Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.5,15.0,2.6,1.5,29.0,109.96,0.0
2016,1,1,8,0,327.0,30.0,2.7,2.0,58.0,234.82,174.91
2016,1,1,8,15,426.5,39.0,2.7,2.5,97.0,319.5,267.08
2016,1,1,8,30,526.0,48.0,2.7,3.0,136.0,414.04,353.01
2016,1,1,8,45,585.0,54.0,2.75,3.5,176.0,487.18,418.08
2016,1,1,9,0,644.0,60.0,2.8,4.0,216.0,564.35,483.88
2016,1,1,9,15,683.5,64.0,2.8,4.5,254.0,627.89,534.84
2016,1,1,9,30,723.0,68.0,2.8,5.0,292.0,692.76,585.09
2016,1,1,9,45,754.5,70.0,2.85,6.0,326.0,743.53,621.98
2016,1,1,10,0,786.0,72.0,2.9,7.0,360.0,800.17,662.33
2016,1,1,10,15,804.5,74.5,2.85,7.0,388.5,845.07,694.53
2016,1,1,10,30,823.0,77.0,2.8,7.0,417.0,888.22,724.94
2016,1,1,10,45,836.0,78.0,2.8,7.5,438.5,922.27,747.34
2016,1,1,11,0,849.0,79.0,2.8,8.0,460.0,953.76,767.69
2016,1,1,11,15,856.0,80.0,2.75,8.0,474.5,976.59,782.62
2016,1,1,11,30,863.0,81.0,2.7,8.0,489.0,996.32,795.41
2016,1,1,11,45,867.0,81.5,2.65,8.5,496.0,1009.15,801.93
2016,1,1,12,0,871.0,82.0,2.6,9.0,503.0,1018.62,806.22
2016,1,1,12,15,870.5,82.0,2.55,9.0,502.5,1019.43,806.06
2016,1,1,12,30,870.0,82.0,2.5,9.0,502.0,1016.77,803.73
2016,1,1,12,45,868.0,80.5,2.45,9.0,494.5,1007.21,796.77
2016,1,1,13,0,866.0,79.0,2.4,9.0,487.0,994.26,787.64
2016,1,1,13,15,858.5,78.0,2.35,9.0,471.5,973.22,772.98
2016,1,1,13,30,851.0,77.0,2.3,9.0,456.0,949.13,756.28
2016,1,1,13,45,839.0,75.5,2.25,9.0,433.5,917.24,734.04
2016,1,1,14,0,827.0,74.0,2.2,9.0,411.0,882.8,709.91
2016,1,1,14,15,808.0,71.5,2.15,9.0,382.5,838.56,678.42
2016,1,1,14,30,789.0,69.0,2.1,9.0,354.0,792.66,645.32
2016,1,1,14,45,762.5,66.0,2.05,9.0,319.5,738.6,605.49
2016,1,1,15,0,736.0,63.0,2.0,9.0,285.0,683.97,564.35
2016,1,1,15,15,695.5,59.0,1.9,8.5,246.5,617.56,513.54
2016,1,1,15,30,655.0,55.0,1.8,8.0,208.0,558.67,466.94
2016,1,1,15,45,592.5,49.5,1.75,7.5,168.0,479.78,401.11
2016,1,1,16,0,530.0,44.0,1.7,7.0,128.0,405.39,336.26
2016,1,1,16,15,426.5,35.0,1.8,6.5,89.5,309.66,250.56
2016,1,1,16,30,323.0,26.0,1.9,6.0,51.0,220.85,144.46
2016,1,1,16,45,161.5,13.0,2.0,5.5,25.5,82.56,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,9.14,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,18.95,8.89
2016,1,2,8,15,0.0,40.5,3.1,4.0,40.5,35.37,24.64
2016,1,2,8,30,0.0,57.0,3.1,4.0,57.0,51.09,38.99
2016,1,2,8,45,6.0,73.0,3.1,4.5,74.5,69.85,55.96
2016,1,2,9,0,12.0,89.0,3.1,5.0,92.0,89.14,73.26
2016,1,2,9,15,17.0,103.5,3.05,5.0,108.5,106.43,88.75
2016,1,2,9,30,22.0,118.0,3.0,5.0,125.0,124.29,104.57
2016,1,2,9,45,27.0,130.5,3.0,5.5,140.0,155.26,131.34
2016,1,2,10,0,32.0,143.0,3.0,6.0,155.0,173.27,146.6
2016,1,2,10,15,149.0,156.5,2.95,6.0,217.5,312.7,268.8
2016,1,2,10,30,266.0,170.0,2.9,6.0,280.0,461.72,393.98
2016,1,2,10,45,271.0,178.5,2.85,6.5,296.0,483.09,409.3
2016,1,2,11,0,276.0,187.0,2.8,7.0,312.0,503.87,424.65
2016,1,2,11,15,313.5,187.5,2.7,7.5,333.0,545.64,457.39
2016,1,2,11,30,351.0,188.0,2.6,8.0,354.0,587.51,489.49
2016,1,2,11,45,291.0,200.5,2.55,8.5,339.5,546.22,453.8
2016,1,2,12,0,231.0,213.0,2.5,9.0,325.0,479.19,398.69
2016,1,2,12,15,166.5,214.0,2.4,9.0,295.0,415.26,345.81
2016,1,2,12,30,102.0,215.0,2.3,9.0,265.0,327.93,273.4
2016,1,2,12,45,213.5,203.5,2.2,9.5,305.5,447.9,373.51
2016,1,2,13,0,325.0,192.0,2.1,10.0,346.0,566.08,467.37
2016,1,2,13,15,198.5,191.5,2.0,10.0,285.0,413.95,343.98
2016,1,2,13,30,72.0,191.0,1.9,10.0,224.0,267.53,222.25
2016,1,2,13,45,82.0,183.0,1.85,10.5,218.5,267.23,222.8
2016,1,2,14,0,92.0,175.0,1.8,11.0,213.0,266.63,222.47
2016,1,2,14,15,58.0,157.0,1.7,11.0,180.0,212.92,177.1
2016,1,2,14,30,24.0,139.0,1.6,11.0,147.0,145.7,119.94
2016,1,2,14,45,20.0,126.5,1.5,11.0,133.0,130.25,106.97
2016,1,2,15,0,16.0,114.0,1.4,11.0,119.0,115.31,94.16
2016,1,2,15,15,11.0,99.5,1.4,10.5,102.5,97.73,79.12
2016,1,2,15,30,6.0,85.0,1.4,10.0,86.0,80.73,64.35
2016,1,2,15,45,3.0,69.0,1.45,9.5,69.5,63.7,49.42
2016,1,2,16,0,0.0,53.0,1.5,9.0,53.0,46.88,34.52
2016,1,2,16,15,0.0,37.0,1.65,8.5,37.0,31.72,20.93
2016,1,2,16,30,0.0,21.0,1.8,8.0,21.0,16.04,5.68
2016,1,2,16,45,0.0,10.5,1.95,8.0,10.5,8.26,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,5.69,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,11.41,3.03
2016,1,3,8,15,0.0,25.0,2.3,6.0,25.0,19.06,10.59
2016,1,3,8,30,0.0,35.0,2.2,6.0,35.0,26.74,17.62
2016,1,3,8,45,0.0,45.5,2.1,6.5,45.5,34.82,24.89
2016,1,3,9,0,0.0,56.0,2.0,7.0,56.0,43.7,32.78
2016,1,3,9,15,0.0,66.0,2.0,7.0,66.0,52.2,40.32
2016,1,3,9,30,0.0,76.0,2.0,7.0,76.0,60.77,47.84
2016,1,3,9,45,0.0,85.0,2.0,7.5,85.0,68.43,54.39
2016,1,3,10,0,0.0,94.0,2.0,8.0,94.0,76.2,60.96
2016,1,3,10,15,0.0,115.0,2.05,8.0,115.0,96.21,78.14
2016,1,3,10,30,0.0,136.0,2.1,8.0,136.0,116.86,95.71
2016,1,3,10,45,0.0,114.5,2.2,8.0,114.5,93.77,75.78
2016,1,3,11,0,0.0,93.0,2.3,8.0,93.0,72.99,57.84
2016,1,3,11,15,16.5,141.5,2.45,8.0,149.5,135.79,112.44
2016,1,3,11,30,33.0,190.0,2.6,8.0,206.0,225.95,188.86
2016,1,3,11,45,16.5,127.0,2.8,8.5,135.0,120.88,99.24
2016,1,3,12,0,0.0,64.0,3.0,9.0,64.0,49.09,36.9
2016,1,3,12,15,9.5,124.0,3.1,9.0,129.0,110.8,90.35
2016,1,3,12,30,19.0,184.0,3.2,9.0,194.0,182.58,151.4
2016,1,3,12,45,71.5,197.5,3.3,9.0,232.0,273.87,229.78
2016,1,3,13,0,124.0,211.0,3.4,9.0,270.0,366.99,307.95
2016,1,3,13,15,207.0,198.0,3.25,9.0,293.0,430.71,362.42
2016,1,3,13,30,290.0,185.0,3.1,9.0,316.0,513.89,431.05
2016,1,3,13,45,159.0,173.0,3.0,9.5,244.0,347.2,292.29
2016,1,3,14,0,28.0,161.0,2.9,10.0,172.0,188.85,156.63
2016,1,3,14,15,103.5,156.5,2.7,10.0,195.0,271.53,229.02
2016,1,3,14,30,179.0,152.0,2.5,10.0,218.0,330.01,279.4
2016,1,3,14,45,166.0,139.5,2.4,10.0,196.0,299.42,253.57
2016,1,3,15,0,153.0,127.0,2.3,10.0,174.0,269.68,228.45
2016,1,3,15,15,142.5,111.0,2.2,9.5,150.5,237.79,201.62
2016,1,3,15,30,132.0,95.0,2.1,9.0,127.0,206.68,174.84
2016,1,3,15,45,111.0,78.5,2.05,9.0,102.0,168.74,141.21
2016,1,3,16,0,90.0,62.0,2.0,9.0,77.0,132.63,108.69
2016,1,3,16,15,60.5,45.0,2.05,8.5,54.0,92.66,72.5
2016,1,3,16,30,31.0,28.0,2.1,8.0,31.0,53.92,33.63
2016,1,3,16,45,15.5,14.0,2.15,8.0,15.5,18.0,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,6.0,2.6,9.5,6.0,4.54,0.0
2016,1,4,8,0,0.0,12.0,2.6,10.0,12.0,9.11,1.18
2016,1,4,8,15,0.0,20.0,2.6,10.0,20.0,15.22,7.13
2016,1,4,8,30,0.0,28.0,2.6,10.0,28.0,21.34,12.66
2016,1,4,8,45,0.0,36.5,2.6,10.5,36.5,27.87,18.46
2016,1,4,9,0,0.0,45.0,2.6,11.0,45.0,34.41,24.2
2016,1,4,9,15,0.0,53.0,2.65,11.0,53.0,40.57,29.61
2016,1,4,9,30,0.0,61.0,2.7,11.0,61.0,46.75,34.98
2016,1,4,9,45,0.0,68.0,2.8,11.5,68.0,52.26,39.64
2016,1,4,10,0,0.0,75.0,2.9,12.0,75.0,58.1,44.53
2016,1,4,10,15,2.0,110.0,2.95,12.0,110.5,92.83,74.22
2016,1,4,10,30,4.0,145.0,3.0,12.0,146.0,130.18,105.78
2016,1,4,10,45,2.0,145.0,3.1,12.5,145.5,126.87,102.52
2016,1,4,11,0,0.0,145.0,3.2,13.0,145.0,123.86,99.6
2016,1,4,11,15,39.5,176.5,3.3,13.0,195.5,215.67,177.71
2016,1,4,11,30,79.0,208.0,3.4,13.0,246.0,295.16,244.0
2016,1,4,11,45,50.0,197.0,3.5,13.5,221.5,251.26,206.37
2016,1,4,12,0,21.0,186.0,3.6,14.0,197.0,186.62,151.82
2016,1,4,12,15,10.5,97.0,3.6,14.0,102.5,86.66,68.34
2016,1,4,12,30,0.0,8.0,3.6,14.0,8.0,6.1,0.0
2016,1,4,12,45,2.5,85.5,3.65,14.0,87.0,68.4,52.7
2016,1,4,13,0,5.0,163.0,3.7,14.0,166.0,146.29,118.1
2016,1,4,13,15,2.5,152.0,3.6,13.5,153.5,132.84,106.95
2016,1,4,13,30,0.0,141.0,3.5,13.0,141.0,119.73,96.14
2016,1,4,13,45,0.0,111.5,3.4,13.0,111.5,90.81,71.89
2016,1,4,14,0,0.0,82.0,3.3,13.0,82.0,63.62,48.91
2016,1,4,14,15,0.0,52.0,3.15,13.0,52.0,39.79,28.61
2016,1,4,14,30,0.0,22.0,3.0,13.0,22.0,16.76,8.83
2016,1,4,14,45,0.0,20.0,2.9,13.0,20.0,15.22,7.52
2016,1,4,15,0,0.0,18.0,2.8,13.0,18.0,13.69,6.2
2016,1,4,15,15,0.0,15.5,2.65,12.5,15.5,11.78,4.55
2016,1,4,15,30,0.0,13.0,2.5,12.0,13.0,9.87,2.89
2016,1,4,15,45,0.0,10.5,2.45,12.0,10.5,7.96,1.2
2016,1,4,16,0,0.0,8.0,2.4,12.0,8.0,6.06,0.0
2016,1,4,16,15,0.0,5.5,2.4,12.0,5.5,4.16,0.0
2016,1,4,16,30,0.0,3.0,2.4,12.0,3.0,2.27,0.0
2016,1,4,16,45,0.0,1.5,2.45,12.0,1.5,1.13,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.5,2.15,10.5,5.5,4.16,0.0
2016,1,5,8,0,0.0,11.0,2.3,11.0,11.0,8.35,0.59
2016,1,5,8,15,0.0,18.5,2.4,11.0,18.5,14.07,6.12
2016,1,5,8,30,0.0,26.0,2.5,11.0,26.0,19.81,11.29
2016,1,5,8,45,0.0,34.0,2.65,11.5,34.0,25.94,16.72
2016,1,5,9,0,0.0,42.0,2.8,12.0,42.0,32.09,22.1
2016,1,5,9,15,0.0,49.0,2.85,12.0,49.0,37.48,26.82
2016,1,5,9,30,0.0,56.0,2.9,12.0,56.0,42.88,31.5
2016,1,5,9,45,0.0,62.5,3.0,12.0,62.5,47.9,35.8
2016,1,5,10,0,0.0,69.0,3.1,12.0,69.0,52.93,40.09
2016,1,5,10,15,0.0,72.5,3.2,12.0,72.5,55.64,42.35
2016,1,5,10,30,0.0,76.0,3.3,12.0,76.0,58.36,44.62
2016,1,5,10,45,6.5,121.5,3.4,12.0,124.5,106.74,86.05
2016,1,5,11,0,13.0,167.0,3.5,12.0,173.0,160.0,130.99
2016,1,5,11,15,43.0,187.0,3.55,12.0,207.5,232.22,192.13
2016,1,5,11,30,73.0,207.0,3.6,12.0,242.0,287.49,238.44
2016,1,5,11,45,36.5,161.5,3.7,12.0,179.0,193.41,159.41
2016,1,5,12,0,0.0,116.0,3.8,12.0,116.0,93.46,74.05
2016,1,5,12,15,0.0,81.5,3.8,12.0,81.5,62.65,47.99
2016,1,5,12,30,0.0,47.0,3.8,12.0,47.0,35.99,25.26
2016,1,5,12,45,0.0,46.5,3.85,12.0,46.5,35.6,24.95
2016,1,5,13,0,0.0,46.0,3.9,12.0,46.0,35.21,24.63
2016,1,5,13,15,0.0,51.5,3.8,12.0,51.5,39.44,28.28
2016,1,5,13,30,0.0,57.0,3.7,12.0,57.0,43.67,31.94
2016,1,5,13,45,0.0,76.0,3.65,12.0,76.0,58.36,44.56
2016,1,5,14,0,0.0,95.0,3.6,12.0,95.0,75.54,59.3
2016,1,5,14,15,8.5,116.5,3.55,12.0,120.0,105.2,85.03
2016,1,5,14,30,17.0,138.0,3.5,12.0,145.0,137.66,112.95
2016,1,5,14,45,13.5,126.0,3.45,12.0,131.0,123.4,100.77
2016,1,5,15,0,10.0,114.0,3.4,12.0,117.0,109.61,88.96
2016,1,5,15,15,5.0,100.0,3.15,11.5,101.5,92.83,74.57
2016,1,5,15,30,0.0,86.0,2.9,11.0,86.0,76.64,60.51
2016,1,5,15,45,221.0,69.0,2.7,11.0,106.0,240.09,202.72
2016,1,5,16,0,442.0,52.0,2.5,11.0,126.0,362.73,301.11
2016,1,5,16,15,342.0,42.0,2.35,10.5,89.5,271.31,219.55
2016,1,5,16,30,242.0,32.0,2.2,10.0,53.0,190.93,136.98
2016,1,5,16,45,121.0,16.0,2.1,9.5,26.5,87.59,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,9.91,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,21.69,10.56
2016,1,6,8,15,7.0,43.5,3.55,11.0,45.0,43.28,30.6
2016,1,6,8,30,14.0,61.0,3.5,11.0,64.0,64.72,49.76
2016,1,6,8,45,17.5,78.0,3.45,11.0,82.0,83.53,66.54
2016,1,6,9,0,21.0,95.0,3.4,11.0,100.0,102.6,83.38
2016,1,6,9,15,28.5,111.0,3.35,11.0,119.0,136.85,113.07
2016,1,6,9,30,36.0,127.0,3.3,11.0,138.0,160.55,133.49
2016,1,6,9,45,43.0,138.5,3.25,11.0,153.5,178.45,148.82
2016,1,6,10,0,50.0,150.0,3.2,11.0,169.0,197.21,164.71
2016,1,6,10,15,25.0,105.0,3.2,11.0,114.5,118.85,97.58
2016,1,6,10,30,0.0,60.0,3.2,11.0,60.0,45.97,34.11
2016,1,6,10,45,0.0,102.5,3.25,11.0,102.5,82.06,65.04
2016,1,6,11,0,0.0,145.0,3.3,11.0,145.0,123.64,100.22
2016,1,6,11,15,88.0,179.5,3.35,11.0,222.0,266.7,223.43
2016,1,6,11,30,176.0,214.0,3.4,11.0,299.0,421.93,351.76
2016,1,6,11,45,96.0,198.0,3.45,11.0,244.5,298.31,248.47
2016,1,6,12,0,16.0,182.0,3.5,11.0,190.0,176.74,144.91
2016,1,6,12,15,22.5,188.0,3.4,11.0,199.5,189.83,156.33
2016,1,6,12,30,29.0,194.0,3.3,11.0,209.0,225.26,185.94
2016,1,6,12,45,126.0,202.5,3.25,11.0,263.5,357.38,297.98
2016,1,6,13,0,223.0,211.0,3.2,11.0,318.0,464.97,387.01
2016,1,6,13,15,277.5,196.5,3.1,11.0,326.0,520.69,432.04
2016,1,6,13,30,332.0,182.0,3.0,11.0,334.0,550.47,456.91
2016,1,6,13,45,288.5,178.5,2.95,11.0,306.0,498.42,414.91
2016,1,6,14,0,245.0,175.0,2.9,11.0,278.0,447.53,373.79
2016,1,6,14,15,183.0,166.5,2.85,11.0,240.5,355.18,298.36
2016,1,6,14,30,121.0,158.0,2.8,11.0,203.0,287.33,241.32
2016,1,6,14,45,111.0,145.0,2.8,11.0,183.5,260.58,219.25
2016,1,6,15,0,101.0,132.0,2.8,11.0,164.0,234.6,197.37
2016,1,6,15,15,92.0,116.0,2.75,10.5,142.0,206.0,173.32
2016,1,6,15,30,83.0,100.0,2.7,10.0,120.0,178.21,149.45
2016,1,6,15,45,67.0,82.5,2.65,10.0,97.0,132.0,109.17
2016,1,6,16,0,51.0,65.0,2.6,10.0,74.0,100.75,81.23
2016,1,6,16,15,29.0,47.5,2.55,9.5,52.5,67.32,51.3
2016,1,6,16,30,7.0,30.0,2.5,9.0,31.0,30.56,17.9
2016,1,6,16,45,3.5,15.0,2.5,9.0,15.5,13.05,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.5,0.6,9.0,25.0,72.81,0.0
2016,1,7,8,0,169.0,35.0,0.6,9.0,50.0,157.49,112.32
2016,1,7,8,15,263.0,48.0,0.65,9.0,85.5,232.49,187.77
2016,1,7,8,30,357.0,61.0,0.7,9.0,121.0,317.91,262.58
2016,1,7,8,45,447.0,65.5,0.8,9.5,161.5,402.11,334.0
2016,1,7,9,0,537.0,70.0,0.9,10.0,202.0,494.1,409.32
2016,1,7,9,15,580.0,75.5,0.9,10.0,239.0,558.14,460.03
2016,1,7,9,30,623.0,81.0,0.9,10.0,276.0,624.0,509.66
2016,1,7,9,45,684.0,77.5,0.95,10.5,313.0,695.35,561.32
2016,1,7,10,0,745.0,74.0,1.0,11.0,350.0,762.45,608.26
2016,1,7,10,15,763.5,76.0,1.0,11.0,378.0,806.01,637.74
2016,1,7,10,30,782.0,78.0,1.0,11.0,406.0,847.95,665.86
2016,1,7,10,45,559.5,129.5,1.05,11.0,370.5,716.29,571.32
2016,1,7,11,0,337.0,181.0,1.1,11.0,335.0,553.26,448.58
2016,1,7,11,15,224.0,197.5,1.15,11.0,301.0,445.61,364.89
2016,1,7,11,30,111.0,214.0,1.2,11.0,267.0,333.97,274.26
2016,1,7,11,45,110.0,218.0,1.25,11.5,271.5,338.25,277.8
2016,1,7,12,0,109.0,222.0,1.3,12.0,276.0,342.53,280.62
2016,1,7,12,15,474.5,152.0,1.35,12.0,386.5,699.2,563.67
2016,1,7,12,30,840.0,82.0,1.4,12.0,497.0,987.63,763.86
2016,1,7,12,45,842.5,79.5,1.45,12.0,490.5,982.07,757.09
2016,1,7,13,0,845.0,77.0,1.5,12.0,484.0,973.1,752.28
2016,1,7,13,15,837.5,76.0,1.5,12.0,469.5,952.89,739.13
2016,1,7,13,30,830.0,75.0,1.5,12.0,455.0,929.68,724.1
2016,1,7,13,45,821.5,73.0,1.55,12.0,434.0,901.36,706.22
2016,1,7,14,0,813.0,71.0,1.6,12.0,413.0,870.39,686.34
2016,1,7,14,15,796.0,69.0,1.55,12.0,385.5,829.34,657.8
2016,1,7,14,30,779.0,67.0,1.5,12.0,358.0,786.51,627.74
2016,1,7,14,45,760.5,63.0,1.45,12.0,326.0,738.45,593.34
2016,1,7,15,0,742.0,59.0,1.4,12.0,294.0,689.32,557.45
2016,1,7,15,15,706.5,55.5,1.3,11.5,256.5,627.23,511.34
2016,1,7,15,30,671.0,52.0,1.2,11.0,219.0,566.01,464.48
2016,1,7,15,45,621.5,46.5,1.1,10.5,179.5,494.56,406.97
2016,1,7,16,0,572.0,41.0,1.0,10.0,140.0,426.15,348.83
2016,1,7,16,15,482.5,34.0,1.0,10.0,101.5,343.21,276.05
2016,1,7,16,30,393.0,27.0,1.0,10.0,63.0,263.82,194.88
2016,1,7,16,45,196.5,13.5,1.05,10.0,31.5,123.12,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,15.0,1.65,6.5,15.5,17.29,0.0
2016,1,8,8,0,18.0,30.0,1.7,7.0,31.0,41.18,25.87
2016,1,8,8,15,39.5,46.5,1.7,7.0,52.5,71.77,55.63
2016,1,8,8,30,61.0,63.0,1.7,7.0,74.0,114.74,94.18
2016,1,8,8,45,71.5,80.0,1.75,7.0,96.0,143.25,119.98
2016,1,8,9,0,82.0,97.0,1.8,7.0,118.0,172.64,146.18
2016,1,8,9,15,88.5,113.5,1.75,7.0,138.5,199.24,169.4
2016,1,8,9,30,95.0,130.0,1.7,7.0,159.0,226.38,192.65
2016,1,8,9,45,97.5,143.5,1.65,7.5,176.5,246.61,209.2
2016,1,8,10,0,100.0,157.0,1.6,8.0,194.0,267.09,225.63
2016,1,8,10,15,188.0,164.0,1.55,8.5,241.0,355.27,300.03
2016,1,8,10,30,276.0,171.0,1.5,9.0,288.0,469.64,391.95
2016,1,8,10,45,216.0,186.5,1.45,9.5,280.5,417.31,346.99
2016,1,8,11,0,156.0,202.0,1.4,10.0,273.0,382.79,316.76
2016,1,8,11,15,79.5,182.5,1.45,10.0,218.5,261.5,216.97
2016,1,8,11,30,3.0,163.0,1.5,10.0,164.0,143.66,116.71
2016,1,8,11,45,19.5,182.0,1.55,10.5,191.5,180.15,147.94
2016,1,8,12,0,36.0,201.0,1.6,11.0,219.0,240.61,197.88
2016,1,8,12,15,39.5,203.0,1.6,11.0,222.5,246.59,202.64
2016,1,8,12,30,43.0,205.0,1.6,11.0,226.0,252.8,207.83
2016,1,8,12,45,136.0,208.5,1.65,11.5,274.5,374.65,309.0
2016,1,8,13,0,229.0,212.0,1.7,12.0,323.0,471.67,387.04
2016,1,8,13,15,305.5,193.5,1.65,12.0,337.0,544.15,444.28
2016,1,8,13,30,382.0,175.0,1.6,12.0,351.0,589.83,480.75
2016,1,8,13,45,306.0,177.0,1.6,12.0,314.0,512.89,420.09
2016,1,8,14,0,230.0,179.0,1.6,12.0,277.0,438.56,361.13
2016,1,8,14,15,115.0,138.5,1.5,11.5,187.5,257.15,214.31
2016,1,8,14,30,0.0,98.0,1.4,11.0,98.0,79.7,62.91
2016,1,8,14,45,0.0,88.5,1.35,11.0,88.5,71.44,56.19
2016,1,8,15,0,0.0,79.0,1.3,11.0,79.0,63.3,49.24
2016,1,8,15,15,0.0,68.5,1.3,10.5,68.5,54.26,41.53
2016,1,8,15,30,0.0,58.0,1.3,10.0,58.0,45.29,33.79
2016,1,8,15,45,0.0,47.5,1.3,10.0,47.5,36.38,25.92
2016,1,8,16,0,0.0,37.0,1.3,10.0,37.0,28.28,18.69
2016,1,8,16,15,0.0,26.5,1.35,9.5,26.5,20.21,11.48
2016,1,8,16,30,0.0,16.0,1.4,9.0,16.0,12.17,3.99
2016,1,8,16,45,0.0,8.0,1.5,9.0,8.0,6.07,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,4.5,15.0,3.05,9.0,15.0,13.62,0.0
2016,1,9,8,0,9.0,30.0,3.1,9.0,30.0,36.47,22.09
2016,1,9,8,15,30.5,46.5,3.1,9.0,51.0,66.52,50.7
2016,1,9,8,30,52.0,63.0,3.1,9.0,72.0,97.94,79.19
2016,1,9,8,45,62.5,80.5,3.1,9.5,94.0,125.51,103.87
2016,1,9,9,0,73.0,98.0,3.1,10.0,116.0,153.94,128.9
2016,1,9,9,15,80.5,114.0,3.05,10.0,136.5,178.91,150.75
2016,1,9,9,30,88.0,130.0,3.0,10.0,157.0,204.61,172.87
2016,1,9,9,45,86.5,143.0,2.95,10.0,172.5,219.43,185.25
2016,1,9,10,0,85.0,156.0,2.9,10.0,188.0,234.32,197.5
2016,1,9,10,15,42.5,112.0,2.75,10.0,128.0,141.94,118.19
2016,1,9,10,30,0.0,68.0,2.6,10.0,68.0,52.16,39.56
2016,1,9,10,45,0.0,108.0,2.5,10.0,108.0,87.13,69.59
2016,1,9,11,0,0.0,148.0,2.4,10.0,148.0,126.36,102.79
2016,1,9,11,15,21.0,173.5,2.25,10.0,183.5,173.25,143.02
2016,1,9,11,30,42.0,199.0,2.1,10.0,219.0,244.58,202.71
2016,1,9,11,45,37.0,199.0,2.0,10.5,216.5,239.02,197.13
2016,1,9,12,0,32.0,199.0,1.9,11.0,214.0,233.63,191.99
2016,1,9,12,15,92.0,212.0,1.8,11.0,257.5,311.2,257.47
2016,1,9,12,30,152.0,225.0,1.7,11.0,301.0,412.56,339.5
2016,1,9,12,45,83.5,202.5,1.6,11.0,244.0,290.37,239.32
2016,1,9,13,0,15.0,180.0,1.5,11.0,187.0,173.57,141.54
2016,1,9,13,15,7.5,161.5,1.35,11.0,165.0,146.85,119.4
2016,1,9,13,30,0.0,143.0,1.2,11.0,143.0,120.96,97.52
2016,1,9,13,45,16.5,156.0,1.1,11.0,163.5,151.41,123.95
2016,1,9,14,0,33.0,169.0,1.0,11.0,184.0,201.49,166.12
2016,1,9,14,15,32.0,158.5,0.95,11.0,172.0,188.85,155.59
2016,1,9,14,30,31.0,148.0,0.9,11.0,160.0,176.53,145.54
2016,1,9,14,45,27.5,136.0,0.85,11.0,146.0,160.51,132.21
2016,1,9,15,0,24.0,124.0,0.8,11.0,132.0,131.03,107.47
2016,1,9,15,15,19.0,109.0,0.8,10.5,115.0,112.57,91.92
2016,1,9,15,30,14.0,94.0,0.8,10.0,98.0,94.67,76.56
2016,1,9,15,45,7.0,78.0,0.85,10.0,80.0,74.76,59.06
2016,1,9,16,0,0.0,62.0,0.9,10.0,62.0,55.51,42.0
2016,1,9,16,15,0.0,45.0,0.9,10.0,45.0,39.44,27.72
2016,1,9,16,30,0.0,28.0,0.9,10.0,28.0,22.81,12.55
2016,1,9,16,45,0.0,14.0,0.95,10.0,14.0,10.67,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,145.0,15.5,2.75,7.5,28.5,98.88,0.0
2016,1,10,8,0,290.0,31.0,2.9,8.0,57.0,210.54,154.18
2016,1,10,8,15,385.0,41.0,2.85,8.0,94.5,290.72,238.45
2016,1,10,8,30,480.0,51.0,2.8,8.0,132.0,380.6,319.33
2016,1,10,8,45,545.0,56.5,2.8,8.5,172.5,454.93,384.38
2016,1,10,9,0,610.0,62.0,2.8,9.0,213.0,533.85,450.86
2016,1,10,9,15,649.5,66.5,2.75,9.0,251.0,596.85,501.94
2016,1,10,9,30,689.0,71.0,2.7,9.0,289.0,661.37,552.16
2016,1,10,9,45,517.5,105.0,2.7,9.5,278.5,580.07,486.68
2016,1,10,10,0,346.0,139.0,2.7,10.0,268.0,472.7,398.01
2016,1,10,10,15,480.0,123.5,2.6,10.5,318.0,605.44,504.65
2016,1,10,10,30,614.0,108.0,2.5,11.0,368.0,734.81,600.68
2016,1,10,10,45,633.5,109.5,2.45,11.5,390.0,771.79,624.95
2016,1,10,11,0,653.0,111.0,2.4,12.0,412.0,807.18,648.43
2016,1,10,11,15,574.0,137.0,2.3,12.0,408.0,771.34,620.41
2016,1,10,11,30,495.0,163.0,2.2,12.0,404.0,723.01,583.58
2016,1,10,11,45,433.0,180.0,2.1,12.5,393.5,686.02,552.88
2016,1,10,12,0,371.0,197.0,2.0,13.0,383.0,622.33,502.68
2016,1,10,12,15,301.0,209.0,1.95,13.0,359.5,567.31,459.32
2016,1,10,12,30,231.0,221.0,1.9,13.0,336.0,487.15,396.46
2016,1,10,12,45,199.0,220.0,1.85,13.0,318.5,452.63,369.24
2016,1,10,13,0,167.0,219.0,1.8,13.0,301.0,418.1,341.49
2016,1,10,13,15,230.0,206.0,1.75,13.0,315.0,462.05,378.26
2016,1,10,13,30,293.0,193.0,1.7,13.0,329.0,526.32,429.16
2016,1,10,13,45,311.0,180.5,1.7,13.0,319.5,521.92,426.36
2016,1,10,14,0,329.0,168.0,1.7,13.0,310.0,515.72,422.68
2016,1,10,14,15,333.5,156.0,1.65,13.0,291.5,496.06,408.0
2016,1,10,14,30,338.0,144.0,1.6,13.0,273.0,475.16,392.26
2016,1,10,14,45,323.5,133.5,1.55,13.0,248.0,439.17,363.98
2016,1,10,15,0,309.0,123.0,1.5,13.0,223.0,403.48,335.52
2016,1,10,15,15,295.5,109.0,1.4,12.5,195.0,364.37,304.23
2016,1,10,15,30,282.0,95.0,1.3,12.0,167.0,325.81,272.52
2016,1,10,15,45,258.5,80.0,1.25,11.5,137.5,279.89,233.8
2016,1,10,16,0,235.0,65.0,1.2,11.0,108.0,249.96,206.82
2016,1,10,16,15,197.5,50.0,1.3,10.5,79.5,199.0,161.61
2016,1,10,16,30,160.0,35.0,1.4,10.0,51.0,151.85,115.72
2016,1,10,16,45,80.0,17.5,1.5,10.0,25.5,73.73,14.5
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,14.0,15.0,2.15,9.0,16.5,19.31,0.0
2016,1,11,8,0,28.0,30.0,2.2,9.0,33.0,45.49,29.33
2016,1,11,8,15,51.0,47.0,2.2,9.0,55.0,87.85,68.82
2016,1,11,8,30,74.0,64.0,2.2,9.0,77.0,123.01,100.75
2016,1,11,8,45,85.5,81.5,2.25,9.5,100.0,153.41,127.88
2016,1,11,9,0,97.0,99.0,2.3,10.0,123.0,184.72,155.29
2016,1,11,9,15,104.5,115.0,2.25,10.0,144.5,211.91,178.84
2016,1,11,9,30,112.0,131.0,2.2,10.0,166.0,239.73,202.48
2016,1,11,9,45,118.0,145.0,2.2,10.0,186.0,264.15,222.9
2016,1,11,10,0,124.0,159.0,2.2,10.0,206.0,289.0,243.37
2016,1,11,10,15,79.0,163.5,2.2,10.0,194.5,237.05,198.72
2016,1,11,10,30,34.0,168.0,2.2,10.0,183.0,200.84,166.75
2016,1,11,10,45,31.0,174.5,2.25,10.5,188.5,204.8,169.52
2016,1,11,11,0,28.0,181.0,2.3,11.0,194.0,208.89,172.27
2016,1,11,11,15,14.0,167.5,2.25,11.0,174.0,159.44,130.4
2016,1,11,11,30,0.0,154.0,2.2,11.0,154.0,130.78,105.73
2016,1,11,11,45,7.5,169.5,2.15,11.5,173.5,153.98,125.26
2016,1,11,12,0,15.0,185.0,2.1,12.0,193.0,177.83,145.04
2016,1,11,12,15,22.5,192.0,2.05,12.0,204.0,192.96,157.77
2016,1,11,12,30,30.0,199.0,2.0,12.0,215.0,230.74,188.99
2016,1,11,12,45,19.0,186.0,2.0,12.5,196.0,183.15,149.13
2016,1,11,13,0,8.0,173.0,2.0,13.0,177.0,158.48,128.19
2016,1,11,13,15,66.0,190.0,1.95,13.0,221.5,256.46,211.25
2016,1,11,13,30,124.0,207.0,1.9,13.0,266.0,357.3,293.9
2016,1,11,13,45,80.5,190.0,1.9,13.5,227.5,271.36,222.97
2016,1,11,14,0,37.0,173.0,1.9,14.0,189.0,209.43,171.09
2016,1,11,14,15,38.0,163.0,1.8,13.5,179.0,199.14,163.36
2016,1,11,14,30,39.0,153.0,1.7,13.0,169.0,189.04,155.55
2016,1,11,14,45,36.0,140.5,1.6,13.0,153.5,172.52,141.87
2016,1,11,15,0,33.0,128.0,1.5,13.0,138.0,156.48,128.47
2016,1,11,15,15,342.0,91.5,1.4,12.5,181.5,395.4,331.75
2016,1,11,15,30,651.0,55.0,1.3,12.0,225.0,558.23,460.22
2016,1,11,15,45,599.0,50.0,1.2,12.0,186.0,491.44,403.59
2016,1,11,16,0,547.0,45.0,1.1,12.0,147.0,423.39,345.72
2016,1,11,16,15,463.5,38.0,1.1,11.5,108.5,339.04,273.71
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,262.74,201.97
