Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,126.53,41.63
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.5,14.0,2.35,8.5,29.0,107.02,0.0
2016,1,12,8,0,337.0,28.0,2.4,9.0,58.0,230.2,169.47
2016,1,12,8,15,429.0,36.0,2.3,9.0,96.0,308.38,251.7
2016,1,12,8,30,521.0,44.0,2.2,9.0,134.0,396.01,330.04
2016,1,12,8,45,579.5,49.5,2.1,9.0,174.0,467.24,392.26
2016,1,12,9,0,638.0,55.0,2.0,9.0,214.0,542.81,455.58
2016,1,12,9,15,467.0,88.0,1.95,9.5,214.5,478.07,402.3
2016,1,12,9,30,296.0,121.0,1.9,10.0,215.0,386.54,326.06
2016,1,12,9,45,309.5,132.0,1.9,10.5,240.0,421.61,354.67
2016,1,12,10,0,323.0,143.0,1.9,11.0,265.0,457.0,382.1
2016,1,12,10,15,303.0,158.5,1.9,11.0,280.0,468.51,389.99
2016,1,12,10,30,283.0,174.0,1.9,11.0,295.0,477.91,396.19
2016,1,12,10,45,295.0,182.0,1.95,11.5,314.0,505.92,417.27
2016,1,12,11,0,307.0,190.0,2.0,12.0,333.0,533.6,437.72
2016,1,12,11,15,392.0,179.5,2.0,12.0,368.5,632.65,514.51
2016,1,12,11,30,477.0,169.0,2.0,12.0,404.0,711.64,574.37
2016,1,12,11,45,402.0,188.5,2.0,12.5,388.5,664.11,534.98
2016,1,12,12,0,327.0,208.0,2.0,13.0,373.0,591.04,477.79
2016,1,12,12,15,369.0,200.0,1.95,13.0,386.5,624.47,504.46
2016,1,12,12,30,411.0,192.0,1.9,13.0,400.0,681.0,546.54
2016,1,12,12,45,448.5,180.5,1.9,13.5,405.0,703.37,562.72
2016,1,12,13,0,486.0,169.0,1.9,14.0,410.0,723.06,577.17
2016,1,12,13,15,316.5,189.0,1.8,14.0,344.5,548.6,443.26
2016,1,12,13,30,147.0,209.0,1.7,14.0,279.0,381.86,310.81
2016,1,12,13,45,154.0,199.5,1.65,14.0,269.5,374.58,306.56
2016,1,12,14,0,161.0,190.0,1.6,14.0,260.0,366.74,300.92
2016,1,12,14,15,85.0,165.0,1.55,13.5,202.0,243.58,200.73
2016,1,12,14,30,9.0,140.0,1.5,13.0,144.0,130.73,105.66
2016,1,12,14,45,5.5,128.5,1.45,13.0,131.0,117.25,94.59
2016,1,12,15,0,2.0,117.0,1.4,13.0,118.0,104.23,83.59
2016,1,12,15,15,1.0,102.5,1.5,13.0,103.0,90.2,71.72
2016,1,12,15,30,0.0,88.0,1.6,13.0,88.0,76.39,59.91
2016,1,12,15,45,0.0,72.5,1.7,13.0,72.5,62.29,47.72
2016,1,12,16,0,0.0,57.0,1.8,13.0,57.0,48.2,35.42
2016,1,12,16,15,0.0,42.0,1.85,12.5,42.0,34.58,23.49
2016,1,12,16,30,0.0,27.0,1.9,12.0,27.0,20.67,11.1
2016,1,12,16,45,0.0,15.5,1.95,12.0,15.5,11.81,0.0
2016,1,12,17,0,0.0,4.0,2.0,12.0,4.0,3.15,0.0
2016,1,12,17,15,0.0,2.0,2.0,12.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,109.5,17.5,3.5,12.5,27.5,82.77,0.0
2016,1,13,8,0,219.0,35.0,3.6,13.0,55.0,178.57,129.7
2016,1,13,8,15,318.0,46.0,3.65,13.0,92.0,255.7,206.49
2016,1,13,8,30,417.0,57.0,3.7,13.0,129.0,345.55,286.01
2016,1,13,8,45,483.0,64.0,3.8,13.0,169.0,419.64,350.92
2016,1,13,9,0,549.0,71.0,3.9,13.0,209.0,498.49,418.04
2016,1,13,9,15,592.5,76.5,4.05,13.0,247.0,563.5,472.26
2016,1,13,9,30,636.0,82.0,4.2,13.0,285.0,630.44,525.57
2016,1,13,9,45,373.0,121.5,4.35,13.5,244.0,479.45,401.92
2016,1,13,10,0,110.0,161.0,4.5,14.0,203.0,278.64,231.91
2016,1,13,10,15,110.0,173.5,4.6,14.0,218.0,296.0,246.44
2016,1,13,10,30,110.0,186.0,4.7,14.0,233.0,313.32,260.32
2016,1,13,10,45,209.5,188.5,4.85,14.0,284.0,411.3,343.1
2016,1,13,11,0,309.0,191.0,5.0,14.0,335.0,536.32,445.07
2016,1,13,11,15,154.5,167.0,5.0,14.0,239.0,336.05,279.91
2016,1,13,11,30,0.0,143.0,5.0,14.0,143.0,119.35,95.1
2016,1,13,11,45,0.0,144.5,5.05,14.0,144.5,120.48,96.17
2016,1,13,12,0,0.0,146.0,5.1,14.0,146.0,121.75,97.19
2016,1,13,12,15,186.0,174.0,5.1,13.5,268.5,380.83,318.66
2016,1,13,12,30,372.0,202.0,5.1,13.0,391.0,629.39,520.84
2016,1,13,12,45,240.5,212.0,5.1,13.0,333.5,507.18,419.79
2016,1,13,13,0,109.0,222.0,5.1,13.0,276.0,339.54,281.41
2016,1,13,13,15,87.0,212.0,5.0,13.0,254.5,304.59,252.58
2016,1,13,13,30,65.0,202.0,4.9,13.0,233.0,270.39,223.88
2016,1,13,13,45,150.0,194.0,4.85,13.0,261.0,363.08,303.17
2016,1,13,14,0,235.0,186.0,4.8,13.0,289.0,451.08,376.85
2016,1,13,14,15,314.0,162.5,4.55,12.5,291.0,486.55,408.23
2016,1,13,14,30,393.0,139.0,4.3,12.0,293.0,537.65,451.26
2016,1,13,14,45,375.5,131.5,4.05,12.0,268.5,499.73,419.92
2016,1,13,15,0,358.0,124.0,3.8,12.0,244.0,461.91,388.91
2016,1,13,15,15,487.0,96.0,3.5,11.5,238.0,511.25,431.1
2016,1,13,15,30,616.0,68.0,3.2,11.0,232.0,555.24,466.44
2016,1,13,15,45,579.0,60.0,2.95,11.0,194.0,491.26,411.45
2016,1,13,16,0,542.0,52.0,2.7,11.0,156.0,429.41,357.09
2016,1,13,16,15,454.0,44.0,2.55,10.5,116.0,341.01,279.99
2016,1,13,16,30,366.0,36.0,2.4,10.0,76.0,260.8,205.44
2016,1,13,16,45,221.0,24.0,2.3,10.0,45.0,152.89,75.38
2016,1,13,17,0,76.0,12.0,2.2,10.0,14.0,40.52,0.0
2016,1,13,17,15,38.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,14.0,1.85,8.5,14.0,10.68,0.0
2016,1,14,8,0,0.0,28.0,1.9,9.0,28.0,23.63,12.74
2016,1,14,8,15,6.5,45.0,1.95,9.0,46.5,43.73,31.41
2016,1,14,8,30,13.0,62.0,2.0,9.0,65.0,63.82,49.48
2016,1,14,8,45,20.0,78.5,2.1,9.5,83.5,93.1,75.24
2016,1,14,9,0,27.0,95.0,2.2,10.0,102.0,115.6,94.96
2016,1,14,9,15,31.5,110.5,2.25,10.0,119.5,135.62,112.41
2016,1,14,9,30,36.0,126.0,2.3,10.0,137.0,156.22,130.12
2016,1,14,9,45,38.5,139.0,2.4,10.5,152.5,172.42,143.58
2016,1,14,10,0,41.0,152.0,2.5,11.0,168.0,189.06,157.22
2016,1,14,10,15,22.5,150.5,2.65,11.0,159.5,152.67,125.81
2016,1,14,10,30,4.0,149.0,2.8,11.0,151.0,132.75,108.12
2016,1,14,10,45,2.0,148.0,2.95,11.0,149.0,128.47,104.32
2016,1,14,11,0,0.0,147.0,3.1,11.0,147.0,124.51,100.76
2016,1,14,11,15,5.0,162.0,3.15,11.0,164.5,144.11,117.4
2016,1,14,11,30,10.0,177.0,3.2,11.0,182.0,164.25,134.37
2016,1,14,11,45,10.0,179.5,3.3,11.5,184.5,166.4,135.81
2016,1,14,12,0,10.0,182.0,3.4,12.0,187.0,168.74,137.46
2016,1,14,12,15,24.5,195.5,3.4,12.0,208.5,197.92,162.33
2016,1,14,12,30,39.0,209.0,3.4,12.0,230.0,251.14,206.67
2016,1,14,12,45,33.5,203.0,3.45,12.0,221.0,238.23,195.78
2016,1,14,13,0,28.0,197.0,3.5,12.0,212.0,203.75,167.32
2016,1,14,13,15,14.0,136.0,3.45,12.0,143.5,126.38,102.46
2016,1,14,13,30,0.0,75.0,3.4,12.0,75.0,57.6,43.73
2016,1,14,13,45,0.0,82.0,3.4,12.0,82.0,63.04,48.47
2016,1,14,14,0,0.0,89.0,3.4,12.0,89.0,69.47,54.02
2016,1,14,14,15,0.0,62.5,3.45,11.5,62.5,47.91,35.72
2016,1,14,14,30,0.0,36.0,3.5,11.0,36.0,27.49,18.21
2016,1,14,14,45,0.0,32.5,3.55,11.0,32.5,24.79,15.91
2016,1,14,15,0,0.0,29.0,3.6,11.0,29.0,22.1,13.59
2016,1,14,15,15,0.0,25.5,3.7,11.0,25.5,19.42,11.26
2016,1,14,15,30,0.0,22.0,3.8,11.0,22.0,16.74,8.91
2016,1,14,15,45,0.0,18.0,3.95,11.0,18.0,13.68,6.21
2016,1,14,16,0,0.0,14.0,4.1,11.0,14.0,10.62,3.5
2016,1,14,16,15,0.0,10.5,4.1,11.0,10.5,7.96,1.11
2016,1,14,16,30,0.0,7.0,4.1,11.0,7.0,5.3,0.0
2016,1,14,16,45,0.0,4.0,4.2,11.0,4.0,3.02,0.0
2016,1,14,17,0,0.0,1.0,4.3,11.0,1.0,0.79,0.0
2016,1,14,17,15,0.0,0.5,4.25,11.0,0.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,104.43,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,221.72,164.45
2016,1,15,8,15,412.5,39.5,1.3,10.0,98.5,300.54,243.51
2016,1,15,8,30,506.0,48.0,1.4,10.0,137.0,388.77,321.22
2016,1,15,8,45,562.0,54.0,1.5,10.0,177.0,458.5,381.75
2016,1,15,9,0,618.0,60.0,1.6,10.0,217.0,532.3,443.61
2016,1,15,9,15,656.5,64.5,1.65,10.0,255.0,594.92,493.53
2016,1,15,9,30,695.0,69.0,1.7,10.0,293.0,659.07,542.64
2016,1,15,9,45,714.0,73.5,1.8,10.5,326.0,708.36,578.6
2016,1,15,10,0,733.0,78.0,1.9,11.0,359.0,756.87,613.28
2016,1,15,10,15,607.5,110.0,1.9,11.0,354.5,709.16,576.47
2016,1,15,10,30,482.0,142.0,1.9,11.0,350.0,641.68,524.94
2016,1,15,10,45,458.0,156.0,1.95,11.5,362.0,648.95,529.09
2016,1,15,11,0,434.0,170.0,2.0,12.0,374.0,653.18,530.23
2016,1,15,11,15,367.5,189.5,1.9,12.0,366.5,596.27,484.94
2016,1,15,11,30,301.0,209.0,1.8,12.0,359.0,559.74,454.71
2016,1,15,11,45,558.0,150.5,1.75,12.0,434.0,775.82,620.38
2016,1,15,12,0,815.0,92.0,1.7,12.0,509.0,974.54,757.35
2016,1,15,12,15,484.0,162.5,1.6,12.0,410.5,720.96,574.09
2016,1,15,12,30,153.0,233.0,1.5,12.0,312.0,421.15,341.1
2016,1,15,12,45,325.0,202.0,1.45,12.0,366.5,579.47,469.78
2016,1,15,13,0,497.0,171.0,1.4,12.0,421.0,736.58,588.09
2016,1,15,13,15,653.0,127.5,1.3,12.0,446.0,843.76,662.58
2016,1,15,13,30,809.0,84.0,1.2,12.0,471.0,924.63,716.39
2016,1,15,13,45,802.5,80.5,1.15,12.5,451.0,897.19,695.11
2016,1,15,14,0,796.0,77.0,1.1,13.0,431.0,867.01,673.49
2016,1,15,14,15,778.0,75.0,1.05,13.0,403.0,825.75,645.33
2016,1,15,14,30,760.0,73.0,1.0,13.0,375.0,782.75,615.77
2016,1,15,14,45,739.0,69.5,0.95,13.0,342.5,733.97,581.62
2016,1,15,15,0,718.0,66.0,0.9,13.0,310.0,684.27,546.19
2016,1,15,15,15,683.0,62.5,0.85,12.5,273.0,623.27,502.46
2016,1,15,15,30,648.0,59.0,0.8,12.0,236.0,568.16,461.82
2016,1,15,15,45,595.5,54.0,0.8,12.0,196.5,496.06,405.02
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,427.48,348.39
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,344.2,278.62
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,268.52,210.94
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,140.92,82.82
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,12.59,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,130.0,17.0,2.4,12.5,29.0,90.41,0.0
2016,1,16,8,0,260.0,34.0,2.4,13.0,58.0,194.83,143.95
2016,1,16,8,15,354.5,43.5,2.4,13.0,95.5,271.9,219.37
2016,1,16,8,30,449.0,53.0,2.4,13.0,133.0,359.04,295.92
2016,1,16,8,45,523.5,58.0,2.4,13.0,174.0,437.29,363.32
2016,1,16,9,0,598.0,63.0,2.4,13.0,215.0,521.11,433.13
2016,1,16,9,15,299.0,79.5,2.35,13.0,155.5,340.25,285.77
2016,1,16,9,30,0.0,96.0,2.3,13.0,96.0,80.12,62.89
2016,1,16,9,45,0.0,106.0,2.3,13.5,106.0,88.61,70.21
2016,1,16,10,0,0.0,116.0,2.3,14.0,116.0,97.25,77.26
2016,1,16,10,15,0.0,111.0,2.3,14.0,111.0,90.94,71.81
2016,1,16,10,30,0.0,106.0,2.3,14.0,106.0,85.3,66.96
2016,1,16,10,45,0.0,82.0,2.35,14.5,82.0,63.09,48.02
2016,1,16,11,0,0.0,58.0,2.4,15.0,58.0,44.45,32.15
2016,1,16,11,15,0.0,60.0,2.4,15.0,60.0,46.01,33.43
2016,1,16,11,30,0.0,62.0,2.4,15.0,62.0,47.56,34.71
2016,1,16,11,45,0.0,112.5,2.4,15.0,112.5,89.66,70.02
2016,1,16,12,0,0.0,163.0,2.4,15.0,163.0,138.32,110.3
2016,1,16,12,15,69.0,199.0,2.35,15.0,234.5,268.29,219.18
2016,1,16,12,30,138.0,235.0,2.3,15.0,306.0,407.91,331.41
2016,1,16,12,45,110.5,229.0,2.25,15.5,285.5,348.48,282.78
2016,1,16,13,0,83.0,223.0,2.2,16.0,265.0,312.95,253.48
2016,1,16,13,15,179.0,214.0,2.1,16.0,301.5,419.46,340.66
2016,1,16,13,30,275.0,205.0,2.0,16.0,338.0,522.6,421.89
2016,1,16,13,45,266.5,198.5,1.9,16.0,322.5,501.15,404.67
2016,1,16,14,0,258.0,192.0,1.8,16.0,307.0,479.26,387.93
2016,1,16,14,15,129.0,138.0,1.7,15.5,195.5,267.2,219.61
2016,1,16,14,30,0.0,84.0,1.6,15.0,84.0,65.63,50.04
2016,1,16,14,45,0.0,76.5,1.55,15.0,76.5,59.33,45.01
2016,1,16,15,0,0.0,69.0,1.5,15.0,69.0,53.09,39.78
2016,1,16,15,15,0.0,61.0,1.45,14.5,61.0,46.75,34.48
2016,1,16,15,30,0.0,53.0,1.4,14.0,53.0,40.57,29.25
2016,1,16,15,45,0.0,44.0,1.35,14.0,44.0,33.63,23.23
2016,1,16,16,0,0.0,35.0,1.3,14.0,35.0,26.71,17.17
2016,1,16,16,15,0.0,26.5,1.3,13.5,26.5,20.19,11.44
2016,1,16,16,30,0.0,18.0,1.3,13.0,18.0,13.69,5.65
2016,1,16,16,45,0.0,10.5,1.35,13.0,10.5,7.97,0.0
2016,1,16,17,0,0.0,3.0,1.4,13.0,3.0,2.36,0.0
2016,1,16,17,15,0.0,1.5,1.45,13.0,1.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,3.05,13.5,2.5,1.89,0.0
2016,1,17,8,0,0.0,5.0,3.1,14.0,5.0,3.78,0.0
2016,1,17,8,15,0.0,8.5,3.05,14.0,8.5,6.44,0.0
2016,1,17,8,30,0.0,12.0,3.0,14.0,12.0,9.1,2.07
2016,1,17,8,45,0.0,15.5,3.0,14.0,15.5,11.77,4.43
2016,1,17,9,0,0.0,19.0,3.0,14.0,19.0,14.44,6.78
2016,1,17,9,15,0.0,22.5,3.0,14.0,22.5,17.12,9.11
2016,1,17,9,30,0.0,26.0,3.0,14.0,26.0,19.8,11.42
2016,1,17,9,45,0.0,29.0,3.05,14.0,29.0,22.11,13.39
2016,1,17,10,0,0.0,32.0,3.1,14.0,32.0,24.42,15.34
2016,1,17,10,15,0.0,53.5,3.1,14.0,53.5,40.96,29.46
2016,1,17,10,30,0.0,75.0,3.1,14.0,75.0,57.59,43.55
2016,1,17,10,45,0.0,57.0,3.15,14.0,57.0,43.67,31.66
2016,1,17,11,0,0.0,39.0,3.2,14.0,39.0,29.82,19.83
2016,1,17,11,15,0.0,35.0,3.25,14.0,35.0,26.76,17.2
2016,1,17,11,30,0.0,31.0,3.3,14.0,31.0,23.7,14.57
2016,1,17,11,45,0.0,67.0,3.35,14.5,67.0,51.43,38.02
2016,1,17,12,0,0.0,103.0,3.4,15.0,103.0,80.93,62.69
2016,1,17,12,15,0.0,128.0,3.4,14.5,128.0,103.8,81.89
2016,1,17,12,30,0.0,153.0,3.4,14.0,153.0,127.98,102.18
2016,1,17,12,45,0.0,140.0,3.4,14.0,140.0,115.37,91.69
2016,1,17,13,0,0.0,127.0,3.4,14.0,127.0,103.13,81.53
2016,1,17,13,15,0.0,130.5,3.35,14.0,130.5,106.75,84.62
2016,1,17,13,30,0.0,134.0,3.3,14.0,134.0,110.57,87.9
2016,1,17,13,45,0.0,71.0,3.3,14.0,71.0,54.5,40.78
2016,1,17,14,0,0.0,8.0,3.3,14.0,8.0,6.09,0.0
2016,1,17,14,15,0.0,36.0,3.3,14.0,36.0,27.5,17.94
2016,1,17,14,30,0.0,64.0,3.3,14.0,64.0,49.06,36.39
2016,1,17,14,45,0.0,58.5,3.3,14.0,58.5,44.81,32.8
2016,1,17,15,0,0.0,53.0,3.3,14.0,53.0,40.56,29.21
2016,1,17,15,15,0.0,47.0,3.3,14.0,47.0,35.93,25.27
2016,1,17,15,30,0.0,41.0,3.3,14.0,41.0,31.31,21.29
2016,1,17,15,45,0.0,34.0,3.3,14.0,34.0,25.93,16.62
2016,1,17,16,0,0.0,27.0,3.3,14.0,27.0,20.56,11.91
2016,1,17,16,15,0.0,20.5,3.25,13.5,20.5,15.59,7.54
2016,1,17,16,30,0.0,14.0,3.2,13.0,14.0,10.63,3.13
2016,1,17,16,45,0.0,8.5,3.2,13.0,8.5,6.44,0.0
2016,1,17,17,0,0.0,3.0,3.2,13.0,3.0,2.36,0.0
2016,1,17,17,15,0.0,1.5,3.2,13.0,1.5,1.18,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,45,209.0,14.0,1.45,10.5,34.0,123.41,0.0
2016,1,18,8,0,418.0,28.0,1.5,11.0,68.0,264.97,199.32
2016,1,18,8,15,506.5,35.0,1.5,11.5,108.5,338.36,273.09
2016,1,18,8,30,595.0,42.0,1.5,12.0,149.0,426.69,349.71
2016,1,18,8,45,650.5,46.5,1.5,12.5,191.5,498.85,410.51
2016,1,18,9,0,706.0,51.0,1.5,13.0,234.0,574.66,471.31
2016,1,18,9,15,739.5,54.5,1.55,13.0,273.0,636.33,518.65
2016,1,18,9,30,773.0,58.0,1.6,13.0,312.0,698.82,565.24
2016,1,18,9,45,788.0,62.0,1.65,13.5,345.5,747.28,599.17
2016,1,18,10,0,803.0,66.0,1.7,14.0,379.0,794.43,631.42
2016,1,18,10,15,404.0,109.5,1.75,14.0,267.5,516.05,422.25
2016,1,18,10,30,5.0,153.0,1.8,14.0,156.0,136.95,109.41
2016,1,18,10,45,167.5,173.5,1.9,14.5,253.5,349.88,289.06
2016,1,18,11,0,330.0,194.0,2.0,15.0,351.0,557.76,452.5
2016,1,18,11,15,360.5,195.0,2.05,15.0,372.5,594.87,479.53
2016,1,18,11,30,391.0,196.0,2.1,15.0,394.0,631.77,507.47
2016,1,18,11,45,293.0,215.5,2.15,15.0,365.5,561.58,451.64
2016,1,18,12,0,195.0,235.0,2.2,15.0,337.0,464.5,375.26
2016,1,18,12,15,122.0,227.5,2.15,15.0,291.5,380.79,308.28
2016,1,18,12,30,49.0,220.0,2.1,15.0,246.0,273.09,220.76
2016,1,18,12,45,24.5,172.5,2.1,15.0,185.5,190.64,153.85
2016,1,18,13,0,0.0,125.0,2.1,15.0,125.0,101.14,79.35
2016,1,18,13,15,5.5,150.5,2.1,15.0,153.5,131.64,105.11
2016,1,18,13,30,11.0,176.0,2.1,15.0,182.0,164.0,132.06
2016,1,18,13,45,5.5,155.5,2.1,15.0,158.5,138.01,110.47
2016,1,18,14,0,0.0,135.0,2.1,15.0,135.0,112.83,89.52
2016,1,18,14,15,0.0,134.0,2.0,14.5,134.0,112.94,89.95
2016,1,18,14,30,0.0,133.0,1.9,14.0,133.0,113.39,90.64
2016,1,18,14,45,0.0,121.5,1.8,14.0,121.5,103.12,82.14
2016,1,18,15,0,0.0,110.0,1.7,14.0,110.0,93.01,73.74
2016,1,18,15,15,0.0,97.5,1.65,13.5,97.5,82.0,64.63
2016,1,18,15,30,0.0,85.0,1.6,13.0,85.0,71.12,55.49
2016,1,18,15,45,0.0,71.0,1.55,13.0,71.0,58.75,44.83
2016,1,18,16,0,0.0,57.0,1.5,13.0,57.0,46.42,34.09
2016,1,18,16,15,0.0,43.5,1.5,13.0,43.5,34.61,23.71
2016,1,18,16,30,0.0,30.0,1.5,13.0,30.0,22.93,13.38
2016,1,18,16,45,0.0,18.5,1.5,13.0,18.5,14.1,4.58
2016,1,18,17,0,0.0,7.0,1.5,13.0,7.0,5.51,0.0
2016,1,18,17,15,0.0,3.5,1.5,13.0,3.5,2.75,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,74.5,17.5,5.4,13.0,24.5,58.65,0.0
2016,1,19,8,0,149.0,35.0,5.5,13.0,49.0,139.8,104.26
2016,1,19,8,15,204.0,49.5,5.55,13.0,80.5,193.9,156.96
2016,1,19,8,30,259.0,64.0,5.6,13.0,112.0,254.02,211.29
2016,1,19,8,45,282.0,79.5,5.65,13.5,143.5,300.23,252.39
2016,1,19,9,0,305.0,95.0,5.7,14.0,175.0,348.16,293.8
2016,1,19,9,15,329.5,108.5,5.6,14.0,207.0,396.36,334.85
2016,1,19,9,30,354.0,122.0,5.5,14.0,239.0,445.91,376.06
2016,1,19,9,45,365.5,132.0,5.4,14.5,264.5,481.92,404.52
2016,1,19,10,0,377.0,142.0,5.3,15.0,290.0,517.72,432.15
2016,1,19,10,15,188.5,136.0,5.25,15.0,210.0,334.5,279.7
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,108.36,85.92
2016,1,19,10,45,16.0,161.0,5.2,15.0,168.5,154.17,124.94
2016,1,19,11,0,32.0,192.0,5.2,15.0,207.0,222.95,182.22
2016,1,19,11,15,16.0,122.0,5.1,15.0,129.5,114.42,91.53
2016,1,19,11,30,0.0,52.0,5.0,15.0,52.0,39.85,28.13
2016,1,19,11,45,0.0,71.0,4.9,15.0,71.0,54.53,40.51
2016,1,19,12,0,0.0,90.0,4.8,15.0,90.0,69.48,53.06
2016,1,19,12,15,81.0,165.0,4.7,15.0,207.5,261.12,215.27
2016,1,19,12,30,162.0,240.0,4.6,15.0,325.0,437.05,358.29
2016,1,19,12,45,81.0,158.5,4.5,15.0,201.0,253.08,207.96
2016,1,19,13,0,0.0,77.0,4.4,15.0,77.0,59.17,44.33
2016,1,19,13,15,39.5,146.0,4.45,15.0,165.5,175.51,143.41
2016,1,19,13,30,79.0,215.0,4.5,15.0,254.0,297.27,244.28
2016,1,19,13,45,206.0,198.5,4.55,15.0,294.5,419.7,347.36
2016,1,19,14,0,333.0,182.0,4.6,15.0,335.0,535.64,442.69
2016,1,19,14,15,369.0,164.5,4.4,14.5,324.0,537.75,445.78
2016,1,19,14,30,405.0,147.0,4.2,14.0,313.0,557.94,462.93
2016,1,19,14,45,506.5,116.5,4.05,14.0,307.0,592.56,492.41
2016,1,19,15,0,608.0,86.0,3.9,14.0,301.0,627.25,519.67
2016,1,19,15,15,551.5,88.0,3.7,14.0,266.5,559.69,466.05
2016,1,19,15,30,495.0,90.0,3.5,14.0,232.0,489.29,408.38
2016,1,19,15,45,456.0,80.0,3.3,14.0,195.5,427.86,356.95
2016,1,19,16,0,417.0,70.0,3.1,14.0,159.0,369.25,306.39
2016,1,19,16,15,351.5,58.5,2.85,13.5,121.5,296.79,243.53
2016,1,19,16,30,286.0,47.0,2.6,13.0,84.0,231.0,184.47
2016,1,19,16,45,143.0,34.5,2.35,12.5,53.0,124.76,86.63
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,21.7,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,8.65,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,2.0,16.5,0.95,10.5,17.0,13.45,0.0
2016,1,20,8,0,4.0,33.0,1.0,11.0,34.0,31.06,19.21
2016,1,20,8,15,18.0,50.5,1.05,11.0,54.0,61.68,46.57
2016,1,20,8,30,32.0,68.0,1.1,11.0,74.0,88.69,70.62
2016,1,20,8,45,41.0,85.5,1.15,11.5,95.0,113.71,92.59
2016,1,20,9,0,50.0,103.0,1.2,12.0,116.0,139.58,114.93
2016,1,20,9,15,55.5,118.5,1.2,12.0,135.5,161.07,133.34
2016,1,20,9,30,61.0,134.0,1.2,12.0,155.0,183.22,152.0
2016,1,20,9,45,123.0,150.0,1.3,12.5,197.0,269.64,224.56
2016,1,20,10,0,185.0,166.0,1.4,13.0,239.0,344.9,286.06
2016,1,20,10,15,277.5,167.5,1.4,13.0,286.0,452.55,372.44
2016,1,20,10,30,370.0,169.0,1.4,13.0,333.0,546.58,445.71
2016,1,20,10,45,371.5,178.5,1.45,13.5,351.0,569.14,460.82
2016,1,20,11,0,373.0,188.0,1.5,14.0,369.0,590.56,475.53
2016,1,20,11,15,301.0,207.0,1.45,14.0,356.5,550.4,442.39
2016,1,20,11,30,229.0,226.0,1.4,14.0,344.0,483.14,389.38
2016,1,20,11,45,234.5,230.0,1.35,14.5,352.0,495.74,398.4
2016,1,20,12,0,240.0,234.0,1.3,15.0,360.0,507.76,406.31
2016,1,20,12,15,224.5,236.0,1.25,15.0,354.5,495.12,395.87
2016,1,20,12,30,209.0,238.0,1.2,15.0,349.0,481.8,385.16
2016,1,20,12,45,217.5,234.5,1.15,15.0,348.5,485.26,388.02
2016,1,20,13,0,226.0,231.0,1.1,15.0,348.0,488.01,390.24
2016,1,20,13,15,402.0,188.0,1.05,15.0,389.5,654.92,517.84
2016,1,20,13,30,578.0,145.0,1.0,15.0,431.0,778.82,606.88
2016,1,20,13,45,544.0,146.5,1.0,15.0,407.0,726.43,568.93
2016,1,20,14,0,510.0,148.0,1.0,15.0,383.0,682.82,539.03
2016,1,20,14,15,473.0,145.0,1.0,15.0,353.0,630.88,501.86
2016,1,20,14,30,436.0,142.0,1.0,15.0,323.0,579.36,464.31
2016,1,20,14,45,413.0,133.0,1.0,15.0,293.0,533.54,430.66
2016,1,20,15,0,390.0,124.0,1.0,15.0,263.0,488.06,396.48
2016,1,20,15,15,374.0,112.5,0.95,14.5,234.0,445.7,364.41
2016,1,20,15,30,358.0,101.0,0.9,14.0,205.0,403.7,331.65
2016,1,20,15,45,332.5,88.0,0.9,14.0,173.0,354.12,291.35
2016,1,20,16,0,307.0,75.0,0.9,14.0,141.0,306.31,251.23
2016,1,20,16,15,272.0,60.0,0.85,13.5,108.5,252.64,205.32
2016,1,20,16,30,237.0,45.0,0.8,13.0,76.0,202.25,160.5
2016,1,20,16,45,118.5,32.5,0.8,13.0,48.0,108.55,76.15
2016,1,20,17,0,0.0,20.0,0.8,13.0,20.0,18.08,0.0
2016,1,20,17,15,0.0,10.0,0.7,13.0,10.0,7.87,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,55.5,18.0,2.9,10.5,23.5,51.0,6.85
2016,1,21,8,0,111.0,36.0,2.9,11.0,47.0,109.71,82.22
2016,1,21,8,15,146.0,53.0,2.85,11.0,75.0,153.89,124.49
2016,1,21,8,30,181.0,70.0,2.8,11.0,103.0,201.35,167.33
2016,1,21,8,45,204.0,86.0,2.75,11.5,132.5,243.05,204.15
2016,1,21,9,0,227.0,102.0,2.7,12.0,162.0,286.77,241.68
2016,1,21,9,15,243.5,116.0,2.55,12.5,190.0,324.9,273.42
2016,1,21,9,30,260.0,130.0,2.4,13.0,218.0,364.11,305.1
2016,1,21,9,45,412.5,119.5,2.3,13.5,275.5,504.37,418.9
2016,1,21,10,0,565.0,109.0,2.2,14.0,333.0,646.41,527.66
2016,1,21,10,15,524.0,128.5,2.1,14.5,348.5,644.21,522.48
2016,1,21,10,30,483.0,148.0,2.0,15.0,364.0,646.58,521.42
2016,1,21,10,45,539.0,142.0,1.95,15.5,395.0,705.73,563.73
2016,1,21,11,0,595.0,136.0,1.9,16.0,426.0,775.81,611.87
2016,1,21,11,15,708.0,110.0,1.9,16.0,465.5,869.41,676.78
2016,1,21,11,30,821.0,84.0,1.9,16.0,505.0,954.44,733.85
2016,1,21,11,45,815.0,87.5,1.95,16.0,512.0,962.49,738.46
2016,1,21,12,0,809.0,91.0,2.0,16.0,519.0,967.1,741.8
2016,1,21,12,15,464.0,166.5,2.0,16.0,412.5,704.4,556.01
2016,1,21,12,30,119.0,242.0,2.0,16.0,306.0,394.45,315.59
2016,1,21,12,45,200.0,234.0,2.0,16.0,339.0,466.25,375.62
2016,1,21,13,0,281.0,226.0,2.0,16.0,372.0,560.54,448.92
2016,1,21,13,15,245.0,224.0,1.95,15.5,349.5,518.92,416.69
2016,1,21,13,30,209.0,222.0,1.9,15.0,327.0,454.57,367.97
2016,1,21,13,45,208.5,212.5,1.85,15.0,313.5,439.0,356.64
2016,1,21,14,0,208.0,203.0,1.8,15.0,300.0,422.97,344.59
2016,1,21,14,15,185.5,192.0,1.8,15.0,274.5,384.57,314.47
2016,1,21,14,30,163.0,181.0,1.8,15.0,249.0,347.16,284.86
2016,1,21,14,45,81.5,147.5,1.8,15.0,181.5,214.37,176.19
2016,1,21,15,0,0.0,114.0,1.8,15.0,114.0,96.33,76.04
2016,1,21,15,15,0.0,101.0,1.8,14.5,101.0,84.82,66.75
2016,1,21,15,30,0.0,88.0,1.8,14.0,88.0,73.44,57.25
2016,1,21,15,45,0.0,74.5,1.8,14.0,74.5,61.64,47.15
2016,1,21,16,0,0.0,61.0,1.8,14.0,61.0,49.91,36.98
2016,1,21,16,15,0.0,47.0,1.8,14.0,47.0,37.65,26.26
2016,1,21,16,30,0.0,33.0,1.8,14.0,33.0,25.3,15.43
2016,1,21,16,45,0.0,21.0,1.85,14.0,21.0,16.02,6.72
2016,1,21,17,0,0.0,9.0,1.9,14.0,9.0,6.83,0.0
2016,1,21,17,15,0.0,4.5,1.95,14.0,4.5,3.54,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
