Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.5,3.05,14.0,6.5,4.92,0.0
2016,1,22,8,0,0.0,13.0,2.9,14.0,13.0,9.87,2.22
2016,1,22,8,15,0.0,21.5,2.85,14.0,21.5,16.36,8.06
2016,1,22,8,30,0.0,30.0,2.8,14.0,30.0,22.87,13.81
2016,1,22,8,45,0.0,39.0,2.75,14.0,39.0,29.78,19.88
2016,1,22,9,0,0.0,48.0,2.7,14.0,48.0,36.71,25.91
2016,1,22,9,15,0.0,56.0,2.75,14.0,56.0,42.88,31.23
2016,1,22,9,30,0.0,64.0,2.8,14.0,64.0,49.06,36.51
2016,1,22,9,45,0.0,82.5,2.9,14.0,82.5,64.89,49.94
2016,1,22,10,0,0.0,101.0,3.0,14.0,101.0,81.49,63.93
2016,1,22,10,15,21.5,142.5,3.05,14.0,152.0,140.88,114.64
2016,1,22,10,30,43.0,184.0,3.1,14.0,203.0,224.01,183.94
2016,1,22,10,45,24.5,176.5,3.2,14.0,188.0,177.78,144.78
2016,1,22,11,0,6.0,169.0,3.3,14.0,173.0,151.22,121.89
2016,1,22,11,15,3.0,165.0,3.35,14.0,167.0,143.35,115.14
2016,1,22,11,30,0.0,161.0,3.4,14.0,161.0,135.74,108.58
2016,1,22,11,45,0.0,122.0,3.5,14.0,122.0,97.93,77.05
2016,1,22,12,0,0.0,83.0,3.6,14.0,83.0,63.84,48.45
2016,1,22,12,15,0.0,105.0,3.55,14.0,105.0,82.46,64.11
2016,1,22,12,30,0.0,127.0,3.5,14.0,127.0,102.37,80.77
2016,1,22,12,45,0.0,110.0,3.5,14.0,110.0,86.95,67.86
2016,1,22,13,0,0.0,93.0,3.5,14.0,93.0,72.05,55.4
2016,1,22,13,15,0.0,99.5,3.35,14.0,99.5,77.81,60.3
2016,1,22,13,30,0.0,106.0,3.2,14.0,106.0,83.76,65.35
2016,1,22,13,45,0.0,106.0,3.1,14.0,106.0,84.01,65.64
2016,1,22,14,0,0.0,106.0,3.0,14.0,106.0,84.36,66.03
2016,1,22,14,15,0.0,92.5,3.0,14.0,92.5,72.48,56.1
2016,1,22,14,30,0.0,79.0,3.0,14.0,79.0,60.81,46.32
2016,1,22,14,45,0.0,42.0,3.0,14.0,42.0,32.09,21.9
2016,1,22,15,0,0.0,5.0,3.0,14.0,5.0,3.8,0.0
2016,1,22,15,15,0.0,4.5,3.0,14.0,4.5,3.42,0.0
2016,1,22,15,30,0.0,4.0,3.0,14.0,4.0,3.03,0.0
2016,1,22,15,45,0.0,3.0,3.0,14.0,3.0,2.27,0.0
2016,1,22,16,0,0.0,2.0,3.0,14.0,2.0,1.51,0.0
2016,1,22,16,15,0.0,1.5,3.0,13.5,1.5,1.13,0.0
2016,1,22,16,30,0.0,1.0,3.0,13.0,1.0,0.76,0.0
2016,1,22,16,45,0.0,0.5,3.0,13.0,0.5,0.38,0.0
2016,1,22,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,1.5,18.0,3.9,11.5,18.0,14.44,0.0
2016,1,23,8,0,3.0,36.0,4.0,12.0,36.0,33.67,21.52
2016,1,23,8,15,21.0,56.5,4.05,12.0,60.0,70.81,54.17
2016,1,23,8,30,39.0,77.0,4.1,12.0,84.0,104.25,83.78
2016,1,23,8,45,54.0,96.5,4.15,12.0,109.5,135.8,111.68
2016,1,23,9,0,69.0,116.0,4.2,12.0,135.0,168.77,140.53
2016,1,23,9,15,97.0,128.5,4.25,12.0,159.5,217.51,182.61
2016,1,23,9,30,125.0,141.0,4.3,12.0,184.0,255.84,215.57
2016,1,23,9,45,62.5,124.5,4.35,12.5,146.0,169.8,141.39
2016,1,23,10,0,0.0,108.0,4.4,13.0,108.0,88.13,69.76
2016,1,23,10,15,0.0,126.0,4.4,13.0,126.0,104.76,83.77
2016,1,23,10,30,0.0,144.0,4.4,13.0,144.0,121.71,97.9
2016,1,23,10,45,16.0,170.0,4.4,13.0,178.0,162.48,132.59
2016,1,23,11,0,32.0,196.0,4.4,13.0,212.0,225.71,185.42
2016,1,23,11,15,25.5,196.0,4.45,13.0,209.0,197.74,161.8
2016,1,23,11,30,19.0,196.0,4.5,13.0,206.0,190.68,155.57
2016,1,23,11,45,14.5,192.5,4.55,13.0,200.5,181.98,148.09
2016,1,23,12,0,10.0,189.0,4.6,13.0,195.0,173.45,140.76
2016,1,23,12,15,194.0,202.5,4.6,13.0,307.5,420.36,349.48
2016,1,23,12,30,378.0,216.0,4.6,13.0,420.0,649.65,533.38
2016,1,23,12,45,322.0,224.0,4.7,13.0,396.5,601.06,493.43
2016,1,23,13,0,266.0,232.0,4.8,13.0,373.0,551.95,454.0
2016,1,23,13,15,133.0,142.5,4.8,13.0,213.0,283.81,236.98
2016,1,23,13,30,0.0,53.0,4.8,13.0,53.0,40.62,28.98
2016,1,23,13,45,182.0,118.5,4.8,13.0,204.5,318.39,268.77
2016,1,23,14,0,364.0,184.0,4.8,13.0,356.0,565.94,471.23
2016,1,23,14,15,324.0,178.5,4.7,12.5,325.0,513.3,428.55
2016,1,23,14,30,284.0,173.0,4.6,12.0,294.0,462.04,387.63
2016,1,23,14,45,318.5,154.0,4.55,12.0,279.5,458.59,386.39
2016,1,23,15,0,353.0,135.0,4.5,12.0,265.0,451.75,381.96
2016,1,23,15,15,322.5,126.5,4.35,12.0,235.5,404.79,342.71
2016,1,23,15,30,292.0,118.0,4.2,12.0,206.0,359.86,304.63
2016,1,23,15,45,409.5,91.5,4.05,12.0,195.0,410.08,346.32
2016,1,23,16,0,527.0,65.0,3.9,12.0,184.0,437.23,366.67
2016,1,23,16,15,449.5,57.0,3.7,11.5,143.0,354.29,294.54
2016,1,23,16,30,372.0,49.0,3.5,11.0,102.0,278.02,226.52
2016,1,23,16,45,264.0,36.0,3.3,10.5,66.5,191.74,145.96
2016,1,23,17,0,156.0,23.0,3.1,10.0,31.0,107.45,14.81
2016,1,23,17,15,78.0,11.5,3.05,10.0,15.5,37.09,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,76.0,19.5,1.95,9.0,27.5,61.65,21.4
2016,1,24,8,0,152.0,39.0,1.9,9.0,55.0,131.86,101.85
2016,1,24,8,15,197.0,55.0,1.85,9.0,86.5,181.67,148.93
2016,1,24,8,30,242.0,71.0,1.8,9.0,118.0,236.07,197.9
2016,1,24,8,45,274.0,86.0,1.8,9.5,151.0,285.2,241.0
2016,1,24,9,0,306.0,101.0,1.8,10.0,184.0,337.15,285.18
2016,1,24,9,15,334.0,111.0,1.75,10.0,215.0,399.19,336.41
2016,1,24,9,30,362.0,121.0,1.7,10.0,246.0,447.72,375.68
2016,1,24,9,45,352.5,137.0,1.7,10.5,269.0,454.89,380.43
2016,1,24,10,0,343.0,153.0,1.7,11.0,292.0,478.9,397.97
2016,1,24,10,15,318.5,170.0,1.7,11.5,306.5,489.25,403.97
2016,1,24,10,30,294.0,187.0,1.7,12.0,321.0,497.08,407.91
2016,1,24,10,45,399.5,176.0,1.7,12.5,368.0,612.76,497.13
2016,1,24,11,0,505.0,165.0,1.7,13.0,415.0,712.12,570.68
2016,1,24,11,15,520.0,167.0,1.65,13.0,432.5,739.81,589.15
2016,1,24,11,30,535.0,169.0,1.6,13.0,450.0,765.91,606.8
2016,1,24,11,45,435.5,197.0,1.6,13.5,428.5,704.54,558.33
2016,1,24,12,0,336.0,225.0,1.6,14.0,407.0,616.29,490.72
2016,1,24,12,15,329.0,227.0,1.7,14.0,405.5,612.86,489.32
2016,1,24,12,30,322.0,229.0,1.8,14.0,404.0,608.12,486.2
2016,1,24,12,45,599.0,153.0,1.9,14.0,474.0,833.38,656.38
2016,1,24,13,0,876.0,77.0,2.0,14.0,544.0,996.88,769.07
2016,1,24,13,15,870.0,76.5,2.15,14.0,530.5,979.71,757.75
2016,1,24,13,30,864.0,76.0,2.3,14.0,517.0,959.34,746.27
2016,1,24,13,45,848.5,76.5,2.45,14.0,495.0,939.35,734.92
2016,1,24,14,0,833.0,77.0,2.6,14.0,473.0,905.07,713.29
2016,1,24,14,15,818.0,75.0,2.6,13.5,445.5,865.7,687.8
2016,1,24,14,30,803.0,73.0,2.6,13.0,418.0,824.25,660.44
2016,1,24,14,45,781.5,70.5,2.65,13.0,384.5,774.86,625.86
2016,1,24,15,0,760.0,68.0,2.7,13.0,351.0,724.38,589.79
2016,1,24,15,15,730.0,65.0,2.55,12.5,313.0,665.98,546.78
2016,1,24,15,30,700.0,62.0,2.4,12.0,275.0,607.81,502.86
2016,1,24,15,45,659.5,56.5,2.25,12.0,234.5,540.33,448.81
2016,1,24,16,0,619.0,51.0,2.1,12.0,194.0,479.44,397.13
2016,1,24,16,15,550.5,45.0,2.0,11.5,152.0,400.1,329.66
2016,1,24,16,30,482.0,39.0,1.9,11.0,110.0,326.84,264.82
2016,1,24,16,45,369.0,29.5,1.85,10.5,72.5,235.5,180.6
2016,1,24,17,0,256.0,20.0,1.8,10.0,35.0,147.74,42.45
2016,1,24,17,15,128.0,10.0,1.75,9.5,17.5,53.88,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,5.5,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,0.0,11.0,0.8,10.0,11.0,8.65,0.0
2016,1,25,7,45,159.5,24.0,0.8,10.5,41.5,112.72,48.99
2016,1,25,8,0,319.0,37.0,0.8,11.0,72.0,220.25,170.59
2016,1,25,8,15,406.0,46.0,0.75,11.0,112.0,295.83,239.46
2016,1,25,8,30,493.0,55.0,0.7,11.0,152.0,380.01,311.45
2016,1,25,8,45,282.0,82.5,0.7,11.5,141.0,299.57,247.77
2016,1,25,9,0,71.0,110.0,0.7,12.0,130.0,160.26,131.75
2016,1,25,9,15,79.0,126.5,0.65,12.0,151.5,185.66,153.91
2016,1,25,9,30,87.0,143.0,0.6,12.0,173.0,211.87,175.57
2016,1,25,9,45,130.5,158.5,0.55,12.5,209.0,283.32,233.84
2016,1,25,10,0,174.0,174.0,0.5,13.0,245.0,342.24,280.23
2016,1,25,10,15,120.5,184.5,0.45,13.0,235.5,311.92,253.72
2016,1,25,10,30,67.0,195.0,0.4,13.0,226.0,257.9,209.02
2016,1,25,10,45,43.5,192.0,0.4,13.5,213.0,231.49,186.9
2016,1,25,11,0,20.0,189.0,0.4,14.0,200.0,184.84,148.23
2016,1,25,11,15,18.0,192.0,0.35,14.0,201.5,185.3,148.53
2016,1,25,11,30,16.0,195.0,0.3,14.0,203.0,185.87,148.66
2016,1,25,11,45,14.5,195.0,0.3,14.0,203.0,183.91,146.92
2016,1,25,12,0,13.0,195.0,0.3,14.0,203.0,182.1,145.33
2016,1,25,12,15,202.5,206.0,0.3,14.0,316.5,432.38,347.04
2016,1,25,12,30,392.0,217.0,0.3,14.0,430.0,664.32,516.89
2016,1,25,12,45,409.0,210.0,0.3,14.0,431.0,695.47,535.28
2016,1,25,13,0,426.0,203.0,0.3,14.0,432.0,701.01,539.39
2016,1,25,13,15,608.5,149.5,0.3,14.0,467.0,825.49,627.75
2016,1,25,13,30,791.0,96.0,0.3,14.0,502.0,924.64,692.06
2016,1,25,13,45,784.5,93.0,0.35,14.5,482.5,898.54,673.77
2016,1,25,14,0,778.0,90.0,0.4,15.0,463.0,869.68,655.78
2016,1,25,14,15,762.0,88.0,0.45,15.0,436.0,830.72,632.07
2016,1,25,14,30,746.0,86.0,0.5,15.0,409.0,789.85,606.74
2016,1,25,14,45,665.5,92.0,0.55,15.0,363.5,708.4,552.35
2016,1,25,15,0,585.0,98.0,0.6,15.0,318.0,623.67,494.14
2016,1,25,15,15,552.5,93.0,0.6,14.5,283.5,567.3,454.89
2016,1,25,15,30,520.0,88.0,0.6,14.0,249.0,511.8,413.79
2016,1,25,15,45,485.5,79.0,0.6,14.0,212.0,452.19,367.35
2016,1,25,16,0,451.0,70.0,0.6,14.0,175.0,394.54,320.75
2016,1,25,16,15,440.5,57.0,0.65,13.5,142.0,349.45,283.1
2016,1,25,16,30,430.0,44.0,0.7,13.0,109.0,304.73,243.29
2016,1,25,16,45,322.0,33.0,0.8,12.5,72.5,216.76,165.21
2016,1,25,17,0,214.0,22.0,0.9,12.0,36.0,133.16,51.32
2016,1,25,17,15,107.0,11.0,0.9,12.0,18.0,47.09,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,9.44,0.0
2016,1,26,7,45,186.0,23.5,1.4,9.5,44.0,123.06,59.91
2016,1,26,8,0,372.0,35.0,1.5,10.0,76.0,243.25,190.49
2016,1,26,8,15,457.0,43.0,1.5,10.0,117.0,319.14,260.8
2016,1,26,8,30,542.0,51.0,1.5,10.0,158.0,403.48,334.42
2016,1,26,8,45,599.0,56.5,1.55,10.5,201.0,474.95,394.96
2016,1,26,9,0,656.0,62.0,1.6,11.0,244.0,550.66,456.53
2016,1,26,9,15,328.0,86.0,1.6,11.5,177.0,363.37,304.57
2016,1,26,9,30,0.0,110.0,1.6,12.0,110.0,92.67,73.6
2016,1,26,9,45,0.0,116.5,1.6,12.5,116.5,97.44,77.83
2016,1,26,10,0,0.0,123.0,1.6,13.0,123.0,102.45,81.76
2016,1,26,10,15,0.0,130.5,1.55,13.0,130.5,108.65,86.81
2016,1,26,10,30,0.0,138.0,1.5,13.0,138.0,115.0,91.95
2016,1,26,10,45,0.0,145.5,1.5,13.5,145.5,121.49,97.02
2016,1,26,11,0,0.0,153.0,1.5,14.0,153.0,128.12,102.17
2016,1,26,11,15,60.0,198.0,1.45,14.0,230.0,253.22,206.65
2016,1,26,11,30,120.0,243.0,1.4,14.0,307.0,391.75,316.89
2016,1,26,11,45,122.5,246.5,1.4,14.0,313.0,399.45,321.81
2016,1,26,12,0,125.0,250.0,1.4,14.0,319.0,406.96,327.48
2016,1,26,12,15,143.5,251.5,1.4,14.0,330.5,428.05,344.24
2016,1,26,12,30,162.0,253.0,1.4,14.0,342.0,448.86,360.64
2016,1,26,12,45,271.5,234.5,1.4,14.0,381.5,561.16,448.72
2016,1,26,13,0,381.0,216.0,1.4,14.0,421.0,646.8,514.32
2016,1,26,13,15,449.5,194.0,1.4,14.0,430.5,708.35,559.91
2016,1,26,13,30,518.0,172.0,1.4,14.0,440.0,742.47,586.07
2016,1,26,13,45,527.5,161.5,1.4,14.5,425.5,728.27,575.33
2016,1,26,14,0,537.0,151.0,1.4,15.0,411.0,711.54,563.1
2016,1,26,14,15,458.5,157.0,1.4,14.5,370.0,631.41,505.12
2016,1,26,14,30,380.0,163.0,1.4,14.0,329.0,532.87,432.27
2016,1,26,14,45,409.5,144.5,1.4,14.0,311.0,543.4,441.96
2016,1,26,15,0,439.0,126.0,1.4,14.0,293.0,529.49,432.38
2016,1,26,15,15,413.0,118.0,1.3,13.5,262.0,481.42,395.32
2016,1,26,15,30,387.0,110.0,1.2,13.0,231.0,434.41,358.43
2016,1,26,15,45,360.0,97.0,1.1,13.0,197.0,382.35,315.99
2016,1,26,16,0,333.0,84.0,1.0,13.0,163.0,332.1,273.89
2016,1,26,16,15,296.5,69.0,1.05,12.5,128.5,276.13,226.69
2016,1,26,16,30,260.0,54.0,1.1,12.0,94.0,223.58,180.7
2016,1,26,16,45,190.0,39.0,1.2,11.5,63.0,159.08,122.56
2016,1,26,17,0,120.0,24.0,1.3,11.0,32.0,95.59,43.78
2016,1,26,17,15,60.0,12.0,1.3,10.5,16.0,30.99,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,10.23,0.0
2016,1,27,7,45,167.5,25.5,2.35,9.5,45.0,118.25,62.37
2016,1,27,8,0,335.0,38.0,2.4,10.0,77.0,227.56,179.31
2016,1,27,8,15,420.5,47.5,2.3,10.0,118.0,303.54,249.44
2016,1,27,8,30,506.0,57.0,2.2,10.0,159.0,388.06,323.63
2016,1,27,8,45,563.0,63.5,2.15,10.0,201.0,459.29,384.99
2016,1,27,9,0,620.0,70.0,2.1,10.0,243.0,534.73,447.59
2016,1,27,9,15,657.5,74.5,2.1,10.5,283.5,597.44,497.15
2016,1,27,9,30,695.0,79.0,2.1,11.0,324.0,661.58,544.82
2016,1,27,9,45,739.0,78.0,2.15,11.5,362.5,720.01,587.03
2016,1,27,10,0,783.0,77.0,2.2,12.0,401.0,785.0,633.03
2016,1,27,10,15,801.0,79.5,2.05,12.5,431.5,831.46,662.68
2016,1,27,10,30,819.0,82.0,1.9,13.0,462.0,876.26,690.33
2016,1,27,10,45,833.0,83.0,1.8,13.5,487.0,913.51,712.45
2016,1,27,11,0,847.0,84.0,1.7,14.0,512.0,948.3,732.44
2016,1,27,11,15,855.0,85.0,1.55,14.0,529.0,974.53,746.86
2016,1,27,11,30,863.0,86.0,1.4,14.0,546.0,997.68,758.96
2016,1,27,11,45,869.0,86.0,1.3,14.5,556.5,1014.29,765.97
2016,1,27,12,0,875.0,86.0,1.2,15.0,567.0,1027.5,770.74
2016,1,27,12,15,876.0,86.0,1.15,15.0,569.0,1032.09,772.37
2016,1,27,12,30,877.0,86.0,1.1,15.0,571.0,1033.09,771.94
2016,1,27,12,45,881.5,83.0,1.05,15.0,566.5,1017.51,760.95
2016,1,27,13,0,886.0,80.0,1.0,15.0,562.0,1011.16,756.37
2016,1,27,13,15,881.0,79.5,1.0,15.0,548.5,994.96,746.41
2016,1,27,13,30,876.0,79.0,1.0,15.0,535.0,975.47,734.54
2016,1,27,13,45,869.5,77.0,1.0,15.5,515.0,960.76,724.6
2016,1,27,14,0,863.0,75.0,1.0,16.0,495.0,931.24,704.84
2016,1,27,14,15,849.5,73.0,0.95,16.0,467.5,892.46,679.42
2016,1,27,14,30,836.0,71.0,0.9,16.0,440.0,851.4,652.36
2016,1,27,14,45,818.0,68.5,0.9,16.0,406.5,803.86,621.32
2016,1,27,15,0,800.0,66.0,0.9,16.0,373.0,754.88,588.71
2016,1,27,15,15,772.5,63.0,0.8,15.5,334.5,696.81,548.52
2016,1,27,15,30,745.0,60.0,0.7,15.0,296.0,638.69,507.29
2016,1,27,15,45,704.5,55.5,0.65,15.0,254.0,570.26,456.43
2016,1,27,16,0,664.0,51.0,0.6,15.0,212.0,503.76,403.79
2016,1,27,16,15,601.0,45.5,0.65,14.5,168.5,425.43,341.24
2016,1,27,16,30,538.0,40.0,0.7,14.0,125.0,357.2,283.51
2016,1,27,16,45,431.5,31.0,0.75,13.5,85.0,266.1,204.04
2016,1,27,17,0,325.0,22.0,0.8,13.0,45.0,181.6,97.07
2016,1,27,17,15,162.5,11.0,0.8,12.5,22.5,66.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,2.5,0.95,10.0,2.5,0.0,0.0
2016,1,28,7,30,0.0,5.0,1.0,10.0,5.0,3.93,0.0
2016,1,28,7,45,0.0,16.0,1.05,10.0,16.0,12.19,1.94
2016,1,28,8,0,0.0,27.0,1.1,10.0,27.0,20.62,11.49
2016,1,28,8,15,0.0,41.5,1.1,10.0,41.5,32.85,22.48
2016,1,28,8,30,0.0,56.0,1.1,10.0,56.0,45.49,33.72
2016,1,28,8,45,0.0,70.5,1.15,10.5,70.5,58.1,44.75
2016,1,28,9,0,0.0,85.0,1.2,11.0,85.0,70.74,55.63
2016,1,28,9,15,0.0,99.0,1.15,11.5,99.0,82.94,65.96
2016,1,28,9,30,0.0,113.0,1.1,12.0,113.0,95.26,76.21
2016,1,28,9,45,0.0,106.5,1.1,12.5,106.5,87.05,68.97
2016,1,28,10,0,0.0,100.0,1.1,13.0,100.0,79.86,62.66
2016,1,28,10,15,141.5,147.5,1.2,13.0,214.0,282.86,235.45
2016,1,28,10,30,283.0,195.0,1.3,13.0,328.0,494.15,403.25
2016,1,28,10,45,289.0,205.5,1.45,13.5,347.0,519.99,420.68
2016,1,28,11,0,295.0,216.0,1.6,14.0,366.0,545.2,439.06
2016,1,28,11,15,150.0,197.5,1.55,14.0,273.5,362.19,294.29
2016,1,28,11,30,5.0,179.0,1.5,14.0,181.0,157.35,125.5
2016,1,28,11,45,5.5,182.5,1.5,14.5,185.0,160.97,128.72
2016,1,28,12,0,6.0,186.0,1.5,15.0,189.0,164.74,131.5
2016,1,28,12,15,9.0,192.0,1.5,15.0,197.0,173.77,138.93
2016,1,28,12,30,12.0,198.0,1.5,15.0,205.0,182.99,146.52
2016,1,28,12,45,48.5,221.5,1.55,15.5,248.5,268.39,216.3
2016,1,28,13,0,85.0,245.0,1.6,16.0,292.0,334.46,268.97
2016,1,28,13,15,173.0,237.5,1.55,16.0,329.5,436.17,350.33
2016,1,28,13,30,261.0,230.0,1.5,16.0,367.0,534.65,426.53
2016,1,28,13,45,143.5,210.5,1.5,16.0,285.5,369.66,297.59
2016,1,28,14,0,26.0,191.0,1.5,16.0,204.0,192.3,154.17
2016,1,28,14,15,53.5,191.0,1.45,16.0,215.5,238.35,193.17
2016,1,28,14,30,81.0,191.0,1.4,16.0,227.0,263.73,214.5
2016,1,28,14,45,40.5,137.5,1.35,16.0,155.5,164.27,132.95
2016,1,28,15,0,0.0,84.0,1.3,16.0,84.0,65.78,50.1
2016,1,28,15,15,0.0,75.0,1.2,15.5,75.0,58.26,44.05
2016,1,28,15,30,0.0,66.0,1.1,15.0,66.0,50.81,37.86
2016,1,28,15,45,0.0,56.5,1.05,14.5,56.5,43.28,31.51
2016,1,28,16,0,0.0,47.0,1.0,14.0,47.0,35.95,25.24
2016,1,28,16,15,0.0,37.5,1.0,13.5,37.5,28.64,18.88
2016,1,28,16,30,0.0,28.0,1.0,13.0,28.0,21.35,12.46
2016,1,28,16,45,0.0,19.0,1.0,13.0,19.0,14.46,6.27
2016,1,28,17,0,0.0,10.0,1.0,13.0,10.0,7.59,0.0
2016,1,28,17,15,0.0,5.0,1.0,12.5,5.0,3.93,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.5,2.4,13.0,1.5,0.0,0.0
2016,1,29,7,30,0.0,3.0,2.5,13.0,3.0,2.36,0.0
2016,1,29,7,45,0.0,11.5,2.65,13.5,11.5,8.73,0.0
2016,1,29,8,0,0.0,20.0,2.8,14.0,20.0,15.22,6.85
2016,1,29,8,15,0.0,30.0,2.8,14.0,30.0,22.89,13.67
2016,1,29,8,30,0.0,40.0,2.8,14.0,40.0,30.57,20.45
2016,1,29,8,45,0.0,51.0,2.85,14.5,51.0,39.04,27.79
2016,1,29,9,0,0.0,62.0,2.9,15.0,62.0,47.94,35.4
2016,1,29,9,15,0.0,72.0,2.9,15.0,72.0,56.25,42.48
2016,1,29,9,30,0.0,82.0,2.9,15.0,82.0,64.63,49.54
2016,1,29,9,45,0.0,83.0,2.95,15.0,83.0,64.83,49.63
2016,1,29,10,0,0.0,84.0,3.0,15.0,84.0,65.23,49.87
2016,1,29,10,15,0.0,87.5,3.0,15.0,87.5,67.96,52.08
2016,1,29,10,30,0.0,91.0,3.0,15.0,91.0,70.75,54.33
2016,1,29,10,45,0.0,95.0,3.0,15.0,95.0,74.02,56.98
2016,1,29,11,0,0.0,99.0,3.0,15.0,99.0,77.34,59.67
2016,1,29,11,15,0.0,122.0,3.0,15.0,122.0,97.7,76.59
2016,1,29,11,30,0.0,145.0,3.0,15.0,145.0,118.81,94.01
2016,1,29,11,45,0.0,96.5,3.0,15.0,96.5,74.87,57.39
2016,1,29,12,0,0.0,48.0,3.0,15.0,48.0,36.8,25.46
2016,1,29,12,15,0.0,55.0,3.0,15.0,55.0,42.2,30.02
2016,1,29,12,30,0.0,62.0,3.0,15.0,62.0,47.6,34.56
2016,1,29,12,45,27.0,149.0,3.0,15.0,164.0,163.99,132.6
2016,1,29,13,0,54.0,236.0,3.0,15.0,266.0,291.12,236.3
2016,1,29,13,15,27.0,173.5,3.0,15.0,188.5,190.64,153.99
2016,1,29,13,30,0.0,111.0,3.0,15.0,111.0,87.76,68.18
2016,1,29,13,45,14.5,153.0,3.0,15.0,160.5,141.39,113.63
2016,1,29,14,0,29.0,195.0,3.0,15.0,210.0,218.92,177.88
2016,1,29,14,15,28.0,184.5,3.0,14.5,198.5,206.46,168.06
2016,1,29,14,30,27.0,174.0,3.0,14.0,187.0,176.67,144.1
2016,1,29,14,45,13.5,105.0,3.0,14.0,111.5,95.82,76.39
2016,1,29,15,0,0.0,36.0,3.0,14.0,36.0,27.49,17.95
2016,1,29,15,15,0.0,32.5,3.0,14.0,32.5,24.79,15.69
2016,1,29,15,30,0.0,29.0,3.0,14.0,29.0,22.1,13.4
2016,1,29,15,45,0.0,24.5,3.0,14.0,24.5,18.65,10.42
2016,1,29,16,0,0.0,20.0,3.0,14.0,20.0,15.2,7.43
2016,1,29,16,15,0.0,16.0,2.95,14.0,16.0,12.15,4.74
2016,1,29,16,30,0.0,12.0,2.9,14.0,12.0,9.1,2.04
2016,1,29,16,45,0.0,8.0,2.9,14.0,8.0,6.06,0.0
2016,1,29,17,0,0.0,4.0,2.9,14.0,4.0,3.02,0.0
2016,1,29,17,15,0.0,2.0,2.8,13.5,2.0,1.57,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,2.0,2.4,9.0,2.0,0.0,0.0
2016,1,30,7,30,0.0,4.0,2.5,9.0,4.0,3.15,0.0
2016,1,30,7,45,0.0,12.5,2.65,9.5,12.5,9.5,0.84
2016,1,30,8,0,0.0,21.0,2.8,10.0,21.0,15.99,7.7
2016,1,30,8,15,0.0,31.0,2.85,10.0,31.0,23.65,14.63
2016,1,30,8,30,0.0,41.0,2.9,10.0,41.0,31.34,21.51
2016,1,30,8,45,0.0,51.5,2.95,10.5,51.5,39.43,28.62
2016,1,30,9,0,0.0,62.0,3.0,11.0,62.0,47.86,35.93
2016,1,30,9,15,0.0,71.5,3.0,11.0,71.5,55.7,42.7
2016,1,30,9,30,0.0,81.0,3.0,11.0,81.0,63.61,49.46
2016,1,30,9,45,418.0,72.0,3.05,11.5,249.0,455.3,386.8
2016,1,30,10,0,836.0,63.0,3.1,12.0,417.0,801.45,653.02
2016,1,30,10,15,446.5,131.5,3.1,12.0,322.5,574.09,474.8
2016,1,30,10,30,57.0,200.0,3.1,12.0,228.0,251.38,206.77
2016,1,30,10,45,72.0,214.5,3.1,12.5,251.0,282.69,233.09
2016,1,30,11,0,87.0,229.0,3.1,13.0,274.0,314.88,258.81
2016,1,30,11,15,201.5,230.5,3.1,13.0,339.5,451.98,371.45
2016,1,30,11,30,316.0,232.0,3.1,13.0,405.0,594.72,484.02
2016,1,30,11,45,610.0,153.5,3.15,13.5,493.5,839.24,670.34
2016,1,30,12,0,904.0,75.0,3.2,14.0,582.0,1029.76,802.35
2016,1,30,12,15,904.5,75.5,3.2,14.0,584.5,1034.65,803.69
2016,1,30,12,30,905.0,76.0,3.2,14.0,587.0,1035.92,804.51
2016,1,30,12,45,638.0,151.5,3.2,14.0,510.0,871.49,688.68
2016,1,30,13,0,371.0,227.0,3.2,14.0,433.0,648.22,521.61
2016,1,30,13,15,263.0,235.5,3.2,14.0,380.0,546.23,442.72
2016,1,30,13,30,155.0,244.0,3.2,14.0,327.0,423.18,344.74
2016,1,30,13,45,297.5,213.0,3.2,14.0,364.0,542.84,443.47
2016,1,30,14,0,440.0,182.0,3.2,14.0,401.0,655.32,532.84
2016,1,30,14,15,298.5,190.5,3.2,13.5,336.0,501.69,412.32
2016,1,30,14,30,157.0,199.0,3.2,13.0,271.0,358.63,296.74
2016,1,30,14,45,170.0,183.0,3.25,13.0,255.5,346.35,288.3
2016,1,30,15,0,183.0,167.0,3.3,13.0,240.0,332.86,278.19
2016,1,30,15,15,174.5,152.0,3.15,12.5,216.0,302.78,253.96
2016,1,30,15,30,166.0,137.0,3.0,12.0,192.0,273.23,229.76
2016,1,30,15,45,157.5,119.0,2.95,12.0,165.5,240.39,201.99
2016,1,30,16,0,149.0,101.0,2.9,12.0,139.0,208.19,174.18
2016,1,30,16,15,132.5,82.5,2.75,11.5,111.5,171.34,141.97
2016,1,30,16,30,116.0,64.0,2.6,11.0,84.0,135.99,110.4
2016,1,30,16,45,86.0,46.0,2.5,10.5,58.5,96.38,74.6
2016,1,30,17,0,56.0,28.0,2.4,10.0,33.0,58.53,35.97
2016,1,30,17,15,28.0,14.0,2.4,9.5,16.5,21.03,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,7.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,7.0,21.0,16.52,0.0
2016,1,31,7,45,251.0,27.0,2.4,7.5,58.5,156.85,103.67
2016,1,31,8,0,502.0,33.0,2.5,8.0,96.0,293.33,235.35
2016,1,31,8,15,580.0,39.0,2.6,8.0,140.5,370.66,307.27
2016,1,31,8,30,658.0,45.0,2.7,8.0,185.0,455.07,382.43
2016,1,31,8,45,712.0,48.5,2.8,8.5,230.5,528.22,445.44
2016,1,31,9,0,766.0,52.0,2.9,9.0,276.0,604.9,508.89
2016,1,31,9,15,798.5,55.0,3.0,9.5,318.0,668.52,557.92
2016,1,31,9,30,831.0,58.0,3.1,10.0,360.0,732.82,605.91
2016,1,31,9,45,849.5,61.5,3.25,10.5,397.5,778.49,638.83
2016,1,31,10,0,868.0,65.0,3.4,11.0,435.0,830.51,675.99
2016,1,31,10,15,884.0,66.5,3.5,11.0,467.0,876.23,708.81
2016,1,31,10,30,900.0,68.0,3.6,11.0,499.0,919.99,739.92
2016,1,31,10,45,639.5,137.0,3.7,11.5,451.5,799.8,649.0
2016,1,31,11,0,379.0,206.0,3.8,12.0,404.0,611.77,501.73
2016,1,31,11,15,659.5,138.0,3.95,12.0,495.0,851.5,688.08
2016,1,31,11,30,940.0,70.0,4.1,12.0,586.0,1040.67,823.49
2016,1,31,11,45,943.5,70.5,4.3,12.0,596.5,1056.27,833.95
2016,1,31,12,0,947.0,71.0,4.5,12.0,607.0,1068.2,844.05
2016,1,31,12,15,947.5,71.5,4.65,12.0,609.0,1073.32,848.97
2016,1,31,12,30,948.0,72.0,4.8,12.0,611.0,1074.65,851.39
2016,1,31,12,45,938.0,74.5,4.95,12.0,603.5,1064.06,845.48
2016,1,31,13,0,928.0,77.0,5.1,12.0,596.0,1049.82,837.09
2016,1,31,13,15,922.5,76.5,5.1,12.0,582.0,1032.7,825.39
2016,1,31,13,30,917.0,76.0,5.1,12.0,568.0,1012.12,811.31
2016,1,31,13,45,902.5,76.5,5.2,12.0,546.0,980.82,790.26
2016,1,31,14,0,888.0,77.0,5.3,12.0,524.0,946.73,767.05
2016,1,31,14,15,874.5,75.5,5.3,11.5,495.5,918.79,749.01
2016,1,31,14,30,861.0,74.0,5.3,11.0,467.0,877.54,720.69
2016,1,31,14,45,836.5,73.0,5.3,11.0,432.0,825.4,682.37
2016,1,31,15,0,812.0,72.0,5.3,11.0,397.0,772.11,642.61
2016,1,31,15,15,784.0,69.0,5.2,10.5,357.0,712.94,598.2
2016,1,31,15,30,756.0,66.0,5.1,10.0,317.0,653.67,552.66
2016,1,31,15,45,714.0,62.0,5.05,10.0,273.5,583.97,496.02
2016,1,31,16,0,672.0,58.0,5.0,10.0,230.0,520.79,441.59
2016,1,31,16,15,609.0,52.0,4.95,9.5,185.5,441.42,372.78
2016,1,31,16,30,546.0,46.0,4.9,9.0,141.0,367.33,306.16
2016,1,31,16,45,444.0,37.0,4.85,9.0,99.0,277.44,223.94
2016,1,31,17,0,342.0,28.0,4.8,9.0,57.0,198.72,138.39
2016,1,31,17,15,171.0,14.0,4.95,9.0,28.5,72.09,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,9.44,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,18.88,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.0,169.08,115.59
2016,2,1,8,0,557.0,31.0,3.6,8.0,102.0,316.64,255.17
2016,2,1,8,15,631.0,36.5,3.7,8.5,148.0,393.88,327.08
2016,2,1,8,30,705.0,42.0,3.8,9.0,194.0,477.88,401.7
2016,2,1,8,45,750.0,46.0,3.95,9.5,239.5,548.15,462.72
2016,2,1,9,0,795.0,50.0,4.1,10.0,285.0,621.14,523.68
2016,2,1,9,15,764.5,57.5,4.1,10.0,310.0,646.22,543.15
2016,2,1,9,30,734.0,65.0,4.1,10.0,335.0,666.4,558.33
2016,2,1,9,45,801.5,66.0,4.15,10.5,388.0,752.98,623.79
2016,2,1,10,0,869.0,67.0,4.2,11.0,441.0,833.3,682.26
2016,2,1,10,15,883.5,69.0,4.1,11.0,473.0,878.45,713.58
2016,2,1,10,30,898.0,71.0,4.0,11.0,505.0,921.55,743.27
2016,2,1,10,45,903.0,74.0,3.95,11.5,529.0,954.7,764.24
2016,2,1,11,0,908.0,77.0,3.9,12.0,553.0,984.78,782.85
2016,2,1,11,15,914.5,78.0,3.85,12.0,570.5,1010.58,799.76
2016,2,1,11,30,921.0,79.0,3.8,12.0,588.0,1033.09,814.37
2016,2,1,11,45,923.5,79.5,3.75,12.0,597.5,1047.5,823.35
2016,2,1,12,0,926.0,80.0,3.7,12.0,607.0,1058.29,829.99
