Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,15,926.0,80.0,3.6,12.0,609.0,1062.2,831.6
2016,2,1,12,30,926.0,80.0,3.5,12.0,611.0,1062.39,830.83
2016,2,1,12,45,924.0,79.5,3.45,12.0,605.0,1056.16,826.24
2016,2,1,13,0,922.0,79.0,3.4,12.0,599.0,1046.26,819.33
2016,2,1,13,15,916.5,78.5,3.35,12.0,585.0,1029.23,807.64
2016,2,1,13,30,911.0,78.0,3.3,12.0,571.0,1008.75,793.72
2016,2,1,13,45,904.0,76.0,3.3,12.5,550.0,981.59,774.17
2016,2,1,14,0,897.0,74.0,3.3,13.0,529.0,951.31,752.52
2016,2,1,14,15,795.0,86.5,3.25,12.5,474.0,859.71,688.76
2016,2,1,14,30,693.0,99.0,3.2,12.0,419.0,764.9,621.37
2016,2,1,14,45,605.0,110.0,3.15,12.0,374.5,677.84,556.89
2016,2,1,15,0,517.0,121.0,3.1,12.0,330.0,585.4,486.0
2016,2,1,15,15,646.0,91.5,2.9,11.5,326.5,637.6,528.93
2016,2,1,15,30,775.0,62.0,2.7,11.0,323.0,662.74,548.76
2016,2,1,15,45,739.0,57.5,2.55,11.0,279.5,595.83,495.69
2016,2,1,16,0,703.0,53.0,2.4,11.0,236.0,530.35,441.21
2016,2,1,16,15,644.0,47.5,2.4,10.5,191.0,452.22,375.76
2016,2,1,16,30,585.0,42.0,2.4,10.0,146.0,378.69,311.49
2016,2,1,16,45,489.0,34.5,2.4,9.5,103.5,295.61,236.88
2016,2,1,17,0,393.0,27.0,2.4,9.0,61.0,218.82,155.88
2016,2,1,17,15,196.5,13.5,2.45,8.5,30.5,97.69,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,5.5,2.05,9.0,5.5,4.33,0.0
2016,2,2,7,30,0.0,11.0,2.0,9.0,11.0,8.65,0.0
2016,2,2,7,45,16.0,29.0,1.95,9.0,31.0,35.54,20.92
2016,2,2,8,0,32.0,47.0,1.9,9.0,51.0,62.38,46.95
2016,2,2,8,15,48.5,66.0,1.85,9.0,75.0,91.86,73.56
2016,2,2,8,30,65.0,85.0,1.8,9.0,99.0,122.79,101.26
2016,2,2,8,45,79.5,104.0,1.75,9.5,125.0,154.07,128.7
2016,2,2,9,0,94.0,123.0,1.7,10.0,151.0,200.1,167.92
2016,2,2,9,15,104.0,139.5,1.6,10.0,174.5,229.01,192.29
2016,2,2,9,30,114.0,156.0,1.5,10.0,198.0,258.84,217.0
2016,2,2,9,45,102.5,171.0,1.4,10.5,212.0,270.24,225.11
2016,2,2,10,0,91.0,186.0,1.3,11.0,226.0,262.5,217.61
2016,2,2,10,15,75.5,196.0,1.3,11.0,230.5,261.3,215.81
2016,2,2,10,30,60.0,206.0,1.3,11.0,235.0,259.22,213.2
2016,2,2,10,45,137.0,221.5,1.3,11.5,292.5,371.2,304.48
2016,2,2,11,0,214.0,237.0,1.3,12.0,350.0,466.58,379.16
2016,2,2,11,15,309.5,228.0,1.35,12.0,397.5,576.29,463.92
2016,2,2,11,30,405.0,219.0,1.4,12.0,445.0,665.83,531.67
2016,2,2,11,45,286.5,242.5,1.45,12.0,404.0,579.42,463.55
2016,2,2,12,0,168.0,266.0,1.5,12.0,363.0,465.12,374.42
2016,2,2,12,15,540.0,172.5,1.55,12.0,484.0,785.92,623.73
2016,2,2,12,30,912.0,79.0,1.6,12.0,605.0,1046.63,800.88
2016,2,2,12,45,913.0,77.5,1.65,12.5,600.0,1042.26,793.89
2016,2,2,13,0,914.0,76.0,1.7,13.0,595.0,1034.21,788.28
2016,2,2,13,15,908.5,75.5,1.7,13.0,581.5,1017.29,777.59
2016,2,2,13,30,903.0,75.0,1.7,13.0,568.0,996.95,764.81
2016,2,2,13,45,892.0,74.5,1.75,13.0,546.5,968.0,746.98
2016,2,2,14,0,881.0,74.0,1.8,13.0,525.0,936.16,727.12
2016,2,2,14,15,867.5,72.5,1.8,12.5,496.5,898.07,703.41
2016,2,2,14,30,854.0,71.0,1.8,12.0,468.0,867.35,684.66
2016,2,2,14,45,831.5,70.0,1.8,12.0,433.5,817.2,650.38
2016,2,2,15,0,809.0,69.0,1.8,12.0,399.0,765.8,614.76
2016,2,2,15,15,782.0,66.0,1.75,11.5,359.5,707.56,573.93
2016,2,2,15,30,755.0,63.0,1.7,11.0,320.0,649.19,531.9
2016,2,2,15,45,711.5,60.0,1.7,11.0,276.5,579.76,478.86
2016,2,2,16,0,668.0,57.0,1.7,11.0,233.0,512.35,424.17
2016,2,2,16,15,608.5,51.0,1.7,10.0,189.0,439.22,364.01
2016,2,2,16,30,549.0,45.0,1.7,9.0,145.0,367.09,302.09
2016,2,2,16,45,444.0,37.0,1.75,8.5,102.5,276.74,222.56
2016,2,2,17,0,339.0,29.0,1.8,8.0,60.0,197.88,144.17
2016,2,2,17,15,169.5,14.5,1.85,8.0,30.0,89.72,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,12.0,1.85,5.0,12.0,9.44,0.0
2016,2,3,7,30,0.0,24.0,1.9,5.0,24.0,23.84,0.0
2016,2,3,7,45,203.5,32.5,1.95,5.5,59.5,142.33,102.18
2016,2,3,8,0,407.0,41.0,2.0,6.0,95.0,259.75,211.1
2016,2,3,8,15,484.0,49.0,2.0,6.5,138.0,333.25,278.04
2016,2,3,8,30,561.0,57.0,2.0,7.0,181.0,414.26,349.03
2016,2,3,8,45,607.0,63.5,2.05,7.5,224.0,481.16,406.29
2016,2,3,9,0,653.0,70.0,2.1,8.0,267.0,551.27,463.99
2016,2,3,9,15,687.5,74.5,2.1,8.0,308.0,613.44,513.92
2016,2,3,9,30,722.0,79.0,2.1,8.0,349.0,676.81,561.87
2016,2,3,9,45,433.0,134.5,2.1,8.5,301.5,529.88,442.79
2016,2,3,10,0,144.0,190.0,2.1,9.0,254.0,329.64,275.5
2016,2,3,10,15,339.5,172.0,2.05,9.5,335.5,503.07,419.67
2016,2,3,10,30,535.0,154.0,2.0,10.0,417.0,693.74,566.98
2016,2,3,10,45,672.5,127.0,2.0,10.5,474.0,818.53,655.39
2016,2,3,11,0,810.0,100.0,2.0,11.0,531.0,929.31,730.84
2016,2,3,11,15,549.0,172.5,2.0,11.0,469.0,770.3,615.08
2016,2,3,11,30,288.0,245.0,2.0,11.0,407.0,579.67,467.86
2016,2,3,11,45,255.5,254.5,2.0,11.5,400.0,561.86,453.65
2016,2,3,12,0,223.0,264.0,2.0,12.0,393.0,517.86,418.62
2016,2,3,12,15,111.5,198.5,1.95,12.0,263.0,325.86,266.41
2016,2,3,12,30,0.0,133.0,1.9,12.0,133.0,106.68,84.22
2016,2,3,12,45,4.5,165.0,1.9,12.0,168.0,141.06,113.41
2016,2,3,13,0,9.0,197.0,1.9,12.0,203.0,177.19,143.38
2016,2,3,13,15,8.0,193.0,1.85,12.0,198.0,172.51,139.47
2016,2,3,13,30,7.0,189.0,1.8,12.0,193.0,167.98,135.82
2016,2,3,13,45,122.5,208.0,1.75,12.0,271.5,342.52,282.02
2016,2,3,14,0,238.0,227.0,1.7,12.0,350.0,472.46,386.57
2016,2,3,14,15,310.5,202.5,1.6,12.0,354.0,524.87,427.93
2016,2,3,14,30,383.0,178.0,1.5,12.0,358.0,550.08,448.83
2016,2,3,14,45,302.5,175.0,1.45,12.0,311.0,465.4,381.92
2016,2,3,15,0,222.0,172.0,1.4,12.0,264.0,385.77,318.29
2016,2,3,15,15,207.5,158.0,1.35,11.5,237.5,332.69,277.02
2016,2,3,15,30,193.0,144.0,1.3,11.0,211.0,298.59,249.77
2016,2,3,15,45,179.5,126.0,1.3,11.0,182.0,261.18,218.79
2016,2,3,16,0,166.0,108.0,1.3,11.0,153.0,224.84,188.01
2016,2,3,16,15,147.0,89.5,1.35,10.5,124.0,185.83,154.5
2016,2,3,16,30,128.0,71.0,1.4,10.0,95.0,148.63,121.69
2016,2,3,16,45,95.5,52.5,1.45,10.0,67.5,106.84,84.21
2016,2,3,17,0,63.0,34.0,1.5,10.0,40.0,68.07,47.62
2016,2,3,17,15,31.5,17.0,1.45,10.0,20.0,30.22,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,94.0,8.5,2.5,7.0,13.0,34.08,0.0
2016,2,4,7,30,188.0,17.0,2.5,7.0,26.0,96.6,0.0
2016,2,4,7,45,313.0,28.5,2.55,7.0,63.0,183.09,133.62
2016,2,4,8,0,438.0,40.0,2.6,7.0,100.0,272.51,221.31
2016,2,4,8,15,514.0,47.5,2.55,7.5,143.5,346.46,288.77
2016,2,4,8,30,590.0,55.0,2.5,8.0,187.0,427.81,360.05
2016,2,4,8,45,635.0,60.5,2.5,8.5,230.5,494.29,416.91
2016,2,4,9,0,680.0,66.0,2.5,9.0,274.0,563.83,474.0
2016,2,4,9,15,490.5,106.0,2.5,9.0,267.0,498.72,420.39
2016,2,4,9,30,301.0,146.0,2.5,9.0,260.0,404.71,341.9
2016,2,4,9,45,366.5,150.0,2.55,9.5,302.5,492.93,413.67
2016,2,4,10,0,432.0,154.0,2.6,10.0,345.0,568.24,472.75
2016,2,4,10,15,627.5,119.5,2.55,10.0,418.5,727.08,595.82
2016,2,4,10,30,823.0,85.0,2.5,10.0,492.0,879.53,705.73
2016,2,4,10,45,537.0,160.5,2.5,10.5,431.5,718.44,583.32
2016,2,4,11,0,251.0,236.0,2.5,11.0,371.0,521.93,425.93
2016,2,4,11,15,245.5,245.0,2.4,11.5,380.5,532.42,433.48
2016,2,4,11,30,240.0,254.0,2.3,12.0,390.0,517.92,420.92
2016,2,4,11,45,238.0,260.5,2.25,12.5,397.0,526.34,426.11
2016,2,4,12,0,236.0,267.0,2.2,13.0,404.0,533.95,430.54
2016,2,4,12,15,341.0,245.0,2.05,13.0,444.0,640.52,512.78
2016,2,4,12,30,446.0,223.0,1.9,13.0,484.0,746.54,590.92
2016,2,4,12,45,658.0,156.5,1.8,13.5,537.5,896.58,697.38
2016,2,4,13,0,870.0,90.0,1.7,14.0,591.0,1019.8,777.21
2016,2,4,13,15,673.5,144.5,1.6,14.0,527.0,884.63,682.93
2016,2,4,13,30,477.0,199.0,1.5,14.0,463.0,730.55,573.53
2016,2,4,13,45,496.0,186.0,1.45,14.0,452.0,723.85,571.09
2016,2,4,14,0,515.0,173.0,1.4,14.0,441.0,714.21,564.99
2016,2,4,14,15,560.0,150.0,1.3,14.0,427.5,713.69,565.3
2016,2,4,14,30,605.0,127.0,1.2,14.0,414.0,718.55,568.74
2016,2,4,14,45,566.0,125.5,1.2,14.0,378.5,660.7,527.58
2016,2,4,15,0,527.0,124.0,1.2,14.0,343.0,595.89,480.52
2016,2,4,15,15,500.5,118.0,1.1,13.5,310.0,546.0,443.54
2016,2,4,15,30,474.0,112.0,1.0,13.0,277.0,496.9,406.06
2016,2,4,15,45,454.0,99.0,0.95,13.0,241.0,445.29,365.45
2016,2,4,16,0,434.0,86.0,0.9,13.0,205.0,394.54,324.25
2016,2,4,16,15,484.0,67.5,0.95,12.5,177.5,384.07,314.76
2016,2,4,16,30,534.0,49.0,1.0,12.0,150.0,362.79,294.21
2016,2,4,16,45,444.5,40.0,1.05,11.5,108.0,279.32,221.94
2016,2,4,17,0,355.0,31.0,1.1,11.0,66.0,205.6,152.09
2016,2,4,17,15,177.5,15.5,1.15,10.5,33.0,94.74,0.1
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,33.4,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,95.56,0.0
2016,2,5,7,45,302.5,31.0,2.45,7.5,65.0,180.41,133.34
2016,2,5,8,0,426.0,43.0,2.5,8.0,103.0,269.07,218.05
2016,2,5,8,15,502.5,51.5,2.5,8.5,147.5,343.89,285.72
2016,2,5,8,30,579.0,60.0,2.5,9.0,192.0,426.18,357.4
2016,2,5,8,45,628.0,66.0,2.5,9.5,236.5,495.44,416.16
2016,2,5,9,0,677.0,72.0,2.5,10.0,281.0,568.11,475.39
2016,2,5,9,15,711.5,76.0,2.5,10.5,323.0,630.92,524.57
2016,2,5,9,30,746.0,80.0,2.5,11.0,365.0,694.82,571.49
2016,2,5,9,45,576.0,120.5,2.5,11.5,353.5,635.45,523.24
2016,2,5,10,0,406.0,161.0,2.5,12.0,342.0,553.4,455.69
2016,2,5,10,15,620.5,125.0,2.4,12.5,423.5,726.38,588.98
2016,2,5,10,30,835.0,89.0,2.3,13.0,505.0,894.73,706.93
2016,2,5,10,45,843.5,92.0,2.25,13.5,529.5,930.27,727.23
2016,2,5,11,0,852.0,95.0,2.2,14.0,554.0,963.03,746.69
2016,2,5,11,15,671.0,149.0,2.05,14.0,518.0,873.08,681.26
2016,2,5,11,30,490.0,203.0,1.9,14.0,482.0,754.91,594.4
2016,2,5,11,45,673.5,153.5,1.75,14.0,544.5,901.91,699.28
2016,2,5,12,0,857.0,104.0,1.6,14.0,607.0,1029.63,781.62
2016,2,5,12,15,747.5,132.5,1.45,14.0,572.0,963.13,732.95
2016,2,5,12,30,638.0,161.0,1.3,14.0,537.0,883.46,677.56
2016,2,5,12,45,751.0,130.0,1.15,14.5,569.0,960.97,727.32
2016,2,5,13,0,864.0,99.0,1.0,15.0,601.0,1024.65,763.99
2016,2,5,13,15,753.0,123.0,1.0,15.0,553.5,938.87,707.34
2016,2,5,13,30,642.0,147.0,1.0,15.0,506.0,844.42,645.64
2016,2,5,13,45,749.5,116.5,1.0,15.0,520.5,899.36,684.96
2016,2,5,14,0,857.0,86.0,1.0,15.0,535.0,939.18,711.78
2016,2,5,14,15,845.0,84.5,1.05,15.0,507.5,902.38,688.5
2016,2,5,14,30,833.0,83.0,1.1,15.0,480.0,863.15,664.3
2016,2,5,14,45,817.0,80.0,1.15,15.0,446.5,816.5,634.51
2016,2,5,15,0,801.0,77.0,1.2,15.0,413.0,768.2,602.94
2016,2,5,15,15,775.5,73.5,1.2,14.5,374.0,710.61,564.33
2016,2,5,15,30,750.0,70.0,1.2,14.0,335.0,652.75,524.4
2016,2,5,15,45,703.5,67.5,1.2,13.5,291.0,585.93,475.29
2016,2,5,16,0,657.0,65.0,1.2,13.0,247.0,517.69,422.22
2016,2,5,16,15,598.0,58.5,1.2,12.5,201.5,440.5,359.92
2016,2,5,16,30,539.0,52.0,1.2,12.0,156.0,368.18,298.95
2016,2,5,16,45,437.5,43.5,1.2,11.5,112.5,279.11,222.44
2016,2,5,17,0,336.0,35.0,1.2,11.0,69.0,200.73,150.18
2016,2,5,17,15,168.0,17.5,1.2,10.5,34.5,94.23,16.17
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,108.5,9.5,2.25,7.5,15.0,38.71,0.0
2016,2,6,7,30,217.0,19.0,2.3,8.0,30.0,109.19,0.0
2016,2,6,7,45,337.0,29.5,2.35,8.5,68.0,192.38,143.42
2016,2,6,8,0,457.0,40.0,2.4,9.0,106.0,279.79,226.11
2016,2,6,8,15,530.0,47.5,2.3,9.5,150.0,353.06,292.1
2016,2,6,8,30,603.0,55.0,2.2,10.0,194.0,433.48,361.59
2016,2,6,8,45,656.0,58.5,2.1,10.5,239.0,503.17,419.91
2016,2,6,9,0,709.0,62.0,2.0,11.0,284.0,573.19,476.12
2016,2,6,9,15,740.0,65.5,1.9,11.5,325.5,634.24,521.99
2016,2,6,9,30,771.0,69.0,1.8,12.0,367.0,695.95,565.66
2016,2,6,9,45,792.5,72.0,1.75,13.0,403.5,749.69,601.2
2016,2,6,10,0,814.0,75.0,1.7,14.0,440.0,802.58,634.98
2016,2,6,10,15,829.0,76.5,1.6,14.0,471.0,846.71,663.4
2016,2,6,10,30,844.0,78.0,1.5,14.0,502.0,888.9,689.88
2016,2,6,10,45,857.0,78.5,1.4,14.5,527.5,925.72,710.79
2016,2,6,11,0,870.0,79.0,1.3,15.0,553.0,948.6,721.88
2016,2,6,11,15,876.5,80.0,1.35,15.0,570.0,973.88,738.44
2016,2,6,11,30,883.0,81.0,1.4,15.0,587.0,996.0,752.92
2016,2,6,11,45,889.5,80.0,1.45,15.5,597.5,1012.3,762.27
2016,2,6,12,0,896.0,79.0,1.5,16.0,608.0,1025.16,769.55
2016,2,6,12,15,738.5,130.0,1.5,16.0,567.5,950.55,719.74
2016,2,6,12,30,581.0,181.0,1.5,16.0,527.0,836.46,643.01
2016,2,6,12,45,727.5,133.5,1.55,16.5,562.0,940.84,715.13
2016,2,6,13,0,874.0,86.0,1.6,17.0,597.0,1005.62,756.65
2016,2,6,13,15,868.5,85.0,1.6,17.0,583.5,988.56,745.03
2016,2,6,13,30,863.0,84.0,1.6,17.0,570.0,968.21,732.36
2016,2,6,13,45,568.5,156.5,1.6,17.0,472.0,769.09,596.66
2016,2,6,14,0,274.0,229.0,1.6,17.0,374.0,528.53,418.2
2016,2,6,14,15,394.0,192.0,1.55,17.0,388.5,586.68,467.14
2016,2,6,14,30,514.0,155.0,1.5,17.0,403.0,659.54,522.86
2016,2,6,14,45,472.5,151.0,1.45,17.0,366.5,600.74,478.56
2016,2,6,15,0,431.0,147.0,1.4,17.0,330.0,543.28,435.71
2016,2,6,15,15,464.5,126.0,1.25,16.5,307.0,526.45,424.55
2016,2,6,15,30,498.0,105.0,1.1,16.0,284.0,505.11,409.02
2016,2,6,15,45,472.0,95.0,1.0,15.5,247.5,451.71,367.52
2016,2,6,16,0,446.0,85.0,0.9,15.0,211.0,399.74,326.08
2016,2,6,16,15,502.0,66.0,0.95,14.5,184.0,392.33,319.23
2016,2,6,16,30,558.0,47.0,1.0,14.0,157.0,372.08,299.8
2016,2,6,16,45,468.5,39.0,1.05,14.0,114.5,288.48,227.77
2016,2,6,17,0,379.0,31.0,1.1,14.0,72.0,214.57,159.93
2016,2,6,17,15,189.5,15.5,1.1,13.5,36.0,99.79,29.74
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,156.5,9.0,2.35,10.0,17.5,51.86,0.0
2016,2,7,7,30,313.0,18.0,2.4,10.0,35.0,138.77,12.27
2016,2,7,7,45,433.0,26.0,2.5,10.5,75.5,222.62,166.36
2016,2,7,8,0,553.0,34.0,2.6,11.0,116.0,312.95,251.21
2016,2,7,8,15,620.5,39.5,2.65,11.5,161.5,386.48,317.59
2016,2,7,8,30,688.0,45.0,2.7,12.0,207.0,466.18,386.61
2016,2,7,8,45,731.0,48.5,2.8,12.5,252.0,533.91,443.76
2016,2,7,9,0,774.0,52.0,2.9,13.0,297.0,604.21,500.76
2016,2,7,9,15,803.0,55.0,2.8,13.5,339.5,665.95,546.64
2016,2,7,9,30,832.0,58.0,2.7,14.0,382.0,720.61,585.19
2016,2,7,9,45,844.5,62.5,2.65,14.5,418.5,770.74,619.52
2016,2,7,10,0,857.0,67.0,2.6,15.0,455.0,819.21,651.77
2016,2,7,10,15,871.5,68.5,2.5,15.5,487.0,863.67,680.01
2016,2,7,10,30,886.0,70.0,2.4,16.0,519.0,906.11,706.16
2016,2,7,10,45,897.0,71.0,2.35,16.5,544.5,942.33,727.94
2016,2,7,11,0,908.0,72.0,2.3,17.0,570.0,975.8,747.58
2016,2,7,11,15,914.5,73.0,2.3,17.0,588.0,1001.9,764.04
2016,2,7,11,30,921.0,74.0,2.3,17.0,606.0,1024.69,778.36
2016,2,7,11,45,926.0,74.0,2.3,17.5,616.5,1041.22,787.13
2016,2,7,12,0,931.0,74.0,2.3,18.0,627.0,1054.15,793.65
2016,2,7,12,15,931.5,74.0,2.25,18.0,629.0,1058.78,795.73
2016,2,7,12,30,932.0,74.0,2.2,18.0,631.0,1059.62,795.58
2016,2,7,12,45,931.0,73.0,2.2,18.5,625.5,1053.85,790.43
2016,2,7,13,0,930.0,72.0,2.2,19.0,620.0,1044.33,783.07
2016,2,7,13,15,925.0,71.5,2.2,19.0,606.5,1027.74,772.72
2016,2,7,13,30,920.0,71.0,2.2,19.0,593.0,1007.61,760.21
2016,2,7,13,45,912.5,70.0,2.2,19.0,572.0,981.02,743.47
2016,2,7,14,0,905.0,69.0,2.2,19.0,551.0,951.27,724.65
2016,2,7,14,15,893.5,67.5,2.1,19.0,523.0,914.25,699.76
2016,2,7,14,30,882.0,66.0,2.0,19.0,495.0,874.67,673.07
2016,2,7,14,45,866.0,64.0,1.95,19.0,460.5,828.33,641.97
2016,2,7,15,0,850.0,62.0,1.9,19.0,426.0,780.27,609.29
2016,2,7,15,15,826.5,59.5,1.75,18.5,386.5,724.37,570.68
2016,2,7,15,30,803.0,57.0,1.6,18.0,347.0,674.86,535.96
2016,2,7,15,45,770.0,53.5,1.45,17.5,303.5,609.86,488.61
2016,2,7,16,0,737.0,50.0,1.3,17.0,260.0,545.98,438.77
2016,2,7,16,15,686.0,46.0,1.3,16.5,214.5,472.56,380.39
2016,2,7,16,30,635.0,42.0,1.3,16.0,169.0,402.89,322.35
2016,2,7,16,45,550.5,35.5,1.3,15.5,124.5,318.96,250.81
2016,2,7,17,0,466.0,29.0,1.3,15.0,80.0,243.57,182.04
2016,2,7,17,15,233.0,14.5,1.3,14.5,40.0,112.62,44.79
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,10.0,2.95,10.5,17.5,43.56,0.0
2016,2,8,7,30,251.0,20.0,3.0,11.0,35.0,122.6,27.41
2016,2,8,7,45,370.5,30.5,3.15,11.5,75.0,205.41,154.56
2016,2,8,8,0,490.0,41.0,3.3,12.0,115.0,294.43,236.51
2016,2,8,8,15,562.5,47.5,3.2,12.5,160.5,368.1,302.45
2016,2,8,8,30,635.0,54.0,3.1,13.0,206.0,448.75,371.86
2016,2,8,8,45,678.5,59.5,3.05,13.5,251.0,512.96,425.83
2016,2,8,9,0,722.0,65.0,3.0,14.0,296.0,583.74,482.69
2016,2,8,9,15,753.5,68.5,2.9,14.5,338.5,645.92,529.8
2016,2,8,9,30,785.0,72.0,2.8,15.0,381.0,708.74,574.69
2016,2,8,9,45,813.5,72.5,2.75,15.5,420.0,765.83,614.16
2016,2,8,10,0,842.0,73.0,2.7,16.0,459.0,822.42,652.22
2016,2,8,10,15,857.0,75.0,2.65,16.5,491.0,868.21,681.65
2016,2,8,10,30,872.0,77.0,2.6,17.0,523.0,901.69,701.92
2016,2,8,10,45,882.5,78.5,2.55,17.5,548.0,937.73,723.77
2016,2,8,11,0,893.0,80.0,2.5,18.0,573.0,971.05,743.42
2016,2,8,11,15,900.0,81.0,2.45,18.0,591.0,997.37,759.56
2016,2,8,11,30,907.0,82.0,2.4,18.0,609.0,1020.44,773.55
2016,2,8,11,45,911.0,82.0,2.35,18.5,619.5,1035.83,780.97
2016,2,8,12,0,915.0,82.0,2.3,19.0,630.0,1047.65,786.17
2016,2,8,12,15,915.5,82.0,2.25,19.0,632.0,1052.22,788.24
2016,2,8,12,30,916.0,82.0,2.2,19.0,634.0,1053.07,788.09
2016,2,8,12,45,920.0,79.5,2.15,19.5,630.0,1050.61,784.49
2016,2,8,13,0,924.0,77.0,2.1,20.0,626.0,1044.36,778.62
2016,2,8,13,15,919.0,76.5,2.0,20.0,612.5,1027.83,767.06
2016,2,8,13,30,914.0,76.0,1.9,20.0,599.0,1007.79,753.42
2016,2,8,13,45,906.0,75.0,1.85,20.0,577.5,980.82,736.01
2016,2,8,14,0,898.0,74.0,1.8,20.0,556.0,950.73,716.63
2016,2,8,14,15,886.0,72.5,1.75,19.5,528.0,913.42,693.69
2016,2,8,14,30,874.0,71.0,1.7,19.0,500.0,873.6,668.88
2016,2,8,14,45,856.5,69.5,1.65,19.0,465.5,826.87,637.73
2016,2,8,15,0,839.0,68.0,1.6,19.0,431.0,786.86,610.96
2016,2,8,15,15,815.0,65.0,1.5,18.5,391.5,729.57,572.0
2016,2,8,15,30,791.0,62.0,1.4,18.0,352.0,671.82,531.94
2016,2,8,15,45,755.5,59.0,1.3,18.0,308.0,606.12,483.51
2016,2,8,16,0,720.0,56.0,1.2,18.0,264.0,541.71,433.06
2016,2,8,16,15,667.5,51.0,1.2,17.0,218.0,466.89,374.81
2016,2,8,16,30,615.0,46.0,1.2,16.0,172.0,395.99,316.82
2016,2,8,16,45,528.5,39.0,1.3,15.5,127.0,315.32,248.35
2016,2,8,17,0,442.0,32.0,1.4,15.0,82.0,240.37,180.92
2016,2,8,17,15,284.5,21.0,1.4,14.5,47.0,140.93,67.69
2016,2,8,17,30,127.0,10.0,1.4,14.0,12.0,45.2,0.0
2016,2,8,17,45,63.5,5.0,1.45,14.0,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,136.5,10.5,2.6,9.5,19.0,46.86,0.0
2016,2,9,7,30,273.0,21.0,2.7,10.0,38.0,131.46,44.61
2016,2,9,7,45,393.0,31.0,2.8,10.5,79.0,214.19,162.84
2016,2,9,8,0,513.0,41.0,2.9,11.0,120.0,304.16,245.17
2016,2,9,8,15,584.0,47.5,2.9,11.5,166.5,378.28,311.57
2016,2,9,8,30,655.0,54.0,2.9,12.0,213.0,455.53,378.45
2016,2,9,8,45,701.0,58.5,2.95,12.5,259.0,525.13,436.88
2016,2,9,9,0,747.0,63.0,3.0,13.0,305.0,597.56,495.32
2016,2,9,9,15,562.5,103.5,2.9,13.5,299.5,550.91,455.76
2016,2,9,9,30,378.0,144.0,2.8,14.0,294.0,474.9,392.37
2016,2,9,9,45,495.5,132.0,2.7,14.5,348.5,573.15,470.49
2016,2,9,10,0,613.0,120.0,2.6,15.0,403.0,688.64,556.8
2016,2,9,10,15,630.5,124.5,2.4,15.5,433.0,732.47,585.12
2016,2,9,10,30,648.0,129.0,2.2,16.0,463.0,775.11,612.25
2016,2,9,10,45,627.0,143.5,2.05,16.5,479.0,791.12,620.0
2016,2,9,11,0,606.0,158.0,1.9,17.0,495.0,803.16,625.05
2016,2,9,11,15,486.0,200.5,1.8,17.0,476.5,736.96,574.6
2016,2,9,11,30,366.0,243.0,1.7,17.0,458.0,650.52,509.01
2016,2,9,11,45,643.0,163.5,1.6,17.5,548.5,880.35,674.12
2016,2,9,12,0,920.0,84.0,1.5,18.0,639.0,1054.86,784.15
2016,2,9,12,15,920.5,84.5,1.35,18.0,641.5,1060.1,782.23
2016,2,9,12,30,921.0,85.0,1.2,18.0,644.0,1061.58,780.17
2016,2,9,12,45,756.5,132.0,1.1,18.5,588.5,967.47,716.48
2016,2,9,13,0,592.0,179.0,1.0,19.0,533.0,845.96,634.95
2016,2,9,13,15,568.0,183.0,0.85,19.0,516.5,809.6,610.18
2016,2,9,13,30,544.0,187.0,0.7,19.0,500.0,780.75,588.97
2016,2,9,13,45,446.5,204.5,0.55,19.5,456.0,694.21,525.41
2016,2,9,14,0,349.0,222.0,0.4,20.0,412.0,588.53,448.83
2016,2,9,14,15,337.5,212.0,0.3,20.0,387.5,556.59,426.88
2016,2,9,14,30,326.0,202.0,0.2,20.0,363.0,524.21,403.6
2016,2,9,14,45,282.0,193.0,0.15,20.0,325.5,465.15,360.6
2016,2,9,15,0,238.0,184.0,0.1,20.0,288.0,408.53,318.88
2016,2,9,15,15,229.0,169.0,0.15,19.5,261.5,374.64,295.3
2016,2,9,15,30,220.0,154.0,0.2,19.0,235.0,341.06,271.02
2016,2,9,15,45,211.5,135.5,0.25,18.5,206.0,304.03,243.37
2016,2,9,16,0,203.0,117.0,0.3,18.0,177.0,267.49,215.13
2016,2,9,16,15,185.5,98.5,0.35,17.5,146.5,226.32,182.04
2016,2,9,16,30,168.0,80.0,0.4,17.0,116.0,186.79,149.15
2016,2,9,16,45,142.5,61.0,0.5,17.0,86.0,144.58,112.89
2016,2,9,17,0,117.0,42.0,0.6,17.0,56.0,104.91,77.62
2016,2,9,17,15,58.5,25.5,0.65,17.0,32.5,56.7,27.8
2016,2,9,17,30,0.0,9.0,0.7,17.0,9.0,7.08,0.0
2016,2,9,17,45,0.0,4.5,0.75,17.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,61.5,11.5,1.15,11.5,15.5,26.34,0.0
2016,2,10,7,30,123.0,23.0,1.1,12.0,31.0,80.93,32.79
2016,2,10,7,45,192.0,39.0,1.1,12.5,63.5,139.49,105.18
2016,2,10,8,0,261.0,55.0,1.1,13.0,96.0,200.17,159.67
2016,2,10,8,15,299.5,70.5,1.15,13.0,133.0,252.42,206.12
2016,2,10,8,30,338.0,86.0,1.2,13.0,170.0,308.64,254.71
2016,2,10,8,45,360.5,101.0,1.25,13.5,206.0,357.98,295.81
2016,2,10,9,0,383.0,116.0,1.3,14.0,242.0,408.92,336.83
2016,2,10,9,15,409.0,125.5,1.2,14.0,276.0,457.68,375.05
2016,2,10,9,30,435.0,135.0,1.1,14.0,310.0,507.76,413.05
2016,2,10,9,45,444.5,148.0,1.0,14.5,341.5,549.48,442.38
2016,2,10,10,0,454.0,161.0,0.9,15.0,373.0,590.57,470.27
2016,2,10,10,15,646.0,124.5,0.85,15.0,448.0,745.5,582.36
2016,2,10,10,30,838.0,88.0,0.8,15.0,523.0,893.53,680.13
2016,2,10,10,45,848.5,89.5,0.8,15.0,548.0,929.39,700.66
2016,2,10,11,0,859.0,91.0,0.8,15.0,573.0,962.55,720.93
2016,2,10,11,15,673.5,152.5,0.85,15.5,537.5,877.2,662.8
2016,2,10,11,30,488.0,214.0,0.9,16.0,502.0,762.36,582.86
2016,2,10,11,45,483.0,219.5,0.95,16.5,509.0,770.33,588.87
2016,2,10,12,0,478.0,225.0,1.0,17.0,516.0,775.97,591.75
2016,2,10,12,15,681.0,159.0,1.0,17.0,575.0,923.37,693.47
2016,2,10,12,30,884.0,93.0,1.0,17.0,634.0,1033.08,762.62
2016,2,10,12,45,884.5,92.0,1.05,17.5,629.0,1029.1,758.17
2016,2,10,13,0,885.0,91.0,1.1,18.0,624.0,1021.5,753.28
2016,2,10,13,15,880.0,90.0,1.1,18.0,610.5,1004.8,743.15
2016,2,10,13,30,875.0,89.0,1.1,18.0,597.0,996.91,738.96
2016,2,10,13,45,866.5,88.0,1.15,18.5,576.0,969.72,721.79
2016,2,10,14,0,858.0,87.0,1.2,19.0,555.0,939.49,702.81
2016,2,10,14,15,684.5,125.5,1.15,19.0,487.0,807.88,615.05
2016,2,10,14,30,511.0,164.0,1.1,19.0,419.0,664.82,515.93
2016,2,10,14,45,472.0,159.0,1.1,19.0,382.5,606.97,475.95
2016,2,10,15,0,433.0,154.0,1.1,19.0,346.0,550.29,434.97
2016,2,10,15,15,413.5,144.5,1.05,18.5,314.0,505.35,402.64
2016,2,10,15,30,394.0,135.0,1.0,18.0,282.0,460.85,369.7
2016,2,10,15,45,375.5,120.5,1.0,17.5,247.0,412.36,333.11
2016,2,10,16,0,357.0,106.0,1.0,17.0,212.0,364.78,295.99
2016,2,10,16,15,327.5,90.5,1.05,16.5,175.5,310.93,252.57
2016,2,10,16,30,298.0,75.0,1.1,16.0,139.0,259.68,209.67
2016,2,10,16,45,253.0,59.0,1.15,15.5,103.5,203.54,161.41
2016,2,10,17,0,208.0,43.0,1.2,15.0,68.0,152.44,115.75
2016,2,10,17,15,104.0,27.5,1.2,15.0,40.0,75.61,42.22
2016,2,10,17,30,0.0,12.0,1.2,15.0,12.0,9.44,0.0
2016,2,10,17,45,0.0,6.0,1.2,15.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,103.0,12.0,1.8,11.0,19.0,38.24,0.0
2016,2,11,7,30,206.0,24.0,1.8,11.0,38.0,112.26,55.16
2016,2,11,7,45,285.0,38.0,1.8,11.5,74.5,174.38,133.22
2016,2,11,8,0,364.0,52.0,1.8,12.0,111.0,242.74,195.13
2016,2,11,8,15,416.0,63.5,1.7,12.0,152.0,306.87,252.04
2016,2,11,8,30,468.0,75.0,1.6,12.0,193.0,373.69,309.52
2016,2,11,8,45,498.0,86.0,1.5,12.5,233.0,431.0,356.71
2016,2,11,9,0,528.0,97.0,1.4,13.0,273.0,490.2,403.39
2016,2,11,9,15,565.5,100.0,1.25,13.0,310.5,548.33,448.08
2016,2,11,9,30,603.0,103.0,1.1,13.0,348.0,607.86,492.02
2016,2,11,9,45,494.0,140.5,1.0,13.5,353.5,580.16,466.73
2016,2,11,10,0,385.0,178.0,0.9,14.0,359.0,530.75,425.92
2016,2,11,10,15,602.5,135.5,0.85,14.5,440.5,718.55,564.92
2016,2,11,10,30,820.0,93.0,0.8,15.0,522.0,882.52,672.93
2016,2,11,10,45,592.0,162.5,0.8,15.5,480.0,776.86,596.29
2016,2,11,11,0,364.0,232.0,0.8,16.0,438.0,620.1,481.28
2016,2,11,11,15,486.0,202.5,0.8,16.0,486.0,737.98,568.5
2016,2,11,11,30,608.0,173.0,0.8,16.0,534.0,845.27,641.68
2016,2,11,11,45,603.0,179.5,0.8,16.5,543.0,855.58,645.4
2016,2,11,12,0,598.0,186.0,0.8,17.0,552.0,853.94,642.65
2016,2,11,12,15,396.0,237.5,0.8,17.5,481.0,682.9,521.13
2016,2,11,12,30,194.0,289.0,0.8,18.0,410.0,512.1,395.05
2016,2,11,12,45,252.0,278.0,0.8,18.5,432.5,582.24,447.96
2016,2,11,13,0,310.0,267.0,0.8,19.0,455.0,625.93,479.15
2016,2,11,13,15,324.0,258.0,0.7,19.0,451.0,625.5,478.05
2016,2,11,13,30,338.0,249.0,0.6,19.0,447.0,623.36,476.26
2016,2,11,13,45,435.5,214.0,0.55,19.0,460.0,692.73,526.68
2016,2,11,14,0,533.0,179.0,0.5,19.0,473.0,734.33,556.66
2016,2,11,14,15,529.0,171.0,0.4,19.0,450.0,705.75,535.72
2016,2,11,14,30,525.0,163.0,0.3,19.0,427.0,675.4,514.47
2016,2,11,14,45,449.5,165.5,0.2,19.5,381.0,594.38,455.47
2016,2,11,15,0,374.0,168.0,0.1,20.0,335.0,498.21,385.68
2016,2,11,15,15,387.5,149.5,0.25,19.5,308.5,490.07,383.3
2016,2,11,15,30,401.0,131.0,0.4,19.0,282.0,460.88,364.37
2016,2,11,15,45,357.5,124.0,0.55,19.0,247.0,403.22,321.47
2016,2,11,16,0,314.0,117.0,0.7,19.0,212.0,335.56,269.55
2016,2,11,16,15,280.0,100.5,0.85,18.0,174.5,281.55,227.3
2016,2,11,16,30,246.0,84.0,1.0,17.0,137.0,230.84,185.72
2016,2,11,16,45,197.0,66.0,1.15,16.5,102.0,174.77,138.05
2016,2,11,17,0,148.0,48.0,1.3,16.0,67.0,124.12,93.79
2016,2,11,17,15,74.0,29.5,1.35,15.5,39.0,67.96,39.97
2016,2,11,17,30,0.0,11.0,1.4,15.0,11.0,8.65,0.0
2016,2,11,17,45,0.0,5.5,1.45,14.5,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
