Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,43.0,13.0,1.15,11.5,16.0,22.18,0.0
2016,2,12,7,30,86.0,26.0,1.1,12.0,32.0,65.23,33.8
2016,2,12,7,45,137.0,43.5,1.1,12.5,62.0,112.26,84.92
2016,2,12,8,0,188.0,61.0,1.1,13.0,92.0,162.14,129.4
2016,2,12,8,15,215.0,79.0,1.05,13.0,125.5,206.03,168.34
2016,2,12,8,30,242.0,97.0,1.0,13.0,159.0,252.68,208.66
2016,2,12,8,45,266.0,112.0,0.95,13.5,191.5,296.42,245.08
2016,2,12,9,0,290.0,127.0,0.9,14.0,224.0,342.3,281.99
2016,2,12,9,15,340.5,137.0,0.85,14.0,266.0,403.08,330.45
2016,2,12,9,30,391.0,147.0,0.8,14.0,308.0,485.96,393.86
2016,2,12,9,45,430.5,154.0,0.8,14.5,346.5,543.42,435.85
2016,2,12,10,0,470.0,161.0,0.8,15.0,385.0,602.66,478.2
2016,2,12,10,15,470.5,174.0,0.85,15.0,410.5,635.63,501.18
2016,2,12,10,30,471.0,187.0,0.9,15.0,436.0,666.93,522.97
2016,2,12,10,45,461.5,200.0,0.95,15.5,453.0,687.08,535.47
2016,2,12,11,0,452.0,213.0,1.0,16.0,470.0,704.83,546.31
2016,2,12,11,15,648.0,157.0,1.05,16.0,538.5,856.01,653.8
2016,2,12,11,30,844.0,101.0,1.1,16.0,607.0,991.53,742.18
2016,2,12,11,45,690.0,154.0,1.15,16.0,572.5,916.22,690.9
2016,2,12,12,0,536.0,207.0,1.2,16.0,538.0,814.02,622.16
2016,2,12,12,15,691.5,155.5,1.2,16.0,583.5,929.32,702.37
2016,2,12,12,30,847.0,104.0,1.2,16.0,629.0,1020.97,761.04
2016,2,12,12,45,651.5,168.5,1.3,16.5,570.5,900.05,680.42
2016,2,12,13,0,456.0,233.0,1.4,17.0,512.0,757.48,581.41
2016,2,12,13,15,464.5,225.0,1.45,17.0,504.0,751.07,579.69
2016,2,12,13,30,473.0,217.0,1.5,17.0,496.0,742.28,574.85
2016,2,12,13,45,505.0,198.5,1.55,17.0,487.0,742.29,576.99
2016,2,12,14,0,537.0,180.0,1.6,17.0,478.0,738.56,576.43
2016,2,12,14,15,608.5,148.5,1.6,17.0,470.5,762.14,594.8
2016,2,12,14,30,680.0,117.0,1.6,17.0,463.0,770.19,601.32
2016,2,12,14,45,476.5,151.5,1.6,17.0,386.0,601.01,477.96
2016,2,12,15,0,273.0,186.0,1.6,17.0,309.0,436.64,351.58
2016,2,12,15,15,363.0,155.0,1.55,16.5,303.0,458.62,372.64
2016,2,12,15,30,453.0,124.0,1.5,16.0,297.0,490.09,398.66
2016,2,12,15,45,418.0,115.0,1.45,16.0,260.0,433.66,353.72
2016,2,12,16,0,383.0,106.0,1.4,16.0,223.0,379.62,310.19
2016,2,12,16,15,349.0,92.0,1.45,15.5,185.0,323.45,264.58
2016,2,12,16,30,315.0,78.0,1.5,15.0,147.0,270.36,219.85
2016,2,12,16,45,263.0,62.5,1.55,14.5,110.5,210.63,168.38
2016,2,12,17,0,211.0,47.0,1.6,14.0,74.0,156.77,120.55
2016,2,12,17,15,105.5,31.0,1.6,14.0,44.5,81.09,50.92
2016,2,12,17,30,0.0,15.0,1.6,14.0,15.0,11.8,0.0
2016,2,12,17,45,0.0,7.5,1.65,14.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,174.5,12.0,2.0,9.5,25.0,57.7,0.0
2016,2,13,7,30,349.0,24.0,2.0,10.0,50.0,161.77,96.81
2016,2,13,7,45,462.5,32.0,2.0,10.5,94.0,239.65,185.22
2016,2,13,8,0,576.0,40.0,2.0,11.0,138.0,324.96,261.86
2016,2,13,8,15,640.0,45.5,1.85,11.5,185.5,398.17,326.33
2016,2,13,8,30,704.0,51.0,1.7,12.0,233.0,477.08,392.63
2016,2,13,8,45,419.5,95.5,1.6,12.5,210.0,386.01,319.86
2016,2,13,9,0,135.0,140.0,1.5,13.0,187.0,239.17,197.79
2016,2,13,9,15,490.0,102.0,1.5,13.5,300.5,486.63,402.36
2016,2,13,9,30,845.0,64.0,1.5,14.0,414.0,741.09,592.91
2016,2,13,9,45,871.0,64.0,1.5,15.0,454.0,789.74,621.56
2016,2,13,10,0,897.0,64.0,1.5,16.0,494.0,845.11,656.28
2016,2,13,10,15,910.5,65.5,1.45,16.0,527.0,890.39,684.92
2016,2,13,10,30,924.0,67.0,1.4,16.0,560.0,933.4,711.61
2016,2,13,10,45,936.5,67.0,1.4,16.5,586.0,971.05,733.73
2016,2,13,11,0,949.0,67.0,1.4,17.0,612.0,1005.85,753.77
2016,2,13,11,15,954.5,68.0,1.45,17.0,630.5,1031.99,770.34
2016,2,13,11,30,960.0,69.0,1.5,17.0,649.0,1054.6,784.79
2016,2,13,11,45,964.0,68.5,1.6,17.5,659.0,1070.1,794.17
2016,2,13,12,0,968.0,68.0,1.7,18.0,669.0,1081.79,801.28
2016,2,13,12,15,968.0,68.5,1.7,18.0,671.5,1086.77,804.13
2016,2,13,12,30,968.0,69.0,1.7,18.0,674.0,1087.78,804.69
2016,2,13,12,45,957.0,73.0,1.75,18.0,666.5,1078.06,799.4
2016,2,13,13,0,946.0,77.0,1.8,18.0,659.0,1064.5,791.88
2016,2,13,13,15,940.5,76.0,2.0,18.0,645.0,1046.51,783.74
2016,2,13,13,30,935.0,75.0,2.2,18.0,631.0,1024.91,772.97
2016,2,13,13,45,922.5,75.5,2.45,18.0,608.0,994.95,756.83
2016,2,13,14,0,910.0,76.0,2.7,18.0,585.0,961.97,738.15
2016,2,13,14,15,897.5,75.0,2.75,17.5,556.0,924.34,715.4
2016,2,13,14,30,885.0,74.0,2.8,17.0,527.0,884.16,690.54
2016,2,13,14,45,865.5,72.5,2.85,17.0,491.5,835.15,657.67
2016,2,13,15,0,846.0,71.0,2.9,17.0,456.0,792.94,629.24
2016,2,13,15,15,822.5,68.5,2.75,16.5,415.5,736.16,589.49
2016,2,13,15,30,799.0,66.0,2.6,16.0,375.0,678.82,548.6
2016,2,13,15,45,759.0,64.0,2.5,15.5,329.5,610.64,497.82
2016,2,13,16,0,719.0,62.0,2.4,15.0,284.0,544.07,445.37
2016,2,13,16,15,667.5,57.0,2.4,14.5,237.0,469.68,385.13
2016,2,13,16,30,616.0,52.0,2.4,14.0,190.0,402.65,328.3
2016,2,13,16,45,529.0,45.0,2.45,13.5,143.5,318.16,255.59
2016,2,13,17,0,442.0,38.0,2.5,13.0,97.0,242.74,188.29
2016,2,13,17,15,302.0,27.0,2.5,12.5,59.5,154.92,103.85
2016,2,13,17,30,162.0,16.0,2.5,12.0,22.0,59.03,0.0
2016,2,13,17,45,81.0,8.0,2.5,12.0,11.0,6.29,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,11.5,26.0,56.89,0.0
2016,2,14,7,30,345.0,24.0,2.4,12.0,52.0,160.83,100.88
2016,2,14,7,45,447.5,32.5,2.45,12.5,94.5,233.41,179.92
2016,2,14,8,0,550.0,41.0,2.5,13.0,137.0,313.45,251.72
2016,2,14,8,15,610.5,46.5,2.35,13.5,182.5,383.42,313.42
2016,2,14,8,30,671.0,52.0,2.2,14.0,228.0,458.75,377.02
2016,2,14,8,45,599.0,73.5,2.05,14.5,252.5,478.62,393.51
2016,2,14,9,0,527.0,95.0,1.9,15.0,277.0,485.82,398.55
2016,2,14,9,15,372.0,135.5,1.9,15.5,272.0,439.17,359.58
2016,2,14,9,30,217.0,176.0,1.9,16.0,267.0,351.12,287.12
2016,2,14,9,45,308.0,178.5,1.95,16.5,320.5,452.36,367.88
2016,2,14,10,0,399.0,181.0,2.0,17.0,374.0,563.15,452.16
2016,2,14,10,15,627.5,129.0,2.1,17.5,455.0,731.82,578.57
2016,2,14,10,30,856.0,77.0,2.2,18.0,536.0,883.62,683.24
2016,2,14,10,45,712.0,128.0,2.3,18.5,522.0,850.72,657.3
2016,2,14,11,0,568.0,179.0,2.4,19.0,508.0,777.36,604.54
2016,2,14,11,15,493.0,210.5,2.4,19.0,502.0,751.73,584.26
2016,2,14,11,30,418.0,242.0,2.4,19.0,496.0,720.07,559.17
2016,2,14,11,45,656.0,163.0,2.4,19.5,570.0,890.62,682.07
2016,2,14,12,0,894.0,84.0,2.4,20.0,644.0,1025.99,770.15
2016,2,14,12,15,896.5,84.0,2.4,20.0,647.5,1032.56,772.84
2016,2,14,12,30,899.0,84.0,2.4,20.0,651.0,1035.46,774.66
2016,2,14,12,45,729.5,141.5,2.45,20.0,599.0,948.45,717.16
2016,2,14,13,0,560.0,199.0,2.5,20.0,547.0,824.01,632.8
2016,2,14,13,15,724.5,141.0,2.5,20.0,581.0,927.36,706.18
2016,2,14,13,30,889.0,83.0,2.5,20.0,615.0,988.95,747.52
2016,2,14,13,45,671.5,146.0,2.5,20.0,540.0,853.8,655.28
2016,2,14,14,0,454.0,209.0,2.5,20.0,465.0,690.82,538.66
2016,2,14,14,15,647.5,145.5,2.5,20.0,490.5,793.45,617.38
2016,2,14,14,30,841.0,82.0,2.5,20.0,516.0,864.24,667.5
2016,2,14,14,45,563.5,135.0,2.5,20.0,418.0,664.01,524.33
2016,2,14,15,0,286.0,188.0,2.5,20.0,320.0,447.65,358.39
2016,2,14,15,15,194.0,176.5,2.45,19.5,262.5,335.18,271.17
2016,2,14,15,30,102.0,165.0,2.4,19.0,205.0,248.52,201.06
2016,2,14,15,45,95.0,146.5,2.35,18.5,180.5,205.83,167.14
2016,2,14,16,0,88.0,128.0,2.3,18.0,156.0,178.77,145.1
2016,2,14,16,15,79.0,108.5,2.25,17.5,130.5,150.08,121.17
2016,2,14,16,30,70.0,89.0,2.2,17.0,105.0,122.36,97.54
2016,2,14,16,45,57.5,69.0,2.2,16.5,80.0,93.32,72.38
2016,2,14,17,0,45.0,49.0,2.2,16.0,55.0,65.44,47.93
2016,2,14,17,15,22.5,31.0,2.25,15.5,34.0,37.61,22.42
2016,2,14,17,30,0.0,13.0,2.3,15.0,13.0,9.91,0.0
2016,2,14,17,45,0.0,6.5,2.35,15.0,6.5,5.11,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,204.5,12.0,1.7,14.5,29.5,65.4,0.0
2016,2,15,7,30,409.0,24.0,1.7,15.0,59.0,178.93,115.31
2016,2,15,7,45,510.5,31.5,1.75,15.5,103.5,253.34,192.91
2016,2,15,8,0,612.0,39.0,1.8,16.0,148.0,338.89,267.96
2016,2,15,8,15,670.5,44.0,1.85,16.0,196.0,410.54,330.8
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,487.3,395.56
2016,2,15,8,45,767.5,52.0,2.0,16.5,290.5,554.0,449.68
2016,2,15,9,0,806.0,55.0,2.1,17.0,337.0,622.74,503.29
2016,2,15,9,15,831.5,57.5,2.15,17.0,380.0,676.54,543.28
2016,2,15,9,30,857.0,60.0,2.2,17.0,423.0,736.26,586.03
2016,2,15,9,45,875.5,61.5,2.25,17.5,461.0,788.76,621.45
2016,2,15,10,0,894.0,63.0,2.3,18.0,499.0,839.98,655.29
2016,2,15,10,15,906.0,64.5,2.3,18.5,531.0,883.9,682.98
2016,2,15,10,30,918.0,66.0,2.3,19.0,563.0,925.48,708.65
2016,2,15,10,45,926.5,67.0,2.3,19.5,588.5,960.54,729.57
2016,2,15,11,0,935.0,68.0,2.3,20.0,614.0,992.58,748.3
2016,2,15,11,15,940.5,68.5,2.3,20.0,632.0,1017.83,763.89
2016,2,15,11,30,946.0,69.0,2.3,20.0,650.0,1039.59,777.27
2016,2,15,11,45,948.5,69.5,2.3,20.0,660.0,1054.69,786.4
2016,2,15,12,0,951.0,70.0,2.3,20.0,670.0,1066.0,793.25
2016,2,15,12,15,951.5,70.5,2.3,20.0,672.0,1071.4,796.45
2016,2,15,12,30,952.0,71.0,2.3,20.0,674.0,1072.89,797.34
2016,2,15,12,45,941.5,74.5,2.3,20.5,667.0,1063.03,789.54
2016,2,15,13,0,931.0,78.0,2.3,21.0,660.0,1049.4,779.58
2016,2,15,13,15,926.5,77.5,2.25,21.0,646.5,1033.17,769.01
2016,2,15,13,30,922.0,77.0,2.2,21.0,633.0,1013.35,756.24
2016,2,15,13,45,912.5,76.5,2.2,21.0,611.0,985.22,738.67
2016,2,15,14,0,903.0,76.0,2.2,21.0,589.0,953.97,719.08
2016,2,15,14,15,892.0,74.5,2.1,20.5,560.5,917.2,695.99
2016,2,15,14,30,881.0,73.0,2.0,20.0,532.0,877.82,670.99
2016,2,15,14,45,864.0,71.5,1.95,20.0,497.0,830.98,639.82
2016,2,15,15,0,847.0,70.0,1.9,20.0,462.0,790.73,612.97
2016,2,15,15,15,752.5,78.5,1.75,19.5,404.5,692.45,544.29
2016,2,15,15,30,658.0,87.0,1.6,19.0,347.0,603.07,480.05
2016,2,15,15,45,698.5,73.0,1.45,19.0,320.5,581.39,463.59
2016,2,15,16,0,739.0,59.0,1.3,19.0,294.0,551.34,439.23
2016,2,15,16,15,692.5,54.5,1.3,18.5,247.0,479.5,382.96
2016,2,15,16,30,646.0,50.0,1.3,18.0,200.0,410.93,327.07
2016,2,15,16,45,574.5,43.5,1.3,17.5,153.5,332.41,261.18
2016,2,15,17,0,503.0,37.0,1.3,17.0,107.0,264.59,201.49
2016,2,15,17,15,370.5,27.0,1.3,17.0,67.5,176.97,121.11
2016,2,15,17,30,238.0,17.0,1.3,17.0,28.0,95.91,0.0
2016,2,15,17,45,119.0,8.5,1.35,17.0,14.0,33.6,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.5,13.0,1.9,12.5,30.5,64.0,0.0
2016,2,16,7,30,395.0,26.0,1.9,13.0,61.0,179.54,120.56
2016,2,16,7,45,494.5,34.0,1.9,13.5,105.5,248.69,191.48
2016,2,16,8,0,594.0,42.0,1.9,14.0,150.0,333.02,265.83
2016,2,16,8,15,653.0,47.0,1.75,14.5,198.0,404.12,327.5
2016,2,16,8,30,712.0,52.0,1.6,15.0,246.0,480.33,390.5
2016,2,16,8,45,751.0,56.0,1.5,15.5,292.5,547.77,444.02
2016,2,16,9,0,790.0,60.0,1.4,16.0,339.0,617.36,496.58
2016,2,16,9,15,816.0,62.5,1.4,16.5,382.0,677.55,539.65
2016,2,16,9,30,842.0,65.0,1.4,17.0,425.0,737.78,580.42
2016,2,16,9,45,859.0,67.5,1.45,17.5,463.5,782.39,609.56
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,833.0,642.47
2016,2,16,10,15,889.0,71.5,1.55,18.0,534.0,877.19,671.58
2016,2,16,10,30,902.0,73.0,1.6,18.0,566.0,919.15,698.97
2016,2,16,10,45,676.0,148.0,1.65,18.5,527.0,837.99,641.33
2016,2,16,11,0,450.0,223.0,1.7,19.0,488.0,710.93,548.63
2016,2,16,11,15,691.0,150.0,1.7,19.0,571.0,888.34,675.77
2016,2,16,11,30,932.0,77.0,1.7,19.0,654.0,1035.13,770.63
2016,2,16,11,45,935.0,78.0,1.75,19.5,664.0,1051.18,777.9
2016,2,16,12,0,938.0,79.0,1.8,20.0,674.0,1063.49,784.54
2016,2,16,12,15,938.5,79.0,1.8,20.0,676.5,1068.19,787.22
2016,2,16,12,30,939.0,79.0,1.8,20.0,679.0,1069.03,787.68
2016,2,16,12,45,938.5,78.0,1.85,20.0,673.5,1063.73,785.17
2016,2,16,13,0,938.0,77.0,1.9,20.0,668.0,1054.58,780.4
2016,2,16,13,15,933.5,76.5,1.95,20.0,654.0,1038.24,771.11
2016,2,16,13,30,929.0,76.0,2.0,20.0,640.0,1018.27,759.59
2016,2,16,13,45,922.0,74.5,2.05,20.5,619.0,991.14,741.96
2016,2,16,14,0,915.0,73.0,2.1,21.0,598.0,960.73,722.21
2016,2,16,14,15,904.0,72.0,2.1,20.5,569.0,924.21,700.45
2016,2,16,14,30,893.0,71.0,2.1,20.0,540.0,885.03,676.66
2016,2,16,14,45,827.5,77.0,2.1,20.0,489.5,814.98,629.73
2016,2,16,15,0,762.0,83.0,2.1,20.0,439.0,736.71,576.14
2016,2,16,15,15,611.0,106.5,1.95,19.5,376.0,619.13,491.84
2016,2,16,15,30,460.0,130.0,1.8,19.0,313.0,498.3,400.02
2016,2,16,15,45,438.0,118.0,1.7,19.0,276.5,446.98,360.68
2016,2,16,16,0,416.0,106.0,1.6,19.0,240.0,396.76,320.69
2016,2,16,16,15,392.0,91.5,1.5,18.0,202.0,344.04,278.69
2016,2,16,16,30,368.0,77.0,1.4,17.0,164.0,293.2,236.61
2016,2,16,16,45,320.0,62.5,1.35,16.5,126.0,233.46,185.58
2016,2,16,17,0,272.0,48.0,1.3,16.0,88.0,179.0,137.71
2016,2,16,17,15,136.0,35.5,1.25,15.5,55.5,94.35,65.12
2016,2,16,17,30,0.0,23.0,1.2,15.0,23.0,20.33,0.0
2016,2,16,17,45,0.0,11.5,1.2,15.0,11.5,9.05,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,5.5,15.5,3.75,15.0,16.0,14.64,0.0
2016,2,17,7,30,11.0,31.0,3.6,15.0,32.0,32.9,19.3
2016,2,17,7,45,33.0,50.5,3.5,15.5,56.0,61.32,44.78
2016,2,17,8,0,55.0,70.0,3.4,16.0,80.0,91.75,71.28
2016,2,17,8,15,68.5,90.5,3.5,16.0,106.5,121.46,97.28
2016,2,17,8,30,82.0,111.0,3.6,16.0,133.0,152.6,124.22
2016,2,17,8,45,91.5,130.0,3.7,16.0,159.0,192.99,158.36
2016,2,17,9,0,101.0,149.0,3.8,16.0,185.0,223.64,183.98
2016,2,17,9,15,319.0,139.0,4.0,16.0,273.0,385.87,320.54
2016,2,17,9,30,537.0,129.0,4.2,16.0,361.0,573.31,471.88
2016,2,17,9,45,438.0,165.0,4.45,16.5,365.0,557.72,456.23
2016,2,17,10,0,339.0,201.0,4.7,17.0,369.0,513.6,419.16
2016,2,17,10,15,208.0,222.5,4.75,17.0,328.0,415.68,338.93
2016,2,17,10,30,77.0,244.0,4.8,17.0,287.0,307.1,248.36
2016,2,17,10,45,96.0,259.5,4.9,17.0,315.0,343.45,277.92
2016,2,17,11,0,115.0,275.0,5.0,17.0,343.0,380.76,307.71
2016,2,17,11,15,301.5,251.5,4.95,17.0,438.0,584.05,470.96
2016,2,17,11,30,488.0,228.0,4.9,17.0,533.0,772.98,616.12
2016,2,17,11,45,393.0,259.0,4.9,17.0,507.0,694.52,554.12
2016,2,17,12,0,298.0,290.0,4.9,17.0,481.0,637.17,508.07
2016,2,17,12,15,259.0,297.5,4.9,16.5,463.5,607.39,485.4
2016,2,17,12,30,220.0,305.0,4.9,16.0,446.0,551.55,442.88
2016,2,17,12,45,278.0,291.5,4.9,16.0,469.0,618.82,496.12
2016,2,17,13,0,336.0,278.0,4.9,16.0,492.0,659.47,528.65
2016,2,17,13,15,264.5,283.0,4.9,16.0,449.0,589.47,473.49
2016,2,17,13,30,193.0,288.0,4.9,16.0,406.0,497.02,400.99
2016,2,17,13,45,188.0,280.0,4.95,16.0,392.0,479.41,388.0
2016,2,17,14,0,183.0,272.0,5.0,16.0,378.0,461.46,374.42
2016,2,17,14,15,91.5,140.5,4.9,16.0,193.5,225.13,184.29
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,6.87,0.14
2016,2,17,14,45,0.0,8.5,4.75,16.0,8.5,6.48,0.0
2016,2,17,15,0,0.0,8.0,4.7,16.0,8.0,6.09,0.0
2016,2,17,15,15,0.0,37.0,4.65,15.5,37.0,28.27,18.43
2016,2,17,15,30,0.0,66.0,4.6,15.0,66.0,50.61,37.54
2016,2,17,15,45,0.0,58.0,4.55,15.0,58.0,44.42,32.34
2016,2,17,16,0,0.0,50.0,4.5,15.0,50.0,38.24,27.12
2016,2,17,16,15,0.0,42.0,4.45,14.5,42.0,32.08,21.89
2016,2,17,16,30,0.0,34.0,4.4,14.0,34.0,25.93,16.6
2016,2,17,16,45,0.0,26.0,4.4,14.0,26.0,19.8,11.21
2016,2,17,17,0,0.0,18.0,4.4,14.0,18.0,13.68,5.82
2016,2,17,17,15,0.0,11.0,4.4,14.0,11.0,8.34,0.97
2016,2,17,17,30,0.0,4.0,4.4,14.0,4.0,3.02,0.0
2016,2,17,17,45,0.0,2.0,4.4,14.0,2.0,1.57,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,20.5,3.95,11.0,27.0,44.22,0.0
2016,2,18,7,30,137.0,41.0,4.0,11.0,54.0,100.49,70.7
2016,2,18,7,45,243.0,56.0,4.1,11.5,96.0,172.68,135.72
2016,2,18,8,0,349.0,71.0,4.2,12.0,138.0,251.39,204.78
2016,2,18,8,15,419.5,81.5,4.25,12.0,183.5,319.32,265.16
2016,2,18,8,30,490.0,92.0,4.3,12.0,229.0,394.57,330.53
2016,2,18,8,45,246.0,109.0,4.35,12.5,177.5,275.52,231.61
2016,2,18,9,0,2.0,126.0,4.4,13.0,126.0,107.11,85.96
2016,2,18,9,15,175.0,146.5,4.4,13.0,223.0,275.51,231.4
2016,2,18,9,30,348.0,167.0,4.4,13.0,320.0,453.23,379.01
2016,2,18,9,45,515.0,151.0,4.45,13.5,398.5,603.44,499.26
2016,2,18,10,0,682.0,135.0,4.5,14.0,477.0,756.95,616.9
2016,2,18,10,15,700.5,138.0,4.45,14.0,509.0,802.81,648.91
2016,2,18,10,30,719.0,141.0,4.4,14.0,541.0,847.2,680.03
2016,2,18,10,45,564.0,189.5,4.4,14.0,512.0,767.29,618.55
2016,2,18,11,0,409.0,238.0,4.4,14.0,483.0,664.18,537.17
2016,2,18,11,15,377.5,254.5,4.35,14.0,485.5,661.08,533.6
2016,2,18,11,30,346.0,271.0,4.3,14.0,488.0,655.31,527.51
2016,2,18,11,45,336.0,283.0,4.3,14.0,496.5,663.7,533.05
2016,2,18,12,0,326.0,295.0,4.3,14.0,505.0,670.44,537.34
2016,2,18,12,15,244.0,302.5,4.25,14.0,460.0,572.01,460.42
2016,2,18,12,30,162.0,310.0,4.2,14.0,415.0,497.02,400.29
2016,2,18,12,45,231.0,298.5,4.2,14.0,447.0,553.26,446.47
2016,2,18,13,0,300.0,287.0,4.2,14.0,479.0,632.43,508.49
2016,2,18,13,15,309.0,279.0,4.1,14.0,473.0,628.29,505.27
2016,2,18,13,30,318.0,271.0,4.0,14.0,467.0,622.6,501.45
2016,2,18,13,45,311.0,262.0,3.95,14.0,448.5,598.73,483.61
2016,2,18,14,0,304.0,253.0,3.9,14.0,430.0,573.97,465.11
2016,2,18,14,15,214.5,247.5,3.8,14.0,369.5,456.09,372.08
2016,2,18,14,30,125.0,242.0,3.7,14.0,309.0,365.13,298.25
2016,2,18,14,45,275.0,207.0,3.6,14.0,341.5,467.23,384.22
2016,2,18,15,0,425.0,172.0,3.5,14.0,374.0,556.75,457.33
2016,2,18,15,15,547.5,130.0,3.35,13.5,367.0,585.2,482.49
2016,2,18,15,30,670.0,88.0,3.2,13.0,360.0,609.71,503.85
2016,2,18,15,45,616.0,90.5,3.05,13.0,319.0,542.5,449.4
2016,2,18,16,0,562.0,93.0,2.9,13.0,278.0,477.8,396.29
2016,2,18,16,15,550.0,80.5,2.7,12.5,238.5,425.86,353.1
2016,2,18,16,30,538.0,68.0,2.5,12.0,199.0,374.06,308.22
2016,2,18,16,45,463.5,58.5,2.3,12.0,154.0,296.85,240.64
2016,2,18,17,0,389.0,49.0,2.1,12.0,109.0,227.34,178.46
2016,2,18,17,15,267.0,36.0,2.05,11.5,70.0,145.97,106.02
2016,2,18,17,30,145.0,23.0,2.0,11.0,31.0,74.97,11.37
2016,2,18,17,45,72.5,11.5,1.95,11.0,15.5,24.99,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,123.5,17.0,3.7,11.0,29.5,59.39,0.0
2016,2,19,7,30,247.0,34.0,3.9,11.0,59.0,134.22,96.19
2016,2,19,7,45,313.5,48.0,4.1,11.5,98.0,190.4,149.75
2016,2,19,8,0,380.0,62.0,4.3,12.0,137.0,254.56,207.54
2016,2,19,8,15,428.0,74.0,4.45,12.5,179.0,314.47,261.05
2016,2,19,8,30,476.0,86.0,4.6,13.0,221.0,379.2,317.24
2016,2,19,8,45,510.5,93.0,4.75,13.5,261.0,440.86,369.34
2016,2,19,9,0,545.0,100.0,4.9,14.0,301.0,499.75,417.88
2016,2,19,9,15,382.5,143.5,4.9,14.0,292.5,451.58,376.83
2016,2,19,9,30,220.0,187.0,4.9,14.0,284.0,361.54,300.92
2016,2,19,9,45,351.5,180.0,4.9,14.0,351.0,484.55,402.8
2016,2,19,10,0,483.0,173.0,4.9,14.0,418.0,621.54,512.12
2016,2,19,10,15,245.5,182.0,4.75,13.5,307.0,420.66,348.34
2016,2,19,10,30,8.0,191.0,4.6,13.0,196.0,167.44,135.05
2016,2,19,10,45,4.0,142.5,4.5,13.0,145.0,118.2,94.14
2016,2,19,11,0,0.0,94.0,4.4,13.0,94.0,72.53,55.67
2016,2,19,11,15,0.0,121.5,4.25,13.0,121.5,95.71,75.03
2016,2,19,11,30,0.0,149.0,4.1,13.0,149.0,119.65,94.84
2016,2,19,11,45,7.5,190.5,4.0,13.0,195.0,164.86,132.42
2016,2,19,12,0,15.0,232.0,3.9,13.0,241.0,211.99,171.11
2016,2,19,12,15,7.5,180.5,3.8,13.0,185.0,155.5,124.48
2016,2,19,12,30,0.0,129.0,3.7,13.0,129.0,102.0,79.97
2016,2,19,12,45,31.5,207.5,3.65,13.0,228.0,223.59,181.47
2016,2,19,13,0,63.0,286.0,3.6,13.0,327.0,342.05,277.4
2016,2,19,13,15,31.5,186.5,3.45,13.0,207.0,201.35,163.03
2016,2,19,13,30,0.0,87.0,3.3,13.0,87.0,67.03,50.9
2016,2,19,13,45,13.0,158.0,3.2,13.0,165.5,140.59,113.01
2016,2,19,14,0,26.0,229.0,3.1,13.0,244.0,220.87,179.4
2016,2,19,14,15,13.0,180.5,2.95,12.5,188.0,161.77,130.76
2016,2,19,14,30,0.0,132.0,2.8,12.0,132.0,105.7,84.02
2016,2,19,14,45,5.0,151.5,2.65,12.0,154.0,128.37,103.49
2016,2,19,15,0,10.0,171.0,2.5,12.0,176.0,152.09,123.66
2016,2,19,15,15,16.0,163.5,2.4,11.5,170.5,150.53,123.0
2016,2,19,15,30,22.0,156.0,2.3,11.0,165.0,148.68,122.08
2016,2,19,15,45,17.0,139.5,2.2,11.0,146.0,129.93,106.29
2016,2,19,16,0,12.0,123.0,2.1,11.0,127.0,111.8,90.9
2016,2,19,16,15,6.5,105.0,2.0,10.5,107.0,92.47,74.44
2016,2,19,16,30,1.0,87.0,1.9,10.0,87.0,73.83,58.35
2016,2,19,16,45,0.5,67.0,1.8,10.0,67.0,56.04,42.72
2016,2,19,17,0,0.0,47.0,1.7,10.0,47.0,38.25,26.97
2016,2,19,17,15,0.0,30.5,1.65,9.5,30.5,24.12,14.16
2016,2,19,17,30,0.0,14.0,1.6,9.0,14.0,10.66,0.0
2016,2,19,17,45,0.0,7.0,1.6,9.0,7.0,5.51,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,69.0,18.5,2.15,6.5,26.0,41.49,3.1
2016,2,20,7,30,138.0,37.0,2.1,7.0,52.0,92.95,67.57
2016,2,20,7,45,174.0,56.5,2.1,7.5,85.0,136.13,108.23
2016,2,20,8,0,210.0,76.0,2.1,8.0,118.0,183.26,150.88
2016,2,20,8,15,235.0,94.0,2.05,8.5,153.0,226.99,189.97
2016,2,20,8,30,260.0,112.0,2.0,9.0,188.0,273.32,230.19
2016,2,20,8,45,282.0,126.5,2.0,9.5,221.5,316.17,266.47
2016,2,20,9,0,304.0,141.0,2.0,10.0,255.0,360.89,303.26
2016,2,20,9,15,379.0,146.0,1.9,10.5,304.5,450.99,375.72
2016,2,20,9,30,454.0,151.0,1.8,11.0,354.0,532.22,438.78
2016,2,20,9,45,637.5,123.0,1.75,11.5,434.5,678.53,550.98
2016,2,20,10,0,821.0,95.0,1.7,12.0,515.0,822.57,652.07
2016,2,20,10,15,835.0,97.5,1.6,12.0,547.0,867.93,680.04
2016,2,20,10,30,849.0,100.0,1.5,12.0,579.0,911.17,706.99
2016,2,20,10,45,702.0,147.0,1.4,12.5,555.0,858.54,666.27
2016,2,20,11,0,555.0,194.0,1.3,13.0,531.0,777.25,605.96
2016,2,20,11,15,569.5,195.5,1.15,13.0,550.0,805.73,624.68
2016,2,20,11,30,584.0,197.0,1.0,13.0,569.0,832.28,640.25
2016,2,20,11,45,486.5,235.5,0.9,13.0,548.5,784.33,602.25
2016,2,20,12,0,389.0,274.0,0.8,13.0,528.0,708.38,546.04
2016,2,20,12,15,381.0,277.0,0.75,13.0,527.0,705.47,543.96
2016,2,20,12,30,373.0,280.0,0.7,13.0,526.0,700.83,539.81
2016,2,20,12,45,366.0,279.0,0.7,13.5,519.0,690.99,531.96
2016,2,20,13,0,359.0,278.0,0.7,14.0,512.0,679.61,523.17
2016,2,20,13,15,628.0,185.5,0.7,14.0,583.5,874.33,663.2
2016,2,20,13,30,897.0,93.0,0.7,14.0,655.0,1004.0,745.88
2016,2,20,13,45,889.5,92.0,0.75,14.5,633.5,977.48,727.21
2016,2,20,14,0,882.0,91.0,0.8,15.0,612.0,947.82,709.01
2016,2,20,14,15,871.0,89.0,0.85,14.5,583.5,921.43,695.45
2016,2,20,14,30,860.0,87.0,0.9,14.0,555.0,881.16,672.28
2016,2,20,14,45,848.0,83.5,0.95,14.0,520.5,835.86,644.13
2016,2,20,15,0,836.0,80.0,1.0,14.0,486.0,788.51,614.0
2016,2,20,15,15,712.0,94.5,1.0,14.0,420.0,678.43,537.42
2016,2,20,15,30,588.0,109.0,1.0,14.0,354.0,571.49,458.93
2016,2,20,15,45,665.5,87.0,1.05,14.0,335.0,569.52,459.45
2016,2,20,16,0,743.0,65.0,1.1,14.0,316.0,554.64,448.01
2016,2,20,16,15,698.5,60.0,1.15,13.5,268.0,483.08,391.69
2016,2,20,16,30,654.0,55.0,1.2,13.0,220.0,414.61,335.69
2016,2,20,16,45,587.5,48.0,1.3,12.5,172.5,340.43,272.84
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,270.34,211.05
2016,2,20,17,15,401.5,31.0,1.45,11.5,82.0,186.58,136.65
2016,2,20,17,30,282.0,21.0,1.5,11.0,39.0,112.46,42.78
2016,2,20,17,45,141.0,10.5,1.6,11.0,19.5,38.64,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,85.27,23.97
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,192.0,141.15
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,264.36,208.56
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,344.53,280.0
2016,2,21,8,15,670.5,53.5,2.0,10.5,223.5,416.15,342.85
2016,2,21,8,30,727.0,59.0,2.0,11.0,273.0,492.59,407.17
2016,2,21,8,45,767.0,62.5,2.0,11.5,321.5,561.11,462.78
2016,2,21,9,0,807.0,66.0,2.0,12.0,370.0,631.76,517.8
2016,2,21,9,15,832.5,68.5,1.95,12.5,414.0,692.64,562.34
2016,2,21,9,30,858.0,71.0,1.9,13.0,458.0,753.42,603.99
2016,2,21,9,45,877.5,73.0,1.9,13.5,498.0,800.25,634.82
2016,2,21,10,0,897.0,75.0,1.9,14.0,538.0,853.16,669.41
2016,2,21,10,15,909.5,76.5,1.85,14.0,571.0,897.76,698.16
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,939.98,724.88
2016,2,21,10,45,931.0,79.0,1.75,14.5,630.0,975.7,745.46
2016,2,21,11,0,940.0,80.0,1.7,15.0,656.0,1008.37,763.75
2016,2,21,11,15,945.5,81.0,1.65,15.0,674.0,1034.36,778.88
2016,2,21,11,30,951.0,82.0,1.6,15.0,692.0,1056.8,791.72
2016,2,21,11,45,953.0,82.5,1.6,15.5,702.5,1071.41,798.89
2016,2,21,12,0,955.0,83.0,1.6,16.0,713.0,1082.16,803.78
2016,2,21,12,15,955.5,83.5,1.65,16.0,715.0,1087.45,807.71
2016,2,21,12,30,956.0,84.0,1.7,16.0,717.0,1088.78,809.33
2016,2,21,12,45,951.5,84.5,1.8,16.0,710.0,1081.05,806.11
2016,2,21,13,0,947.0,85.0,1.9,16.0,703.0,1069.43,800.53
2016,2,21,13,15,942.0,84.5,1.95,16.0,688.5,1052.31,790.7
2016,2,21,13,30,937.0,84.0,2.0,16.0,674.0,1031.51,778.55
2016,2,21,13,45,926.0,84.0,2.15,16.0,651.0,1001.99,761.86
2016,2,21,14,0,915.0,84.0,2.3,16.0,628.0,969.34,742.81
2016,2,21,14,15,903.0,82.5,2.4,15.5,598.5,931.06,720.38
2016,2,21,14,30,891.0,81.0,2.5,15.0,569.0,890.17,695.7
2016,2,21,14,45,872.5,79.5,2.6,15.0,532.5,850.44,670.07
2016,2,21,15,0,854.0,78.0,2.7,15.0,496.0,799.32,635.7
2016,2,21,15,15,734.0,91.0,2.7,14.5,429.0,689.76,557.63
2016,2,21,15,30,614.0,104.0,2.7,14.0,362.0,583.74,478.02
2016,2,21,15,45,578.0,100.0,2.7,14.0,321.5,523.61,431.13
2016,2,21,16,0,542.0,96.0,2.7,14.0,281.0,465.15,383.95
2016,2,21,16,15,509.0,85.0,2.7,13.5,238.5,403.77,333.79
2016,2,21,16,30,476.0,74.0,2.7,13.0,196.0,344.85,283.84
2016,2,21,16,45,495.0,58.5,2.7,12.5,161.5,308.12,249.94
2016,2,21,17,0,514.0,43.0,2.7,12.0,127.0,268.4,211.18
2016,2,21,17,15,394.5,33.0,2.65,11.5,84.0,185.15,136.81
2016,2,21,17,30,275.0,23.0,2.6,11.0,41.0,112.34,50.72
2016,2,21,17,45,137.5,11.5,2.6,11.0,20.5,38.35,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
