Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,42.0,90.03,34.97
2016,2,22,7,30,465.0,31.0,1.9,10.0,84.0,199.95,147.14
2016,2,22,7,45,551.0,38.5,1.95,10.5,131.5,271.44,213.43
2016,2,22,8,0,637.0,46.0,2.0,11.0,179.0,352.26,285.2
2016,2,22,8,15,691.0,51.0,2.0,11.5,228.5,423.17,347.21
2016,2,22,8,30,745.0,56.0,2.0,12.0,278.0,498.64,410.45
2016,2,22,8,45,779.0,60.0,2.05,12.5,326.0,564.86,464.16
2016,2,22,9,0,813.0,64.0,2.1,13.0,374.0,632.63,517.02
2016,2,22,9,15,838.0,66.5,2.1,13.5,418.5,693.37,561.65
2016,2,22,9,30,863.0,69.0,2.1,14.0,463.0,746.69,598.19
2016,2,22,9,45,880.0,71.5,2.15,14.5,502.0,799.68,634.05
2016,2,22,10,0,897.0,74.0,2.2,15.0,541.0,851.19,668.16
2016,2,22,10,15,910.0,75.5,2.2,15.0,574.5,896.23,697.97
2016,2,22,10,30,923.0,77.0,2.2,15.0,608.0,938.93,725.85
2016,2,22,10,45,931.0,79.0,2.2,15.5,634.0,974.95,747.52
2016,2,22,11,0,939.0,81.0,2.2,16.0,660.0,1007.86,766.94
2016,2,22,11,15,945.0,81.5,2.15,16.0,678.5,1033.71,782.37
2016,2,22,11,30,951.0,82.0,2.1,16.0,697.0,1056.01,795.49
2016,2,22,11,45,953.5,83.0,2.1,16.5,708.0,1071.71,803.51
2016,2,22,12,0,956.0,84.0,2.1,17.0,719.0,1083.55,809.19
2016,2,22,12,15,957.0,84.0,2.1,17.0,721.5,1088.73,812.22
2016,2,22,12,30,958.0,84.0,2.1,17.0,724.0,1089.93,812.93
2016,2,22,12,45,952.0,86.0,2.15,17.5,717.0,1082.43,807.37
2016,2,22,13,0,946.0,88.0,2.2,18.0,710.0,1071.04,799.52
2016,2,22,13,15,942.5,87.0,2.2,18.0,696.0,1054.79,789.51
2016,2,22,13,30,939.0,86.0,2.2,18.0,682.0,1034.8,777.21
2016,2,22,13,45,789.0,124.0,2.2,18.0,614.0,927.24,706.04
2016,2,22,14,0,639.0,162.0,2.2,18.0,546.0,815.81,630.92
2016,2,22,14,15,771.0,122.0,2.1,17.5,563.0,872.11,672.74
2016,2,22,14,30,903.0,82.0,2.0,17.0,580.0,900.62,693.39
2016,2,22,14,45,747.5,109.0,1.95,17.0,504.0,782.83,611.43
2016,2,22,15,0,592.0,136.0,1.9,17.0,428.0,656.53,521.12
2016,2,22,15,15,616.5,117.5,1.75,16.5,399.5,628.71,502.67
2016,2,22,15,30,641.0,99.0,1.6,16.0,371.0,596.4,479.4
2016,2,22,15,45,603.0,96.5,1.45,16.0,330.5,535.45,431.93
2016,2,22,16,0,565.0,94.0,1.3,16.0,290.0,476.23,384.91
2016,2,22,16,15,532.0,84.0,1.3,15.5,247.0,414.66,336.21
2016,2,22,16,30,499.0,74.0,1.3,15.0,204.0,355.49,287.48
2016,2,22,16,45,439.0,64.0,1.3,14.5,160.5,286.81,229.38
2016,2,22,17,0,379.0,54.0,1.3,14.0,117.0,224.26,174.76
2016,2,22,17,15,292.5,39.5,1.35,13.5,78.5,154.1,113.26
2016,2,22,17,30,206.0,25.0,1.4,13.0,40.0,95.24,47.43
2016,2,22,17,45,103.0,12.5,1.45,13.0,20.0,31.54,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,10.23,0.0
2016,2,23,7,15,223.0,24.0,1.55,10.5,50.5,96.87,45.97
2016,2,23,7,30,446.0,35.0,1.6,11.0,88.0,200.06,147.75
2016,2,23,7,45,536.0,43.0,1.65,11.5,136.5,272.18,213.37
2016,2,23,8,0,626.0,51.0,1.7,12.0,185.0,354.37,285.45
2016,2,23,8,15,681.0,56.5,1.8,12.0,235.0,423.09,345.95
2016,2,23,8,30,736.0,62.0,1.9,12.0,285.0,499.32,410.42
2016,2,23,8,45,775.0,65.5,2.0,12.5,334.5,567.8,465.91
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,638.25,520.93
2016,2,23,9,15,839.0,72.0,2.1,13.0,428.5,699.77,567.26
2016,2,23,9,30,864.0,75.0,2.1,13.0,473.0,761.14,610.77
2016,2,23,9,45,883.5,77.0,2.1,13.5,513.0,816.4,647.7
2016,2,23,10,0,903.0,79.0,2.1,14.0,553.0,861.43,676.59
2016,2,23,10,15,915.5,80.5,1.95,14.5,586.5,906.27,703.31
2016,2,23,10,30,928.0,82.0,1.8,15.0,620.0,948.69,727.53
2016,2,23,10,45,936.0,84.0,1.7,15.5,646.0,984.84,747.51
2016,2,23,11,0,944.0,86.0,1.6,16.0,672.0,1017.85,765.02
2016,2,23,11,15,949.5,86.5,1.55,16.0,690.5,1043.3,779.57
2016,2,23,11,30,955.0,87.0,1.5,16.0,709.0,1065.17,791.84
2016,2,23,11,45,955.0,89.0,1.45,16.5,719.0,1079.56,797.87
2016,2,23,12,0,955.0,91.0,1.4,17.0,729.0,1090.01,801.53
2016,2,23,12,15,955.0,91.0,1.3,17.0,731.0,1094.14,801.85
2016,2,23,12,30,955.0,91.0,1.2,17.0,733.0,1094.28,799.81
2016,2,23,12,45,949.5,92.0,1.2,17.5,725.5,1086.04,793.29
2016,2,23,13,0,944.0,93.0,1.2,18.0,718.0,1073.91,784.62
2016,2,23,13,15,939.0,92.5,1.1,18.0,703.5,1056.74,772.4
2016,2,23,13,30,934.0,92.0,1.0,18.0,689.0,1035.88,758.03
2016,2,23,13,45,924.5,91.5,0.95,18.0,666.0,1007.15,739.85
2016,2,23,14,0,915.0,91.0,0.9,18.0,643.0,975.22,719.75
2016,2,23,14,15,903.5,89.0,0.85,18.0,613.5,936.72,695.4
2016,2,23,14,30,892.0,87.0,0.8,18.0,584.0,905.38,675.72
2016,2,23,14,45,745.5,111.5,0.75,18.0,509.0,782.72,594.41
2016,2,23,15,0,599.0,136.0,0.7,18.0,434.0,660.99,511.12
2016,2,23,15,15,705.5,107.5,0.65,18.0,430.0,684.25,530.44
2016,2,23,15,30,812.0,79.0,0.6,18.0,426.0,691.23,535.64
2016,2,23,15,45,776.0,76.0,0.55,18.0,379.0,623.53,486.06
2016,2,23,16,0,740.0,73.0,0.5,18.0,332.0,557.1,436.54
2016,2,23,16,15,694.0,68.0,0.55,17.5,283.0,487.73,384.6
2016,2,23,16,30,648.0,63.0,0.6,17.0,234.0,418.73,330.45
2016,2,23,16,45,566.0,56.5,0.7,16.5,183.5,335.68,263.27
2016,2,23,17,0,484.0,50.0,0.8,16.0,133.0,260.96,200.27
2016,2,23,17,15,367.5,38.5,0.9,15.5,89.5,179.15,130.57
2016,2,23,17,30,251.0,27.0,1.0,15.0,46.0,109.19,58.68
2016,2,23,17,45,125.5,13.5,1.1,15.0,23.0,36.77,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.0,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,76.0,10.0,1.1,11.0,12.0,23.33,0.0
2016,2,24,7,15,213.5,24.0,1.2,11.0,47.0,94.95,50.49
2016,2,24,7,30,351.0,38.0,1.3,11.0,82.0,171.13,127.17
2016,2,24,7,45,443.5,47.5,1.4,11.5,128.0,240.19,188.88
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,319.76,258.21
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,387.74,317.17
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,460.8,378.17
2016,2,24,8,45,692.0,73.5,1.4,12.5,317.5,527.76,431.7
2016,2,24,9,0,736.0,77.0,1.4,13.0,365.0,594.62,483.2
2016,2,24,9,15,547.0,128.0,1.3,13.5,355.5,548.0,443.83
2016,2,24,9,30,358.0,179.0,1.2,14.0,346.0,468.96,379.54
2016,2,24,9,45,595.5,133.0,1.2,14.5,437.5,652.6,520.71
2016,2,24,10,0,833.0,87.0,1.2,15.0,529.0,820.48,637.12
2016,2,24,10,15,846.5,89.0,1.15,15.0,561.5,865.09,663.68
2016,2,24,10,30,860.0,91.0,1.1,15.0,594.0,907.53,689.81
2016,2,24,10,45,868.5,93.0,1.1,15.5,619.0,942.87,710.38
2016,2,24,11,0,877.0,95.0,1.1,16.0,644.0,963.45,721.15
2016,2,24,11,15,883.0,96.0,1.05,16.5,662.0,988.59,734.14
2016,2,24,11,30,889.0,97.0,1.0,17.0,680.0,1010.41,744.79
2016,2,24,11,45,891.0,97.5,1.0,17.5,690.0,1024.19,751.35
2016,2,24,12,0,893.0,98.0,1.0,18.0,700.0,1034.32,755.82
2016,2,24,12,15,893.5,98.0,0.95,18.0,701.5,1038.66,757.17
2016,2,24,12,30,894.0,98.0,0.9,18.0,703.0,1039.27,756.38
2016,2,24,12,45,890.0,98.5,0.85,18.0,696.5,1032.15,750.94
2016,2,24,13,0,886.0,99.0,0.8,18.0,690.0,1021.37,743.46
2016,2,24,13,15,881.0,98.5,0.75,18.0,676.0,1004.86,732.57
2016,2,24,13,30,876.0,98.0,0.7,18.0,662.0,984.9,719.71
2016,2,24,13,45,868.0,96.5,0.7,18.0,640.5,969.51,711.01
2016,2,24,14,0,860.0,95.0,0.7,18.0,619.0,938.54,692.3
2016,2,24,14,15,848.5,93.0,0.7,18.0,590.0,900.85,669.35
2016,2,24,14,30,837.0,91.0,0.7,18.0,561.0,860.65,644.6
2016,2,24,14,45,820.5,89.0,0.7,18.5,525.5,813.95,614.05
2016,2,24,15,0,804.0,87.0,0.7,19.0,490.0,765.57,582.07
2016,2,24,15,15,782.0,84.0,0.7,18.5,449.5,710.51,547.04
2016,2,24,15,30,760.0,81.0,0.7,18.0,409.0,654.85,510.53
2016,2,24,15,45,729.5,77.0,0.7,18.0,364.5,592.19,465.23
2016,2,24,16,0,699.0,73.0,0.7,18.0,320.0,533.27,421.06
2016,2,24,16,15,654.5,67.5,0.8,17.5,272.5,463.39,368.36
2016,2,24,16,30,610.0,62.0,0.9,17.0,225.0,396.87,315.64
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.0,322.07,254.05
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,254.08,195.72
2016,2,24,17,15,369.0,36.0,1.2,15.5,88.5,176.29,128.9
2016,2,24,17,30,261.0,25.0,1.3,15.0,46.0,110.29,62.68
2016,2,24,17,45,130.5,12.5,1.4,14.5,23.0,36.7,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,21.39,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,89.6,51.38
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,160.32,119.22
2016,2,25,7,45,390.0,55.0,0.95,12.5,126.5,225.8,177.02
2016,2,25,8,0,469.0,67.0,1.0,13.0,171.0,298.82,240.05
2016,2,25,8,15,525.5,75.0,0.95,13.5,218.0,365.28,296.19
2016,2,25,8,30,582.0,83.0,0.9,14.0,265.0,436.9,354.27
2016,2,25,8,45,623.5,88.5,0.9,14.5,311.0,501.56,404.97
2016,2,25,9,0,665.0,94.0,0.9,15.0,357.0,568.84,455.73
2016,2,25,9,15,693.0,98.0,0.9,15.5,399.0,627.14,497.95
2016,2,25,9,30,721.0,102.0,0.9,16.0,441.0,685.94,538.98
2016,2,25,9,45,656.5,126.5,0.9,16.5,454.5,693.76,541.49
2016,2,25,10,0,592.0,151.0,0.9,17.0,468.0,693.03,538.06
2016,2,25,10,15,699.5,129.5,0.9,17.5,525.5,787.44,602.4
2016,2,25,10,30,807.0,108.0,0.9,18.0,583.0,878.36,660.26
2016,2,25,10,45,632.0,175.0,0.95,18.5,557.0,818.58,617.5
2016,2,25,11,0,457.0,242.0,1.0,19.0,531.0,730.51,553.34
2016,2,25,11,15,510.0,228.5,0.95,19.0,559.0,779.15,587.81
2016,2,25,11,30,563.0,215.0,0.9,19.0,587.0,826.87,619.43
2016,2,25,11,45,567.0,217.0,0.85,19.5,596.5,840.95,625.87
2016,2,25,12,0,571.0,219.0,0.8,20.0,606.0,852.52,631.06
2016,2,25,12,15,716.5,164.5,0.75,20.0,651.5,955.01,697.0
2016,2,25,12,30,862.0,110.0,0.7,20.0,697.0,1033.35,743.57
2016,2,25,12,45,867.5,106.5,0.65,20.0,693.0,1031.13,739.91
2016,2,25,13,0,873.0,103.0,0.6,20.0,689.0,1011.75,727.05
2016,2,25,13,15,869.0,102.5,0.55,20.0,676.0,1009.38,725.2
2016,2,25,13,30,865.0,102.0,0.5,20.0,663.0,990.14,712.72
2016,2,25,13,45,853.5,102.5,0.45,20.5,641.0,961.45,693.4
2016,2,25,14,0,842.0,103.0,0.4,21.0,619.0,929.8,672.45
2016,2,25,14,15,830.5,101.0,0.4,20.5,590.5,892.51,651.52
2016,2,25,14,30,819.0,99.0,0.4,20.0,562.0,852.74,628.76
2016,2,25,14,45,798.5,98.0,0.4,20.0,526.5,804.29,598.75
2016,2,25,15,0,778.0,97.0,0.4,20.0,491.0,754.44,567.39
2016,2,25,15,15,755.5,93.5,0.5,19.5,450.5,699.33,534.31
2016,2,25,15,30,733.0,90.0,0.6,19.0,410.0,647.49,501.52
2016,2,25,15,45,701.5,86.0,0.75,19.0,365.5,585.19,458.34
2016,2,25,16,0,670.0,82.0,0.9,19.0,321.0,524.02,413.87
2016,2,25,16,15,625.5,75.5,0.95,18.0,274.0,454.4,361.53
2016,2,25,16,30,581.0,69.0,1.0,17.0,227.0,388.15,309.29
2016,2,25,16,45,526.5,59.5,1.1,16.5,180.5,318.21,251.39
2016,2,25,17,0,472.0,50.0,1.2,16.0,134.0,253.78,195.78
2016,2,25,17,15,367.0,38.5,1.2,15.5,91.5,176.91,129.68
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,112.28,66.73
2016,2,25,17,45,131.0,13.5,1.25,14.5,24.5,37.27,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.0,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,16.0,28.28,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,52.5,98.85,60.13
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,171.87,128.31
2016,2,26,7,45,425.5,53.5,1.2,12.5,134.5,237.71,186.61
2016,2,26,8,0,508.0,64.0,1.3,13.0,180.0,312.85,251.71
2016,2,26,8,15,335.5,97.5,1.35,13.5,181.5,287.58,234.91
2016,2,26,8,30,163.0,131.0,1.4,14.0,183.0,223.92,183.76
2016,2,26,8,45,179.0,149.0,1.5,14.5,214.0,260.43,214.32
2016,2,26,9,0,195.0,167.0,1.6,15.0,245.0,298.45,245.0
2016,2,26,9,15,333.5,163.5,1.6,15.0,314.5,416.22,340.46
2016,2,26,9,30,472.0,160.0,1.6,15.0,384.0,550.64,444.77
2016,2,26,9,45,273.0,198.0,1.65,15.5,330.0,435.92,351.69
2016,2,26,10,0,74.0,236.0,1.7,16.0,276.0,285.61,229.1
2016,2,26,10,15,271.0,227.5,1.7,16.0,386.5,488.27,391.74
2016,2,26,10,30,468.0,219.0,1.7,16.0,497.0,687.63,541.05
2016,2,26,10,45,432.5,240.0,1.7,16.5,505.5,691.57,539.24
2016,2,26,11,0,397.0,261.0,1.7,17.0,514.0,670.89,522.16
2016,2,26,11,15,477.5,240.0,1.7,17.0,552.0,758.62,585.83
2016,2,26,11,30,558.0,219.0,1.7,17.0,590.0,825.3,632.96
2016,2,26,11,45,494.0,249.0,1.75,17.0,581.5,800.86,613.55
2016,2,26,12,0,430.0,279.0,1.8,17.0,573.0,771.82,591.81
2016,2,26,12,15,495.0,253.5,1.85,17.0,592.5,813.86,623.64
2016,2,26,12,30,560.0,228.0,1.9,17.0,612.0,852.81,652.46
2016,2,26,12,45,715.0,167.0,2.0,17.0,653.0,951.95,722.17
2016,2,26,13,0,870.0,106.0,2.1,17.0,694.0,1024.46,771.05
2016,2,26,13,15,863.5,105.0,2.15,17.0,679.0,1005.65,758.82
2016,2,26,13,30,857.0,104.0,2.2,17.0,664.0,983.4,745.38
2016,2,26,13,45,633.5,175.5,2.3,17.0,582.5,837.37,647.1
2016,2,26,14,0,410.0,247.0,2.4,17.0,501.0,657.05,516.27
2016,2,26,14,15,614.5,171.0,2.45,16.5,531.0,777.96,611.98
2016,2,26,14,30,819.0,95.0,2.5,16.0,561.0,846.73,662.84
2016,2,26,14,45,807.0,91.0,2.6,16.0,526.5,802.02,632.28
2016,2,26,15,0,795.0,87.0,2.7,16.0,492.0,755.39,600.82
2016,2,26,15,15,772.5,84.0,2.7,15.5,452.0,700.29,562.96
2016,2,26,15,30,750.0,81.0,2.7,15.0,412.0,644.68,523.52
2016,2,26,15,45,532.0,108.0,2.7,15.0,330.0,494.85,405.41
2016,2,26,16,0,314.0,135.0,2.7,15.0,248.0,339.93,280.1
2016,2,26,16,15,292.5,118.5,2.55,14.5,212.0,293.39,242.08
2016,2,26,16,30,271.0,102.0,2.4,14.0,176.0,248.78,204.19
2016,2,26,16,45,240.0,83.5,2.3,13.5,140.0,199.83,161.79
2016,2,26,17,0,209.0,65.0,2.2,13.0,104.0,154.28,121.45
2016,2,26,17,15,157.0,47.5,2.05,12.5,71.5,106.63,79.39
2016,2,26,17,30,105.0,30.0,1.9,12.0,39.0,65.22,39.78
2016,2,26,17,45,52.5,15.0,1.8,12.0,19.5,22.35,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,8.26,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,16.52,0.0
2016,2,27,7,15,222.0,29.5,1.5,11.0,60.0,101.51,64.54
2016,2,27,7,30,444.0,38.0,1.5,11.0,99.0,199.66,149.65
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,267.29,210.44
2016,2,27,8,0,602.0,54.0,1.6,12.0,194.0,343.7,277.38
2016,2,27,8,15,653.0,59.5,1.55,12.5,243.0,411.54,335.58
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,481.73,393.36
2016,2,27,8,45,738.0,68.5,1.5,13.5,339.0,545.44,444.0
2016,2,27,9,0,772.0,72.0,1.5,14.0,386.0,610.71,493.85
2016,2,27,9,15,796.5,75.0,1.4,14.0,429.5,669.88,537.4
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,728.95,577.57
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.0,781.2,610.51
2016,2,27,10,0,854.0,84.0,1.1,15.0,549.0,832.02,641.4
2016,2,27,10,15,867.0,85.5,1.05,15.5,581.5,866.59,661.08
2016,2,27,10,30,880.0,87.0,1.0,16.0,614.0,907.87,685.06
2016,2,27,10,45,731.5,142.5,0.95,16.5,593.0,875.32,659.56
2016,2,27,11,0,583.0,198.0,0.9,17.0,572.0,802.31,607.49
2016,2,27,11,15,531.5,224.5,0.9,17.0,572.5,794.0,600.77
2016,2,27,11,30,480.0,251.0,0.9,17.0,573.0,780.88,589.97
2016,2,27,11,45,542.0,232.0,0.95,17.0,600.5,830.07,625.42
2016,2,27,12,0,604.0,213.0,1.0,17.0,628.0,885.43,663.62
2016,2,27,12,15,498.0,253.0,1.0,17.0,596.0,815.34,613.22
2016,2,27,12,30,392.0,293.0,1.0,17.0,564.0,727.07,551.37
2016,2,27,12,45,379.5,293.5,1.0,17.0,554.0,713.15,542.6
2016,2,27,13,0,367.0,294.0,1.0,17.0,544.0,697.65,531.9
2016,2,27,13,15,300.0,301.0,1.0,17.0,503.0,633.93,485.92
2016,2,27,13,30,233.0,308.0,1.0,17.0,462.0,547.6,423.68
2016,2,27,13,45,251.5,294.5,1.05,17.0,455.5,567.94,440.3
2016,2,27,14,0,270.0,281.0,1.1,17.0,449.0,563.24,438.21
2016,2,27,14,15,365.0,246.0,1.1,17.0,462.0,601.73,469.47
2016,2,27,14,30,460.0,211.0,1.1,17.0,475.0,653.99,509.24
2016,2,27,14,45,587.0,159.0,1.1,17.0,475.0,694.88,541.34
2016,2,27,15,0,714.0,107.0,1.1,17.0,475.0,715.94,558.09
2016,2,27,15,15,748.5,93.5,1.1,16.5,451.5,691.01,542.39
2016,2,27,15,30,783.0,80.0,1.1,16.0,428.0,665.33,526.21
2016,2,27,15,45,759.5,75.0,1.1,16.0,383.5,605.13,481.6
2016,2,27,16,0,736.0,70.0,1.1,16.0,339.0,545.17,435.96
2016,2,27,16,15,694.0,65.0,1.15,15.5,291.0,475.48,382.1
2016,2,27,16,30,652.0,60.0,1.2,15.0,243.0,410.87,329.77
2016,2,27,16,45,593.0,53.5,1.25,14.5,194.5,338.43,269.07
2016,2,27,17,0,534.0,47.0,1.3,14.0,146.0,271.86,211.0
2016,2,27,17,15,427.5,37.5,1.35,13.5,101.0,193.2,142.84
2016,2,27,17,30,321.0,28.0,1.4,13.0,56.0,127.43,80.68
2016,2,27,17,45,160.5,14.0,1.5,12.5,28.0,42.84,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,4.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,9.14,0.0
2016,2,28,7,15,15.0,31.0,2.0,11.0,33.5,31.79,18.65
2016,2,28,7,30,30.0,50.0,2.0,11.0,55.0,55.14,40.17
2016,2,28,7,45,43.5,71.5,2.05,11.5,80.5,82.3,64.12
2016,2,28,8,0,57.0,93.0,2.1,12.0,106.0,110.97,89.24
2016,2,28,8,15,65.5,114.0,2.1,12.5,132.5,138.15,112.77
2016,2,28,8,30,74.0,135.0,2.1,13.0,159.0,166.36,136.69
2016,2,28,8,45,81.5,154.0,2.1,13.5,184.0,192.73,158.58
2016,2,28,9,0,89.0,173.0,2.1,14.0,209.0,219.94,180.72
2016,2,28,9,15,197.0,185.5,2.05,14.0,277.5,326.57,269.12
2016,2,28,9,30,305.0,198.0,2.0,14.0,346.0,446.24,364.73
2016,2,28,9,45,190.0,219.5,1.95,14.5,314.0,373.92,303.93
2016,2,28,10,0,75.0,241.0,1.9,15.0,282.0,290.18,233.96
2016,2,28,10,15,151.5,258.5,1.85,15.0,348.0,396.69,319.5
2016,2,28,10,30,228.0,276.0,1.8,15.0,414.0,489.68,391.45
2016,2,28,10,45,300.5,274.0,1.8,15.5,464.0,582.99,460.89
2016,2,28,11,0,373.0,272.0,1.8,16.0,514.0,658.05,515.38
2016,2,28,11,15,473.0,244.5,1.8,16.0,559.5,757.03,587.29
2016,2,28,11,30,573.0,217.0,1.8,16.0,605.0,835.99,643.66
2016,2,28,11,45,364.0,275.5,1.85,16.0,523.5,672.96,523.0
2016,2,28,12,0,155.0,334.0,1.9,16.0,442.0,505.56,395.58
2016,2,28,12,15,240.5,323.5,1.95,16.0,491.0,581.24,455.7
2016,2,28,12,30,326.0,313.0,2.0,16.0,540.0,681.06,529.96
2016,2,28,12,45,173.5,286.0,2.05,16.0,407.0,470.42,371.23
2016,2,28,13,0,21.0,259.0,2.1,16.0,274.0,240.66,190.12
2016,2,28,13,15,155.0,280.0,2.1,16.0,383.5,441.68,352.03
2016,2,28,13,30,289.0,301.0,2.1,16.0,493.0,616.34,484.76
2016,2,28,13,45,542.5,214.0,2.1,16.0,559.0,779.43,608.45
2016,2,28,14,0,796.0,127.0,2.1,16.0,625.0,909.11,700.22
2016,2,28,14,15,695.5,147.0,2.05,16.0,568.0,823.61,639.86
2016,2,28,14,30,595.0,167.0,2.0,16.0,511.0,732.16,575.5
2016,2,28,14,45,558.5,167.0,2.0,16.0,474.5,669.85,531.32
2016,2,28,15,0,522.0,167.0,2.0,16.0,438.0,617.15,492.81
2016,2,28,15,15,368.0,179.0,1.95,16.0,362.5,472.07,381.39
2016,2,28,15,30,214.0,191.0,1.9,16.0,287.0,344.13,279.79
2016,2,28,15,45,189.5,172.0,1.9,16.0,250.5,297.99,243.4
2016,2,28,16,0,165.0,153.0,1.9,16.0,214.0,254.03,207.68
2016,2,28,16,15,147.5,134.5,1.85,15.5,183.5,216.92,177.26
2016,2,28,16,30,130.0,116.0,1.8,15.0,153.0,181.65,147.68
2016,2,28,16,45,115.0,95.0,1.75,14.5,123.0,146.65,117.68
2016,2,28,17,0,100.0,74.0,1.7,14.0,93.0,113.37,88.56
2016,2,28,17,15,70.5,53.0,1.8,13.5,64.5,77.13,57.0
2016,2,28,17,30,41.0,32.0,1.9,13.0,36.0,44.14,27.21
2016,2,28,17,45,20.5,16.0,2.0,12.5,18.0,19.39,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,19.56,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,61.34,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,125.92,85.28
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,201.62,152.12
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.0,271.58,214.28
2016,2,29,8,0,622.0,55.0,1.6,12.0,205.0,351.23,283.47
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.0,416.85,339.65
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,488.43,398.26
2016,2,29,8,45,532.5,110.5,1.5,13.5,302.0,457.94,374.14
2016,2,29,9,0,345.0,156.0,1.5,14.0,299.0,395.83,323.81
2016,2,29,9,15,586.0,118.5,1.5,14.5,392.5,569.18,460.6
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,734.39,581.82
2016,2,29,9,45,590.0,153.5,1.5,16.0,454.0,664.17,524.1
2016,2,29,10,0,353.0,226.0,1.5,17.0,422.0,540.85,427.33
2016,2,29,10,15,611.0,160.5,1.45,17.0,523.0,738.97,576.46
2016,2,29,10,30,869.0,95.0,1.4,17.0,624.0,914.99,694.45
2016,2,29,10,45,882.5,94.0,1.35,17.0,650.5,940.4,707.32
2016,2,29,11,0,896.0,93.0,1.3,17.0,677.0,973.71,727.21
2016,2,29,11,15,901.5,94.0,1.3,17.0,694.5,998.57,742.19
2016,2,29,11,30,907.0,95.0,1.3,17.0,712.0,1019.99,755.08
2016,2,29,11,45,917.5,92.0,1.3,17.5,724.0,1038.26,764.61
2016,2,29,12,0,928.0,89.0,1.3,18.0,736.0,1052.9,771.92
2016,2,29,12,15,929.0,89.0,1.25,18.0,738.0,1057.64,773.6
2016,2,29,12,30,930.0,89.0,1.2,18.0,740.0,1058.48,773.09
2016,2,29,12,45,928.0,89.0,1.2,18.5,734.0,1052.38,767.94
2016,2,29,13,0,926.0,89.0,1.2,19.0,728.0,1042.43,760.62
2016,2,29,13,15,709.0,166.5,1.15,19.0,650.0,923.93,684.07
2016,2,29,13,30,492.0,244.0,1.1,19.0,572.0,772.03,580.89
2016,2,29,13,45,692.5,167.0,1.05,19.5,612.5,879.53,656.91
2016,2,29,14,0,893.0,90.0,1.0,20.0,653.0,943.42,696.1
2016,2,29,14,15,882.0,88.5,0.9,20.0,623.5,906.24,670.3
2016,2,29,14,30,871.0,87.0,0.8,20.0,594.0,866.44,644.12
2016,2,29,14,45,849.0,87.0,0.75,20.0,557.0,825.73,618.11
2016,2,29,15,0,827.0,87.0,0.7,20.0,520.0,774.04,584.42
2016,2,29,15,15,806.0,84.0,0.6,20.0,478.5,718.64,547.08
2016,2,29,15,30,785.0,81.0,0.5,20.0,437.0,662.52,508.23
2016,2,29,15,45,755.0,77.5,0.4,20.5,391.0,599.57,461.49
2016,2,29,16,0,725.0,74.0,0.3,21.0,345.0,537.46,414.31
2016,2,29,16,15,683.5,69.5,0.25,20.5,297.0,471.34,364.74
2016,2,29,16,30,642.0,65.0,0.2,20.0,249.0,406.03,313.86
2016,2,29,16,45,569.0,59.5,0.2,19.5,199.5,329.22,252.72
2016,2,29,17,0,496.0,54.0,0.2,19.0,150.0,259.77,195.39
2016,2,29,17,15,395.0,43.0,0.2,18.5,105.0,184.13,132.69
2016,2,29,17,30,294.0,32.0,0.2,18.0,60.0,120.73,77.85
2016,2,29,17,45,147.0,16.0,0.2,18.0,30.0,51.01,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.0,1.6,11.5,13.0,10.23,0.0
2016,3,1,7,0,0.0,26.0,1.6,12.0,26.0,21.96,0.0
2016,3,1,7,15,162.0,37.5,1.65,12.5,62.0,91.57,63.1
2016,3,1,7,30,324.0,49.0,1.7,13.0,98.0,166.19,125.4
2016,3,1,7,45,384.0,62.0,1.8,13.5,141.0,223.37,176.15
2016,3,1,8,0,444.0,75.0,1.9,14.0,184.0,287.46,232.01
2016,3,1,8,15,490.0,82.5,1.9,14.5,227.5,351.0,286.09
2016,3,1,8,30,536.0,90.0,1.9,15.0,271.0,414.19,338.26
2016,3,1,8,45,582.0,95.0,1.95,15.5,317.5,478.55,389.84
2016,3,1,9,0,628.0,100.0,2.0,16.0,364.0,546.08,442.24
2016,3,1,9,15,530.5,139.0,2.1,16.0,378.0,542.24,438.22
2016,3,1,9,30,433.0,178.0,2.2,16.0,392.0,535.71,431.61
2016,3,1,9,45,505.0,171.5,2.3,16.5,440.5,606.73,485.76
2016,3,1,10,0,577.0,165.0,2.4,17.0,489.0,681.29,540.78
2016,3,1,10,15,742.5,123.5,2.45,17.0,564.0,812.6,635.56
2016,3,1,10,30,908.0,82.0,2.5,17.0,639.0,923.59,711.39
2016,3,1,10,45,919.0,82.0,2.55,17.5,665.5,959.43,732.86
2016,3,1,11,0,930.0,82.0,2.6,18.0,692.0,992.3,752.91
2016,3,1,11,15,935.5,82.5,2.6,18.0,710.0,1017.22,768.51
2016,3,1,11,30,941.0,83.0,2.6,18.0,728.0,1038.58,781.85
2016,3,1,11,45,946.5,82.5,2.6,18.0,739.0,1055.05,792.06
2016,3,1,12,0,952.0,82.0,2.6,18.0,750.0,1067.71,799.92
2016,3,1,12,15,952.0,82.0,2.55,18.0,751.5,1071.47,801.53
2016,3,1,12,30,952.0,82.0,2.5,18.0,753.0,1071.24,800.76
2016,3,1,12,45,949.0,82.0,2.5,18.0,746.5,1063.98,796.16
2016,3,1,13,0,946.0,82.0,2.5,18.0,740.0,1052.8,789.21
2016,3,1,13,15,940.5,81.5,2.5,17.5,724.5,1034.7,779.32
2016,3,1,13,30,935.0,81.0,2.5,17.0,709.0,1012.91,767.08
2016,3,1,13,45,927.5,80.0,2.5,17.0,686.0,985.08,749.38
2016,3,1,14,0,920.0,79.0,2.5,17.0,663.0,953.94,729.47
2016,3,1,14,15,908.5,77.5,2.45,17.0,632.5,915.49,704.02
2016,3,1,14,30,897.0,76.0,2.4,17.0,602.0,874.37,676.64
2016,3,1,14,45,882.0,74.0,2.4,17.0,565.5,827.33,645.27
2016,3,1,15,0,867.0,72.0,2.4,17.0,529.0,778.38,612.16
2016,3,1,15,15,846.0,70.0,2.35,16.5,487.0,723.34,574.85
2016,3,1,15,30,825.0,68.0,2.3,16.0,445.0,673.75,540.84
2016,3,1,15,45,507.0,111.5,2.3,16.0,336.0,474.87,385.92
2016,3,1,16,0,189.0,155.0,2.3,16.0,227.0,267.45,218.34
2016,3,1,16,15,437.5,105.0,2.1,15.5,240.5,365.41,299.09
2016,3,1,16,30,686.0,55.0,1.9,15.0,254.0,413.4,334.12
2016,3,1,16,45,621.0,50.0,1.75,14.5,204.5,338.47,269.7
2016,3,1,17,0,556.0,45.0,1.6,14.0,155.0,271.42,210.71
2016,3,1,17,15,458.5,37.0,1.5,13.5,110.0,196.75,145.53
2016,3,1,17,30,361.0,29.0,1.4,13.0,65.0,133.76,88.71
2016,3,1,17,45,180.5,14.5,1.35,13.0,32.5,55.56,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,114.5,10.0,0.9,12.5,16.5,23.25,0.0
2016,3,2,7,0,229.0,20.0,1.0,13.0,33.0,73.1,20.29
2016,3,2,7,15,353.5,30.5,1.05,13.0,74.0,135.79,92.73
2016,3,2,7,30,478.0,41.0,1.1,13.0,115.0,210.25,157.46
2016,3,2,7,45,239.0,58.0,1.15,13.5,95.0,163.0,128.21
2016,3,2,8,0,0.0,75.0,1.2,14.0,75.0,59.92,45.56
2016,3,2,8,15,0.0,92.0,1.2,14.5,92.0,74.07,57.69
2016,3,2,8,30,0.0,109.0,1.2,15.0,109.0,88.31,69.52
2016,3,2,8,45,4.5,130.0,1.2,15.5,131.5,109.12,86.68
2016,3,2,9,0,9.0,151.0,1.2,16.0,154.0,130.56,104.1
2016,3,2,9,15,7.0,159.5,1.2,16.0,162.0,136.21,108.38
2016,3,2,9,30,5.0,168.0,1.2,16.0,170.0,141.82,112.62
2016,3,2,9,45,20.5,198.0,1.3,16.5,209.5,181.45,144.75
2016,3,2,10,0,36.0,228.0,1.4,17.0,249.0,240.27,191.47
2016,3,2,10,15,75.0,257.5,1.45,17.0,303.5,305.92,243.68
2016,3,2,10,30,114.0,287.0,1.5,17.0,358.0,374.55,297.1
2016,3,2,10,45,275.5,274.5,1.6,17.5,455.0,555.98,436.35
2016,3,2,11,0,437.0,262.0,1.7,18.0,552.0,725.19,559.23
2016,3,2,11,15,489.5,248.5,1.8,18.0,581.0,773.15,592.9
2016,3,2,11,30,542.0,235.0,1.9,18.0,610.0,820.21,626.88
2016,3,2,11,45,523.0,246.5,2.0,18.0,612.0,820.91,626.84
2016,3,2,12,0,504.0,258.0,2.1,18.0,614.0,818.65,625.29
2016,3,2,12,15,500.5,260.0,2.15,18.0,614.5,819.49,626.1
2016,3,2,12,30,497.0,262.0,2.2,18.0,615.0,817.84,625.24
2016,3,2,12,45,480.5,266.5,2.3,18.0,605.5,803.2,615.53
2016,3,2,13,0,464.0,271.0,2.4,18.0,596.0,786.33,604.34
2016,3,2,13,15,440.5,281.0,2.4,17.5,584.5,766.03,590.88
2016,3,2,13,30,417.0,291.0,2.4,17.0,573.0,724.21,562.49
2016,3,2,13,45,390.5,281.0,2.45,17.0,538.5,678.6,530.36
2016,3,2,14,0,364.0,271.0,2.5,17.0,504.0,632.62,497.52
2016,3,2,14,15,401.5,248.0,2.5,16.5,494.0,629.79,498.47
2016,3,2,14,30,439.0,225.0,2.5,16.0,484.0,643.2,510.63
2016,3,2,14,45,385.5,221.5,2.5,16.0,439.0,558.63,447.33
2016,3,2,15,0,332.0,218.0,2.5,16.0,394.0,496.73,400.2
2016,3,2,15,15,172.5,192.0,2.45,15.5,283.0,318.8,259.68
2016,3,2,15,30,13.0,166.0,2.4,15.0,172.0,146.57,117.45
2016,3,2,15,45,216.5,146.5,2.35,15.0,229.5,297.57,245.57
2016,3,2,16,0,420.0,127.0,2.3,15.0,287.0,401.59,329.76
2016,3,2,16,15,376.5,118.0,2.15,14.5,247.0,343.94,281.87
2016,3,2,16,30,333.0,109.0,2.0,14.0,207.0,290.25,236.92
2016,3,2,16,45,312.5,90.5,1.9,14.0,168.5,241.53,194.65
2016,3,2,17,0,292.0,72.0,1.8,14.0,130.0,194.9,153.06
2016,3,2,17,15,230.5,54.5,1.8,13.5,92.5,138.79,104.24
2016,3,2,17,30,169.0,37.0,1.8,13.0,55.0,90.28,61.3
2016,3,2,17,45,84.5,18.5,1.8,13.0,27.5,39.54,2.99
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,1.5,11.0,1.55,13.0,11.0,8.85,0.0
