Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,3.0,22.0,1.6,13.0,22.0,17.91,3.86
2016,3,3,7,15,48.5,40.5,1.55,13.0,48.0,52.9,36.2
2016,3,3,7,30,94.0,59.0,1.5,13.0,74.0,88.13,66.51
2016,3,3,7,45,114.0,80.0,1.5,13.5,105.0,121.9,96.22
2016,3,3,8,0,134.0,101.0,1.5,14.0,136.0,158.02,127.59
2016,3,3,8,15,148.5,121.5,1.4,14.0,167.0,193.17,157.79
2016,3,3,8,30,163.0,142.0,1.3,14.0,198.0,229.89,188.61
2016,3,3,8,45,81.5,130.0,1.2,14.0,158.0,175.53,143.28
2016,3,3,9,0,0.0,118.0,1.1,14.0,118.0,94.15,74.14
2016,3,3,9,15,44.0,169.0,1.1,14.0,191.5,182.67,148.47
2016,3,3,9,30,88.0,220.0,1.1,14.0,265.0,269.93,219.21
2016,3,3,9,45,60.5,223.5,1.1,14.5,255.5,254.0,204.55
2016,3,3,10,0,33.0,227.0,1.1,15.0,246.0,236.0,188.68
2016,3,3,10,15,24.0,225.0,1.1,15.0,239.5,209.22,166.83
2016,3,3,10,30,15.0,223.0,1.1,15.0,233.0,199.24,158.36
2016,3,3,10,45,13.0,223.5,1.15,15.0,232.0,197.71,156.9
2016,3,3,11,0,11.0,224.0,1.2,15.0,231.0,196.15,155.42
2016,3,3,11,15,6.0,199.0,1.3,15.0,203.0,168.37,132.9
2016,3,3,11,30,1.0,174.0,1.4,15.0,175.0,141.15,110.75
2016,3,3,11,45,1.5,176.0,1.5,15.0,177.0,143.36,112.58
2016,3,3,12,0,2.0,178.0,1.6,15.0,179.0,145.59,114.39
2016,3,3,12,15,14.0,229.0,1.5,15.0,239.5,203.58,161.39
2016,3,3,12,30,26.0,280.0,1.4,15.0,300.0,263.68,208.99
2016,3,3,12,45,40.0,295.5,1.35,15.0,325.0,317.6,251.1
2016,3,3,13,0,54.0,311.0,1.3,15.0,350.0,348.17,274.79
2016,3,3,13,15,54.5,304.5,1.2,15.0,343.0,341.18,269.21
2016,3,3,13,30,55.0,298.0,1.1,15.0,336.0,334.08,263.81
2016,3,3,13,45,62.0,293.0,1.05,15.0,334.5,334.67,264.72
2016,3,3,14,0,69.0,288.0,1.0,15.0,333.0,334.86,265.29
2016,3,3,14,15,64.5,273.0,1.0,15.0,313.5,313.44,249.03
2016,3,3,14,30,60.0,258.0,1.0,15.0,294.0,292.28,232.99
2016,3,3,14,45,39.0,228.0,1.0,15.0,251.0,241.84,193.22
2016,3,3,15,0,18.0,198.0,1.0,15.0,208.0,179.04,142.95
2016,3,3,15,15,22.0,188.0,0.9,14.5,199.5,172.97,138.91
2016,3,3,15,30,26.0,178.0,0.8,14.0,191.0,166.66,134.38
2016,3,3,15,45,13.0,109.0,0.7,14.0,115.5,94.71,74.88
2016,3,3,16,0,0.0,40.0,0.6,14.0,40.0,30.56,20.61
2016,3,3,16,15,0.0,34.5,0.6,14.0,34.5,26.32,17.08
2016,3,3,16,30,0.0,29.0,0.6,14.0,29.0,22.1,13.45
2016,3,3,16,45,0.0,23.5,0.6,14.0,23.5,17.88,9.79
2016,3,3,17,0,0.0,18.0,0.6,14.0,18.0,13.67,6.09
2016,3,3,17,15,0.0,12.5,0.6,13.5,12.5,9.48,2.39
2016,3,3,17,30,0.0,7.0,0.6,13.0,7.0,5.3,0.0
2016,3,3,17,45,0.0,3.5,0.65,13.0,3.5,2.64,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.5,1.3,12.5,10.5,8.26,0.0
2016,3,4,7,0,0.0,21.0,1.3,13.0,21.0,16.19,4.35
2016,3,4,7,15,21.0,40.5,1.3,13.0,44.0,40.79,27.37
2016,3,4,7,30,42.0,60.0,1.3,13.0,67.0,66.36,49.58
2016,3,4,7,45,53.0,81.5,1.3,13.5,93.5,92.78,72.67
2016,3,4,8,0,64.0,103.0,1.3,14.0,120.0,120.55,96.64
2016,3,4,8,15,74.0,123.5,1.35,14.0,146.5,148.1,120.26
2016,3,4,8,30,84.0,144.0,1.4,14.0,173.0,176.86,144.51
2016,3,4,8,45,42.0,127.5,1.5,14.5,142.0,137.11,110.87
2016,3,4,9,0,0.0,111.0,1.6,15.0,111.0,87.83,68.68
2016,3,4,9,15,0.0,125.5,1.75,15.0,125.5,99.96,78.69
2016,3,4,9,30,0.0,140.0,1.9,15.0,140.0,112.2,88.61
2016,3,4,9,45,0.0,102.0,2.05,15.5,102.0,79.24,60.9
2016,3,4,10,0,0.0,64.0,2.2,16.0,64.0,49.16,35.65
2016,3,4,10,15,0.0,110.0,2.2,16.0,110.0,85.71,65.93
2016,3,4,10,30,0.0,156.0,2.2,16.0,156.0,124.83,97.86
2016,3,4,10,45,0.0,87.5,2.25,16.0,87.5,67.46,50.55
2016,3,4,11,0,0.0,19.0,2.3,16.0,19.0,14.57,6.55
2016,3,4,11,15,0.0,72.0,2.25,16.0,72.0,55.48,40.61
2016,3,4,11,30,0.0,125.0,2.2,16.0,125.0,98.1,75.61
2016,3,4,11,45,0.0,105.5,2.2,16.0,105.5,81.97,62.29
2016,3,4,12,0,0.0,86.0,2.2,16.0,86.0,66.39,49.47
2016,3,4,12,15,2.0,140.0,2.3,16.0,142.0,112.73,87.54
2016,3,4,12,30,4.0,194.0,2.4,16.0,198.0,161.61,127.14
2016,3,4,12,45,2.0,145.0,2.5,16.0,147.0,116.97,90.89
2016,3,4,13,0,0.0,96.0,2.6,16.0,96.0,74.22,55.92
2016,3,4,13,15,0.0,94.0,2.6,15.5,94.0,72.58,54.76
2016,3,4,13,30,0.0,92.0,2.6,15.0,92.0,71.0,53.62
2016,3,4,13,45,0.0,119.5,2.65,15.0,119.5,93.52,72.31
2016,3,4,14,0,0.0,147.0,2.7,15.0,147.0,116.89,91.63
2016,3,4,14,15,163.0,202.0,2.6,15.0,299.5,345.06,281.32
2016,3,4,14,30,326.0,257.0,2.5,15.0,452.0,557.58,447.49
2016,3,4,14,45,172.0,228.5,2.4,15.0,331.0,368.95,298.3
2016,3,4,15,0,18.0,200.0,2.3,15.0,210.0,180.53,144.54
2016,3,4,15,15,9.0,175.0,2.25,15.0,180.0,150.74,120.64
2016,3,4,15,30,0.0,150.0,2.2,15.0,150.0,122.03,97.01
2016,3,4,15,45,0.0,92.0,2.15,15.0,92.0,71.56,55.1
2016,3,4,16,0,0.0,34.0,2.1,15.0,34.0,25.95,16.57
2016,3,4,16,15,0.0,29.5,2.15,14.5,29.5,22.49,13.7
2016,3,4,16,30,0.0,25.0,2.2,14.0,25.0,19.03,10.77
2016,3,4,16,45,0.0,20.0,2.3,14.0,20.0,15.21,7.45
2016,3,4,17,0,0.0,15.0,2.4,14.0,15.0,11.39,4.1
2016,3,4,17,15,0.0,10.5,2.45,14.0,10.5,7.96,1.07
2016,3,4,17,30,0.0,6.0,2.5,14.0,6.0,4.54,0.0
2016,3,4,17,45,0.0,3.0,2.6,14.0,3.0,2.27,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.0,3.15,14.0,4.0,3.15,0.0
2016,3,5,7,0,0.0,8.0,3.3,14.0,8.0,6.06,0.0
2016,3,5,7,15,0.0,16.0,3.35,14.0,16.0,12.16,4.4
2016,3,5,7,30,0.0,24.0,3.4,14.0,24.0,18.27,9.84
2016,3,5,7,45,0.0,33.5,3.5,14.5,33.5,25.55,16.2
2016,3,5,8,0,0.0,43.0,3.6,15.0,43.0,32.85,22.5
2016,3,5,8,15,0.0,53.0,3.75,15.0,53.0,40.56,29.11
2016,3,5,8,30,0.0,63.0,3.9,15.0,63.0,48.28,35.65
2016,3,5,8,45,2.5,107.0,4.05,15.5,108.5,86.36,67.7
2016,3,5,9,0,5.0,151.0,4.2,16.0,154.0,126.89,101.24
2016,3,5,9,15,2.5,92.0,4.25,16.0,93.5,72.96,55.95
2016,3,5,9,30,0.0,33.0,4.3,16.0,33.0,25.24,15.68
2016,3,5,9,45,1.5,106.5,4.35,16.0,107.5,84.15,65.01
2016,3,5,10,0,3.0,180.0,4.4,16.0,182.0,149.21,118.52
2016,3,5,10,15,1.5,102.0,4.45,16.0,103.0,80.36,61.5
2016,3,5,10,30,0.0,24.0,4.5,16.0,24.0,18.39,9.77
2016,3,5,10,45,5.0,122.5,4.6,16.5,126.5,100.65,78.13
2016,3,5,11,0,10.0,221.0,4.7,17.0,229.0,191.85,152.06
2016,3,5,11,15,13.0,236.5,4.75,17.0,246.5,208.96,165.64
2016,3,5,11,30,16.0,252.0,4.8,17.0,264.0,226.3,179.48
2016,3,5,11,45,16.5,255.5,4.85,17.5,267.5,230.07,182.04
2016,3,5,12,0,17.0,259.0,4.9,18.0,271.0,233.85,184.66
2016,3,5,12,15,8.5,138.0,4.9,17.5,144.0,117.57,91.25
2016,3,5,12,30,0.0,17.0,4.9,17.0,17.0,13.06,5.19
2016,3,5,12,45,10.0,141.0,4.9,17.0,148.5,121.56,94.97
2016,3,5,13,0,20.0,265.0,4.9,17.0,280.0,242.47,192.64
2016,3,5,13,15,20.5,259.5,5.05,16.5,274.0,237.75,189.24
2016,3,5,13,30,21.0,254.0,5.2,16.0,268.0,233.02,186.06
2016,3,5,13,45,10.5,170.0,5.35,16.0,177.0,146.55,115.9
2016,3,5,14,0,0.0,86.0,5.5,16.0,86.0,66.29,49.61
2016,3,5,14,15,0.0,59.0,6.0,16.0,59.0,45.35,32.3
2016,3,5,14,30,0.0,32.0,6.5,16.0,32.0,24.52,14.94
2016,3,5,14,45,0.0,26.5,7.05,16.0,26.5,20.28,11.42
2016,3,5,15,0,0.0,21.0,7.6,16.0,21.0,16.05,7.89
2016,3,5,15,15,0.0,14.5,7.85,15.5,14.5,11.07,3.72
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.1,0.0
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,5.33,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,4.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,3.8,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.03,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,2.65,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.27,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.51,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.75,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,20.69,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,59.88,33.21
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,117.95,84.61
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,185.6,142.49
2016,3,6,7,45,422.0,75.5,3.0,12.5,174.0,247.93,197.45
2016,3,6,8,0,499.0,86.0,3.2,13.0,222.0,319.05,259.3
2016,3,6,8,15,551.5,93.5,3.3,13.0,271.0,388.69,319.38
2016,3,6,8,30,604.0,101.0,3.4,13.0,320.0,458.9,378.54
2016,3,6,8,45,345.5,145.5,3.5,13.5,274.5,361.81,299.65
2016,3,6,9,0,87.0,190.0,3.6,14.0,229.0,230.23,188.75
2016,3,6,9,15,403.0,158.0,3.65,14.0,364.5,467.89,386.34
2016,3,6,9,30,719.0,126.0,3.7,14.0,500.0,700.58,569.63
2016,3,6,9,45,359.5,116.0,3.75,14.0,303.0,426.5,352.07
2016,3,6,10,0,0.0,106.0,3.8,14.0,106.0,82.41,63.5
2016,3,6,10,15,389.5,123.5,3.8,14.0,372.5,489.71,404.74
2016,3,6,10,30,779.0,141.0,3.8,14.0,639.0,884.68,702.13
2016,3,6,10,45,519.0,229.0,3.8,14.0,566.0,750.64,597.39
2016,3,6,11,0,259.0,317.0,3.8,14.0,493.0,589.36,470.09
2016,3,6,11,15,279.0,322.0,3.85,14.0,516.5,620.28,494.5
2016,3,6,11,30,299.0,327.0,3.9,14.0,540.0,650.65,517.37
2016,3,6,11,45,313.0,328.5,3.95,14.5,554.0,670.42,531.21
2016,3,6,12,0,327.0,330.0,4.0,15.0,568.0,688.97,544.17
2016,3,6,12,15,247.0,343.0,4.1,15.0,523.0,623.77,493.38
2016,3,6,12,30,167.0,356.0,4.2,15.0,478.0,532.99,423.23
2016,3,6,12,45,131.0,348.0,4.3,15.0,443.5,487.21,387.91
2016,3,6,13,0,95.0,340.0,4.4,15.0,409.0,417.75,333.78
2016,3,6,13,15,93.5,334.0,4.45,14.5,400.5,408.76,327.89
2016,3,6,13,30,92.0,328.0,4.5,14.0,392.0,399.57,321.63
2016,3,6,13,45,62.0,296.5,4.6,14.0,339.0,335.71,270.72
2016,3,6,14,0,32.0,265.0,4.7,14.0,286.0,273.71,220.66
2016,3,6,14,15,88.5,274.0,4.75,14.0,328.5,333.12,270.87
2016,3,6,14,30,145.0,283.0,4.8,14.0,371.0,408.16,332.46
2016,3,6,14,45,78.0,237.0,4.85,14.0,284.5,281.05,229.3
2016,3,6,15,0,11.0,191.0,4.9,14.0,198.0,165.93,133.65
2016,3,6,15,15,18.5,187.0,4.9,13.5,196.5,168.25,136.53
2016,3,6,15,30,26.0,183.0,4.9,13.0,195.0,170.08,138.81
2016,3,6,15,45,13.0,132.5,4.9,13.0,138.5,115.02,92.61
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,63.4,48.75
2016,3,6,16,15,0.0,71.0,4.9,12.5,71.0,54.56,41.4
2016,3,6,16,30,0.0,60.0,4.9,12.0,60.0,45.97,34.14
2016,3,6,16,45,0.0,48.0,4.9,12.0,48.0,36.71,26.11
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,27.48,18.02
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,19.42,10.89
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,11.39,3.77
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,5.68,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,72.0,14.0,2.9,9.0,20.0,20.26,0.0
2016,3,7,7,0,144.0,28.0,3.0,9.0,40.0,63.54,37.14
2016,3,7,7,15,200.5,45.5,3.1,9.0,75.0,105.71,76.75
2016,3,7,7,30,257.0,63.0,3.2,9.0,110.0,154.98,120.75
2016,3,7,7,45,289.5,80.5,3.3,9.5,149.0,202.05,163.44
2016,3,7,8,0,322.0,98.0,3.4,10.0,188.0,252.82,208.59
2016,3,7,8,15,346.0,113.5,3.45,10.0,226.5,300.84,250.95
2016,3,7,8,30,370.0,129.0,3.5,10.0,265.0,351.06,294.13
2016,3,7,8,45,241.0,162.0,3.55,10.0,255.0,315.13,264.15
2016,3,7,9,0,112.0,195.0,3.6,10.0,245.0,264.31,220.29
2016,3,7,9,15,56.0,164.0,3.6,10.0,189.0,184.02,152.39
2016,3,7,9,30,0.0,133.0,3.6,10.0,133.0,105.64,84.69
2016,3,7,9,45,67.5,203.0,3.65,10.5,242.5,235.53,194.93
2016,3,7,10,0,135.0,273.0,3.7,11.0,352.0,384.47,316.16
2016,3,7,10,15,102.5,281.0,3.75,11.0,343.0,350.51,287.17
2016,3,7,10,30,70.0,289.0,3.8,11.0,334.0,332.33,271.2
2016,3,7,10,45,70.0,300.0,3.85,11.5,347.0,345.37,280.82
2016,3,7,11,0,70.0,311.0,3.9,12.0,360.0,358.32,290.21
2016,3,7,11,15,63.5,315.0,3.95,12.0,360.0,357.29,288.87
2016,3,7,11,30,57.0,319.0,4.0,12.0,360.0,355.89,287.31
2016,3,7,11,45,149.0,335.0,4.1,12.5,444.0,488.93,393.98
2016,3,7,12,0,241.0,351.0,4.2,13.0,528.0,599.99,480.46
2016,3,7,12,15,262.5,348.0,4.25,13.0,540.5,643.44,513.09
2016,3,7,12,30,284.0,345.0,4.3,13.0,553.0,661.63,527.39
2016,3,7,12,45,296.0,339.0,4.35,13.0,554.0,665.51,530.97
2016,3,7,13,0,308.0,333.0,4.4,13.0,555.0,667.77,533.48
2016,3,7,13,15,294.5,328.5,4.4,13.0,537.5,644.94,516.25
2016,3,7,13,30,281.0,324.0,4.4,13.0,520.0,621.14,498.4
2016,3,7,13,45,186.0,315.0,4.4,13.0,443.0,493.09,398.34
2016,3,7,14,0,91.0,306.0,4.4,13.0,366.0,370.6,300.19
2016,3,7,14,15,45.5,224.0,4.35,13.0,254.0,242.29,196.73
2016,3,7,14,30,0.0,142.0,4.3,13.0,142.0,112.64,89.0
2016,3,7,14,45,197.5,178.5,4.25,13.5,287.5,351.79,290.96
2016,3,7,15,0,395.0,215.0,4.2,14.0,433.0,535.21,438.36
2016,3,7,15,15,569.5,158.5,4.05,14.0,446.0,604.05,493.95
2016,3,7,15,30,744.0,102.0,3.9,14.0,459.0,645.51,527.62
2016,3,7,15,45,723.5,95.0,3.8,14.0,414.5,586.4,480.55
2016,3,7,16,0,703.0,88.0,3.7,14.0,370.0,527.45,432.91
2016,3,7,16,15,661.5,82.5,3.55,13.5,320.5,459.31,377.13
2016,3,7,16,30,620.0,77.0,3.4,13.0,271.0,394.21,322.1
2016,3,7,16,45,566.5,69.0,3.3,12.5,222.0,325.02,262.24
2016,3,7,17,0,513.0,61.0,3.2,12.0,173.0,261.14,205.34
2016,3,7,17,15,417.5,51.0,3.25,11.5,126.0,188.57,141.69
2016,3,7,17,30,322.0,41.0,3.3,11.0,79.0,127.34,88.07
2016,3,7,17,45,181.5,25.5,3.35,10.5,45.0,62.69,28.98
2016,3,7,18,0,41.0,10.0,3.4,10.0,11.0,12.37,0.0
2016,3,7,18,15,20.5,5.0,3.45,10.0,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,41.5,15.5,2.05,8.5,19.0,20.57,0.0
2016,3,8,7,0,83.0,31.0,2.0,9.0,38.0,49.55,29.86
2016,3,8,7,15,122.5,50.5,1.95,9.5,69.5,84.42,61.6
2016,3,8,7,30,162.0,70.0,1.9,10.0,101.0,124.2,96.66
2016,3,8,7,45,176.0,92.0,1.85,10.5,134.0,161.81,130.39
2016,3,8,8,0,190.0,114.0,1.8,11.0,167.0,201.06,164.79
2016,3,8,8,15,211.0,131.5,1.75,11.0,201.5,240.64,198.97
2016,3,8,8,30,232.0,149.0,1.7,11.0,236.0,282.42,234.22
2016,3,8,8,45,316.0,157.0,1.7,11.5,291.5,354.3,293.28
2016,3,8,9,0,400.0,165.0,1.7,12.0,347.0,449.25,368.71
2016,3,8,9,15,587.5,135.5,1.75,12.0,432.0,580.69,472.48
2016,3,8,9,30,775.0,106.0,1.8,12.0,517.0,715.14,574.84
2016,3,8,9,45,636.5,156.5,1.85,12.0,510.5,697.1,557.7
2016,3,8,10,0,498.0,207.0,1.9,12.0,504.0,652.64,522.09
2016,3,8,10,15,676.5,156.0,1.9,12.0,581.5,783.29,620.67
2016,3,8,10,30,855.0,105.0,1.9,12.0,659.0,905.1,704.39
2016,3,8,10,45,491.0,217.5,1.95,12.5,538.5,710.55,560.25
2016,3,8,11,0,127.0,330.0,2.0,13.0,418.0,453.76,359.76
2016,3,8,11,15,85.0,318.5,1.95,13.0,378.5,380.91,303.89
2016,3,8,11,30,43.0,307.0,1.9,13.0,339.0,328.44,261.67
2016,3,8,11,45,23.5,249.0,1.9,13.0,266.5,249.4,199.02
2016,3,8,12,0,4.0,191.0,1.9,13.0,194.0,158.39,125.41
2016,3,8,12,15,47.5,270.0,1.9,12.5,305.5,295.14,237.19
2016,3,8,12,30,91.0,349.0,1.9,12.0,417.0,422.42,337.26
2016,3,8,12,45,65.0,327.0,1.95,12.0,375.0,372.24,297.19
2016,3,8,13,0,39.0,305.0,2.0,12.0,333.0,322.56,257.97
2016,3,8,13,15,28.5,280.0,2.05,12.0,300.5,285.71,229.04
2016,3,8,13,30,18.0,255.0,2.1,12.0,268.0,229.92,184.55
2016,3,8,13,45,9.0,206.0,2.2,12.0,212.5,176.54,141.46
2016,3,8,14,0,0.0,157.0,2.3,12.0,157.0,125.17,99.25
2016,3,8,14,15,0.0,141.5,2.15,11.5,141.5,112.0,88.75
2016,3,8,14,30,0.0,126.0,2.0,11.0,126.0,98.98,78.21
2016,3,8,14,45,1.0,149.5,1.85,11.0,150.0,120.06,96.07
2016,3,8,15,0,2.0,173.0,1.7,11.0,174.0,141.98,114.52
2016,3,8,15,15,1.0,150.5,1.55,11.0,151.0,121.67,97.76
2016,3,8,15,30,0.0,128.0,1.4,11.0,128.0,101.72,81.25
2016,3,8,15,45,11.5,140.0,1.3,11.0,145.0,120.34,97.48
2016,3,8,16,0,23.0,152.0,1.2,11.0,162.0,138.68,113.21
2016,3,8,16,15,18.0,133.5,1.2,10.5,140.5,119.1,96.91
2016,3,8,16,30,13.0,115.0,1.2,10.0,119.0,100.16,81.0
2016,3,8,16,45,6.5,95.5,1.3,10.0,97.5,80.33,63.96
2016,3,8,17,0,0.0,76.0,1.4,10.0,76.0,61.37,47.48
2016,3,8,17,15,0.0,55.5,1.45,9.5,55.5,44.26,32.43
2016,3,8,17,30,0.0,35.0,1.5,9.0,35.0,27.23,17.29
2016,3,8,17,45,0.0,20.0,1.6,9.0,20.0,15.27,4.89
2016,3,8,18,0,0.0,5.0,1.7,9.0,5.0,3.93,0.0
2016,3,8,18,15,0.0,2.5,1.7,9.0,2.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,2.4,11.0,3.5,2.64,0.0
2016,3,9,7,0,0.0,7.0,2.4,11.0,7.0,5.3,0.0
2016,3,9,7,15,0.0,13.0,2.4,11.0,13.0,9.86,2.71
2016,3,9,7,30,0.0,19.0,2.4,11.0,19.0,14.44,6.81
2016,3,9,7,45,0.0,25.5,2.4,11.5,25.5,19.41,11.19
2016,3,9,8,0,0.0,32.0,2.4,12.0,32.0,24.39,15.53
2016,3,9,8,15,0.0,38.5,2.35,12.0,38.5,29.39,19.85
2016,3,9,8,30,0.0,45.0,2.3,12.0,45.0,34.4,24.13
2016,3,9,8,45,11.5,110.0,2.3,12.0,115.5,93.83,75.05
2016,3,9,9,0,23.0,175.0,2.3,12.0,186.0,159.52,130.18
2016,3,9,9,15,11.5,163.0,2.25,12.5,168.5,140.48,113.4
2016,3,9,9,30,0.0,151.0,2.2,13.0,151.0,121.07,96.48
2016,3,9,9,45,0.5,163.0,2.15,13.5,163.5,131.58,104.78
2016,3,9,10,0,1.0,175.0,2.1,14.0,176.0,142.22,113.06
2016,3,9,10,15,2.0,180.0,2.1,14.0,181.5,147.2,116.91
2016,3,9,10,30,3.0,185.0,2.1,14.0,187.0,152.3,120.9
2016,3,9,10,45,33.5,248.5,2.15,14.5,272.0,256.34,205.27
2016,3,9,11,0,64.0,312.0,2.2,15.0,357.0,351.84,280.04
2016,3,9,11,15,32.0,229.0,2.25,15.0,251.5,236.52,188.2
2016,3,9,11,30,0.0,146.0,2.3,15.0,146.0,115.58,89.81
2016,3,9,11,45,19.0,228.0,2.35,15.5,242.5,206.08,163.59
2016,3,9,12,0,38.0,310.0,2.4,16.0,339.0,326.4,258.07
2016,3,9,12,15,28.5,291.0,2.4,16.0,312.5,297.08,234.45
2016,3,9,12,30,19.0,272.0,2.4,16.0,286.0,246.54,194.64
2016,3,9,12,45,24.5,283.0,2.45,16.0,301.0,262.32,207.52
2016,3,9,13,0,30.0,294.0,2.5,16.0,316.0,301.35,238.32
2016,3,9,13,15,22.0,269.5,2.5,16.0,285.5,247.02,195.46
2016,3,9,13,30,14.0,245.0,2.5,16.0,255.0,216.48,171.28
2016,3,9,13,45,17.0,247.0,2.55,16.5,259.0,221.15,175.07
2016,3,9,14,0,20.0,249.0,2.6,17.0,263.0,225.74,178.73
2016,3,9,14,15,21.5,242.0,2.6,16.5,256.5,220.5,175.22
2016,3,9,14,30,23.0,235.0,2.6,16.0,250.0,215.2,171.67
2016,3,9,14,45,22.5,223.5,2.6,16.0,237.5,204.0,163.0
2016,3,9,15,0,22.0,212.0,2.6,16.0,225.0,192.89,154.37
2016,3,9,15,15,23.0,199.0,2.5,16.0,211.5,181.58,145.56
2016,3,9,15,30,24.0,186.0,2.4,16.0,198.0,170.24,136.66
2016,3,9,15,45,12.0,153.0,2.3,16.0,159.0,132.16,105.39
2016,3,9,16,0,0.0,120.0,2.2,16.0,120.0,95.86,75.29
2016,3,9,16,15,0.0,104.5,2.05,15.5,104.5,83.02,64.89
2016,3,9,16,30,0.0,89.0,1.9,15.0,89.0,70.29,54.36
2016,3,9,16,45,0.0,73.0,1.75,14.5,73.0,57.22,43.35
2016,3,9,17,0,0.0,57.0,1.6,14.0,57.0,44.24,32.22
2016,3,9,17,15,0.0,42.0,1.6,13.5,42.0,32.21,21.74
2016,3,9,17,30,0.0,27.0,1.6,13.0,27.0,20.6,11.52
2016,3,9,17,45,0.0,15.5,1.6,13.0,15.5,11.8,2.71
2016,3,9,18,0,0.0,4.0,1.6,13.0,4.0,3.15,0.0
2016,3,9,18,15,0.0,2.0,1.65,12.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,14.5,3.35,13.5,14.5,11.06,0.0
2016,3,10,7,0,0.0,29.0,3.4,14.0,29.0,22.52,12.27
2016,3,10,7,15,7.5,49.5,3.45,14.0,51.0,41.42,28.85
2016,3,10,7,30,15.0,70.0,3.5,14.0,73.0,61.28,46.11
2016,3,10,7,45,24.5,91.0,3.55,14.5,97.5,88.32,69.31
2016,3,10,8,0,34.0,112.0,3.6,15.0,122.0,112.93,90.26
2016,3,10,8,15,42.0,132.5,3.75,15.0,147.0,137.57,111.16
2016,3,10,8,30,50.0,153.0,3.9,15.0,172.0,163.25,132.7
2016,3,10,8,45,25.0,80.0,4.05,15.0,89.5,80.96,63.53
2016,3,10,9,0,0.0,7.0,4.2,15.0,7.0,5.33,0.0
2016,3,10,9,15,0.0,46.5,4.15,15.0,46.5,35.61,24.58
2016,3,10,9,30,0.0,86.0,4.1,15.0,86.0,66.17,50.2
2016,3,10,9,45,0.0,75.5,4.1,15.5,75.5,58.06,43.17
2016,3,10,10,0,0.0,65.0,4.1,16.0,65.0,49.97,36.23
2016,3,10,10,15,0.0,63.5,4.0,16.0,63.5,48.83,35.21
2016,3,10,10,30,0.0,62.0,3.9,16.0,62.0,47.7,34.2
2016,3,10,10,45,0.0,78.5,3.8,16.0,78.5,60.51,44.76
2016,3,10,11,0,0.0,95.0,3.7,16.0,95.0,73.39,55.32
2016,3,10,11,15,0.0,102.0,3.6,16.0,102.0,79.09,59.95
2016,3,10,11,30,0.0,109.0,3.5,16.0,109.0,84.82,64.59
2016,3,10,11,45,0.0,110.5,3.45,16.0,110.5,86.07,65.57
2016,3,10,12,0,0.0,112.0,3.4,16.0,112.0,87.31,66.55
2016,3,10,12,15,0.0,65.0,3.3,15.5,65.0,50.14,36.05
2016,3,10,12,30,0.0,18.0,3.2,15.0,18.0,13.84,5.92
2016,3,10,12,45,0.0,63.5,3.15,15.0,63.5,48.97,35.2
2016,3,10,13,0,0.0,109.0,3.1,15.0,109.0,84.83,64.85
2016,3,10,13,15,0.0,89.5,3.0,15.0,89.5,69.12,51.9
2016,3,10,13,30,0.0,70.0,2.9,15.0,70.0,53.96,39.41
2016,3,10,13,45,0.0,71.5,2.8,15.0,71.5,55.1,40.41
2016,3,10,14,0,0.0,73.0,2.7,15.0,73.0,56.24,41.42
2016,3,10,14,15,0.0,58.5,2.55,15.0,58.5,44.99,32.11
2016,3,10,14,30,0.0,44.0,2.4,15.0,44.0,33.77,22.79
2016,3,10,14,45,0.0,39.5,2.3,15.0,39.5,30.28,19.92
2016,3,10,15,0,0.0,35.0,2.2,15.0,35.0,26.8,17.04
2016,3,10,15,15,0.0,36.5,2.1,15.0,36.5,27.94,18.06
2016,3,10,15,30,0.0,38.0,2.0,15.0,38.0,29.07,19.09
2016,3,10,15,45,0.0,69.5,1.9,15.0,69.5,53.33,39.73
2016,3,10,16,0,0.0,101.0,1.8,15.0,101.0,79.23,61.7
2016,3,10,16,15,0.0,87.5,1.75,14.5,87.5,68.23,52.64
2016,3,10,16,30,0.0,74.0,1.7,14.0,74.0,57.33,43.56
2016,3,10,16,45,0.0,61.0,1.7,14.0,61.0,46.92,34.67
2016,3,10,17,0,0.0,48.0,1.7,14.0,48.0,36.73,25.84
2016,3,10,17,15,0.0,35.0,1.8,14.0,35.0,26.73,17.07
2016,3,10,17,30,0.0,22.0,1.9,14.0,22.0,16.75,8.29
2016,3,10,17,45,0.0,12.5,2.05,14.0,12.5,9.49,1.27
2016,3,10,18,0,0.0,3.0,2.2,14.0,3.0,2.36,0.0
2016,3,10,18,15,0.0,1.5,2.3,14.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.0,5.15,13.0,1.0,0.75,0.0
2016,3,11,7,0,0.0,2.0,5.2,13.0,2.0,1.51,0.0
2016,3,11,7,15,0.0,4.0,5.15,13.0,4.0,3.02,0.0
2016,3,11,7,30,0.0,6.0,5.1,13.0,6.0,4.54,0.0
2016,3,11,7,45,0.0,8.5,5.05,13.0,8.5,6.45,0.0
2016,3,11,8,0,0.0,11.0,5.0,13.0,11.0,8.35,1.57
2016,3,11,8,15,0.0,13.0,4.85,12.5,13.0,9.88,2.9
2016,3,11,8,30,0.0,15.0,4.7,12.0,15.0,11.42,4.23
2016,3,11,8,45,0.0,13.5,4.55,12.0,13.5,10.28,3.23
2016,3,11,9,0,0.0,12.0,4.4,12.0,12.0,9.15,2.22
2016,3,11,9,15,1.5,92.0,4.45,12.0,93.0,72.08,56.01
2016,3,11,9,30,3.0,172.0,4.5,12.0,174.0,141.53,114.25
2016,3,11,9,45,1.5,102.0,4.6,12.0,103.0,80.24,62.52
2016,3,11,10,0,0.0,32.0,4.7,12.0,32.0,24.53,15.24
2016,3,11,10,15,0.0,79.0,4.45,12.0,79.0,60.84,45.93
2016,3,11,10,30,0.0,126.0,4.2,12.0,126.0,98.78,77.62
2016,3,11,10,45,0.0,127.0,4.0,12.5,127.0,99.6,77.98
2016,3,11,11,0,0.0,128.0,3.8,13.0,128.0,100.43,78.41
2016,3,11,11,15,0.0,83.5,3.6,13.0,83.5,64.45,48.44
2016,3,11,11,30,0.0,39.0,3.4,13.0,39.0,30.01,19.61
2016,3,11,11,45,0.0,76.5,3.25,13.0,76.5,59.05,43.91
2016,3,11,12,0,0.0,114.0,3.1,13.0,114.0,88.94,68.7
2016,3,11,12,15,138.0,235.5,3.15,13.0,339.5,370.88,301.52
2016,3,11,12,30,276.0,357.0,3.2,13.0,565.0,660.6,523.64
2016,3,11,12,45,306.0,346.5,3.25,13.5,575.0,677.54,534.55
2016,3,11,13,0,336.0,336.0,3.3,14.0,585.0,692.53,545.81
2016,3,11,13,15,219.5,338.5,3.6,14.0,500.0,553.6,440.53
2016,3,11,13,30,103.0,341.0,3.9,14.0,415.0,418.64,334.9
2016,3,11,13,45,502.0,217.0,4.2,14.0,559.5,724.4,581.16
2016,3,11,14,0,901.0,93.0,4.5,14.0,704.0,932.81,737.49
2016,3,11,14,15,450.5,66.0,4.65,13.5,371.5,487.59,401.88
2016,3,11,14,30,0.0,39.0,4.8,13.0,39.0,29.92,19.61
2016,3,11,14,45,0.0,50.0,4.95,13.0,50.0,38.38,26.92
2016,3,11,15,0,0.0,61.0,5.1,13.0,61.0,46.84,34.16
2016,3,11,15,15,52.5,139.0,5.0,12.5,165.0,157.08,128.79
2016,3,11,15,30,105.0,217.0,4.9,12.0,269.0,267.74,221.91
2016,3,11,15,45,197.0,190.0,4.85,12.0,276.0,306.77,255.61
2016,3,11,16,0,289.0,163.0,4.8,12.0,283.0,334.31,278.87
2016,3,11,16,15,270.0,146.0,4.65,11.5,247.0,290.59,242.01
2016,3,11,16,30,251.0,129.0,4.5,11.0,211.0,248.59,205.99
2016,3,11,16,45,220.0,109.5,4.4,11.0,172.5,201.1,164.38
2016,3,11,17,0,189.0,90.0,4.3,11.0,134.0,157.16,125.38
2016,3,11,17,15,152.0,70.0,4.2,10.5,99.5,114.74,87.94
2016,3,11,17,30,115.0,50.0,4.1,10.0,65.0,76.96,54.78
2016,3,11,17,45,57.5,30.5,4.05,10.0,38.0,37.98,20.85
2016,3,11,18,0,0.0,11.0,4.0,10.0,11.0,8.65,0.0
2016,3,11,18,15,0.0,5.5,3.95,10.0,5.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.5,3.45,10.5,6.5,4.92,0.0
2016,3,12,7,0,0.0,13.0,3.6,11.0,13.0,9.87,2.46
2016,3,12,7,15,0.0,23.0,3.7,11.0,23.0,17.51,9.28
2016,3,12,7,30,0.0,33.0,3.8,11.0,33.0,25.17,16.1
2016,3,12,7,45,0.0,43.5,3.95,11.5,43.5,33.24,23.17
2016,3,12,8,0,0.0,54.0,4.1,12.0,54.0,41.33,30.15
2016,3,12,8,15,0.0,65.0,4.2,12.0,65.0,49.83,37.44
2016,3,12,8,30,0.0,76.0,4.3,12.0,76.0,58.4,44.7
2016,3,12,8,45,0.0,73.0,4.4,12.0,73.0,56.04,42.55
2016,3,12,9,0,0.0,70.0,4.5,12.0,70.0,53.73,40.45
2016,3,12,9,15,0.0,102.0,4.55,12.0,102.0,79.24,61.99
2016,3,12,9,30,0.0,134.0,4.6,12.0,134.0,105.95,84.3
2016,3,12,9,45,0.0,131.5,4.65,12.5,131.5,103.61,81.95
2016,3,12,10,0,0.0,129.0,4.7,13.0,129.0,101.37,79.73
2016,3,12,10,15,4.0,170.0,4.75,13.0,172.5,139.68,111.53
2016,3,12,10,30,8.0,211.0,4.8,13.0,216.0,179.3,144.03
2016,3,12,10,45,10.5,225.5,4.85,13.0,233.0,194.57,156.36
2016,3,12,11,0,13.0,240.0,4.9,13.0,250.0,210.05,168.87
2016,3,12,11,15,9.5,221.0,5.0,13.0,228.5,189.64,151.96
2016,3,12,11,30,6.0,202.0,5.1,13.0,207.0,169.45,135.26
2016,3,12,11,45,6.0,205.0,5.2,13.0,210.0,172.11,137.39
2016,3,12,12,0,6.0,208.0,5.3,13.0,213.0,174.76,139.52
2016,3,12,12,15,3.0,150.5,5.2,13.0,153.0,122.25,96.29
2016,3,12,12,30,0.0,93.0,5.1,13.0,93.0,71.91,54.53
2016,3,12,12,45,0.0,100.0,5.1,13.0,100.0,77.55,59.25
2016,3,12,13,0,0.0,107.0,5.1,13.0,107.0,83.21,63.98
2016,3,12,13,15,0.0,102.5,5.05,13.0,102.5,79.52,60.96
2016,3,12,13,30,0.0,98.0,5.0,13.0,98.0,75.85,57.96
2016,3,12,13,45,7.5,168.5,4.95,13.5,174.0,141.6,112.67
2016,3,12,14,0,15.0,239.0,4.9,14.0,250.0,210.89,169.37
2016,3,12,14,15,7.5,143.0,4.75,13.5,148.5,119.59,94.67
2016,3,12,14,30,0.0,47.0,4.6,13.0,47.0,36.09,24.89
2016,3,12,14,45,2.5,114.5,4.5,13.0,116.0,91.32,71.56
2016,3,12,15,0,5.0,182.0,4.4,13.0,185.0,151.47,121.89
2016,3,12,15,15,2.5,104.5,4.3,13.0,106.0,83.03,64.85
2016,3,12,15,30,0.0,27.0,4.2,13.0,27.0,20.63,12.0
2016,3,12,15,45,45.0,101.5,4.1,13.0,120.0,113.0,91.56
2016,3,12,16,0,90.0,176.0,4.0,13.0,213.0,208.56,171.89
2016,3,12,16,15,78.0,156.0,3.9,13.0,185.0,178.84,146.71
2016,3,12,16,30,66.0,136.0,3.8,13.0,157.0,150.52,122.67
2016,3,12,16,45,52.0,113.5,3.75,13.0,128.5,120.35,96.83
2016,3,12,17,0,38.0,91.0,3.7,13.0,100.0,92.0,72.33
2016,3,12,17,15,22.0,69.0,3.6,12.5,74.0,65.44,49.47
2016,3,12,17,30,6.0,47.0,3.5,12.0,48.0,38.76,26.67
2016,3,12,17,45,3.0,27.5,3.4,12.0,28.0,21.91,11.04
2016,3,12,18,0,0.0,8.0,3.3,12.0,8.0,6.29,0.0
2016,3,12,18,15,0.0,4.0,3.2,12.0,4.0,3.15,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,13.0,3.0,2.27,0.0
2016,3,13,7,0,0.0,6.0,3.7,13.0,6.0,4.54,0.0
2016,3,13,7,15,0.0,10.0,3.75,13.0,10.0,7.58,0.78
2016,3,13,7,30,0.0,14.0,3.8,13.0,14.0,10.63,3.48
2016,3,13,7,45,0.0,18.5,3.9,13.0,18.5,14.06,6.5
2016,3,13,8,0,0.0,23.0,4.0,13.0,23.0,17.51,9.49
2016,3,13,8,15,0.0,28.0,4.05,13.0,28.0,21.34,12.79
2016,3,13,8,30,0.0,33.0,4.1,13.0,33.0,25.19,16.05
2016,3,13,8,45,0.0,64.5,4.2,13.0,64.5,49.46,36.77
2016,3,13,9,0,0.0,96.0,4.3,13.0,96.0,74.41,57.82
2016,3,13,9,15,0.0,95.0,4.3,13.0,95.0,73.44,56.81
2016,3,13,9,30,0.0,94.0,4.3,13.0,94.0,72.54,55.89
2016,3,13,9,45,3.5,146.0,4.3,13.0,148.5,118.61,94.41
2016,3,13,10,0,7.0,198.0,4.3,13.0,203.0,166.79,134.11
2016,3,13,10,15,6.5,200.0,4.35,13.0,204.5,168.02,134.79
2016,3,13,10,30,6.0,202.0,4.4,13.0,206.0,169.28,135.58
2016,3,13,10,45,3.5,185.0,4.45,13.5,187.5,152.05,120.93
2016,3,13,11,0,1.0,168.0,4.5,14.0,169.0,135.02,106.53
2016,3,13,11,15,5.5,200.5,4.55,14.0,205.0,167.47,133.15
2016,3,13,11,30,10.0,233.0,4.6,14.0,241.0,200.68,160.14
2016,3,13,11,45,6.0,201.0,4.65,14.0,205.5,168.45,133.72
2016,3,13,12,0,2.0,169.0,4.7,14.0,170.0,136.86,107.79
2016,3,13,12,15,3.0,179.5,4.65,14.0,181.5,146.86,116.01
2016,3,13,12,30,4.0,190.0,4.6,14.0,193.0,156.91,124.24
2016,3,13,12,45,7.0,211.0,4.6,14.0,216.0,178.22,141.72
2016,3,13,13,0,10.0,232.0,4.6,14.0,239.0,199.79,159.36
2016,3,13,13,15,8.0,217.0,4.5,14.0,223.0,184.43,146.88
2016,3,13,13,30,6.0,202.0,4.4,14.0,207.0,169.23,134.57
2016,3,13,13,45,6.5,206.5,4.35,14.0,212.0,173.65,138.35
2016,3,13,14,0,7.0,211.0,4.3,14.0,217.0,178.12,142.17
2016,3,13,14,15,3.5,184.0,4.2,14.0,187.0,151.24,120.26
2016,3,13,14,30,0.0,157.0,4.1,14.0,157.0,124.97,98.76
2016,3,13,14,45,0.0,122.0,4.05,14.0,122.0,95.5,74.56
2016,3,13,15,0,0.0,87.0,4.0,14.0,87.0,66.98,50.91
2016,3,13,15,15,0.0,67.0,3.9,14.0,67.0,51.45,37.99
2016,3,13,15,30,0.0,47.0,3.8,14.0,47.0,36.0,25.01
2016,3,13,15,45,0.0,57.0,3.75,14.0,57.0,43.68,31.64
2016,3,13,16,0,0.0,67.0,3.7,14.0,67.0,51.39,38.3
2016,3,13,16,15,0.0,58.5,3.65,14.0,58.5,44.81,32.79
2016,3,13,16,30,0.0,50.0,3.6,14.0,50.0,38.24,27.24
2016,3,13,16,45,0.0,41.0,3.55,14.0,41.0,31.31,21.3
2016,3,13,17,0,0.0,32.0,3.5,14.0,32.0,24.39,15.3
2016,3,13,17,15,0.0,24.0,3.45,13.5,24.0,18.26,9.94
