Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,0.0,16.0,3.4,13.0,16.0,12.15,4.56
2016,3,13,17,45,0.0,9.5,3.35,13.0,9.5,7.2,0.0
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.27,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.18,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,70.0,23.5,2.5,10.5,32.0,31.66,11.94
2016,3,14,7,0,140.0,47.0,2.5,11.0,64.0,73.24,49.35
2016,3,14,7,15,208.0,66.0,2.5,11.0,104.5,117.83,87.17
2016,3,14,7,30,276.0,85.0,2.5,11.0,145.0,170.97,133.27
2016,3,14,7,45,328.5,100.0,2.55,11.0,190.0,230.57,185.55
2016,3,14,8,0,381.0,115.0,2.6,11.0,235.0,289.7,237.0
2016,3,14,8,15,442.0,117.5,2.6,11.0,279.0,346.66,285.96
2016,3,14,8,30,503.0,120.0,2.6,11.0,323.0,409.27,338.65
2016,3,14,8,45,488.0,141.5,2.65,11.5,358.0,450.74,372.08
2016,3,14,9,0,473.0,163.0,2.7,12.0,393.0,489.49,402.22
2016,3,14,9,15,337.5,207.5,2.65,12.0,379.5,448.76,368.04
2016,3,14,9,30,202.0,252.0,2.6,12.0,366.0,394.13,322.07
2016,3,14,9,45,187.5,271.5,2.6,12.5,382.5,411.57,334.6
2016,3,14,10,0,173.0,291.0,2.6,13.0,399.0,427.41,345.3
2016,3,14,10,15,226.5,300.0,2.6,13.0,449.5,489.11,393.8
2016,3,14,10,30,280.0,309.0,2.6,13.0,500.0,573.8,458.28
2016,3,14,10,45,268.0,324.0,2.6,13.5,511.5,587.53,466.19
2016,3,14,11,0,256.0,339.0,2.6,14.0,523.0,599.55,473.23
2016,3,14,11,15,265.5,346.0,2.6,14.0,541.0,622.18,489.69
2016,3,14,11,30,275.0,353.0,2.6,14.0,559.0,643.88,505.35
2016,3,14,11,45,408.5,311.0,2.6,14.0,620.5,756.4,590.33
2016,3,14,12,0,542.0,269.0,2.6,14.0,682.0,851.12,660.14
2016,3,14,12,15,417.5,314.0,2.65,14.0,632.5,773.66,601.16
2016,3,14,12,30,293.0,359.0,2.7,14.0,583.0,675.08,527.49
2016,3,14,12,45,368.0,331.5,2.75,14.5,610.5,718.43,561.46
2016,3,14,13,0,443.0,304.0,2.8,15.0,638.0,780.39,606.81
2016,3,14,13,15,456.0,291.5,2.85,15.0,629.5,773.21,602.3
2016,3,14,13,30,469.0,279.0,2.9,15.0,621.0,763.35,596.47
2016,3,14,13,45,648.5,205.0,3.0,15.0,661.5,851.39,665.21
2016,3,14,14,0,828.0,131.0,3.1,15.0,702.0,912.09,709.47
2016,3,14,14,15,816.0,128.5,3.15,14.5,671.5,873.28,684.19
2016,3,14,14,30,804.0,126.0,3.2,14.0,641.0,832.06,657.7
2016,3,14,14,45,785.5,124.0,3.3,14.0,603.5,783.95,624.83
2016,3,14,15,0,767.0,122.0,3.4,14.0,566.0,738.79,593.46
2016,3,14,15,15,745.0,118.5,3.4,13.5,524.0,683.86,553.47
2016,3,14,15,30,723.0,115.0,3.4,13.0,482.0,628.5,512.1
2016,3,14,15,45,689.5,111.5,3.45,13.0,434.5,565.9,463.06
2016,3,14,16,0,656.0,108.0,3.5,13.0,387.0,504.67,413.77
2016,3,14,16,15,614.5,101.5,3.45,12.5,337.5,438.2,359.41
2016,3,14,16,30,573.0,95.0,3.4,12.0,288.0,374.87,305.96
2016,3,14,16,45,514.0,86.5,3.35,12.0,238.0,306.24,246.42
2016,3,14,17,0,455.0,78.0,3.3,12.0,188.0,240.19,188.13
2016,3,14,17,15,368.0,65.5,3.2,11.5,141.0,173.81,130.39
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,118.03,82.51
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,57.88,34.36
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,15.47,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,7.87,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,10.61,0.0
2016,3,15,6,45,193.0,25.0,1.8,8.5,46.0,51.18,22.82
2016,3,15,7,0,340.0,40.0,1.8,9.0,81.0,109.9,72.11
2016,3,15,7,15,432.0,50.0,1.75,9.5,129.0,166.74,120.93
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,234.72,180.33
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,298.95,237.24
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,369.9,298.39
2016,3,15,8,15,502.5,110.5,1.6,11.5,286.5,368.63,300.84
2016,3,15,8,30,351.0,150.0,1.6,12.0,293.0,342.62,281.1
2016,3,15,8,45,571.5,118.5,1.6,13.0,384.5,484.34,394.32
2016,3,15,9,0,792.0,87.0,1.6,14.0,476.0,624.12,500.81
2016,3,15,9,15,812.0,89.5,1.55,14.0,519.5,680.03,541.33
2016,3,15,9,30,832.0,92.0,1.5,14.0,563.0,735.28,580.22
2016,3,15,9,45,848.5,93.5,1.45,14.5,601.5,785.68,612.51
2016,3,15,10,0,865.0,95.0,1.4,15.0,640.0,825.64,636.8
2016,3,15,10,15,875.5,96.5,1.4,15.0,672.0,866.63,663.3
2016,3,15,10,30,886.0,98.0,1.4,15.0,704.0,905.07,687.8
2016,3,15,10,45,895.0,99.0,1.4,15.5,729.0,938.84,707.66
2016,3,15,11,0,904.0,100.0,1.4,16.0,754.0,969.55,725.37
2016,3,15,11,15,909.0,100.5,1.4,16.0,771.0,992.65,739.39
2016,3,15,11,30,914.0,101.0,1.4,16.0,788.0,1012.2,751.24
2016,3,15,11,45,917.5,101.0,1.45,16.5,797.5,1026.07,758.97
2016,3,15,12,0,921.0,101.0,1.5,17.0,807.0,1036.15,764.44
2016,3,15,12,15,921.5,101.0,1.55,17.0,808.5,1039.39,767.11
2016,3,15,12,30,922.0,101.0,1.6,17.0,810.0,1038.73,767.49
2016,3,15,12,45,923.0,99.0,1.65,17.0,803.5,1032.48,764.45
2016,3,15,13,0,924.0,97.0,1.7,17.0,797.0,1022.33,759.05
2016,3,15,13,15,920.0,96.5,1.75,17.0,782.0,1005.11,749.16
2016,3,15,13,30,916.0,96.0,1.8,17.0,767.0,984.23,736.97
2016,3,15,13,45,909.5,95.0,1.85,17.0,744.0,956.95,720.54
2016,3,15,14,0,903.0,94.0,1.9,17.0,721.0,926.37,701.86
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.0,889.51,678.77
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,849.91,653.58
2016,3,15,14,45,870.5,89.5,2.05,17.0,624.0,804.59,624.04
2016,3,15,15,0,857.0,88.0,2.1,17.0,587.0,764.67,597.94
2016,3,15,15,15,839.0,85.5,2.1,16.5,544.5,710.55,561.61
2016,3,15,15,30,821.0,83.0,2.1,16.0,502.0,655.4,521.93
2016,3,15,15,45,797.5,79.5,2.15,16.0,455.0,595.07,476.34
2016,3,15,16,0,774.0,76.0,2.2,16.0,408.0,534.93,429.35
2016,3,15,16,15,740.0,72.0,2.2,15.5,358.0,469.42,377.07
2016,3,15,16,30,706.0,68.0,2.2,15.0,308.0,405.95,324.45
2016,3,15,16,45,655.0,62.5,2.2,14.5,257.0,337.21,265.9
2016,3,15,17,0,604.0,57.0,2.2,14.0,206.0,272.75,209.24
2016,3,15,17,15,525.0,49.0,2.3,13.5,156.5,203.42,148.6
2016,3,15,17,30,446.0,41.0,2.4,13.0,107.0,143.33,96.23
2016,3,15,17,45,308.0,29.0,2.55,12.5,66.0,80.47,45.36
2016,3,15,18,0,170.0,17.0,2.7,12.0,25.0,32.59,0.0
2016,3,15,18,15,85.0,8.5,2.7,11.5,12.5,8.73,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,49.0,5.5,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,98.0,11.0,1.0,10.0,14.0,14.4,0.0
2016,3,16,6,45,247.0,24.0,0.9,10.5,51.0,58.73,27.82
2016,3,16,7,0,396.0,37.0,0.8,11.0,88.0,117.25,75.46
2016,3,16,7,15,484.0,46.0,0.8,11.5,136.5,175.43,125.11
2016,3,16,7,30,572.0,55.0,0.8,12.0,185.0,244.21,184.61
2016,3,16,7,45,628.0,61.0,0.85,12.5,236.5,308.19,240.72
2016,3,16,8,0,684.0,67.0,0.9,13.0,288.0,377.85,300.02
2016,3,16,8,15,721.5,71.0,1.0,13.5,339.0,440.98,352.75
2016,3,16,8,30,759.0,75.0,1.1,14.0,390.0,507.28,406.14
2016,3,16,8,45,786.5,78.5,1.25,15.0,438.0,569.27,453.98
2016,3,16,9,0,814.0,82.0,1.4,16.0,486.0,632.0,500.71
2016,3,16,9,15,832.5,84.5,1.4,16.0,529.5,687.76,541.61
2016,3,16,9,30,851.0,87.0,1.4,16.0,573.0,742.66,579.93
2016,3,16,9,45,865.5,89.0,1.45,16.5,611.0,784.9,607.13
2016,3,16,10,0,880.0,91.0,1.5,17.0,649.0,832.35,637.66
2016,3,16,10,15,890.0,92.5,1.5,17.0,681.0,873.35,663.92
2016,3,16,10,30,900.0,94.0,1.5,17.0,713.0,911.72,688.22
2016,3,16,10,45,907.0,94.5,1.55,17.5,737.5,943.41,707.28
2016,3,16,11,0,914.0,95.0,1.6,18.0,762.0,971.9,724.2
2016,3,16,11,15,918.5,96.0,1.6,18.0,778.5,995.18,738.37
2016,3,16,11,30,923.0,97.0,1.6,18.0,795.0,1014.85,750.3
2016,3,16,11,45,925.5,97.0,1.6,18.5,804.0,1027.75,756.55
2016,3,16,12,0,928.0,97.0,1.6,19.0,813.0,1036.81,760.51
2016,3,16,12,15,928.0,97.0,1.6,19.0,813.5,1039.5,762.01
2016,3,16,12,30,928.0,97.0,1.6,19.0,814.0,1038.26,761.22
2016,3,16,12,45,929.5,95.0,1.65,19.5,807.5,1032.38,757.01
2016,3,16,13,0,931.0,93.0,1.7,20.0,801.0,1022.57,750.45
2016,3,16,13,15,927.0,92.0,1.7,20.0,785.5,1004.64,739.51
2016,3,16,13,30,923.0,91.0,1.7,20.0,770.0,983.03,726.34
2016,3,16,13,45,916.5,90.0,1.7,20.0,747.0,955.53,709.39
2016,3,16,14,0,910.0,89.0,1.7,20.0,724.0,924.73,690.29
2016,3,16,14,15,901.0,87.5,1.7,19.5,694.0,888.06,668.48
2016,3,16,14,30,892.0,86.0,1.7,19.0,664.0,848.6,644.55
2016,3,16,14,45,879.0,84.5,1.7,19.0,627.0,803.37,615.13
2016,3,16,15,0,866.0,83.0,1.7,19.0,590.0,756.11,583.94
2016,3,16,15,15,849.0,80.5,1.65,18.5,548.0,703.16,548.85
2016,3,16,15,30,832.0,78.0,1.6,18.0,506.0,654.58,514.14
2016,3,16,15,45,809.0,75.0,1.6,18.0,459.0,594.66,469.36
2016,3,16,16,0,786.0,72.0,1.6,18.0,412.0,534.86,423.25
2016,3,16,16,15,753.0,68.0,1.55,17.5,362.5,469.37,371.69
2016,3,16,16,30,720.0,64.0,1.5,17.0,313.0,405.81,319.72
2016,3,16,16,45,672.0,59.0,1.45,16.5,261.5,337.61,262.38
2016,3,16,17,0,624.0,54.0,1.4,16.0,210.0,274.13,207.17
2016,3,16,17,15,547.5,47.0,1.45,15.5,160.5,205.55,147.87
2016,3,16,17,30,471.0,40.0,1.5,15.0,111.0,145.86,96.36
2016,3,16,17,45,339.0,28.5,1.6,14.5,69.5,83.18,46.22
2016,3,16,18,0,207.0,17.0,1.7,14.0,28.0,35.05,0.0
2016,3,16,18,15,103.5,8.5,1.7,13.5,14.0,8.81,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,77.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,155.0,13.0,2.2,12.0,17.0,19.15,0.0
2016,3,17,6,45,304.5,24.5,2.35,12.5,57.0,66.01,32.13
2016,3,17,7,0,454.0,36.0,2.5,13.0,97.0,126.57,80.52
2016,3,17,7,15,538.5,44.0,2.45,13.0,147.0,186.42,132.31
2016,3,17,7,30,623.0,52.0,2.4,13.0,197.0,256.36,194.03
2016,3,17,7,45,676.0,57.0,2.4,13.5,249.5,320.95,251.72
2016,3,17,8,0,729.0,62.0,2.4,14.0,302.0,390.89,312.37
2016,3,17,8,15,764.5,66.0,2.3,14.5,354.0,455.98,367.19
2016,3,17,8,30,800.0,70.0,2.2,15.0,406.0,523.37,421.61
2016,3,17,8,45,825.0,73.0,2.1,15.5,454.5,585.33,469.69
2016,3,17,9,0,850.0,76.0,2.0,16.0,503.0,647.67,516.09
2016,3,17,9,15,868.0,78.5,1.9,16.5,547.0,698.71,552.54
2016,3,17,9,30,886.0,81.0,1.8,17.0,591.0,753.89,589.08
2016,3,17,9,45,899.0,83.0,1.75,17.5,630.0,803.32,620.42
2016,3,17,10,0,912.0,85.0,1.7,18.0,669.0,850.74,649.69
2016,3,17,10,15,921.5,86.0,1.65,18.5,700.5,891.78,674.03
2016,3,17,10,30,931.0,87.0,1.6,19.0,732.0,930.05,696.13
2016,3,17,10,45,937.5,88.5,1.55,19.5,757.0,963.14,714.47
2016,3,17,11,0,944.0,90.0,1.5,20.0,782.0,992.88,730.43
2016,3,17,11,15,948.0,90.5,1.4,20.0,799.0,1015.63,742.35
2016,3,17,11,30,952.0,91.0,1.3,20.0,816.0,1034.64,751.83
2016,3,17,11,45,954.0,91.5,1.25,20.5,825.0,1047.84,757.11
2016,3,17,12,0,956.0,92.0,1.2,21.0,834.0,1057.08,760.04
2016,3,17,12,15,956.0,92.0,1.1,21.0,834.5,1059.76,759.48
2016,3,17,12,30,956.0,92.0,1.0,21.0,835.0,1058.4,756.56
2016,3,17,12,45,952.0,92.5,0.95,21.5,827.0,1049.62,748.85
2016,3,17,13,0,948.0,93.0,0.9,22.0,819.0,1036.88,738.98
2016,3,17,13,15,944.0,92.5,0.8,22.0,803.0,1019.2,726.58
2016,3,17,13,30,940.0,92.0,0.7,22.0,787.0,997.76,712.02
2016,3,17,13,45,933.5,91.0,0.6,22.0,763.5,969.84,693.58
2016,3,17,14,0,927.0,90.0,0.5,22.0,740.0,938.53,673.19
2016,3,17,14,15,917.5,88.5,0.5,22.0,709.5,900.88,650.97
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,860.4,626.8
2016,3,17,14,45,895.5,85.0,0.5,22.0,641.5,814.4,598.77
2016,3,17,15,0,883.0,83.0,0.5,22.0,604.0,766.29,568.98
2016,3,17,15,15,865.5,80.5,0.55,22.0,561.0,712.23,535.39
2016,3,17,15,30,848.0,78.0,0.6,22.0,518.0,662.47,501.78
2016,3,17,15,45,824.5,75.0,0.7,22.0,470.0,601.47,459.52
2016,3,17,16,0,801.0,72.0,0.8,22.0,422.0,540.61,415.49
2016,3,17,16,15,768.0,68.5,0.85,21.0,371.5,474.89,366.89
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,411.06,317.27
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,341.9,260.82
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,277.43,206.13
2016,3,17,17,15,562.0,47.5,1.1,18.5,165.5,207.83,147.06
2016,3,17,17,30,486.0,40.0,1.2,18.0,115.0,147.08,95.5
2016,3,17,17,45,353.0,29.0,1.35,17.5,72.5,84.18,46.19
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,36.22,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,8.95,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,72.0,7.5,2.35,10.5,10.0,5.9,0.0
2016,3,18,6,30,144.0,15.0,2.4,11.0,20.0,23.03,0.0
2016,3,18,6,45,286.5,27.5,2.45,11.5,60.0,66.06,34.12
2016,3,18,7,0,429.0,40.0,2.5,12.0,100.0,125.04,80.84
2016,3,18,7,15,514.0,48.5,2.45,12.0,150.0,184.01,131.76
2016,3,18,7,30,599.0,57.0,2.4,12.0,200.0,253.11,192.71
2016,3,18,7,45,299.5,83.5,2.4,12.5,155.0,201.51,160.62
2016,3,18,8,0,0.0,110.0,2.4,13.0,110.0,87.54,69.32
2016,3,18,8,15,6.5,131.5,2.4,13.0,134.0,108.64,87.2
2016,3,18,8,30,13.0,153.0,2.4,13.0,158.0,130.64,105.51
2016,3,18,8,45,69.0,188.5,2.4,13.5,222.5,206.17,168.36
2016,3,18,9,0,125.0,224.0,2.4,14.0,287.0,292.9,238.75
2016,3,18,9,15,164.0,243.5,2.4,14.0,334.0,345.79,281.01
2016,3,18,9,30,203.0,263.0,2.4,14.0,381.0,402.0,325.37
2016,3,18,9,45,266.0,271.0,2.4,14.5,436.0,485.11,389.4
2016,3,18,10,0,329.0,279.0,2.4,15.0,491.0,556.59,443.11
2016,3,18,10,15,616.5,190.5,2.35,15.0,611.5,753.76,593.3
2016,3,18,10,30,904.0,102.0,2.3,15.0,732.0,920.8,709.56
2016,3,18,10,45,908.0,104.5,2.3,15.5,756.0,951.85,726.76
2016,3,18,11,0,912.0,107.0,2.3,16.0,780.0,979.53,742.95
2016,3,18,11,15,916.5,108.0,2.25,16.0,797.0,1002.6,756.87
2016,3,18,11,30,921.0,109.0,2.2,16.0,814.0,1022.07,768.42
2016,3,18,11,45,920.0,111.0,2.2,16.0,822.5,1033.48,775.34
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,1041.0,779.92
2016,3,18,12,15,919.0,113.0,2.15,16.0,831.5,1043.51,780.75
2016,3,18,12,30,919.0,113.0,2.1,16.0,832.0,1042.12,779.21
2016,3,18,12,45,913.5,114.5,2.1,16.5,823.5,1033.0,771.98
2016,3,18,13,0,908.0,116.0,2.1,17.0,815.0,1020.1,762.51
2016,3,18,13,15,903.5,115.0,2.15,16.5,799.0,1001.9,753.15
2016,3,18,13,30,899.0,114.0,2.2,16.0,783.0,980.11,741.43
2016,3,18,13,45,893.5,112.0,2.3,16.0,760.0,952.9,725.18
2016,3,18,14,0,888.0,110.0,2.4,16.0,737.0,922.41,706.57
2016,3,18,14,15,878.0,108.5,2.45,16.0,706.0,895.75,690.01
2016,3,18,14,30,868.0,107.0,2.5,16.0,675.0,855.28,663.62
2016,3,18,14,45,859.0,102.5,2.55,16.0,639.0,809.89,633.53
2016,3,18,15,0,850.0,98.0,2.6,16.0,603.0,762.22,601.37
2016,3,18,15,15,831.5,95.5,2.65,15.5,560.0,707.9,563.91
2016,3,18,15,30,813.0,93.0,2.7,15.0,517.0,652.62,523.69
2016,3,18,15,45,585.5,128.5,2.75,15.0,419.0,509.06,411.8
2016,3,18,16,0,358.0,164.0,2.8,15.0,321.0,363.41,295.69
2016,3,18,16,15,334.5,149.0,2.65,14.5,282.5,316.06,257.37
2016,3,18,16,30,311.0,134.0,2.5,14.0,244.0,270.78,219.42
2016,3,18,16,45,286.5,115.0,2.45,13.5,204.0,223.57,179.11
2016,3,18,17,0,262.0,96.0,2.4,13.0,164.0,179.04,140.21
2016,3,18,17,15,225.0,76.5,2.3,12.5,125.5,133.6,100.47
2016,3,18,17,30,188.0,57.0,2.2,12.0,87.0,92.78,64.96
2016,3,18,17,45,117.5,38.5,2.15,11.5,55.0,53.01,32.54
2016,3,18,18,0,47.0,20.0,2.1,11.0,23.0,21.33,0.88
2016,3,18,18,15,23.5,10.0,2.05,11.0,11.5,8.19,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,16.0,0.0
2016,3,19,6,45,163.5,33.5,1.7,11.5,57.0,54.23,30.65
2016,3,19,7,0,327.0,46.0,1.8,12.0,93.0,108.46,71.54
2016,3,19,7,15,398.0,57.5,1.85,12.0,138.5,162.87,118.23
2016,3,19,7,30,469.0,69.0,1.9,12.0,184.0,223.37,171.3
2016,3,19,7,45,528.5,74.5,1.95,12.5,232.0,282.23,223.07
2016,3,19,8,0,588.0,80.0,2.0,13.0,280.0,347.18,278.95
2016,3,19,8,15,566.5,100.5,2.0,13.0,318.0,393.09,318.96
2016,3,19,8,30,545.0,121.0,2.0,13.0,356.0,435.2,354.28
2016,3,19,8,45,663.5,104.0,2.05,13.5,421.5,520.97,422.72
2016,3,19,9,0,782.0,87.0,2.1,14.0,487.0,613.41,494.25
2016,3,19,9,15,566.5,164.0,2.05,14.0,466.5,575.44,462.2
2016,3,19,9,30,351.0,241.0,2.0,14.0,446.0,503.82,404.16
2016,3,19,9,45,351.0,258.5,2.0,14.5,475.5,537.59,428.94
2016,3,19,10,0,351.0,276.0,2.0,15.0,505.0,570.29,451.72
2016,3,19,10,15,350.0,291.5,2.0,15.0,528.5,598.95,472.0
2016,3,19,10,30,349.0,307.0,2.0,15.0,552.0,626.28,491.11
2016,3,19,10,45,613.0,206.5,2.0,15.5,654.5,805.21,624.05
2016,3,19,11,0,877.0,106.0,2.0,16.0,757.0,944.06,717.12
2016,3,19,11,15,882.0,106.5,2.0,16.0,773.5,966.32,729.84
2016,3,19,11,30,887.0,107.0,2.0,16.0,790.0,985.13,741.62
2016,3,19,11,45,604.5,235.5,2.05,16.0,703.5,872.88,664.31
2016,3,19,12,0,322.0,364.0,2.1,16.0,617.0,700.51,537.55
2016,3,19,12,15,310.0,367.5,2.1,16.0,611.0,693.31,533.49
2016,3,19,12,30,298.0,371.0,2.1,16.0,605.0,684.48,526.92
2016,3,19,12,45,249.0,375.5,2.1,16.0,570.0,638.9,493.07
2016,3,19,13,0,200.0,380.0,2.1,16.0,535.0,570.36,442.73
2016,3,19,13,15,549.0,240.0,2.05,16.0,653.5,801.6,618.8
2016,3,19,13,30,898.0,100.0,2.0,16.0,772.0,961.96,729.02
2016,3,19,13,45,898.5,96.0,2.0,16.0,751.0,938.06,711.87
2016,3,19,14,0,899.0,92.0,2.0,16.0,730.0,910.56,694.38
2016,3,19,14,15,891.0,91.0,2.0,16.0,700.5,875.49,671.68
2016,3,19,14,30,883.0,90.0,2.0,16.0,671.0,837.61,646.93
2016,3,19,14,45,875.5,86.5,2.05,16.0,636.0,794.82,618.94
2016,3,19,15,0,868.0,83.0,2.1,16.0,601.0,749.59,588.81
2016,3,19,15,15,852.0,81.0,2.15,15.5,559.0,697.78,554.12
2016,3,19,15,30,836.0,79.0,2.2,15.0,517.0,650.05,519.57
2016,3,19,15,45,820.0,74.0,2.3,15.0,471.5,592.08,475.54
2016,3,19,16,0,804.0,69.0,2.4,15.0,426.0,533.56,429.48
2016,3,19,16,15,772.5,65.5,2.35,14.5,375.5,468.63,376.94
2016,3,19,16,30,741.0,62.0,2.3,14.0,325.0,405.46,323.9
2016,3,19,16,45,700.5,56.5,2.3,14.0,274.0,338.88,265.97
2016,3,19,17,0,660.0,51.0,2.3,14.0,223.0,275.89,209.52
2016,3,19,17,15,587.5,45.0,2.15,13.5,172.0,207.93,149.52
2016,3,19,17,30,515.0,39.0,2.0,13.0,121.0,148.08,97.17
2016,3,19,17,45,390.0,29.0,1.9,12.5,78.0,86.21,47.85
2016,3,19,18,0,265.0,19.0,1.8,12.0,35.0,38.81,6.23
2016,3,19,18,15,132.5,9.5,1.75,11.5,17.5,8.81,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,5.9,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,11.44,0.0
2016,3,20,6,45,35.0,34.0,2.6,12.5,39.5,33.71,19.96
2016,3,20,7,0,70.0,53.0,2.7,13.0,64.0,59.49,41.46
2016,3,20,7,15,90.0,75.0,2.75,13.0,94.0,88.97,66.96
2016,3,20,7,30,110.0,97.0,2.8,13.0,124.0,121.16,95.03
2016,3,20,7,45,122.5,118.5,2.85,13.5,155.5,152.7,122.42
2016,3,20,8,0,135.0,140.0,2.9,14.0,187.0,185.82,150.66
2016,3,20,8,15,265.5,147.0,2.9,14.0,256.5,273.31,223.35
2016,3,20,8,30,396.0,154.0,2.9,14.0,326.0,378.68,309.63
2016,3,20,8,45,303.0,190.0,2.95,14.5,330.5,368.95,301.06
2016,3,20,9,0,210.0,226.0,3.0,15.0,335.0,347.94,282.86
2016,3,20,9,15,105.5,200.0,3.05,15.0,255.0,260.63,211.45
2016,3,20,9,30,1.0,174.0,3.1,15.0,175.0,140.02,110.84
2016,3,20,9,45,1.5,175.5,3.2,15.5,176.5,141.48,111.77
2016,3,20,10,0,2.0,177.0,3.3,16.0,178.0,143.05,112.62
2016,3,20,10,15,1.5,172.0,3.4,16.0,172.5,138.3,108.54
2016,3,20,10,30,1.0,167.0,3.5,16.0,167.0,133.61,104.54
2016,3,20,10,45,7.0,208.0,3.65,16.0,213.0,174.2,137.47
2016,3,20,11,0,13.0,249.0,3.8,16.0,259.0,215.94,170.94
2016,3,20,11,15,6.5,191.5,3.85,16.0,196.5,159.71,125.42
2016,3,20,11,30,0.0,134.0,3.9,16.0,134.0,105.25,81.01
2016,3,20,11,45,13.5,222.5,4.0,16.0,233.5,193.5,152.89
2016,3,20,12,0,27.0,311.0,4.1,16.0,333.0,308.65,244.27
2016,3,20,12,15,23.5,300.0,4.1,16.0,319.0,272.7,215.62
2016,3,20,12,30,20.0,289.0,4.1,16.0,305.0,259.19,204.94
2016,3,20,12,45,15.0,261.0,4.15,16.0,273.0,228.97,180.95
2016,3,20,13,0,10.0,233.0,4.2,16.0,241.0,199.19,157.17
2016,3,20,13,15,34.0,285.0,4.1,16.0,311.0,288.46,229.08
2016,3,20,13,30,58.0,337.0,4.0,16.0,381.0,362.58,287.65
2016,3,20,13,45,31.5,266.5,3.95,16.0,290.5,266.42,211.55
2016,3,20,14,0,5.0,196.0,3.9,16.0,200.0,161.92,127.46
2016,3,20,14,15,2.5,106.5,3.8,15.5,108.5,84.77,64.91
2016,3,20,14,30,0.0,17.0,3.7,15.0,17.0,13.03,5.3
2016,3,20,14,45,0.0,33.0,3.6,15.0,33.0,25.31,15.66
2016,3,20,15,0,0.0,49.0,3.5,15.0,49.0,37.61,26.05
2016,3,20,15,15,0.0,34.5,3.35,15.0,34.5,26.42,16.7
2016,3,20,15,30,0.0,20.0,3.2,15.0,20.0,15.28,7.32
2016,3,20,15,45,0.0,13.0,3.1,15.0,13.0,9.92,2.79
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,4.57,0.0
2016,3,20,16,15,0.0,33.5,2.85,14.5,33.5,25.57,16.28
2016,3,20,16,30,0.0,61.0,2.7,14.0,61.0,46.74,34.5
2016,3,20,16,45,0.0,51.0,2.6,14.0,51.0,39.01,27.92
2016,3,20,17,0,0.0,41.0,2.5,14.0,41.0,31.31,21.28
2016,3,20,17,15,0.0,31.5,2.4,13.5,31.5,24.01,14.95
2016,3,20,17,30,0.0,22.0,2.3,13.0,22.0,16.74,8.56
2016,3,20,17,45,0.0,14.0,2.2,13.0,14.0,10.63,3.08
2016,3,20,18,0,0.0,6.0,2.1,13.0,6.0,4.54,0.0
2016,3,20,18,15,0.0,3.0,2.1,13.0,3.0,2.36,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,11.5,11.5,9.05,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,17.51,0.0
2016,3,21,6,45,116.0,40.5,3.05,12.5,58.5,51.1,30.92
2016,3,21,7,0,232.0,58.0,3.2,13.0,94.0,100.68,69.14
2016,3,21,7,15,297.0,73.5,3.3,13.0,137.5,147.99,109.31
2016,3,21,7,30,362.0,89.0,3.4,13.0,181.0,203.33,157.4
2016,3,21,7,45,432.0,93.5,3.55,13.0,227.5,258.01,205.32
2016,3,21,8,0,502.0,98.0,3.7,13.0,274.0,325.72,263.83
2016,3,21,8,15,251.0,77.0,3.75,13.0,165.0,207.64,170.37
2016,3,21,8,30,0.0,56.0,3.8,13.0,56.0,42.9,31.09
2016,3,21,8,45,0.0,93.0,3.9,13.5,93.0,71.85,55.54
2016,3,21,9,0,0.0,130.0,4.0,14.0,130.0,102.23,80.71
2016,3,21,9,15,3.5,162.0,4.05,14.0,164.0,131.51,104.88
2016,3,21,9,30,7.0,194.0,4.1,14.0,198.0,161.63,129.5
2016,3,21,9,45,3.5,113.5,4.2,14.5,115.5,91.0,70.65
2016,3,21,10,0,0.0,33.0,4.3,15.0,33.0,25.33,15.61
2016,3,21,10,15,0.0,56.0,4.4,15.0,56.0,43.09,30.43
2016,3,21,10,30,0.0,79.0,4.5,15.0,79.0,60.94,45.21
2016,3,21,10,45,0.0,60.0,4.65,15.0,60.0,46.24,32.93
2016,3,21,11,0,0.0,41.0,4.8,15.0,41.0,31.57,20.7
2016,3,21,11,15,3.0,121.0,4.85,15.0,123.5,97.4,75.23
2016,3,21,11,30,6.0,201.0,4.9,15.0,206.0,167.35,132.27
2016,3,21,11,45,6.5,207.0,5.0,15.5,212.5,173.07,136.51
2016,3,21,12,0,7.0,213.0,5.1,16.0,219.0,178.79,140.84
2016,3,21,12,15,7.0,213.0,5.1,16.0,219.0,178.8,140.83
2016,3,21,12,30,7.0,213.0,5.1,16.0,219.0,178.79,140.83
2016,3,21,12,45,7.0,214.5,5.1,16.0,220.5,180.04,141.88
2016,3,21,13,0,7.0,216.0,5.1,16.0,222.0,181.27,142.93
2016,3,21,13,15,7.0,212.0,5.0,16.0,217.5,177.72,140.15
2016,3,21,13,30,7.0,208.0,4.9,16.0,213.0,174.15,137.38
2016,3,21,13,45,5.0,197.0,4.85,16.0,200.5,162.72,128.2
2016,3,21,14,0,3.0,186.0,4.8,16.0,188.0,151.43,119.14
2016,3,21,14,15,1.5,115.5,4.8,15.5,116.5,91.21,70.19
2016,3,21,14,30,0.0,45.0,4.8,15.0,45.0,34.58,23.35
2016,3,21,14,45,0.0,100.0,4.8,15.0,100.0,77.33,59.11
2016,3,21,15,0,0.0,155.0,4.8,15.0,155.0,122.83,96.97
2016,3,21,15,15,0.0,145.0,4.65,14.5,145.0,114.56,90.51
2016,3,21,15,30,0.0,135.0,4.5,14.0,135.0,106.36,84.1
2016,3,21,15,45,0.0,109.0,4.35,14.0,109.0,84.91,66.36
2016,3,21,16,0,0.0,83.0,4.2,14.0,83.0,63.85,48.77
2016,3,21,16,15,134.5,110.5,4.0,13.5,159.0,166.49,136.16
2016,3,21,16,30,269.0,138.0,3.8,13.0,235.0,251.54,205.3
2016,3,21,16,45,247.5,121.5,3.65,13.0,200.5,210.58,169.29
2016,3,21,17,0,226.0,105.0,3.5,13.0,166.0,171.97,135.1
2016,3,21,17,15,188.5,84.5,3.35,12.5,128.0,128.07,97.0
2016,3,21,17,30,151.0,64.0,3.2,12.0,90.0,88.93,63.35
2016,3,21,17,45,96.0,44.0,3.1,11.5,58.5,52.89,33.89
2016,3,21,18,0,41.0,24.0,3.0,11.0,27.0,22.58,6.35
2016,3,21,18,15,20.5,12.0,2.95,11.0,13.5,9.51,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.5,11.5,2.25,9.5,16.0,9.05,0.0
2016,3,22,6,30,171.0,23.0,2.3,10.0,32.0,30.01,4.98
2016,3,22,6,45,307.5,35.0,2.4,10.5,75.0,73.41,41.68
2016,3,22,7,0,444.0,47.0,2.5,11.0,118.0,131.91,86.91
2016,3,22,7,15,523.0,55.0,2.6,11.0,168.5,189.74,137.04
2016,3,22,7,30,602.0,63.0,2.7,11.0,219.0,256.85,196.53
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.0,320.63,253.57
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,389.54,313.67
2016,3,22,8,15,741.5,78.0,2.9,12.0,376.5,452.45,368.02
2016,3,22,8,30,776.0,82.0,2.9,12.0,428.0,517.87,422.72
2016,3,22,8,45,805.5,84.0,2.95,12.5,477.0,580.05,472.57
2016,3,22,9,0,835.0,86.0,3.0,13.0,526.0,643.03,521.43
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.0,698.68,564.06
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,746.41,599.27
2016,3,22,9,45,886.5,91.5,3.05,13.5,652.5,795.95,633.06
2016,3,22,10,0,903.0,92.0,3.1,14.0,691.0,843.74,665.04
2016,3,22,10,15,912.5,93.0,3.1,14.0,722.5,884.09,692.24
2016,3,22,10,30,922.0,94.0,3.1,14.0,754.0,921.66,717.33
2016,3,22,10,45,929.0,95.0,3.1,14.5,778.5,953.98,737.25
2016,3,22,11,0,936.0,96.0,3.1,15.0,803.0,983.0,754.78
2016,3,22,11,15,940.0,96.5,3.1,15.0,820.0,1005.17,769.01
2016,3,22,11,30,944.0,97.0,3.1,15.0,837.0,1023.61,780.82
2016,3,22,11,45,947.0,96.5,3.15,15.0,845.5,1036.2,789.23
2016,3,22,12,0,950.0,96.0,3.2,15.0,854.0,1044.86,795.18
2016,3,22,12,15,950.0,96.0,3.25,15.0,854.5,1047.13,796.98
2016,3,22,12,30,950.0,96.0,3.3,15.0,855.0,1045.37,796.27
2016,3,22,12,45,945.5,97.0,3.4,15.0,846.5,1036.29,791.18
2016,3,22,13,0,941.0,98.0,3.5,15.0,838.0,1023.31,783.58
2016,3,22,13,15,937.0,97.5,3.55,15.0,822.0,1005.4,772.29
2016,3,22,13,30,933.0,97.0,3.6,15.0,806.0,983.77,758.54
2016,3,22,13,45,486.0,199.0,3.7,15.0,568.0,670.45,532.22
2016,3,22,14,0,39.0,301.0,3.8,15.0,330.0,304.94,242.15
2016,3,22,14,15,472.5,195.5,3.8,15.0,513.5,624.39,502.49
2016,3,22,14,30,906.0,90.0,3.8,15.0,697.0,848.24,670.77
2016,3,22,14,45,896.0,87.5,3.85,15.0,660.0,803.62,638.2
2016,3,22,15,0,886.0,85.0,3.9,15.0,623.0,756.7,605.53
2016,3,22,15,15,870.0,83.0,3.85,14.5,580.0,704.08,568.07
2016,3,22,15,30,854.0,81.0,3.8,14.0,537.0,655.33,531.14
2016,3,22,15,45,833.0,77.5,3.8,14.0,489.5,595.11,483.6
2016,3,22,16,0,812.0,74.0,3.8,14.0,442.0,534.8,434.59
2016,3,22,16,15,780.5,70.5,3.7,13.5,391.0,469.56,380.68
2016,3,22,16,30,749.0,67.0,3.6,13.0,340.0,406.04,326.36
2016,3,22,16,45,705.0,62.0,3.5,13.0,287.5,338.42,266.69
2016,3,22,17,0,661.0,57.0,3.4,13.0,235.0,274.76,209.13
2016,3,22,17,15,589.5,50.5,3.3,12.5,183.5,206.78,148.83
2016,3,22,17,30,518.0,44.0,3.2,12.0,132.0,147.22,96.72
2016,3,22,17,45,395.0,34.0,3.1,11.5,87.0,86.51,48.83
2016,3,22,18,0,272.0,24.0,3.0,11.0,42.0,40.64,12.9
2016,3,22,18,15,136.0,12.0,2.95,10.5,21.0,9.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,21.5,11.0,1.8,7.5,12.5,8.65,0.0
2016,3,23,6,30,43.0,22.0,1.8,8.0,25.0,20.3,5.0
2016,3,23,6,45,93.5,41.0,1.8,9.0,54.5,48.06,30.43
2016,3,23,7,0,144.0,60.0,1.8,10.0,84.0,81.41,57.67
2016,3,23,7,15,169.5,81.0,1.75,10.5,119.0,117.04,88.73
2016,3,23,7,30,195.0,102.0,1.7,11.0,154.0,155.99,122.83
2016,3,23,7,45,214.5,121.5,1.7,11.5,189.5,194.5,156.4
2016,3,23,8,0,234.0,141.0,1.7,12.0,225.0,235.24,191.19
2016,3,23,8,15,432.0,123.0,1.7,12.5,307.0,339.66,276.5
2016,3,23,8,30,630.0,105.0,1.7,13.0,389.0,462.25,374.46
2016,3,23,8,45,734.0,96.0,1.75,13.5,461.0,550.11,443.05
2016,3,23,9,0,838.0,87.0,1.8,14.0,533.0,644.79,514.98
2016,3,23,9,15,855.5,89.5,1.7,14.5,577.0,700.51,554.37
2016,3,23,9,30,873.0,92.0,1.6,15.0,621.0,748.3,586.48
2016,3,23,9,45,796.5,123.5,1.55,15.5,628.5,765.9,595.54
2016,3,23,10,0,720.0,155.0,1.5,16.0,636.0,772.42,596.83
2016,3,23,10,15,820.0,126.5,1.5,16.0,698.5,849.09,649.09
2016,3,23,10,30,920.0,98.0,1.5,16.0,761.0,922.42,696.82
2016,3,23,10,45,926.5,99.0,1.5,16.5,785.5,954.15,714.77
2016,3,23,11,0,933.0,100.0,1.5,17.0,810.0,982.55,730.89
2016,3,23,11,15,771.5,177.5,1.55,17.0,773.0,948.89,708.47
2016,3,23,11,30,610.0,255.0,1.6,17.0,736.0,881.11,661.85
2016,3,23,11,45,775.0,180.0,1.7,17.5,797.5,976.33,727.67
2016,3,23,12,0,940.0,105.0,1.8,18.0,859.0,1042.34,769.31
2016,3,23,12,15,939.5,105.0,1.85,18.0,859.0,1044.02,770.21
2016,3,23,12,30,939.0,105.0,1.9,18.0,859.0,1041.71,769.47
2016,3,23,12,45,927.0,110.0,1.95,18.0,848.5,1029.47,762.45
2016,3,23,13,0,915.0,115.0,2.0,18.0,838.0,1013.46,753.16
2016,3,23,13,15,910.5,114.5,2.05,18.0,821.5,995.37,742.59
2016,3,23,13,30,906.0,114.0,2.1,18.0,805.0,973.68,729.67
2016,3,23,13,45,894.5,115.0,2.2,18.0,780.0,943.69,711.73
2016,3,23,14,0,883.0,116.0,2.3,18.0,755.0,910.69,691.61
2016,3,23,14,15,872.5,114.0,2.35,17.5,723.5,883.06,675.8
2016,3,23,14,30,862.0,112.0,2.4,17.0,692.0,841.64,650.11
2016,3,23,14,45,847.5,109.5,2.45,17.0,654.5,794.17,618.62
2016,3,23,15,0,833.0,107.0,2.5,17.0,617.0,744.86,585.19
2016,3,23,15,15,640.0,149.5,2.5,16.5,525.0,618.15,490.75
2016,3,23,15,30,447.0,192.0,2.5,16.0,433.0,493.47,395.44
2016,3,23,15,45,423.5,181.5,2.55,16.0,393.5,444.02,357.44
2016,3,23,16,0,400.0,171.0,2.6,16.0,354.0,395.85,319.09
2016,3,23,16,15,340.5,155.0,2.6,15.5,298.0,316.53,255.61
2016,3,23,16,30,281.0,139.0,2.6,15.0,242.0,254.78,204.99
2016,3,23,16,45,247.0,123.0,2.6,14.5,203.5,209.07,166.45
2016,3,23,17,0,213.0,107.0,2.6,14.0,165.0,167.21,130.55
2016,3,23,17,15,309.5,81.0,2.55,13.5,145.5,158.33,117.53
2016,3,23,17,30,406.0,55.0,2.5,13.0,126.0,133.79,89.81
2016,3,23,17,45,286.5,41.5,2.5,12.5,82.5,75.8,44.69
2016,3,23,18,0,167.0,28.0,2.5,12.0,39.0,35.21,13.31
2016,3,23,18,15,83.5,14.0,2.45,11.5,19.5,11.02,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
