Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,84.0,12.0,2.6,9.5,18.0,9.44,0.0
2016,3,24,6,30,168.0,24.0,2.7,10.0,36.0,30.48,10.05
2016,3,24,6,45,278.5,38.5,2.8,10.5,77.5,70.07,40.76
2016,3,24,7,0,389.0,53.0,2.9,11.0,119.0,126.06,84.65
2016,3,24,7,15,464.0,63.0,2.9,11.5,168.5,181.24,131.95
2016,3,24,7,30,539.0,73.0,2.9,12.0,218.0,245.32,187.97
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,303.13,239.71
2016,3,24,8,0,601.0,96.0,3.0,13.0,316.0,363.81,292.56
2016,3,24,8,15,638.0,102.5,3.0,13.5,366.0,425.22,344.42
2016,3,24,8,30,675.0,109.0,3.0,14.0,416.0,489.35,396.81
2016,3,24,8,45,677.0,123.5,3.05,14.5,459.5,542.92,439.27
2016,3,24,9,0,679.0,138.0,3.1,15.0,503.0,594.95,479.16
2016,3,24,9,15,701.0,142.0,3.0,15.5,545.0,648.92,519.11
2016,3,24,9,30,723.0,146.0,2.9,16.0,587.0,702.63,557.6
2016,3,24,9,45,753.0,143.0,2.8,16.5,627.0,754.84,594.12
2016,3,24,10,0,783.0,140.0,2.7,17.0,667.0,801.31,624.85
2016,3,24,10,15,795.0,142.5,2.6,17.0,698.5,842.24,651.6
2016,3,24,10,30,807.0,145.0,2.5,17.0,730.0,880.87,676.38
2016,3,24,10,45,818.5,145.0,2.45,17.5,755.0,914.03,696.22
2016,3,24,11,0,830.0,145.0,2.4,18.0,780.0,944.36,713.94
2016,3,24,11,15,835.5,146.5,2.4,18.0,797.0,967.51,728.57
2016,3,24,11,30,841.0,148.0,2.4,18.0,814.0,987.26,741.03
2016,3,24,11,45,833.5,154.0,2.4,18.0,820.5,995.41,745.89
2016,3,24,12,0,826.0,160.0,2.4,18.0,827.0,999.7,748.43
2016,3,24,12,15,826.5,160.0,2.4,18.0,827.0,1002.12,749.91
2016,3,24,12,30,827.0,160.0,2.4,18.0,827.0,1000.85,749.11
2016,3,24,12,45,853.5,144.0,2.4,18.5,826.5,1005.02,750.68
2016,3,24,13,0,880.0,128.0,2.4,19.0,826.0,990.32,739.83
2016,3,24,13,15,875.0,127.0,2.4,19.0,810.0,971.71,728.09
2016,3,24,13,30,870.0,126.0,2.4,19.0,794.0,962.65,722.87
2016,3,24,13,45,862.5,125.0,2.4,19.0,770.5,934.32,704.69
2016,3,24,14,0,855.0,124.0,2.4,19.0,747.0,902.85,684.53
2016,3,24,14,15,844.5,122.0,2.4,18.5,716.0,864.84,661.05
2016,3,24,14,30,834.0,120.0,2.4,18.0,685.0,824.28,635.54
2016,3,24,14,45,811.0,121.5,2.45,18.0,646.0,775.21,602.84
2016,3,24,15,0,788.0,123.0,2.5,18.0,607.0,724.92,567.75
2016,3,24,15,15,768.5,119.5,2.55,17.5,564.5,674.4,532.15
2016,3,24,15,30,749.0,116.0,2.6,17.0,522.0,619.84,492.47
2016,3,24,15,45,713.5,114.5,2.65,17.0,473.5,557.45,444.59
2016,3,24,16,0,678.0,113.0,2.7,17.0,425.0,496.57,396.52
2016,3,24,16,15,642.5,106.5,2.8,16.5,375.0,432.9,345.67
2016,3,24,16,30,607.0,100.0,2.9,16.0,325.0,371.73,295.04
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,309.89,242.24
2016,3,24,17,0,541.0,77.0,3.1,15.0,226.0,251.12,190.57
2016,3,24,17,15,470.0,66.5,3.1,14.5,176.5,187.2,135.25
2016,3,24,17,30,399.0,56.0,3.1,14.0,127.0,131.67,87.99
2016,3,24,17,45,300.5,41.5,3.15,13.5,84.5,76.15,44.41
2016,3,24,18,0,202.0,27.0,3.2,13.0,42.0,35.65,13.7
2016,3,24,18,15,101.0,13.5,3.1,12.5,21.0,10.62,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,9.5,21.0,11.02,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,35.02,13.99
2016,3,25,6,45,301.0,42.0,2.2,10.5,84.5,75.28,44.35
2016,3,25,7,0,409.0,56.0,2.3,11.0,127.0,131.75,88.62
2016,3,25,7,15,482.5,65.0,2.4,11.0,177.0,186.93,136.19
2016,3,25,7,30,556.0,74.0,2.5,11.0,227.0,250.73,192.42
2016,3,25,7,45,622.5,77.0,2.6,11.5,281.0,314.58,248.64
2016,3,25,8,0,689.0,80.0,2.7,12.0,335.0,385.04,309.41
2016,3,25,8,15,722.5,84.0,2.75,12.5,385.5,446.79,361.96
2016,3,25,8,30,756.0,88.0,2.8,13.0,436.0,509.97,413.97
2016,3,25,8,45,787.0,89.0,2.85,14.0,484.5,570.84,461.72
2016,3,25,9,0,818.0,90.0,2.9,15.0,533.0,632.62,508.47
2016,3,25,9,15,835.5,92.5,2.75,15.5,576.5,687.26,548.32
2016,3,25,9,30,853.0,95.0,2.6,16.0,620.0,740.88,585.93
2016,3,25,9,45,864.5,98.0,2.5,16.5,657.5,781.29,611.58
2016,3,25,10,0,876.0,101.0,2.4,17.0,695.0,826.53,640.21
2016,3,25,10,15,886.0,102.5,2.35,17.0,726.5,866.65,666.27
2016,3,25,10,30,896.0,104.0,2.3,17.0,758.0,904.11,690.23
2016,3,25,10,45,898.0,108.0,2.25,17.5,781.0,934.05,707.52
2016,3,25,11,0,900.0,112.0,2.2,18.0,804.0,960.52,722.38
2016,3,25,11,15,904.5,112.5,2.15,18.0,820.5,982.23,735.36
2016,3,25,11,30,909.0,113.0,2.1,18.0,837.0,1000.36,746.02
2016,3,25,11,45,913.5,112.5,2.05,18.0,846.0,1013.8,753.67
2016,3,25,12,0,918.0,112.0,2.0,18.0,855.0,1023.48,758.99
2016,3,25,12,15,917.5,111.5,2.0,18.0,855.0,1024.43,759.42
2016,3,25,12,30,917.0,111.0,2.0,18.0,855.0,1021.5,757.56
2016,3,25,12,45,923.0,106.5,2.05,18.5,849.0,1016.86,753.99
2016,3,25,13,0,929.0,102.0,2.1,19.0,843.0,1008.21,747.94
2016,3,25,13,15,924.5,101.5,2.15,19.0,826.5,989.81,737.04
2016,3,25,13,30,920.0,101.0,2.2,19.0,810.0,967.76,723.84
2016,3,25,13,45,913.5,99.5,2.25,19.0,786.0,939.35,706.39
2016,3,25,14,0,907.0,98.0,2.3,19.0,762.0,907.65,686.67
2016,3,25,14,15,897.5,96.5,2.35,19.0,730.5,870.31,662.94
2016,3,25,14,30,888.0,95.0,2.4,19.0,699.0,830.23,637.1
2016,3,25,14,45,873.5,93.5,2.5,19.0,661.0,783.79,606.79
2016,3,25,15,0,859.0,92.0,2.6,19.0,623.0,735.47,574.61
2016,3,25,15,15,842.0,89.5,2.65,18.5,580.0,688.74,542.09
2016,3,25,15,30,825.0,87.0,2.7,18.0,537.0,634.17,502.4
2016,3,25,15,45,795.0,85.5,2.8,18.0,488.0,572.19,455.01
2016,3,25,16,0,765.0,84.0,2.9,18.0,439.0,511.04,406.73
2016,3,25,16,15,732.5,80.0,2.95,17.0,388.5,447.43,356.2
2016,3,25,16,30,700.0,76.0,3.0,16.0,338.0,385.87,305.29
2016,3,25,16,45,648.0,71.5,3.1,15.5,285.5,318.76,247.92
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,256.64,193.42
2016,3,25,17,15,525.0,59.0,3.2,14.5,182.5,192.05,137.16
2016,3,25,17,30,454.0,51.0,3.2,14.0,132.0,135.71,89.0
2016,3,25,17,45,334.5,39.5,3.25,13.5,88.0,79.24,45.69
2016,3,25,18,0,215.0,28.0,3.3,13.0,44.0,36.32,14.76
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.0,11.02,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,2.4,11.5,24.0,9.44,0.0
2016,3,26,6,30,300.0,24.0,2.4,12.0,48.0,38.66,14.88
2016,3,26,6,45,409.0,33.5,2.45,12.5,92.5,82.2,45.32
2016,3,26,7,0,518.0,43.0,2.5,13.0,137.0,139.4,89.8
2016,3,26,7,15,584.0,49.5,2.45,13.5,187.5,196.73,139.45
2016,3,26,7,30,650.0,56.0,2.4,14.0,238.0,262.21,197.08
2016,3,26,7,45,692.0,60.5,2.4,14.5,289.5,323.38,251.48
2016,3,26,8,0,734.0,65.0,2.4,15.0,341.0,388.31,307.6
2016,3,26,8,15,763.5,68.5,2.4,15.5,391.0,449.59,359.21
2016,3,26,8,30,793.0,72.0,2.4,16.0,441.0,512.44,410.22
2016,3,26,8,45,813.0,75.5,2.4,16.5,487.5,570.91,456.07
2016,3,26,9,0,833.0,79.0,2.4,17.0,534.0,624.52,496.82
2016,3,26,9,15,848.5,81.0,2.45,17.0,576.5,676.93,536.57
2016,3,26,9,30,864.0,83.0,2.5,17.0,619.0,728.12,573.79
2016,3,26,9,45,873.5,85.5,2.55,17.5,655.0,773.72,604.12
2016,3,26,10,0,883.0,88.0,2.6,18.0,691.0,817.06,632.45
2016,3,26,10,15,891.5,89.5,2.6,18.0,721.0,856.03,658.26
2016,3,26,10,30,900.0,91.0,2.6,18.0,751.0,892.22,681.98
2016,3,26,10,45,906.5,91.5,2.65,18.5,774.5,922.6,700.68
2016,3,26,11,0,913.0,92.0,2.7,19.0,798.0,949.72,717.13
2016,3,26,11,15,916.0,92.5,2.7,19.0,813.5,970.14,730.0
2016,3,26,11,30,919.0,93.0,2.7,19.0,829.0,986.91,740.55
2016,3,26,11,45,918.0,95.0,2.75,19.5,836.0,997.66,746.26
2016,3,26,12,0,917.0,97.0,2.8,20.0,843.0,1004.55,749.56
2016,3,26,12,15,916.5,97.0,2.8,20.0,843.0,1005.93,750.34
2016,3,26,12,30,916.0,97.0,2.8,20.0,843.0,1003.44,748.74
2016,3,26,12,45,895.5,107.0,2.85,20.0,830.0,988.22,739.29
2016,3,26,13,0,875.0,117.0,2.9,20.0,817.0,969.34,727.57
2016,3,26,13,15,710.5,194.5,2.95,19.5,756.0,902.2,684.36
2016,3,26,13,30,546.0,272.0,3.0,19.0,695.0,803.92,615.18
2016,3,26,13,45,686.0,199.0,3.05,19.0,714.0,851.84,653.87
2016,3,26,14,0,826.0,126.0,3.1,19.0,733.0,873.93,670.38
2016,3,26,14,15,815.5,124.0,3.15,19.0,703.0,836.75,645.46
2016,3,26,14,30,805.0,122.0,3.2,19.0,673.0,797.13,619.06
2016,3,26,14,45,779.5,124.0,3.25,19.0,634.0,747.73,585.31
2016,3,26,15,0,754.0,126.0,3.3,19.0,595.0,700.81,551.33
2016,3,26,15,15,534.5,176.5,3.3,18.5,497.5,556.46,442.09
2016,3,26,15,30,315.0,227.0,3.3,18.0,400.0,422.72,338.0
2016,3,26,15,45,307.0,208.5,3.35,17.5,365.0,382.62,307.65
2016,3,26,16,0,299.0,190.0,3.4,17.0,330.0,342.74,276.26
2016,3,26,16,15,455.0,141.0,3.4,16.5,326.5,363.81,292.46
2016,3,26,16,30,611.0,92.0,3.4,16.0,323.0,361.15,286.82
2016,3,26,16,45,574.5,82.5,3.4,16.0,274.0,299.97,233.52
2016,3,26,17,0,538.0,73.0,3.4,16.0,225.0,242.25,182.33
2016,3,26,17,15,466.5,64.5,3.35,15.5,176.5,180.76,129.29
2016,3,26,17,30,395.0,56.0,3.3,15.0,128.0,127.65,84.47
2016,3,26,17,45,283.0,43.0,3.3,14.5,86.0,72.68,42.49
2016,3,26,18,0,171.0,30.0,3.3,14.0,44.0,34.79,15.49
2016,3,26,18,15,85.5,15.0,3.25,13.5,22.0,11.8,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,131.0,14.0,2.6,11.0,25.0,11.02,0.0
2016,3,27,6,30,262.0,28.0,2.7,11.0,50.0,39.75,17.66
2016,3,27,6,45,368.0,40.0,2.8,11.5,95.0,82.66,47.84
2016,3,27,7,0,474.0,52.0,2.9,12.0,140.0,139.0,91.81
2016,3,27,7,15,544.5,60.0,2.9,12.0,191.5,196.27,141.39
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,261.7,199.25
2016,3,27,7,45,655.5,75.5,2.95,12.5,295.0,323.48,254.38
2016,3,27,8,0,696.0,83.0,3.0,13.0,347.0,389.01,311.34
2016,3,27,8,15,729.0,87.5,3.1,13.0,398.5,451.32,364.97
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,514.94,418.2
2016,3,27,8,45,788.5,94.5,3.3,13.5,498.5,574.87,466.33
2016,3,27,9,0,815.0,97.0,3.4,14.0,547.0,635.31,513.39
2016,3,27,9,15,832.5,100.0,3.45,14.0,590.5,690.23,555.78
2016,3,27,9,30,850.0,103.0,3.5,14.0,634.0,744.14,596.45
2016,3,27,9,45,862.0,105.5,3.6,14.5,671.5,791.97,629.65
2016,3,27,10,0,874.0,108.0,3.7,15.0,709.0,828.73,654.09
2016,3,27,10,15,884.0,110.0,3.75,15.0,741.0,869.11,682.01
2016,3,27,10,30,894.0,112.0,3.8,15.0,773.0,906.82,707.83
2016,3,27,10,45,901.0,113.5,3.85,15.5,797.0,938.46,727.9
2016,3,27,11,0,908.0,115.0,3.9,16.0,821.0,966.87,745.66
2016,3,27,11,15,912.5,116.0,3.9,16.0,838.0,989.04,760.18
2016,3,27,11,30,917.0,117.0,3.9,16.0,855.0,1007.61,772.31
2016,3,27,11,45,917.5,118.5,3.95,16.0,863.0,1019.12,780.04
2016,3,27,12,0,918.0,120.0,4.0,16.0,871.0,1026.78,785.33
2016,3,27,12,15,918.5,120.0,4.0,16.0,871.5,1029.06,786.76
2016,3,27,12,30,919.0,120.0,4.0,16.0,872.0,1027.45,785.72
2016,3,27,12,45,914.5,121.5,4.05,16.5,863.5,1018.64,778.77
2016,3,27,13,0,910.0,123.0,4.1,17.0,855.0,1006.06,769.42
2016,3,27,13,15,905.5,122.0,4.1,16.5,839.0,987.31,758.53
2016,3,27,13,30,901.0,121.0,4.1,16.0,823.0,964.99,745.21
2016,3,27,13,45,740.5,180.5,4.2,16.0,746.0,879.79,686.49
2016,3,27,14,0,580.0,240.0,4.3,16.0,669.0,768.59,605.01
2016,3,27,14,15,544.0,240.0,4.35,16.0,629.5,718.26,568.81
2016,3,27,14,30,508.0,240.0,4.4,16.0,590.0,667.95,531.69
2016,3,27,14,45,500.0,229.0,4.45,16.0,558.0,629.24,503.37
2016,3,27,15,0,492.0,218.0,4.5,16.0,526.0,589.41,473.65
2016,3,27,15,15,553.0,181.5,4.45,15.5,505.0,571.56,462.06
2016,3,27,15,30,614.0,145.0,4.4,15.0,484.0,553.89,449.57
2016,3,27,15,45,502.5,158.0,4.4,14.5,419.0,460.26,375.23
2016,3,27,16,0,391.0,171.0,4.4,14.0,354.0,383.33,312.96
2016,3,27,16,15,363.0,154.5,4.3,13.5,309.5,320.06,261.06
2016,3,27,16,30,335.0,138.0,4.2,13.0,265.0,270.6,219.22
2016,3,27,16,45,289.5,125.5,4.15,13.0,224.0,221.29,176.67
2016,3,27,17,0,244.0,113.0,4.1,13.0,183.0,177.03,138.25
2016,3,27,17,15,208.5,92.5,4.1,12.5,143.5,133.39,100.49
2016,3,27,17,30,173.0,72.0,4.1,12.0,104.0,94.26,67.03
2016,3,27,17,45,118.0,51.5,4.1,12.0,70.0,57.66,37.6
2016,3,27,18,0,63.0,31.0,4.1,12.0,36.0,27.73,13.68
2016,3,27,18,15,31.5,15.5,4.1,11.5,18.0,12.2,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,6,15,176.5,14.0,4.3,8.5,29.5,11.38,0.0
2016,3,28,6,30,353.0,28.0,4.4,9.0,59.0,44.11,19.45
2016,3,28,6,45,466.5,36.5,4.55,9.5,107.5,90.52,50.77
2016,3,28,7,0,580.0,45.0,4.7,10.0,156.0,151.11,98.39
2016,3,28,7,15,644.0,51.0,4.75,10.0,209.5,212.08,152.56
2016,3,28,7,30,708.0,57.0,4.8,10.0,263.0,279.3,213.72
2016,3,28,7,45,750.0,61.5,4.9,10.5,317.0,343.8,272.77
2016,3,28,8,0,792.0,66.0,5.0,11.0,371.0,411.97,333.66
2016,3,28,8,15,821.0,69.0,5.0,11.0,423.5,475.63,389.96
2016,3,28,8,30,850.0,72.0,5.0,11.0,476.0,540.65,445.75
2016,3,28,8,45,871.0,74.5,5.0,11.5,525.0,597.66,492.79
2016,3,28,9,0,892.0,77.0,5.0,12.0,574.0,657.48,540.44
2016,3,28,9,15,907.0,79.0,4.95,12.0,618.0,712.13,583.51
2016,3,28,9,30,922.0,81.0,4.9,12.0,662.0,765.33,623.52
2016,3,28,9,45,933.5,83.0,4.85,12.5,700.0,814.11,657.11
2016,3,28,10,0,945.0,85.0,4.8,13.0,738.0,860.59,688.43
2016,3,28,10,15,952.5,86.0,4.75,13.0,769.5,900.09,715.53
2016,3,28,10,30,960.0,87.0,4.7,13.0,801.0,936.53,740.22
2016,3,28,10,45,965.0,88.0,4.7,13.5,824.5,967.48,759.77
2016,3,28,11,0,970.0,89.0,4.7,14.0,848.0,994.88,776.72
2016,3,28,11,15,973.5,89.5,4.65,14.0,864.0,1016.64,790.73
2016,3,28,11,30,977.0,90.0,4.6,14.0,880.0,1034.53,802.1
2016,3,28,11,45,977.5,91.0,4.6,14.0,888.0,1046.1,809.65
2016,3,28,12,0,978.0,92.0,4.6,14.0,896.0,1053.58,814.54
2016,3,28,12,15,977.0,92.0,4.5,14.0,895.0,1054.44,813.99
2016,3,28,12,30,976.0,92.0,4.4,14.0,894.0,1051.17,810.77
2016,3,28,12,45,956.5,101.0,4.35,14.0,880.5,1035.47,799.63
2016,3,28,13,0,937.0,110.0,4.3,14.0,867.0,1015.91,786.04
2016,3,28,13,15,932.0,109.0,4.2,14.0,850.0,996.24,772.29
2016,3,28,13,30,927.0,108.0,4.1,14.0,833.0,972.92,756.15
2016,3,28,13,45,918.5,107.5,4.05,14.0,808.0,943.45,736.06
2016,3,28,14,0,910.0,107.0,4.0,14.0,783.0,910.78,713.73
2016,3,28,14,15,900.5,105.5,3.9,14.0,751.0,873.25,687.61
2016,3,28,14,30,891.0,104.0,3.8,14.0,719.0,832.99,659.43
2016,3,28,14,45,649.0,176.0,3.75,14.0,611.5,697.76,558.04
2016,3,28,15,0,407.0,248.0,3.7,14.0,504.0,538.69,434.15
2016,3,28,15,15,618.0,171.5,3.6,14.0,529.0,610.71,493.02
2016,3,28,15,30,829.0,95.0,3.5,14.0,554.0,636.0,513.62
2016,3,28,15,45,708.0,110.0,3.4,14.0,478.0,538.64,436.02
2016,3,28,16,0,587.0,125.0,3.3,14.0,402.0,449.0,363.74
2016,3,28,16,15,547.0,121.0,3.15,13.5,357.0,390.65,315.75
2016,3,28,16,30,507.0,117.0,3.0,13.0,312.0,330.39,264.99
2016,3,28,16,45,574.5,91.0,2.95,13.0,281.0,303.06,237.71
2016,3,28,17,0,642.0,65.0,2.9,13.0,250.0,261.32,196.36
2016,3,28,17,15,573.5,58.0,2.9,12.5,198.0,196.19,139.15
2016,3,28,17,30,505.0,51.0,2.9,12.0,146.0,138.93,90.03
2016,3,28,17,45,393.5,40.0,2.9,11.5,100.0,81.74,46.26
2016,3,28,18,0,282.0,29.0,2.9,11.0,54.0,38.66,17.39
2016,3,28,18,15,141.0,14.5,2.9,10.5,27.0,11.41,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,179.5,14.0,1.7,8.5,31.0,11.36,0.0
2016,3,29,6,30,359.0,28.0,1.8,9.0,62.0,43.98,19.8
2016,3,29,6,45,470.5,36.5,1.95,9.5,110.5,90.43,50.67
2016,3,29,7,0,582.0,45.0,2.1,10.0,159.0,151.79,98.68
2016,3,29,7,15,644.5,51.0,2.25,10.5,212.0,211.51,151.05
2016,3,29,7,30,707.0,57.0,2.4,11.0,265.0,278.19,210.58
2016,3,29,7,45,751.0,60.5,2.6,11.5,319.5,342.27,268.23
2016,3,29,8,0,795.0,64.0,2.8,12.0,374.0,410.2,327.8
2016,3,29,8,15,823.0,67.0,2.75,12.5,426.0,473.4,381.62
2016,3,29,8,30,851.0,70.0,2.7,13.0,478.0,534.94,432.21
2016,3,29,8,45,872.0,72.5,2.7,13.5,527.0,594.92,479.88
2016,3,29,9,0,893.0,75.0,2.7,14.0,576.0,654.68,525.7
2016,3,29,9,15,907.5,77.0,2.5,14.0,620.0,708.93,565.88
2016,3,29,9,30,922.0,79.0,2.3,14.0,664.0,761.68,602.63
2016,3,29,9,45,932.5,81.0,2.15,14.5,701.5,809.58,632.88
2016,3,29,10,0,943.0,83.0,2.0,15.0,739.0,855.11,660.62
2016,3,29,10,15,950.5,84.5,1.9,15.0,770.5,894.97,685.49
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,931.78,707.9
2016,3,29,10,45,962.5,87.0,1.7,15.5,825.5,962.13,724.3
2016,3,29,11,0,967.0,88.0,1.6,16.0,849.0,988.91,738.08
2016,3,29,11,15,970.5,89.0,1.55,16.0,865.0,1011.05,750.81
2016,3,29,11,30,974.0,90.0,1.5,16.0,881.0,1029.33,761.08
2016,3,29,11,45,974.0,90.5,1.5,16.0,888.5,1039.76,767.21
2016,3,29,12,0,974.0,91.0,1.5,16.0,896.0,1046.12,770.95
2016,3,29,12,15,973.5,91.0,1.5,16.0,895.5,1047.37,771.6
2016,3,29,12,30,973.0,91.0,1.5,16.0,895.0,1044.52,769.83
2016,3,29,12,45,967.5,92.5,1.5,16.0,885.0,1034.37,763.56
2016,3,29,13,0,962.0,94.0,1.5,16.0,875.0,1020.27,754.96
2016,3,29,13,15,957.5,93.5,1.55,16.0,858.0,1001.15,744.02
2016,3,29,13,30,953.0,93.0,1.6,16.0,841.0,978.27,730.67
2016,3,29,13,45,943.5,93.5,1.65,16.0,815.5,948.35,712.63
2016,3,29,14,0,934.0,94.0,1.7,16.0,790.0,915.2,692.35
2016,3,29,14,15,924.5,92.5,1.75,16.0,758.0,876.93,668.4
2016,3,29,14,30,915.0,91.0,1.8,16.0,726.0,835.86,642.24
2016,3,29,14,45,899.0,91.0,1.85,16.0,687.0,788.81,611.53
2016,3,29,15,0,883.0,91.0,1.9,16.0,648.0,739.93,579.0
2016,3,29,15,15,866.0,88.5,1.95,15.5,604.0,686.29,541.38
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,636.25,504.97
2016,3,29,15,45,823.5,84.0,2.05,15.0,510.5,575.46,458.32
2016,3,29,16,0,798.0,82.0,2.1,15.0,461.0,515.03,410.41
2016,3,29,16,15,766.5,78.0,2.1,14.5,409.5,450.52,358.23
2016,3,29,16,30,735.0,74.0,2.1,14.0,358.0,387.81,305.59
2016,3,29,16,45,688.5,69.0,2.15,13.5,305.0,320.49,247.86
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,257.87,192.66
2016,3,29,17,15,574.5,57.0,2.2,12.5,200.0,193.24,136.21
2016,3,29,17,30,507.0,50.0,2.2,12.0,148.0,136.37,87.67
2016,3,29,17,45,393.5,40.0,2.2,11.5,101.5,80.12,45.13
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,38.18,17.81
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,12.15,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,112.0,18.0,1.85,9.5,29.0,13.7,0.0
2016,3,30,6,30,224.0,36.0,1.9,10.0,58.0,41.61,21.96
2016,3,30,6,45,327.0,49.0,1.95,10.5,103.5,81.82,49.57
2016,3,30,7,0,430.0,62.0,2.0,11.0,149.0,138.05,93.4
2016,3,30,7,15,498.0,71.0,1.95,11.0,199.5,192.8,140.39
2016,3,30,7,30,566.0,80.0,1.9,11.0,250.0,255.44,195.23
2016,3,30,7,45,618.0,85.5,1.85,11.5,303.0,316.58,248.73
2016,3,30,8,0,670.0,91.0,1.8,12.0,356.0,382.74,305.13
2016,3,30,8,15,702.5,96.0,1.8,12.5,406.5,443.73,356.09
2016,3,30,8,30,735.0,101.0,1.8,13.0,457.0,506.74,406.9
2016,3,30,8,45,764.0,103.0,1.8,13.5,505.0,565.13,452.53
2016,3,30,9,0,793.0,105.0,1.8,14.0,553.0,625.27,497.93
2016,3,30,9,15,810.5,107.5,1.8,14.0,596.0,678.47,537.69
2016,3,30,9,30,828.0,110.0,1.8,14.0,639.0,730.68,575.72
2016,3,30,9,45,844.0,111.0,1.85,14.5,677.0,778.9,608.66
2016,3,30,10,0,860.0,112.0,1.9,15.0,715.0,825.37,639.03
2016,3,30,10,15,869.5,114.0,1.9,15.0,746.0,855.47,658.39
2016,3,30,10,30,879.0,116.0,1.9,15.0,777.0,892.0,682.24
2016,3,30,10,45,887.5,116.0,1.95,15.5,801.0,922.79,701.22
2016,3,30,11,0,896.0,116.0,2.0,16.0,825.0,950.47,718.06
2016,3,30,11,15,900.0,117.0,2.0,16.0,841.0,971.67,731.32
2016,3,30,11,30,904.0,118.0,2.0,16.0,857.0,989.29,742.33
2016,3,30,11,45,907.0,118.0,2.0,16.0,865.0,1001.3,749.74
2016,3,30,12,0,910.0,118.0,2.0,16.0,873.0,1009.55,754.85
2016,3,30,12,15,910.0,118.0,2.0,16.0,873.0,1011.1,755.72
2016,3,30,12,30,910.0,118.0,2.0,16.0,873.0,1008.8,754.26
2016,3,30,12,45,912.0,115.0,2.0,16.0,865.5,1001.59,749.75
2016,3,30,13,0,914.0,112.0,2.0,16.0,858.0,990.51,742.86
2016,3,30,13,15,910.0,111.5,2.05,16.0,841.5,972.52,732.12
2016,3,30,13,30,906.0,111.0,2.1,16.0,825.0,950.94,719.06
2016,3,30,13,45,899.0,109.5,2.15,16.0,801.0,922.21,701.16
2016,3,30,14,0,892.0,108.0,2.2,16.0,777.0,890.29,681.02
2016,3,30,14,15,882.5,106.5,2.3,16.0,745.5,853.27,657.63
2016,3,30,14,30,873.0,105.0,2.4,16.0,714.0,813.6,632.05
2016,3,30,14,45,860.0,103.0,2.5,16.0,676.0,775.98,607.55
2016,3,30,15,0,847.0,101.0,2.6,16.0,638.0,727.9,574.19
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.0,674.59,536.51
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,620.31,496.67
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,560.9,450.51
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,501.78,402.99
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,438.82,351.33
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,377.64,299.37
2016,3,30,16,45,655.5,75.5,3.4,13.5,301.5,312.51,242.93
2016,3,30,17,0,610.0,70.0,3.5,13.0,249.0,251.68,188.94
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.0,188.21,133.38
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,132.56,86.0
2016,3,30,17,45,365.5,43.0,3.25,11.5,101.5,78.21,44.96
2016,3,30,18,0,256.0,32.0,3.2,11.0,56.0,37.71,18.65
2016,3,30,18,15,128.0,16.0,3.1,10.5,28.0,12.25,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,13.79,0.0
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,45.78,24.16
2016,3,31,6,45,382.5,47.0,2.5,11.5,112.0,88.43,52.68
2016,3,31,7,0,488.0,58.0,2.6,12.0,159.0,144.37,95.96
2016,3,31,7,15,553.0,65.5,2.6,12.0,210.5,200.48,144.44
2016,3,31,7,30,618.0,73.0,2.6,12.0,262.0,263.98,200.48
2016,3,31,7,45,669.0,77.0,2.6,12.5,315.5,326.13,255.32
2016,3,31,8,0,720.0,81.0,2.6,13.0,369.0,393.05,312.94
2016,3,31,8,15,750.5,85.0,2.55,13.0,420.0,454.57,365.43
2016,3,31,8,30,781.0,89.0,2.5,13.0,471.0,517.54,417.45
2016,3,31,8,45,807.5,90.5,2.45,13.5,519.5,576.96,464.28
2016,3,31,9,0,834.0,92.0,2.4,14.0,568.0,636.79,509.78
2016,3,31,9,15,850.5,94.5,2.4,14.0,611.0,690.93,550.74
2016,3,31,9,30,867.0,97.0,2.4,14.0,654.0,737.19,585.12
2016,3,31,9,45,880.5,98.5,2.4,14.5,692.0,784.5,616.71
2016,3,31,10,0,894.0,100.0,2.4,15.0,730.0,829.81,646.18
2016,3,31,10,15,902.5,101.0,2.4,15.0,760.5,868.17,671.6
2016,3,31,10,30,911.0,102.0,2.4,15.0,791.0,903.69,694.92
2016,3,31,10,45,917.5,103.0,2.45,15.5,814.5,934.4,713.96
2016,3,31,11,0,924.0,104.0,2.5,16.0,838.0,961.8,730.69
2016,3,31,11,15,928.0,104.5,2.5,16.0,854.0,982.9,744.06
2016,3,31,11,30,932.0,105.0,2.5,16.0,870.0,1000.33,755.07
2016,3,31,11,45,934.0,105.0,2.5,16.5,878.0,1011.56,760.64
2016,3,31,12,0,936.0,105.0,2.5,17.0,886.0,1018.92,763.78
2016,3,31,12,15,935.5,105.0,2.6,17.0,885.0,1019.94,765.38
2016,3,31,12,30,935.0,105.0,2.7,17.0,884.0,1017.03,764.53
2016,3,31,12,45,938.0,102.0,2.8,17.0,877.0,1010.46,761.36
2016,3,31,13,0,941.0,99.0,2.9,17.0,870.0,999.91,755.62
2016,3,31,13,15,937.0,98.5,2.95,17.0,853.5,981.46,744.19
2016,3,31,13,30,933.0,98.0,3.0,17.0,837.0,959.33,730.36
2016,3,31,13,45,926.0,97.0,3.15,17.0,812.5,930.45,712.64
2016,3,31,14,0,919.0,96.0,3.3,17.0,788.0,898.29,692.48
2016,3,31,14,15,910.5,95.0,3.4,16.5,756.5,861.79,669.96
2016,3,31,14,30,902.0,94.0,3.5,16.0,725.0,822.47,645.09
2016,3,31,14,45,890.0,92.0,3.6,16.0,687.5,776.88,614.08
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,729.21,580.78
2016,3,31,15,15,862.5,88.0,3.7,15.5,606.5,677.36,542.66
2016,3,31,15,30,847.0,86.0,3.7,15.0,563.0,628.81,505.79
2016,3,31,15,45,824.5,83.5,3.75,15.0,515.0,569.46,458.75
2016,3,31,16,0,802.0,81.0,3.8,15.0,467.0,510.19,410.39
2016,3,31,16,15,772.5,77.0,3.75,14.5,416.0,446.61,357.66
2016,3,31,16,30,743.0,73.0,3.7,14.0,365.0,384.61,304.49
2016,3,31,16,45,699.5,68.5,3.7,13.5,312.5,319.19,247.3
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,256.89,191.63
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,193.24,135.48
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,136.8,87.17
2016,3,31,17,45,423.0,41.0,3.25,12.0,109.0,80.66,44.81
2016,3,31,18,0,317.0,31.0,3.1,12.0,62.0,37.86,18.11
2016,3,31,18,15,158.5,15.5,2.95,11.5,31.0,12.56,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,17.0,2.4,10.5,35.5,13.71,0.92
2016,4,1,6,30,339.0,34.0,2.5,11.0,71.0,46.78,23.63
2016,4,1,6,45,437.0,44.0,2.65,11.5,119.0,91.54,53.1
2016,4,1,7,0,535.0,54.0,2.8,12.0,167.0,148.56,97.51
2016,4,1,7,15,595.0,60.5,2.8,12.0,219.0,205.26,146.9
2016,4,1,7,30,655.0,67.0,2.8,12.0,271.0,268.66,203.31
2016,4,1,7,45,695.5,72.0,2.8,12.5,323.0,329.91,257.92
2016,4,1,8,0,736.0,77.0,2.8,13.0,375.0,395.15,314.54
2016,4,1,8,15,764.5,81.0,2.75,13.0,426.0,456.24,366.9
2016,4,1,8,30,793.0,85.0,2.7,13.0,477.0,518.74,418.73
2016,4,1,8,45,814.5,88.0,2.7,13.5,524.5,577.19,465.15
2016,4,1,9,0,836.0,91.0,2.7,14.0,572.0,635.59,509.96
2016,4,1,9,15,851.5,93.5,2.65,14.0,614.5,689.01,550.41
2016,4,1,9,30,867.0,96.0,2.6,14.0,657.0,734.59,584.2
2016,4,1,9,45,878.5,97.5,2.6,14.5,694.0,780.27,614.83
2016,4,1,10,0,890.0,99.0,2.6,15.0,731.0,823.79,643.24
2016,4,1,10,15,898.5,100.5,2.5,15.0,761.5,862.41,668.27
2016,4,1,10,30,907.0,102.0,2.4,15.0,792.0,898.22,691.01
2016,4,1,10,45,914.5,102.5,2.35,15.5,815.5,929.1,709.26
2016,4,1,11,0,922.0,103.0,2.3,16.0,839.0,956.73,725.15
2016,4,1,11,15,926.0,103.5,2.25,16.0,855.0,977.7,737.83
2016,4,1,11,30,930.0,104.0,2.2,16.0,871.0,995.0,748.13
2016,4,1,11,45,933.0,103.5,2.2,16.0,879.0,1006.57,755.29
2016,4,1,12,0,936.0,103.0,2.2,16.0,887.0,1014.28,760.08
2016,4,1,12,15,936.0,103.0,2.2,16.0,887.0,1015.71,760.89
2016,4,1,12,30,936.0,103.0,2.2,16.0,887.0,1013.2,759.3
2016,4,1,12,45,936.0,102.0,2.2,16.5,879.0,1005.74,753.19
2016,4,1,13,0,936.0,101.0,2.2,17.0,871.0,994.37,744.7
2016,4,1,13,15,932.0,100.0,2.25,17.0,854.5,975.44,733.27
2016,4,1,13,30,928.0,99.0,2.3,17.0,838.0,952.84,719.48
2016,4,1,13,45,923.0,97.5,2.35,17.0,814.0,925.3,702.33
2016,4,1,14,0,918.0,96.0,2.4,17.0,790.0,894.39,682.83
2016,4,1,14,15,909.5,95.0,2.45,16.5,759.0,857.9,660.57
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,818.6,636.03
2016,4,1,14,45,890.0,92.0,2.6,16.0,690.5,773.8,606.34
2016,4,1,15,0,879.0,90.0,2.7,16.0,653.0,726.85,574.14
2016,4,1,15,15,863.5,87.5,2.75,15.5,609.5,674.48,536.43
2016,4,1,15,30,848.0,85.0,2.8,15.0,566.0,625.29,499.76
2016,4,1,15,45,827.0,82.0,2.9,15.0,518.5,566.3,453.69
2016,4,1,16,0,806.0,79.0,3.0,15.0,471.0,507.26,406.05
2016,4,1,16,15,777.0,75.5,3.0,14.5,420.0,444.32,354.21
2016,4,1,16,30,748.0,72.0,3.0,14.0,369.0,382.89,301.8
2016,4,1,16,45,705.5,67.5,3.0,13.5,316.0,317.7,245.01
2016,4,1,17,0,663.0,63.0,3.0,13.0,263.0,255.4,189.51
2016,4,1,17,15,600.5,56.5,2.85,12.5,211.0,191.8,133.57
2016,4,1,17,30,538.0,50.0,2.7,12.0,159.0,135.29,85.41
2016,4,1,17,45,434.0,40.5,2.55,12.0,111.5,79.59,43.73
2016,4,1,18,0,330.0,31.0,2.4,12.0,64.0,36.93,17.87
2016,4,1,18,15,165.0,15.5,2.3,11.5,32.0,12.54,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,168.0,18.0,1.5,10.0,37.0,14.49,2.96
2016,4,2,6,30,336.0,36.0,1.5,10.0,74.0,47.89,25.07
2016,4,2,6,45,423.0,47.0,1.5,10.5,121.0,92.01,54.42
2016,4,2,7,0,510.0,58.0,1.5,11.0,168.0,147.01,97.52
2016,4,2,7,15,255.0,67.5,1.4,11.0,122.5,125.85,92.9
2016,4,2,7,30,0.0,77.0,1.3,11.0,77.0,59.31,45.73
2016,4,2,7,45,0.0,91.5,1.25,11.5,91.5,70.75,55.47
2016,4,2,8,0,0.0,106.0,1.2,12.0,106.0,82.29,65.0
2016,4,2,8,15,0.0,124.0,1.15,12.5,124.0,96.78,76.85
2016,4,2,8,30,0.0,142.0,1.1,13.0,142.0,111.41,88.63
2016,4,2,8,45,0.0,155.0,1.1,13.5,155.5,122.03,96.92
2016,4,2,9,0,0.0,168.0,1.1,14.0,169.0,132.72,105.19
2016,4,2,9,15,151.5,229.5,1.1,14.0,328.5,311.34,250.93
2016,4,2,9,30,303.0,291.0,1.1,14.0,488.0,500.56,395.96
2016,4,2,9,45,306.5,305.5,1.1,14.5,514.5,531.58,416.11
2016,4,2,10,0,310.0,320.0,1.1,15.0,541.0,561.86,436.73
2016,4,2,10,15,573.5,231.0,1.15,15.0,661.5,725.95,559.38
2016,4,2,10,30,837.0,142.0,1.2,15.0,782.0,886.83,671.03
2016,4,2,10,45,844.0,143.5,1.25,15.5,805.0,917.28,687.87
2016,4,2,11,0,851.0,145.0,1.3,16.0,828.0,944.6,704.29
2016,4,2,11,15,855.5,145.5,1.3,16.0,843.5,965.33,716.92
2016,4,2,11,30,860.0,146.0,1.3,16.0,859.0,982.55,727.4
2016,4,2,11,45,869.0,142.5,1.35,16.5,868.5,996.39,735.29
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,991.41,731.16
2016,4,2,12,15,878.0,139.0,1.45,17.0,877.0,992.69,732.8
2016,4,2,12,30,878.0,139.0,1.5,17.0,876.0,990.25,732.07
2016,4,2,12,45,887.0,131.5,1.55,17.0,870.5,985.55,730.02
2016,4,2,13,0,896.0,124.0,1.6,17.0,865.0,976.87,725.5
2016,4,2,13,15,892.0,123.0,1.65,17.0,848.0,958.5,714.74
2016,4,2,13,30,888.0,122.0,1.7,17.0,831.0,936.63,701.76
2016,4,2,13,45,882.0,120.0,1.75,17.0,807.0,908.62,684.65
2016,4,2,14,0,876.0,118.0,1.8,17.0,783.0,877.45,665.34
2016,4,2,14,15,866.5,116.5,1.8,17.0,752.0,840.87,641.65
2016,4,2,14,30,857.0,115.0,1.8,17.0,721.0,810.55,622.18
2016,4,2,14,45,839.5,115.0,1.85,17.0,682.5,763.6,591.15
2016,4,2,15,0,822.0,115.0,1.9,17.0,644.0,715.06,557.0
2016,4,2,15,15,804.5,112.0,1.9,16.5,600.5,662.29,519.58
2016,4,2,15,30,787.0,109.0,1.9,16.0,557.0,608.62,480.31
2016,4,2,15,45,760.5,106.0,1.9,16.0,509.0,550.3,435.35
2016,4,2,16,0,734.0,103.0,1.9,16.0,461.0,491.29,388.54
2016,4,2,16,15,702.0,98.0,1.9,15.5,410.5,428.85,338.3
2016,4,2,16,30,670.0,93.0,1.9,15.0,360.0,368.44,287.97
2016,4,2,16,45,615.0,88.5,1.95,15.0,307.0,302.99,232.18
2016,4,2,17,0,560.0,84.0,2.0,15.0,254.0,242.94,180.08
2016,4,2,17,15,494.5,74.5,2.0,14.5,203.5,182.13,128.21
2016,4,2,17,30,429.0,65.0,2.0,14.0,153.0,128.99,84.2
2016,4,2,17,45,324.0,52.0,2.0,13.5,107.0,74.88,44.2
2016,4,2,18,0,219.0,39.0,2.0,13.0,61.0,36.92,20.38
2016,4,2,18,15,109.5,19.5,2.0,12.5,30.5,14.8,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
