Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,168.5,19.5,1.75,9.0,39.5,15.68,4.94
2016,4,3,6,30,337.0,39.0,1.8,9.0,79.0,50.04,27.21
2016,4,3,6,45,432.0,49.5,1.85,9.5,127.5,94.62,56.59
2016,4,3,7,0,527.0,60.0,1.9,10.0,176.0,151.08,100.69
2016,4,3,7,15,263.5,71.5,1.9,10.5,129.5,130.89,97.11
2016,4,3,7,30,0.0,83.0,1.9,11.0,83.0,64.02,49.79
2016,4,3,7,45,0.0,99.0,1.9,11.5,99.0,76.7,60.54
2016,4,3,8,0,0.0,115.0,1.9,12.0,115.0,89.49,71.11
2016,4,3,8,15,2.5,140.5,1.9,12.5,142.0,111.37,89.14
2016,4,3,8,30,5.0,166.0,1.9,13.0,169.0,133.8,107.35
2016,4,3,8,45,38.0,209.5,1.9,13.5,231.5,198.88,160.6
2016,4,3,9,0,71.0,253.0,1.9,14.0,294.0,261.48,210.64
2016,4,3,9,15,214.0,264.0,1.9,14.0,401.5,384.89,309.83
2016,4,3,9,30,357.0,275.0,1.9,14.0,509.0,523.0,416.71
2016,4,3,9,45,623.0,192.5,1.95,14.5,628.5,687.15,541.06
2016,4,3,10,0,889.0,110.0,2.0,15.0,748.0,830.18,643.57
2016,4,3,10,15,898.0,111.5,2.0,15.0,779.0,869.0,668.02
2016,4,3,10,30,907.0,113.0,2.0,15.0,810.0,905.02,691.4
2016,4,3,10,45,911.0,115.5,2.0,15.5,833.0,934.59,708.95
2016,4,3,11,0,915.0,118.0,2.0,16.0,856.0,960.74,724.15
2016,4,3,11,15,695.0,222.0,2.0,16.0,788.5,897.84,680.36
2016,4,3,11,30,475.0,326.0,2.0,16.0,721.0,794.61,604.22
2016,4,3,11,45,698.5,224.5,2.0,16.5,811.5,922.0,696.79
2016,4,3,12,0,922.0,123.0,2.0,17.0,902.0,1015.5,756.25
2016,4,3,12,15,921.5,123.0,2.05,17.0,901.5,1016.27,756.25
2016,4,3,12,30,921.0,123.0,2.1,17.0,901.0,1013.18,754.93
2016,4,3,12,45,916.0,124.0,2.15,17.0,891.0,1002.93,749.04
2016,4,3,13,0,911.0,125.0,2.2,17.0,881.0,988.95,740.84
2016,4,3,13,15,906.5,124.5,2.25,17.0,864.0,970.34,729.64
2016,4,3,13,30,902.0,124.0,2.3,17.0,847.0,948.17,716.12
2016,4,3,13,45,745.0,186.0,2.4,17.0,771.5,869.4,664.26
2016,4,3,14,0,588.0,248.0,2.5,17.0,696.0,765.64,590.47
2016,4,3,14,15,627.5,219.5,2.55,17.0,680.5,756.69,586.59
2016,4,3,14,30,667.0,191.0,2.6,17.0,665.0,737.23,574.34
2016,4,3,14,45,745.5,156.0,2.65,17.0,659.5,734.49,574.39
2016,4,3,15,0,824.0,121.0,2.7,17.0,654.0,719.26,564.86
2016,4,3,15,15,806.0,118.0,2.7,16.5,610.5,666.04,526.23
2016,4,3,15,30,788.0,115.0,2.7,16.0,567.0,611.95,486.04
2016,4,3,15,45,753.0,104.0,2.75,16.0,506.5,540.27,430.64
2016,4,3,16,0,718.0,93.0,2.8,16.0,446.0,470.39,375.01
2016,4,3,16,15,691.5,96.0,2.75,15.5,406.5,419.4,332.69
2016,4,3,16,30,665.0,99.0,2.7,15.0,367.0,369.33,289.69
2016,4,3,16,45,620.5,92.0,2.7,14.5,314.5,305.54,234.98
2016,4,3,17,0,576.0,85.0,2.7,14.0,262.0,246.01,182.92
2016,4,3,17,15,510.0,75.5,2.6,13.5,210.0,184.34,129.93
2016,4,3,17,30,444.0,66.0,2.5,13.0,158.0,130.38,85.11
2016,4,3,17,45,347.5,52.5,2.45,12.5,112.0,76.0,44.66
2016,4,3,18,0,251.0,39.0,2.4,12.0,66.0,36.75,20.42
2016,4,3,18,15,125.5,19.5,2.35,11.5,33.0,14.85,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,9.44,0.0
2016,4,4,6,15,165.0,27.0,2.85,11.0,47.5,20.48,9.2
2016,4,4,6,30,330.0,42.0,2.9,11.0,83.0,51.78,28.86
2016,4,4,6,45,430.0,51.5,2.95,11.5,132.0,95.54,57.16
2016,4,4,7,0,530.0,61.0,3.0,12.0,181.0,151.8,100.58
2016,4,4,7,15,591.5,68.0,3.0,12.5,234.5,208.86,149.63
2016,4,4,7,30,653.0,75.0,3.0,13.0,288.0,272.79,205.69
2016,4,4,7,45,696.5,80.0,3.0,13.5,341.5,334.89,260.54
2016,4,4,8,0,740.0,85.0,3.0,14.0,395.0,400.87,317.37
2016,4,4,8,15,769.0,89.0,2.95,14.5,446.5,462.6,369.32
2016,4,4,8,30,798.0,93.0,2.9,15.0,498.0,525.4,420.31
2016,4,4,8,45,817.5,97.0,2.9,15.5,545.5,583.74,466.29
2016,4,4,9,0,837.0,101.0,2.9,16.0,593.0,641.82,510.53
2016,4,4,9,15,853.0,103.5,2.8,16.0,636.0,695.43,550.66
2016,4,4,9,30,869.0,106.0,2.7,16.0,679.0,747.79,588.71
2016,4,4,9,45,878.5,109.0,2.65,16.5,716.0,786.29,614.27
2016,4,4,10,0,888.0,112.0,2.6,17.0,753.0,829.4,641.84
2016,4,4,10,15,896.5,113.5,2.5,17.0,783.5,867.67,666.39
2016,4,4,10,30,905.0,115.0,2.4,17.0,814.0,903.11,688.67
2016,4,4,10,45,909.5,117.0,2.35,17.0,837.0,932.48,707.04
2016,4,4,11,0,914.0,119.0,2.3,17.0,860.0,958.46,723.07
2016,4,4,11,15,918.0,119.5,2.25,17.0,875.5,979.0,735.44
2016,4,4,11,30,922.0,120.0,2.2,17.0,891.0,995.91,745.45
2016,4,4,11,45,922.0,121.5,2.2,17.5,898.0,1006.27,750.38
2016,4,4,12,0,922.0,123.0,2.2,18.0,905.0,1012.78,752.95
2016,4,4,12,15,921.5,122.5,2.15,18.0,904.0,1013.0,752.38
2016,4,4,12,30,921.0,122.0,2.1,18.0,903.0,1009.35,749.47
2016,4,4,12,45,920.5,121.0,2.1,18.0,894.5,1001.35,744.49
2016,4,4,13,0,920.0,120.0,2.1,18.0,886.0,989.53,737.16
2016,4,4,13,15,915.0,119.0,2.2,18.0,868.5,969.8,725.85
2016,4,4,13,30,910.0,118.0,2.3,18.0,851.0,946.5,712.17
2016,4,4,13,45,900.0,118.5,2.45,18.5,825.0,916.86,693.25
2016,4,4,14,0,890.0,119.0,2.6,19.0,799.0,884.18,672.08
2016,4,4,14,15,879.5,117.0,2.85,18.5,767.0,845.85,649.9
2016,4,4,14,30,869.0,115.0,3.1,18.0,735.0,813.67,631.41
2016,4,4,14,45,853.5,113.5,3.35,18.0,696.0,766.28,599.98
2016,4,4,15,0,838.0,112.0,3.6,18.0,657.0,717.17,565.12
2016,4,4,15,15,820.5,109.5,3.7,17.5,613.5,664.31,526.85
2016,4,4,15,30,803.0,107.0,3.8,17.0,570.0,610.51,486.61
2016,4,4,15,45,778.5,103.5,3.9,16.5,521.5,551.19,440.76
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,492.71,393.98
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,429.95,341.86
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,369.17,289.9
2016,4,4,16,45,646.5,84.5,3.45,15.0,317.5,305.03,233.83
2016,4,4,17,0,603.0,78.0,3.3,15.0,265.0,245.01,180.59
2016,4,4,17,15,536.0,70.0,3.15,14.5,213.0,183.14,127.39
2016,4,4,17,30,469.0,62.0,3.0,14.0,161.0,129.03,82.63
2016,4,4,17,45,367.5,50.0,2.9,13.5,114.0,76.72,44.6
2016,4,4,18,0,266.0,38.0,2.8,13.0,67.0,35.27,19.54
2016,4,4,18,15,133.0,19.0,2.7,12.5,33.5,14.51,0.38
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.5,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,89.0,12.0,1.7,11.0,15.0,9.44,0.0
2016,4,5,6,15,240.5,25.5,1.65,11.5,52.5,20.81,10.25
2016,4,5,6,30,392.0,39.0,1.6,12.0,90.0,51.75,27.36
2016,4,5,6,45,483.0,48.0,1.55,13.0,140.0,97.89,56.62
2016,4,5,7,0,574.0,57.0,1.5,14.0,190.0,155.28,100.59
2016,4,5,7,15,632.0,63.5,1.55,14.0,243.5,213.58,150.53
2016,4,5,7,30,690.0,70.0,1.6,14.0,297.0,278.25,207.08
2016,4,5,7,45,734.0,73.0,1.65,14.5,351.5,341.48,262.21
2016,4,5,8,0,778.0,76.0,1.7,15.0,406.0,407.42,318.27
2016,4,5,8,15,804.5,79.5,1.75,15.5,457.5,468.97,369.44
2016,4,5,8,30,831.0,83.0,1.8,16.0,509.0,531.59,419.65
2016,4,5,8,45,852.5,85.0,1.85,16.5,557.0,590.52,465.39
2016,4,5,9,0,874.0,87.0,1.9,17.0,605.0,644.81,506.33
2016,4,5,9,15,888.0,89.5,1.95,17.5,648.0,697.67,544.86
2016,4,5,9,30,902.0,92.0,2.0,18.0,691.0,749.01,581.17
2016,4,5,9,45,910.0,94.5,2.05,18.5,727.0,794.0,610.65
2016,4,5,10,0,918.0,97.0,2.1,19.0,763.0,836.47,637.79
2016,4,5,10,15,925.5,98.5,2.15,19.0,793.5,874.76,663.02
2016,4,5,10,30,933.0,100.0,2.2,19.0,824.0,910.08,686.13
2016,4,5,10,45,936.5,101.5,2.25,19.5,846.5,938.69,703.35
2016,4,5,11,0,940.0,103.0,2.3,20.0,869.0,963.78,718.21
2016,4,5,11,15,943.0,104.0,2.3,20.0,884.0,984.26,730.92
2016,4,5,11,30,946.0,105.0,2.3,20.0,899.0,1000.98,741.25
2016,4,5,11,45,946.5,105.5,2.35,20.5,906.0,1010.99,746.45
2016,4,5,12,0,947.0,106.0,2.4,21.0,913.0,1017.07,749.24
2016,4,5,12,15,946.5,106.0,2.35,21.0,912.0,1017.73,749.02
2016,4,5,12,30,946.0,106.0,2.3,21.0,911.0,1014.42,746.39
2016,4,5,12,45,944.0,105.0,2.25,21.0,901.5,1004.75,739.8
2016,4,5,13,0,942.0,104.0,2.2,21.0,892.0,991.2,730.86
2016,4,5,13,15,937.5,103.5,2.15,21.0,874.5,972.03,718.39
2016,4,5,13,30,933.0,103.0,2.1,21.0,857.0,949.22,703.65
2016,4,5,13,45,925.5,102.0,2.05,21.5,832.0,919.75,683.27
2016,4,5,14,0,918.0,101.0,2.0,22.0,807.0,887.06,660.86
2016,4,5,14,15,908.5,99.5,2.0,21.5,774.5,849.19,637.92
2016,4,5,14,30,899.0,98.0,2.0,21.0,742.0,808.59,612.86
2016,4,5,14,45,886.0,96.5,2.0,21.0,703.0,762.91,582.77
2016,4,5,15,0,873.0,95.0,2.0,21.0,664.0,715.25,549.68
2016,4,5,15,15,856.5,92.5,1.95,20.5,620.5,662.6,512.31
2016,4,5,15,30,840.0,90.0,1.9,20.0,577.0,613.1,476.0
2016,4,5,15,45,818.0,87.0,1.85,20.0,528.5,554.14,430.78
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,495.27,384.3
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,432.49,333.94
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,371.32,283.2
2016,4,5,16,45,695.5,71.0,1.55,19.0,324.0,307.2,228.6
2016,4,5,17,0,654.0,66.0,1.5,19.0,271.0,245.63,175.27
2016,4,5,17,15,593.0,59.5,1.5,18.0,219.0,183.73,123.18
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,128.74,78.5
2016,4,5,17,45,434.5,43.5,1.5,16.5,119.5,75.36,40.68
2016,4,5,18,0,337.0,34.0,1.5,16.0,72.0,34.17,18.32
2016,4,5,18,15,168.5,17.0,1.5,15.5,36.0,13.7,1.12
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,93.0,13.0,2.5,13.0,16.0,10.23,0.0
2016,4,6,6,15,233.5,27.0,2.55,13.5,53.5,21.98,11.62
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,52.11,28.11
2016,4,6,6,45,462.5,50.5,2.65,14.5,140.5,97.17,56.7
2016,4,6,7,0,551.0,60.0,2.7,15.0,190.0,153.2,99.7
2016,4,6,7,15,608.5,66.5,2.65,15.5,243.0,209.91,147.94
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,272.95,202.63
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,334.29,256.14
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,399.66,311.62
2016,4,6,8,15,774.0,87.0,2.5,17.5,454.0,460.63,362.24
2016,4,6,8,30,802.0,91.0,2.5,18.0,505.0,522.89,412.13
2016,4,6,8,45,824.0,93.5,2.5,18.5,553.0,581.14,457.34
2016,4,6,9,0,846.0,96.0,2.5,19.0,601.0,639.32,500.97
2016,4,6,9,15,861.5,98.5,2.5,19.5,644.5,692.72,539.7
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,738.25,571.85
2016,4,6,9,45,889.5,103.0,2.55,20.5,725.5,785.06,603.29
2016,4,6,10,0,902.0,105.0,2.6,21.0,763.0,829.73,632.09
2016,4,6,10,15,910.0,106.5,2.6,21.0,793.5,867.82,656.89
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,903.0,679.58
2016,4,6,10,45,924.0,109.0,2.6,21.5,847.0,932.83,697.22
2016,4,6,11,0,930.0,110.0,2.6,22.0,870.0,959.3,712.54
2016,4,6,11,15,933.0,110.5,2.55,22.0,885.5,979.01,724.29
2016,4,6,11,30,936.0,111.0,2.5,22.0,901.0,995.0,733.67
2016,4,6,11,45,937.0,111.5,2.45,22.5,908.0,1005.3,738.0
2016,4,6,12,0,938.0,112.0,2.4,23.0,915.0,1011.71,739.93
2016,4,6,12,15,937.0,112.0,2.35,23.0,913.5,1011.81,739.36
2016,4,6,12,30,936.0,112.0,2.3,23.0,912.0,1007.99,736.44
2016,4,6,12,45,932.5,112.5,2.25,23.5,902.0,998.42,728.54
2016,4,6,13,0,929.0,113.0,2.2,24.0,892.0,985.04,718.39
2016,4,6,13,15,924.0,112.0,2.15,24.0,874.5,965.08,705.54
2016,4,6,13,30,919.0,111.0,2.1,24.0,857.0,941.55,690.49
2016,4,6,13,45,910.5,110.5,2.05,24.5,831.5,912.01,670.26
2016,4,6,14,0,902.0,110.0,2.0,25.0,806.0,879.35,648.08
2016,4,6,14,15,892.5,108.5,1.9,25.0,774.0,841.96,623.53
2016,4,6,14,30,883.0,107.0,1.8,25.0,742.0,801.9,597.13
2016,4,6,14,45,869.0,105.5,1.75,25.0,703.5,756.07,567.09
2016,4,6,15,0,855.0,104.0,1.7,25.0,665.0,714.73,538.0
2016,4,6,15,15,838.5,101.5,1.6,25.0,621.0,661.96,500.03
2016,4,6,15,30,822.0,99.0,1.5,25.0,577.0,608.13,460.48
2016,4,6,15,45,705.0,115.5,1.45,25.0,501.5,517.03,393.01
2016,4,6,16,0,588.0,132.0,1.4,25.0,426.0,433.77,330.17
2016,4,6,16,15,454.5,142.5,1.3,24.5,355.5,342.26,260.7
2016,4,6,16,30,321.0,153.0,1.2,24.0,285.0,262.41,199.38
2016,4,6,16,45,471.5,114.0,1.1,24.0,278.0,263.63,194.88
2016,4,6,17,0,622.0,75.0,1.0,24.0,271.0,242.74,169.86
2016,4,6,17,15,559.5,67.5,1.0,23.5,219.0,181.63,119.68
2016,4,6,17,30,497.0,60.0,1.0,23.0,167.0,127.68,77.17
2016,4,6,17,45,397.5,49.0,1.0,22.5,119.5,75.32,41.28
2016,4,6,18,0,298.0,38.0,1.0,22.0,72.0,35.49,20.01
2016,4,6,18,15,149.0,19.0,0.85,22.0,36.0,14.58,2.32
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.0,1.75,13.5,6.0,4.72,0.0
2016,4,7,6,0,0.0,12.0,1.8,14.0,12.0,9.14,0.0
2016,4,7,6,15,44.0,31.5,1.9,14.0,37.5,23.63,13.38
2016,4,7,6,30,88.0,51.0,2.0,14.0,63.0,42.91,27.96
2016,4,7,6,45,120.0,73.0,2.1,14.5,97.0,70.74,49.14
2016,4,7,7,0,152.0,95.0,2.2,15.0,131.0,103.11,75.19
2016,4,7,7,15,184.0,113.0,2.25,15.0,167.5,140.41,106.35
2016,4,7,7,30,216.0,131.0,2.3,15.0,204.0,178.83,138.89
2016,4,7,7,45,129.0,150.5,2.35,15.5,196.5,173.94,137.93
2016,4,7,8,0,42.0,170.0,2.4,16.0,189.0,156.81,125.19
2016,4,7,8,15,83.5,199.5,2.4,16.0,241.5,204.74,164.21
2016,4,7,8,30,125.0,229.0,2.4,16.0,294.0,266.82,214.18
2016,4,7,8,45,259.5,232.0,2.4,16.5,383.0,365.58,292.61
2016,4,7,9,0,394.0,235.0,2.4,17.0,472.0,467.3,371.61
2016,4,7,9,15,517.0,209.5,2.35,17.0,543.5,560.78,443.2
2016,4,7,9,30,640.0,184.0,2.3,17.0,615.0,657.08,515.25
2016,4,7,9,45,619.0,206.5,2.25,17.5,641.5,690.01,536.56
2016,4,7,10,0,598.0,229.0,2.2,18.0,668.0,718.82,554.8
2016,4,7,10,15,547.5,260.0,2.15,18.0,674.0,723.14,555.91
2016,4,7,10,30,497.0,291.0,2.1,18.0,680.0,727.54,556.97
2016,4,7,10,45,434.5,328.5,2.1,18.0,676.5,722.11,551.02
2016,4,7,11,0,372.0,366.0,2.1,18.0,673.0,696.28,531.02
2016,4,7,11,15,622.5,251.0,2.1,18.0,774.5,848.71,643.24
2016,4,7,11,30,873.0,136.0,2.1,18.0,876.0,957.67,717.16
2016,4,7,11,45,873.5,137.0,2.15,18.0,882.5,967.29,722.61
2016,4,7,12,0,874.0,138.0,2.2,18.0,889.0,973.26,726.86
2016,4,7,12,15,689.0,235.0,2.2,18.0,826.5,917.98,689.16
2016,4,7,12,30,504.0,332.0,2.2,18.0,764.0,826.82,622.88
2016,4,7,12,45,498.5,328.5,2.25,18.0,752.5,813.88,615.35
2016,4,7,13,0,493.0,325.0,2.3,18.0,741.0,798.51,605.39
2016,4,7,13,15,654.0,241.0,2.3,18.0,781.0,862.34,654.03
2016,4,7,13,30,815.0,157.0,2.3,18.0,821.0,903.23,683.64
2016,4,7,13,45,803.0,157.5,2.35,18.0,795.5,873.1,663.83
2016,4,7,14,0,791.0,158.0,2.4,18.0,770.0,840.28,642.71
2016,4,7,14,15,592.0,230.0,2.4,17.5,677.5,726.5,561.11
2016,4,7,14,30,393.0,302.0,2.4,17.0,585.0,595.07,464.25
2016,4,7,14,45,476.0,254.0,2.45,17.0,579.5,608.71,477.25
2016,4,7,15,0,559.0,206.0,2.5,17.0,574.0,599.38,472.12
2016,4,7,15,15,431.5,226.5,2.5,16.5,499.5,507.2,402.03
2016,4,7,15,30,304.0,247.0,2.5,16.0,425.0,413.43,329.79
2016,4,7,15,45,163.0,216.5,2.5,16.0,311.0,280.5,224.84
2016,4,7,16,0,22.0,186.0,2.5,16.0,197.0,157.97,125.75
2016,4,7,16,15,12.0,161.5,2.4,15.5,167.5,132.11,105.19
2016,4,7,16,30,2.0,137.0,2.3,15.0,138.0,107.61,85.37
2016,4,7,16,45,1.0,118.0,2.25,15.0,118.5,91.84,72.39
2016,4,7,17,0,0.0,99.0,2.2,15.0,99.0,76.34,59.46
2016,4,7,17,15,0.0,80.0,2.05,14.5,80.0,61.34,46.83
2016,4,7,17,30,0.0,61.0,1.9,14.0,61.0,46.56,34.14
2016,4,7,17,45,0.0,43.5,1.8,14.0,43.5,33.16,22.41
2016,4,7,18,0,0.0,26.0,1.7,14.0,26.0,19.84,11.39
2016,4,7,18,15,0.0,13.0,1.65,13.5,13.0,9.88,0.48
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.0,1.4,11.5,3.0,2.36,0.0
2016,4,8,6,0,0.0,6.0,1.4,12.0,6.0,4.54,0.0
2016,4,8,6,15,0.0,18.5,1.45,12.5,18.5,14.09,5.99
2016,4,8,6,30,0.0,31.0,1.5,13.0,31.0,23.67,14.3
2016,4,8,6,45,0.0,47.0,1.55,13.5,47.0,35.92,25.05
2016,4,8,7,0,0.0,63.0,1.6,14.0,63.0,48.21,35.71
2016,4,8,7,15,0.0,80.0,1.6,14.0,80.0,61.43,47.07
2016,4,8,7,30,0.0,97.0,1.6,14.0,97.0,74.8,58.39
2016,4,8,7,45,9.5,128.5,1.6,14.5,132.5,103.25,81.88
2016,4,8,8,0,19.0,160.0,1.6,15.0,168.0,133.27,106.36
2016,4,8,8,15,9.5,157.0,1.55,15.0,161.0,127.5,101.34
2016,4,8,8,30,0.0,154.0,1.5,15.0,154.0,120.61,95.35
2016,4,8,8,45,14.0,194.0,1.5,15.5,202.5,161.57,128.48
2016,4,8,9,0,28.0,234.0,1.5,16.0,251.0,214.52,170.52
2016,4,8,9,15,81.5,276.0,1.5,16.0,330.5,290.01,230.47
2016,4,8,9,30,135.0,318.0,1.5,16.0,410.0,384.47,303.45
2016,4,8,9,45,90.0,316.0,1.55,16.5,379.0,341.09,268.14
2016,4,8,10,0,45.0,314.0,1.6,17.0,348.0,307.58,240.73
2016,4,8,10,15,34.5,306.0,1.65,17.0,332.5,293.5,229.54
2016,4,8,10,30,24.0,298.0,1.7,17.0,317.0,262.53,205.16
2016,4,8,10,45,21.5,297.0,1.75,17.0,314.5,260.15,203.19
2016,4,8,11,0,19.0,296.0,1.8,17.0,312.0,257.58,200.99
2016,4,8,11,15,56.0,354.0,1.85,16.5,402.0,363.36,283.62
2016,4,8,11,30,93.0,412.0,1.9,16.0,492.0,454.66,353.07
2016,4,8,11,45,96.0,417.0,1.95,16.0,499.5,463.47,359.14
2016,4,8,12,0,99.0,422.0,2.0,16.0,507.0,471.83,365.43
2016,4,8,12,15,124.0,427.0,2.0,16.0,534.0,520.85,402.09
2016,4,8,12,30,149.0,432.0,2.0,16.0,561.0,548.58,422.78
2016,4,8,12,45,184.0,425.5,2.05,16.5,583.0,573.29,441.15
2016,4,8,13,0,219.0,419.0,2.1,17.0,605.0,596.33,458.2
2016,4,8,13,15,223.5,409.5,2.1,17.0,596.0,586.8,451.59
2016,4,8,13,30,228.0,400.0,2.1,17.0,587.0,576.06,444.35
2016,4,8,13,45,170.5,387.0,2.15,17.0,524.5,507.31,393.24
2016,4,8,14,0,113.0,374.0,2.2,17.0,462.0,423.82,330.58
2016,4,8,14,15,298.5,320.0,2.2,16.5,539.0,549.94,430.88
2016,4,8,14,30,484.0,266.0,2.2,16.0,616.0,644.91,504.45
2016,4,8,14,45,424.0,271.0,2.25,16.0,566.5,583.49,458.06
2016,4,8,15,0,364.0,276.0,2.3,16.0,517.0,512.66,405.16
2016,4,8,15,15,182.0,201.0,2.3,16.0,321.5,307.66,246.27
2016,4,8,15,30,0.0,126.0,2.3,16.0,126.0,97.95,75.79
2016,4,8,15,45,0.0,110.0,2.3,16.0,110.0,85.14,65.69
2016,4,8,16,0,0.0,94.0,2.3,16.0,94.0,72.45,55.35
2016,4,8,16,15,0.0,94.0,2.25,15.5,94.0,72.47,55.68
2016,4,8,16,30,0.0,94.0,2.2,15.0,94.0,72.48,55.98
2016,4,8,16,45,0.0,80.5,2.15,15.0,80.5,61.89,47.17
2016,4,8,17,0,0.0,67.0,2.1,15.0,67.0,51.39,38.34
2016,4,8,17,15,0.0,53.5,2.0,14.5,53.5,40.96,29.5
2016,4,8,17,30,0.0,40.0,1.9,14.0,40.0,30.56,20.53
2016,4,8,17,45,0.0,28.5,1.8,14.0,28.5,21.72,12.78
2016,4,8,18,0,0.0,17.0,1.7,14.0,17.0,12.92,5.49
2016,4,8,18,15,0.0,9.0,1.65,13.5,9.0,6.82,0.0
2016,4,8,18,30,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,4,8,18,45,0.0,0.5,1.55,13.0,0.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.5,2.0,13.0,2.5,1.97,0.0
2016,4,9,6,0,0.0,5.0,2.0,13.0,5.0,3.78,0.0
2016,4,9,6,15,0.0,14.0,2.0,13.0,14.0,10.63,3.24
2016,4,9,6,30,0.0,23.0,2.0,13.0,23.0,17.51,9.14
2016,4,9,6,45,0.0,35.0,2.05,13.0,35.0,26.71,17.26
2016,4,9,7,0,0.0,47.0,2.1,13.0,47.0,35.94,25.35
2016,4,9,7,15,0.0,59.5,2.1,13.0,59.5,45.59,33.7
2016,4,9,7,30,0.0,72.0,2.1,13.0,72.0,55.26,41.96
2016,4,9,7,45,0.0,74.5,2.15,13.0,74.5,57.19,43.5
2016,4,9,8,0,0.0,77.0,2.2,13.0,77.0,59.14,45.01
2016,4,9,8,15,0.0,104.0,2.15,13.0,104.0,80.36,62.8
2016,4,9,8,30,0.0,131.0,2.1,13.0,131.0,101.92,80.64
2016,4,9,8,45,0.0,131.5,2.1,13.5,131.5,102.33,80.54
2016,4,9,9,0,0.0,132.0,2.1,14.0,132.0,102.76,80.49
2016,4,9,9,15,3.0,166.5,2.05,14.0,169.0,132.78,105.04
2016,4,9,9,30,6.0,201.0,2.0,14.0,206.0,163.53,129.83
2016,4,9,9,45,3.0,175.0,2.0,14.0,177.5,140.11,110.41
2016,4,9,10,0,0.0,149.0,2.0,14.0,149.0,116.71,91.1
2016,4,9,10,15,3.0,174.5,2.0,14.0,177.0,140.06,110.09
2016,4,9,10,30,6.0,200.0,2.0,14.0,205.0,163.84,129.2
2016,4,9,10,45,3.5,177.5,2.05,14.5,181.0,143.31,112.15
2016,4,9,11,0,1.0,155.0,2.1,15.0,157.0,122.83,95.25
2016,4,9,11,15,3.5,170.5,2.05,15.0,174.0,137.88,107.45
2016,4,9,11,30,6.0,186.0,2.0,15.0,191.0,153.06,119.65
2016,4,9,11,45,7.5,201.0,2.0,15.5,207.5,167.0,130.53
2016,4,9,12,0,9.0,216.0,2.0,16.0,224.0,180.99,141.38
2016,4,9,12,15,6.5,194.5,2.0,16.0,200.5,160.74,125.16
2016,4,9,12,30,4.0,173.0,2.0,16.0,177.0,140.62,109.05
2016,4,9,12,45,49.5,292.5,2.0,16.0,335.0,300.37,236.47
2016,4,9,13,0,95.0,412.0,2.0,16.0,493.0,454.57,353.72
2016,4,9,13,15,105.0,406.5,2.0,16.0,494.5,456.34,354.65
2016,4,9,13,30,115.0,401.0,2.0,16.0,496.0,475.64,369.43
2016,4,9,13,45,62.5,318.5,2.0,16.0,370.5,330.65,259.24
2016,4,9,14,0,10.0,236.0,2.0,16.0,245.0,197.12,154.41
2016,4,9,14,15,6.0,205.5,2.0,16.0,211.0,167.97,131.65
2016,4,9,14,30,2.0,175.0,2.0,16.0,177.0,139.41,108.86
2016,4,9,14,45,1.0,116.5,2.05,16.0,117.5,91.17,69.87
2016,4,9,15,0,0.0,58.0,2.1,16.0,58.0,44.61,31.61
2016,4,9,15,15,0.0,96.0,2.05,15.5,96.0,74.06,56.31
2016,4,9,15,30,0.0,134.0,2.0,15.0,134.0,104.34,81.65
2016,4,9,15,45,0.0,94.5,2.0,15.0,94.5,72.84,55.68
2016,4,9,16,0,0.0,55.0,2.0,15.0,55.0,42.16,30.11
2016,4,9,16,15,0.0,61.5,1.9,15.0,61.5,47.15,34.46
2016,4,9,16,30,0.0,68.0,1.8,15.0,68.0,52.16,38.83
2016,4,9,16,45,0.0,58.5,1.75,15.0,58.5,44.81,32.68
2016,4,9,17,0,0.0,49.0,1.7,15.0,49.0,37.47,26.49
2016,4,9,17,15,0.0,39.5,1.55,14.5,39.5,30.15,20.28
2016,4,9,17,30,0.0,30.0,1.4,14.0,30.0,22.86,13.98
2016,4,9,17,45,0.0,21.5,1.3,14.0,21.5,16.35,8.25
2016,4,9,18,0,0.0,13.0,1.2,14.0,13.0,9.86,2.89
2016,4,9,18,15,0.0,7.0,1.2,13.5,7.0,5.3,0.0
2016,4,9,18,30,0.0,1.0,1.2,13.0,1.0,0.79,0.0
2016,4,9,18,45,0.0,0.5,1.2,13.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.39,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.75,0.0
2016,4,10,6,15,0.0,4.0,1.75,12.0,4.0,3.02,0.0
2016,4,10,6,30,0.0,7.0,1.8,12.0,7.0,5.3,0.0
2016,4,10,6,45,0.0,10.0,1.9,12.5,10.0,7.58,0.87
2016,4,10,7,0,0.0,13.0,2.0,13.0,13.0,9.87,2.88
2016,4,10,7,15,0.0,17.0,2.0,13.0,17.0,12.93,5.55
2016,4,10,7,30,0.0,21.0,2.0,13.0,21.0,15.99,8.19
2016,4,10,7,45,0.0,25.5,2.05,13.0,25.5,19.44,11.13
2016,4,10,8,0,0.0,30.0,2.1,13.0,30.0,22.91,14.06
2016,4,10,8,15,0.0,38.0,2.1,13.0,38.0,29.07,19.27
2016,4,10,8,30,0.0,46.0,2.1,13.0,46.0,35.25,24.45
2016,4,10,8,45,0.0,57.0,2.1,13.5,57.0,43.76,31.5
2016,4,10,9,0,0.0,68.0,2.1,14.0,68.0,52.29,38.49
2016,4,10,9,15,0.0,69.5,2.1,14.0,69.5,53.5,39.38
2016,4,10,9,30,0.0,71.0,2.1,14.0,71.0,54.7,40.28
2016,4,10,9,45,7.5,163.0,2.15,14.0,169.0,133.59,105.46
2016,4,10,10,0,15.0,255.0,2.2,14.0,267.0,216.37,172.07
2016,4,10,10,15,17.5,272.0,2.25,14.0,286.0,233.47,185.26
2016,4,10,10,30,20.0,289.0,2.3,14.0,305.0,250.76,198.76
2016,4,10,10,45,14.0,249.5,2.35,14.5,261.0,212.43,167.69
2016,4,10,11,0,8.0,210.0,2.4,15.0,217.0,174.32,136.82
2016,4,10,11,15,8.5,214.5,2.45,15.0,222.0,178.76,140.38
2016,4,10,11,30,9.0,219.0,2.5,15.0,227.0,183.17,143.84
2016,4,10,11,45,18.5,281.0,2.55,15.0,297.5,244.67,192.81
2016,4,10,12,0,28.0,343.0,2.6,15.0,368.0,327.56,257.4
2016,4,10,12,15,29.5,341.5,2.65,15.0,367.5,327.59,257.21
2016,4,10,12,30,31.0,340.0,2.7,15.0,367.0,327.38,257.2
2016,4,10,12,45,20.0,282.0,2.8,15.0,300.0,246.78,194.29
2016,4,10,13,0,9.0,224.0,2.9,15.0,233.0,187.24,147.09
2016,4,10,13,15,15.5,265.0,2.95,14.5,278.5,227.48,179.89
2016,4,10,13,30,22.0,306.0,3.0,14.0,324.0,267.99,212.56
2016,4,10,13,45,11.0,214.0,3.05,14.0,223.0,179.76,142.1
2016,4,10,14,0,0.0,122.0,3.1,14.0,122.0,95.05,73.18
2016,4,10,14,15,0.0,109.0,3.1,14.0,109.0,84.59,64.78
2016,4,10,14,30,0.0,96.0,3.1,14.0,96.0,74.22,56.32
2016,4,10,14,45,8.0,165.5,3.1,14.0,171.0,135.75,107.42
2016,4,10,15,0,16.0,235.0,3.1,14.0,246.0,198.41,158.73
2016,4,10,15,15,9.0,204.0,3.05,13.5,210.0,167.26,133.71
2016,4,10,15,30,2.0,173.0,3.0,13.0,174.0,137.1,109.4
2016,4,10,15,45,1.0,149.0,3.0,13.0,149.5,116.9,92.97
2016,4,10,16,0,0.0,125.0,3.0,13.0,125.0,97.03,76.66
2016,4,10,16,15,8.5,138.5,2.9,13.0,142.5,111.47,89.02
2016,4,10,16,30,17.0,152.0,2.8,13.0,160.0,124.86,100.32
2016,4,10,16,45,11.0,132.5,2.75,13.0,137.5,106.13,84.77
2016,4,10,17,0,5.0,113.0,2.7,13.0,115.0,88.25,69.88
2016,4,10,17,15,2.5,92.5,2.55,12.5,93.5,71.18,55.53
2016,4,10,17,30,0.0,72.0,2.4,12.0,72.0,54.67,41.41
2016,4,10,17,45,0.0,52.5,2.25,12.0,52.5,39.69,28.23
2016,4,10,18,0,0.0,33.0,2.1,12.0,33.0,25.12,16.25
2016,4,10,18,15,0.0,18.5,2.0,12.0,18.5,14.11,4.68
2016,4,10,18,30,0.0,4.0,1.9,12.0,4.0,3.15,0.0
2016,4,10,18,45,0.0,2.0,1.85,12.0,2.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,11.0,0.65,11.5,13.5,8.65,0.0
2016,4,11,6,0,94.0,22.0,0.6,12.0,27.0,16.68,1.45
2016,4,11,6,15,203.0,38.5,0.65,12.0,65.5,28.98,19.16
2016,4,11,6,30,312.0,55.0,0.7,12.0,104.0,55.89,34.23
2016,4,11,6,45,388.0,66.5,0.8,12.5,151.5,96.64,60.33
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,150.07,101.31
2016,4,11,7,15,261.5,109.0,0.95,13.0,180.0,153.05,114.21
2016,4,11,7,30,59.0,140.0,1.0,13.0,161.0,128.84,102.15
2016,4,11,7,45,29.5,124.0,1.1,13.5,134.5,109.76,87.04
2016,4,11,8,0,0.0,108.0,1.2,14.0,108.0,83.45,65.22
2016,4,11,8,15,0.0,117.0,1.2,14.0,117.0,90.62,71.03
2016,4,11,8,30,0.0,126.0,1.2,14.0,126.0,97.82,76.77
2016,4,11,8,45,14.0,182.0,1.25,14.5,191.0,151.15,120.34
2016,4,11,9,0,28.0,238.0,1.3,15.0,256.0,216.74,172.64
2016,4,11,9,15,15.0,207.5,1.3,15.0,217.5,174.3,137.91
2016,4,11,9,30,2.0,177.0,1.3,15.0,179.0,140.69,110.39
2016,4,11,9,45,9.0,219.0,1.35,15.0,226.5,180.78,142.67
2016,4,11,10,0,16.0,261.0,1.4,15.0,274.0,222.02,175.23
2016,4,11,10,15,88.5,326.5,1.4,15.0,397.5,354.71,279.83
2016,4,11,10,30,161.0,392.0,1.4,15.0,521.0,497.61,387.23
2016,4,11,10,45,242.5,390.0,1.4,15.5,590.0,589.67,453.84
2016,4,11,11,0,324.0,388.0,1.4,16.0,659.0,667.33,508.92
2016,4,11,11,15,175.0,361.5,1.4,16.0,508.5,495.33,381.82
2016,4,11,11,30,26.0,335.0,1.4,16.0,358.0,316.84,245.35
2016,4,11,11,45,27.0,336.5,1.4,16.0,361.0,319.66,248.38
2016,4,11,12,0,28.0,338.0,1.4,16.0,364.0,322.27,250.33
2016,4,11,12,15,440.0,242.0,1.4,16.0,625.5,673.91,520.79
2016,4,11,12,30,852.0,146.0,1.4,16.0,887.0,961.8,717.73
2016,4,11,12,45,831.5,156.0,1.45,16.0,873.5,945.9,704.47
2016,4,11,13,0,811.0,166.0,1.5,16.0,860.0,926.5,692.92
2016,4,11,13,15,806.0,165.0,1.5,16.0,843.0,907.58,681.04
2016,4,11,13,30,801.0,164.0,1.5,16.0,826.0,885.43,667.01
2016,4,11,13,45,793.5,162.0,1.55,16.0,802.0,857.11,649.46
2016,4,11,14,0,786.0,160.0,1.6,16.0,778.0,825.96,629.87
2016,4,11,14,15,775.5,157.5,1.6,16.0,747.0,789.31,605.43
2016,4,11,14,30,765.0,155.0,1.6,16.0,716.0,755.03,581.67
2016,4,11,14,45,758.0,148.5,1.65,16.0,680.5,712.23,552.07
2016,4,11,15,0,751.0,142.0,1.7,16.0,645.0,667.42,520.32
2016,4,11,15,15,733.0,138.0,1.7,15.5,602.5,616.24,483.48
2016,4,11,15,30,715.0,134.0,1.7,15.0,560.0,564.46,445.08
2016,4,11,15,45,694.0,128.0,1.7,15.0,514.0,508.92,401.84
2016,4,11,16,0,673.0,122.0,1.7,15.0,468.0,453.75,357.59
2016,4,11,16,15,641.0,116.0,1.7,15.0,418.5,394.51,308.95
2016,4,11,16,30,609.0,110.0,1.7,15.0,369.0,337.46,260.78
2016,4,11,16,45,575.0,100.5,1.7,15.0,319.5,279.31,210.79
2016,4,11,17,0,541.0,91.0,1.7,15.0,270.0,224.36,162.88
2016,4,11,17,15,481.0,81.5,1.65,14.5,219.5,167.91,115.53
2016,4,11,17,30,421.0,72.0,1.6,14.0,169.0,115.32,73.52
2016,4,11,17,45,346.0,58.0,1.55,13.5,124.5,69.02,41.28
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.3,23.3
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,20.82,10.06
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,8.65,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.36,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,4.54,0.0
2016,4,12,6,15,0.0,14.5,2.55,12.0,14.5,11.01,3.83
2016,4,12,6,30,0.0,23.0,2.6,12.0,23.0,17.5,9.27
2016,4,12,6,45,0.0,33.5,2.65,12.0,33.5,25.55,16.39
2016,4,12,7,0,0.0,44.0,2.7,12.0,44.0,33.62,23.48
2016,4,12,7,15,0.0,55.0,2.7,12.0,55.0,42.1,30.83
2016,4,12,7,30,0.0,66.0,2.7,12.0,66.0,50.61,38.1
2016,4,12,7,45,89.5,129.0,2.75,12.5,169.5,139.89,111.86
2016,4,12,8,0,179.0,192.0,2.8,13.0,273.0,235.97,190.38
2016,4,12,8,15,251.0,205.5,2.8,13.0,333.5,300.81,243.21
2016,4,12,8,30,323.0,219.0,2.8,13.0,394.0,365.98,296.05
2016,4,12,8,45,167.0,214.5,2.85,13.5,305.5,282.55,228.77
2016,4,12,9,0,11.0,210.0,2.9,14.0,217.0,172.97,138.01
2016,4,12,9,15,91.5,268.0,2.9,14.0,331.5,286.88,231.14
2016,4,12,9,30,172.0,326.0,2.9,14.0,446.0,413.94,331.44
2016,4,12,9,45,176.0,341.5,2.95,14.5,470.0,439.75,349.93
2016,4,12,10,0,180.0,357.0,3.0,15.0,494.0,465.31,368.44
2016,4,12,10,15,120.5,360.0,3.05,15.0,453.0,427.3,337.61
2016,4,12,10,30,61.0,363.0,3.1,15.0,412.0,368.01,290.35
2016,4,12,10,45,173.5,381.5,3.2,15.5,526.5,502.83,395.69
2016,4,12,11,0,286.0,400.0,3.3,16.0,641.0,643.19,500.62
2016,4,12,11,15,164.0,385.5,3.35,16.0,524.5,506.97,396.29
2016,4,12,11,30,42.0,371.0,3.4,16.0,408.0,364.77,285.34
2016,4,12,11,45,43.5,373.0,3.45,16.5,411.5,368.7,288.32
2016,4,12,12,0,45.0,375.0,3.5,17.0,415.0,372.35,290.6
2016,4,12,12,15,457.0,256.0,3.55,17.0,655.5,701.53,548.5
2016,4,12,12,30,869.0,137.0,3.6,17.0,896.0,951.31,728.27
2016,4,12,12,45,843.5,151.0,3.65,17.0,881.0,949.13,725.26
2016,4,12,13,0,818.0,165.0,3.7,17.0,866.0,928.95,711.97
2016,4,12,13,15,675.0,234.0,3.8,17.0,805.5,861.02,664.02
2016,4,12,13,30,532.0,303.0,3.9,17.0,745.0,779.07,603.33
2016,4,12,13,45,663.5,231.5,4.0,17.0,766.0,815.66,634.14
2016,4,12,14,0,795.0,160.0,4.1,17.0,787.0,830.35,648.03
2016,4,12,14,15,785.0,157.5,4.1,16.5,756.0,793.84,623.3
2016,4,12,14,30,775.0,155.0,4.1,16.0,725.0,755.01,596.24
2016,4,12,14,45,762.5,151.0,4.2,16.0,688.5,714.87,566.82
2016,4,12,15,0,750.0,147.0,4.3,16.0,652.0,668.57,532.4
2016,4,12,15,15,732.0,143.5,4.3,15.5,610.0,617.91,494.37
2016,4,12,15,30,714.0,140.0,4.3,15.0,568.0,566.63,454.82
2016,4,12,15,45,478.5,179.0,4.35,15.0,456.0,430.6,346.68
2016,4,12,16,0,243.0,218.0,4.4,15.0,344.0,313.04,252.09
2016,4,12,16,15,336.5,179.5,4.3,14.5,334.5,303.44,243.3
2016,4,12,16,30,430.0,141.0,4.2,14.0,325.0,290.55,229.54
2016,4,12,16,45,379.0,134.0,4.15,14.0,280.5,239.79,185.91
2016,4,12,17,0,328.0,127.0,4.1,14.0,236.0,189.77,143.22
2016,4,12,17,15,287.0,109.0,4.0,13.5,192.5,144.38,104.96
2016,4,12,17,30,246.0,91.0,3.9,13.0,149.0,103.96,72.22
2016,4,12,17,45,189.0,71.5,3.85,12.5,109.0,66.62,44.9
2016,4,12,18,0,132.0,52.0,3.8,12.0,69.0,38.02,27.55
2016,4,12,18,15,66.0,31.5,3.75,12.0,40.0,23.51,12.54
2016,4,12,18,30,0.0,11.0,3.7,12.0,11.0,8.65,0.0
2016,4,12,18,45,0.0,5.5,3.65,12.0,5.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
