Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,60.0,12.5,2.25,10.5,16.5,9.83,0.0
2016,4,13,6,0,120.0,25.0,2.3,11.0,33.0,18.87,6.3
2016,4,13,6,15,232.5,41.0,2.4,11.5,74.0,30.93,21.13
2016,4,13,6,30,345.0,57.0,2.5,12.0,115.0,57.94,35.56
2016,4,13,6,45,426.5,67.0,2.65,12.5,164.5,102.93,64.3
2016,4,13,7,0,508.0,77.0,2.8,13.0,214.0,155.23,104.08
2016,4,13,7,15,561.0,85.0,2.8,13.0,266.0,209.06,149.85
2016,4,13,7,30,614.0,93.0,2.8,13.0,318.0,268.7,201.92
2016,4,13,7,45,652.5,99.0,2.85,13.5,370.5,326.96,252.97
2016,4,13,8,0,691.0,105.0,2.9,14.0,423.0,388.52,305.78
2016,4,13,8,15,718.5,110.0,2.85,14.0,472.5,447.01,355.46
2016,4,13,8,30,746.0,115.0,2.8,14.0,522.0,506.84,404.78
2016,4,13,8,45,770.5,117.0,2.8,14.5,569.5,562.24,448.69
2016,4,13,9,0,795.0,119.0,2.8,15.0,617.0,618.36,491.78
2016,4,13,9,15,810.5,122.0,2.75,15.0,658.5,669.37,530.48
2016,4,13,9,30,826.0,125.0,2.7,15.0,700.0,719.14,567.3
2016,4,13,9,45,848.0,121.5,2.7,15.5,738.0,765.94,600.46
2016,4,13,10,0,870.0,118.0,2.7,16.0,776.0,802.51,624.67
2016,4,13,10,15,877.5,119.5,2.7,16.0,805.0,838.41,648.78
2016,4,13,10,30,885.0,121.0,2.7,16.0,834.0,871.47,670.74
2016,4,13,10,45,888.5,123.0,2.7,16.5,855.5,898.53,687.17
2016,4,13,11,0,892.0,125.0,2.7,17.0,877.0,922.23,701.25
2016,4,13,11,15,895.5,126.0,2.7,17.0,891.5,941.56,713.68
2016,4,13,11,30,899.0,127.0,2.7,17.0,906.0,957.34,723.81
2016,4,13,11,45,893.5,131.5,2.7,17.0,911.0,964.42,728.16
2016,4,13,12,0,888.0,136.0,2.7,17.0,916.0,967.68,730.15
2016,4,13,12,15,888.0,135.5,2.7,17.0,914.5,967.76,730.15
2016,4,13,12,30,888.0,135.0,2.7,17.0,913.0,964.16,727.82
2016,4,13,12,45,882.5,136.5,2.7,17.0,903.0,953.64,720.98
2016,4,13,13,0,877.0,138.0,2.7,17.0,893.0,939.58,711.89
2016,4,13,13,15,873.0,137.0,2.75,17.0,876.0,921.15,700.35
2016,4,13,13,30,869.0,136.0,2.8,17.0,859.0,899.33,686.53
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.0,881.29,675.35
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,848.01,653.46
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,811.04,629.8
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,771.59,603.25
2016,4,13,14,45,802.5,137.5,2.95,16.0,706.0,724.32,569.1
2016,4,13,15,0,782.0,138.0,3.0,16.0,667.0,675.83,533.32
2016,4,13,15,15,765.0,134.5,3.0,15.5,624.0,627.19,497.35
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,575.14,457.78
2016,4,13,15,45,723.0,127.0,3.05,15.0,533.5,517.9,412.33
2016,4,13,16,0,698.0,123.0,3.1,15.0,486.0,461.31,366.11
2016,4,13,16,15,666.5,117.5,3.1,14.5,435.5,401.6,316.72
2016,4,13,16,30,635.0,112.0,3.1,14.0,385.0,343.97,267.64
2016,4,13,16,45,587.0,105.5,3.1,14.0,332.5,282.83,214.66
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,226.41,165.47
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,166.3,114.85
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,117.21,75.85
2016,4,13,17,45,323.5,65.5,2.7,12.5,131.0,70.61,44.3
2016,4,13,18,0,229.0,52.0,2.6,12.0,84.0,38.68,28.21
2016,4,13,18,15,128.0,32.5,2.55,11.5,49.0,24.34,13.61
2016,4,13,18,30,27.0,13.0,2.5,11.0,14.0,10.23,0.0
2016,4,13,18,45,13.5,6.5,2.45,11.0,7.0,5.11,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,11.41,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,21.71,9.5
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,33.74,23.79
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,60.31,38.0
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,102.43,64.54
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,157.27,106.7
2016,4,14,7,15,496.0,93.5,2.5,12.0,253.0,196.55,142.29
2016,4,14,7,30,497.0,104.0,2.6,12.0,288.0,238.86,181.38
2016,4,14,7,45,607.5,94.0,2.75,12.5,352.5,305.72,237.51
2016,4,14,8,0,718.0,84.0,2.9,13.0,417.0,379.75,299.61
2016,4,14,8,15,638.5,121.5,2.95,13.0,442.0,419.26,335.36
2016,4,14,8,30,559.0,159.0,3.0,13.0,467.0,442.81,356.6
2016,4,14,8,45,289.0,193.5,3.1,13.5,354.0,340.99,276.24
2016,4,14,9,0,19.0,228.0,3.2,14.0,241.0,192.4,153.8
2016,4,14,9,15,16.0,230.5,3.25,14.0,241.5,193.51,154.65
2016,4,14,9,30,13.0,233.0,3.3,14.0,242.0,194.3,154.92
2016,4,14,9,45,177.5,284.5,3.4,14.5,419.0,386.84,310.95
2016,4,14,10,0,342.0,336.0,3.5,15.0,596.0,584.4,462.96
2016,4,14,10,15,377.0,337.0,3.55,15.0,634.0,627.04,494.25
2016,4,14,10,30,412.0,338.0,3.6,15.0,672.0,684.95,537.02
2016,4,14,10,45,427.5,340.5,3.65,15.0,695.0,713.7,557.86
2016,4,14,11,0,443.0,343.0,3.7,15.0,718.0,741.09,577.77
2016,4,14,11,15,641.0,255.5,3.8,15.0,808.0,853.34,663.51
2016,4,14,11,30,839.0,168.0,3.9,15.0,898.0,952.81,735.52
2016,4,14,11,45,825.5,178.0,4.0,15.5,900.5,957.41,736.88
2016,4,14,12,0,812.0,188.0,4.1,16.0,903.0,958.06,736.35
2016,4,14,12,15,812.0,187.5,4.2,16.0,901.5,958.07,736.91
2016,4,14,12,30,812.0,187.0,4.3,16.0,900.0,954.51,735.06
2016,4,14,12,45,841.5,166.5,4.4,16.0,899.0,956.06,737.29
2016,4,14,13,0,871.0,146.0,4.5,16.0,898.0,952.65,736.11
2016,4,14,13,15,867.0,145.0,4.55,16.0,881.0,933.68,723.69
2016,4,14,13,30,863.0,144.0,4.6,16.0,864.0,911.24,708.93
2016,4,14,13,45,848.0,147.0,4.65,16.0,837.5,880.0,687.87
2016,4,14,14,0,833.0,150.0,4.7,16.0,811.0,846.04,664.77
2016,4,14,14,15,823.0,147.5,4.7,15.5,779.5,808.46,639.74
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,768.45,611.51
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,724.25,578.68
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,678.22,543.77
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,628.1,505.61
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,574.76,463.95
2016,4,14,15,45,743.5,121.0,4.8,14.0,540.5,520.34,419.48
2016,4,14,16,0,733.0,112.0,4.8,14.0,495.0,465.16,373.12
2016,4,14,16,15,702.5,107.0,4.7,13.5,444.0,404.74,321.85
2016,4,14,16,30,672.0,102.0,4.6,13.0,393.0,346.22,270.86
2016,4,14,16,45,634.5,95.0,4.6,13.0,341.0,286.05,217.42
2016,4,14,17,0,597.0,88.0,4.6,13.0,289.0,229.33,166.71
2016,4,14,17,15,537.5,79.5,4.35,12.5,237.5,171.1,116.91
2016,4,14,17,30,478.0,71.0,4.1,12.0,186.0,119.73,75.85
2016,4,14,17,45,392.0,59.5,3.95,12.0,138.0,68.9,41.27
2016,4,14,18,0,306.0,48.0,3.8,12.0,90.0,36.35,26.22
2016,4,14,18,15,153.0,33.0,3.7,11.5,54.0,24.79,14.29
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,13.4,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,7.08,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.0,2.65,8.5,22.0,10.23,0.0
2016,4,15,6,0,228.0,26.0,2.7,9.0,44.0,21.23,10.16
2016,4,15,6,15,346.5,38.0,2.75,9.5,88.0,31.05,21.65
2016,4,15,6,30,465.0,50.0,2.8,10.0,132.0,58.81,34.33
2016,4,15,6,45,534.0,59.0,2.9,10.5,183.5,106.2,63.27
2016,4,15,7,0,603.0,68.0,3.0,11.0,235.0,161.93,106.3
2016,4,15,7,15,652.5,74.0,3.15,11.5,289.0,218.65,155.03
2016,4,15,7,30,702.0,80.0,3.3,12.0,343.0,280.56,209.68
2016,4,15,7,45,732.0,86.0,3.45,12.5,396.0,340.54,263.29
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,403.63,318.39
2016,4,15,8,15,788.0,96.0,3.55,13.5,500.0,463.6,369.36
2016,4,15,8,30,814.0,100.0,3.5,14.0,551.0,524.55,419.45
2016,4,15,8,45,832.5,103.5,3.45,14.5,598.5,581.43,464.77
2016,4,15,9,0,851.0,107.0,3.4,15.0,646.0,637.83,508.21
2016,4,15,9,15,865.0,109.0,3.3,15.0,688.0,689.04,547.24
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,732.16,579.46
2016,4,15,9,45,896.5,110.0,3.1,15.5,768.5,778.93,612.32
2016,4,15,10,0,914.0,109.0,3.0,16.0,807.0,823.84,641.35
2016,4,15,10,15,921.5,110.0,2.95,16.0,836.5,860.45,665.55
2016,4,15,10,30,929.0,111.0,2.9,16.0,866.0,894.08,687.51
2016,4,15,10,45,936.0,111.0,2.9,16.5,889.0,923.15,705.25
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,948.86,720.61
2016,4,15,11,15,946.0,111.5,2.9,17.0,926.5,967.95,732.82
2016,4,15,11,30,949.0,112.0,2.9,17.0,941.0,983.3,742.62
2016,4,15,11,45,951.0,111.5,2.95,17.5,947.5,992.94,747.73
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,998.7,750.37
2016,4,15,12,15,952.0,111.0,3.0,18.0,951.5,998.22,749.98
2016,4,15,12,30,951.0,111.0,3.0,18.0,949.0,993.82,747.14
2016,4,15,12,45,951.5,108.5,3.05,18.0,940.0,984.47,741.55
2016,4,15,13,0,952.0,106.0,3.1,18.0,931.0,971.2,733.44
2016,4,15,13,15,947.0,105.5,3.1,18.0,912.5,951.11,720.4
2016,4,15,13,30,942.0,105.0,3.1,18.0,894.0,927.4,704.99
2016,4,15,13,45,936.0,103.5,3.15,18.5,868.5,898.38,684.99
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,866.07,662.71
2016,4,15,14,15,921.5,100.5,3.2,19.0,810.5,828.68,637.74
2016,4,15,14,30,913.0,99.0,3.2,19.0,778.0,788.49,610.63
2016,4,15,14,45,900.5,97.5,3.2,19.0,739.0,742.91,578.46
2016,4,15,15,0,888.0,96.0,3.2,19.0,700.0,695.3,543.35
2016,4,15,15,15,873.0,93.5,3.15,18.5,656.0,643.44,505.01
2016,4,15,15,30,858.0,91.0,3.1,18.0,612.0,590.32,464.58
2016,4,15,15,45,838.0,88.0,3.05,18.0,563.0,535.74,420.87
2016,4,15,16,0,818.0,85.0,3.0,18.0,514.0,477.62,373.24
2016,4,15,16,15,791.0,81.5,2.9,17.5,462.5,416.32,322.35
2016,4,15,16,30,764.0,78.0,2.8,17.0,411.0,356.33,271.0
2016,4,15,16,45,729.0,73.0,2.7,17.0,358.0,294.2,216.56
2016,4,15,17,0,694.0,68.0,2.6,17.0,305.0,235.04,164.3
2016,4,15,17,15,640.5,62.0,2.55,16.0,252.0,172.82,111.91
2016,4,15,17,30,587.0,56.0,2.5,15.0,199.0,118.39,69.17
2016,4,15,17,45,506.0,48.0,2.45,14.5,149.5,66.97,36.41
2016,4,15,18,0,425.0,40.0,2.4,14.0,100.0,32.97,23.12
2016,4,15,18,15,289.0,27.5,2.45,13.5,60.5,22.54,12.61
2016,4,15,18,30,153.0,15.0,2.5,13.0,21.0,12.17,0.0
2016,4,15,18,45,76.5,7.5,2.55,13.0,10.5,5.9,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,122.0,13.5,1.4,11.5,23.0,10.62,0.0
2016,4,16,6,0,244.0,27.0,1.3,12.0,46.0,22.07,11.35
2016,4,16,6,15,354.0,39.0,1.25,12.5,90.0,31.85,22.18
2016,4,16,6,30,464.0,51.0,1.2,13.0,134.0,58.99,34.38
2016,4,16,6,45,533.0,59.0,1.2,14.0,185.5,105.39,61.8
2016,4,16,7,0,602.0,67.0,1.2,15.0,237.0,160.07,102.81
2016,4,16,7,15,649.0,73.5,1.2,15.5,290.0,216.45,150.03
2016,4,16,7,30,696.0,80.0,1.2,16.0,343.0,277.73,202.51
2016,4,16,7,45,729.0,84.5,1.3,16.5,396.0,336.89,253.62
2016,4,16,8,0,762.0,89.0,1.4,17.0,449.0,399.6,306.44
2016,4,16,8,15,787.0,93.0,1.4,17.5,499.5,458.93,354.94
2016,4,16,8,30,812.0,97.0,1.4,18.0,550.0,519.14,402.37
2016,4,16,8,45,829.0,100.5,1.45,18.5,596.5,574.91,445.16
2016,4,16,9,0,846.0,104.0,1.5,19.0,643.0,630.07,486.1
2016,4,16,9,15,860.0,106.5,1.5,19.0,685.0,681.39,523.63
2016,4,16,9,30,874.0,109.0,1.5,19.0,727.0,724.82,554.83
2016,4,16,9,45,886.5,110.0,1.55,19.5,764.0,769.44,585.42
2016,4,16,10,0,899.0,111.0,1.6,20.0,801.0,811.89,612.53
2016,4,16,10,15,906.5,112.5,1.6,20.5,830.0,848.39,634.62
2016,4,16,10,30,914.0,114.0,1.6,21.0,859.0,881.95,654.54
2016,4,16,10,45,924.5,112.0,1.6,21.5,882.5,911.67,671.75
2016,4,16,11,0,935.0,110.0,1.6,22.0,906.0,938.22,686.79
2016,4,16,11,15,938.0,110.5,1.6,22.0,920.5,957.08,698.18
2016,4,16,11,30,941.0,111.0,1.6,22.0,935.0,972.24,707.31
2016,4,16,11,45,944.5,109.5,1.65,22.0,942.0,982.16,713.92
2016,4,16,12,0,948.0,108.0,1.7,22.0,949.0,988.24,718.25
2016,4,16,12,15,947.5,108.0,1.7,22.0,947.0,988.16,718.11
2016,4,16,12,30,947.0,108.0,1.7,22.0,945.0,984.18,715.67
2016,4,16,12,45,945.0,107.0,1.7,22.5,935.0,973.98,708.04
2016,4,16,13,0,943.0,106.0,1.7,23.0,925.0,959.95,698.14
2016,4,16,13,15,939.0,105.5,1.7,23.0,907.5,940.86,686.45
2016,4,16,13,30,935.0,105.0,1.7,23.0,890.0,918.15,672.51
2016,4,16,13,45,930.0,103.0,1.7,23.0,865.0,889.66,654.81
2016,4,16,14,0,925.0,101.0,1.7,23.0,840.0,857.85,634.9
2016,4,16,14,15,916.5,99.5,1.7,22.5,808.0,820.63,612.44
2016,4,16,14,30,908.0,98.0,1.7,22.0,776.0,780.64,587.85
2016,4,16,14,45,898.5,95.5,1.75,22.0,738.0,736.45,558.3
2016,4,16,15,0,889.0,93.0,1.8,22.0,700.0,690.02,525.75
2016,4,16,15,15,874.0,91.0,1.8,21.5,656.5,638.66,489.3
2016,4,16,15,30,859.0,89.0,1.8,21.0,613.0,586.05,450.71
2016,4,16,15,45,835.0,88.0,1.8,21.0,563.5,531.21,408.25
2016,4,16,16,0,811.0,87.0,1.8,21.0,514.0,473.38,362.27
2016,4,16,16,15,784.5,83.5,1.75,20.5,463.5,412.75,313.25
2016,4,16,16,30,758.0,80.0,1.7,20.0,413.0,353.39,263.66
2016,4,16,16,45,697.5,80.5,1.65,19.5,357.0,287.41,208.55
2016,4,16,17,0,637.0,81.0,1.6,19.0,301.0,228.56,158.98
2016,4,16,17,15,583.0,74.0,1.5,18.5,249.0,170.69,111.09
2016,4,16,17,30,529.0,67.0,1.4,18.0,197.0,118.88,71.26
2016,4,16,17,45,425.0,58.5,1.35,17.5,147.0,69.62,40.97
2016,4,16,18,0,321.0,50.0,1.3,17.0,97.0,37.87,27.08
2016,4,16,18,15,160.5,35.5,1.3,16.5,59.0,26.62,15.94
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,15.48,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,8.26,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,99.5,15.0,0.7,13.5,23.0,11.8,0.0
2016,4,17,6,0,199.0,30.0,0.7,14.0,46.0,22.81,12.36
2016,4,17,6,15,300.5,43.5,0.75,14.0,89.0,33.14,23.25
2016,4,17,6,30,402.0,57.0,0.8,14.0,132.0,60.89,37.44
2016,4,17,6,45,473.0,67.0,0.85,14.5,182.0,105.17,64.04
2016,4,17,7,0,544.0,77.0,0.9,15.0,232.0,158.1,103.59
2016,4,17,7,15,592.0,84.0,0.95,15.0,284.5,211.65,148.27
2016,4,17,7,30,640.0,91.0,1.0,15.0,337.0,270.3,198.52
2016,4,17,7,45,677.0,96.0,1.05,15.5,389.0,328.12,248.0
2016,4,17,8,0,714.0,101.0,1.1,16.0,441.0,388.97,298.86
2016,4,17,8,15,740.0,105.5,1.15,16.5,491.0,447.01,346.28
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,506.13,392.99
2016,4,17,8,45,789.5,111.5,1.25,17.5,588.0,561.42,435.4
2016,4,17,9,0,813.0,113.0,1.3,18.0,635.0,616.76,476.54
2016,4,17,9,15,827.5,115.5,1.35,18.5,676.0,666.89,512.69
2016,4,17,9,30,842.0,118.0,1.4,19.0,717.0,715.65,546.89
2016,4,17,9,45,859.5,117.0,1.45,19.5,754.5,753.95,573.31
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,797.36,601.63
2016,4,17,10,15,885.0,117.5,1.55,20.5,821.0,833.45,624.06
2016,4,17,10,30,893.0,119.0,1.6,21.0,850.0,866.71,644.46
2016,4,17,10,45,898.5,120.0,1.65,21.5,872.0,894.36,661.03
2016,4,17,11,0,904.0,121.0,1.7,22.0,894.0,918.72,675.43
2016,4,17,11,15,907.5,122.0,1.7,22.0,908.5,937.89,687.16
2016,4,17,11,30,911.0,123.0,1.7,22.0,923.0,953.48,696.68
2016,4,17,11,45,912.0,123.5,1.7,22.5,929.5,962.68,700.84
2016,4,17,12,0,913.0,124.0,1.7,23.0,936.0,968.13,702.75
2016,4,17,12,15,912.5,123.5,1.65,23.0,934.5,967.53,701.62
2016,4,17,12,30,912.0,123.0,1.6,23.0,933.0,963.17,698.26
2016,4,17,12,45,911.5,121.5,1.6,23.5,923.5,954.13,691.41
2016,4,17,13,0,911.0,120.0,1.6,24.0,914.0,941.37,682.35
2016,4,17,13,15,907.0,119.5,1.5,24.0,897.0,922.77,669.68
2016,4,17,13,30,903.0,119.0,1.4,24.0,880.0,900.69,654.89
2016,4,17,13,45,899.0,116.0,1.3,24.5,855.5,872.89,635.25
2016,4,17,14,0,895.0,113.0,1.2,25.0,831.0,841.83,613.62
2016,4,17,14,15,886.5,111.5,1.05,25.0,799.5,805.56,589.13
2016,4,17,14,30,878.0,110.0,0.9,25.0,768.0,766.62,562.85
2016,4,17,14,45,869.5,106.5,0.8,25.0,730.5,723.37,532.74
2016,4,17,15,0,861.0,103.0,0.7,25.0,693.0,677.88,500.59
2016,4,17,15,15,846.0,100.5,0.6,25.0,649.5,631.74,467.16
2016,4,17,15,30,831.0,98.0,0.5,25.0,606.0,579.12,428.57
2016,4,17,15,45,814.0,94.0,0.4,25.0,559.0,523.16,386.7
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,466.86,343.4
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.0,406.82,297.81
2016,4,17,16,30,745.0,82.0,0.4,24.0,410.0,348.03,251.31
2016,4,17,16,45,710.0,77.0,0.45,24.0,358.0,287.26,201.6
2016,4,17,17,0,675.0,72.0,0.5,24.0,306.0,227.46,152.02
2016,4,17,17,15,624.0,65.5,0.65,23.0,253.5,168.62,105.13
2016,4,17,17,30,573.0,59.0,0.8,22.0,201.0,115.39,65.49
2016,4,17,17,45,495.0,50.0,0.95,21.5,152.0,64.69,34.95
2016,4,17,18,0,417.0,41.0,1.1,21.0,103.0,33.67,23.08
2016,4,17,18,15,294.0,28.5,1.15,20.0,63.5,23.32,13.21
2016,4,17,18,30,171.0,16.0,1.2,19.0,24.0,13.0,0.0
2016,4,17,18,45,85.5,8.0,1.25,18.5,12.0,6.29,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,131.5,15.0,0.55,14.5,26.5,12.14,0.0
2016,4,18,6,0,263.0,30.0,0.5,15.0,53.0,24.54,14.11
2016,4,18,6,15,367.5,41.5,0.5,15.5,98.0,33.85,23.8
2016,4,18,6,30,472.0,53.0,0.5,16.0,143.0,59.72,34.96
2016,4,18,6,45,540.5,61.5,0.5,16.5,194.5,106.76,62.16
2016,4,18,7,0,609.0,70.0,0.5,17.0,246.0,162.02,102.92
2016,4,18,7,15,655.0,76.0,0.45,17.0,300.0,217.98,149.06
2016,4,18,7,30,701.0,82.0,0.4,17.0,354.0,278.67,200.25
2016,4,18,7,45,732.5,87.5,0.4,17.5,406.5,338.32,250.4
2016,4,18,8,0,764.0,93.0,0.4,18.0,459.0,401.37,301.78
2016,4,18,8,15,788.5,96.5,0.45,18.5,509.5,459.93,348.55
2016,4,18,8,30,813.0,100.0,0.5,19.0,560.0,519.28,394.31
2016,4,18,8,45,832.5,103.0,0.6,20.0,607.5,575.81,436.16
2016,4,18,9,0,852.0,106.0,0.7,21.0,655.0,631.96,476.28
2016,4,18,9,15,865.5,108.0,0.8,21.0,696.5,682.51,513.19
2016,4,18,9,30,879.0,110.0,0.9,21.0,738.0,725.18,544.15
2016,4,18,9,45,895.0,109.0,1.0,21.5,775.5,770.47,575.23
2016,4,18,10,0,911.0,108.0,1.1,22.0,813.0,813.81,603.09
2016,4,18,10,15,918.0,109.5,1.15,22.5,842.0,850.06,625.08
2016,4,18,10,30,925.0,111.0,1.2,23.0,871.0,883.32,645.0
2016,4,18,10,45,931.0,111.0,1.25,23.5,893.5,911.14,661.3
2016,4,18,11,0,937.0,111.0,1.3,24.0,916.0,935.57,675.43
2016,4,18,11,15,939.5,112.0,1.3,24.0,930.0,954.32,686.55
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,969.35,695.44
2016,4,18,11,45,942.5,113.5,1.3,24.5,950.0,978.29,699.26
2016,4,18,12,0,943.0,114.0,1.3,25.0,956.0,983.37,700.83
2016,4,18,12,15,942.0,114.0,1.3,25.0,954.0,982.72,700.35
2016,4,18,12,30,941.0,114.0,1.3,25.0,952.0,978.21,697.65
2016,4,18,12,45,934.0,116.0,1.3,25.0,940.5,966.29,690.46
2016,4,18,13,0,927.0,118.0,1.3,25.0,929.0,950.68,681.13
2016,4,18,13,15,922.5,117.5,1.3,25.0,911.0,931.38,669.56
2016,4,18,13,30,918.0,117.0,1.3,25.0,893.0,908.54,655.82
2016,4,18,13,45,904.5,119.5,1.3,25.0,866.0,877.58,636.87
2016,4,18,14,0,891.0,122.0,1.3,25.0,839.0,843.8,616.06
2016,4,18,14,15,882.0,120.5,1.3,24.5,807.0,807.28,594.46
2016,4,18,14,30,873.0,119.0,1.3,24.0,775.0,768.13,570.41
2016,4,18,14,45,850.0,121.5,1.35,24.0,734.0,727.5,542.9
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,677.9,508.67
2016,4,18,15,15,811.0,121.0,1.4,23.5,649.5,626.71,473.08
2016,4,18,15,30,795.0,118.0,1.4,23.0,606.0,574.53,435.56
2016,4,18,15,45,767.0,116.0,1.45,22.5,557.0,516.57,392.75
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,458.86,348.55
2016,4,18,16,15,540.5,139.0,1.5,21.5,412.0,350.84,266.48
2016,4,18,16,30,342.0,164.0,1.5,21.0,316.0,261.21,198.35
2016,4,18,16,45,308.5,150.5,1.55,20.5,275.0,217.39,162.95
2016,4,18,17,0,275.0,137.0,1.6,20.0,234.0,177.08,130.06
2016,4,18,17,15,250.5,116.5,1.6,19.0,193.5,136.7,97.34
2016,4,18,17,30,226.0,96.0,1.6,18.0,153.0,99.42,68.24
2016,4,18,17,45,186.5,76.0,1.6,17.0,115.5,65.05,44.32
2016,4,18,18,0,147.0,56.0,1.6,16.0,78.0,41.0,30.0
2016,4,18,18,15,73.5,37.0,1.65,15.5,48.0,27.53,17.14
2016,4,18,18,30,0.0,18.0,1.7,15.0,18.0,13.62,0.0
2016,4,18,18,45,0.0,9.0,1.75,15.0,9.0,7.08,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.0,12.6,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,54.0,25.13,15.05
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,37.27,27.03
2016,4,19,6,30,434.0,59.0,1.0,14.0,143.0,62.57,38.71
2016,4,19,6,45,513.5,66.0,1.0,14.5,195.0,107.02,64.16
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,161.06,103.88
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,215.98,149.44
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,275.63,200.1
2016,4,19,7,45,726.5,87.5,0.9,16.5,407.0,334.99,250.5
2016,4,19,8,0,768.0,90.0,0.9,17.0,461.0,398.89,303.32
2016,4,19,8,15,792.0,93.5,0.9,17.5,511.5,457.27,350.56
2016,4,19,8,30,816.0,97.0,0.9,18.0,562.0,516.37,396.63
2016,4,19,8,45,833.0,100.5,0.9,18.5,608.5,571.98,438.45
2016,4,19,9,0,850.0,104.0,0.9,19.0,655.0,626.96,478.29
2016,4,19,9,15,863.5,106.5,0.85,19.5,697.0,677.76,513.28
2016,4,19,9,30,877.0,109.0,0.8,20.0,739.0,720.83,541.85
2016,4,19,9,45,877.5,116.0,0.8,21.0,772.0,761.96,567.49
2016,4,19,10,0,878.0,123.0,0.8,22.0,805.0,800.03,589.71
2016,4,19,10,15,885.5,125.0,0.8,22.0,834.5,836.0,611.9
2016,4,19,10,30,893.0,127.0,0.8,22.0,864.0,869.11,632.06
2016,4,19,10,45,745.5,211.5,0.8,22.5,837.5,863.57,625.2
2016,4,19,11,0,598.0,296.0,0.8,23.0,811.0,824.08,594.99
2016,4,19,11,15,748.0,217.0,0.85,23.0,872.0,901.44,649.21
2016,4,19,11,30,898.0,138.0,0.9,23.0,933.0,949.71,679.51
2016,4,19,11,45,687.5,249.0,0.95,23.0,860.5,893.21,642.31
2016,4,19,12,0,477.0,360.0,1.0,23.0,788.0,801.01,579.07
2016,4,19,12,15,435.0,375.5,1.05,23.0,765.0,776.38,563.7
2016,4,19,12,30,393.0,391.0,1.1,23.0,742.0,734.91,536.48
2016,4,19,12,45,336.0,408.0,1.15,23.0,705.5,695.46,509.75
2016,4,19,13,0,279.0,425.0,1.2,23.0,669.0,655.23,482.07
2016,4,19,13,15,373.0,379.5,1.25,22.5,699.5,689.03,509.66
2016,4,19,13,30,467.0,334.0,1.3,22.0,730.0,733.52,543.26
2016,4,19,13,45,371.5,357.5,1.4,22.0,667.0,647.19,483.17
2016,4,19,14,0,276.0,381.0,1.5,22.0,604.0,579.48,435.43
2016,4,19,14,15,283.5,363.0,1.55,21.5,584.5,557.6,422.18
2016,4,19,14,30,291.0,345.0,1.6,21.0,565.0,534.2,407.16
2016,4,19,14,45,233.0,334.5,1.7,21.0,505.0,457.74,351.58
2016,4,19,15,0,175.0,324.0,1.8,21.0,445.0,398.59,307.79
2016,4,19,15,15,132.0,299.0,1.85,20.5,387.0,340.42,264.6
2016,4,19,15,30,89.0,274.0,1.9,20.0,329.0,276.64,216.23
2016,4,19,15,45,109.0,254.5,2.0,19.5,316.5,264.54,207.78
2016,4,19,16,0,129.0,235.0,2.1,19.0,304.0,257.56,202.69
2016,4,19,16,15,84.0,204.0,2.15,18.5,247.5,197.97,155.84
2016,4,19,16,30,39.0,173.0,2.2,18.0,191.0,151.08,118.95
2016,4,19,16,45,33.5,153.0,2.25,17.5,167.0,129.95,102.08
2016,4,19,17,0,28.0,133.0,2.3,17.0,143.0,109.65,85.64
2016,4,19,17,15,21.0,111.5,2.25,16.5,118.5,87.67,67.67
2016,4,19,17,30,14.0,90.0,2.2,16.0,94.0,68.79,52.16
2016,4,19,17,45,184.5,70.0,2.2,16.0,99.0,60.18,40.77
2016,4,19,18,0,355.0,50.0,2.2,16.0,104.0,40.55,29.65
2016,4,19,18,15,238.0,35.0,2.15,15.5,65.0,26.63,16.54
2016,4,19,18,30,121.0,20.0,2.1,15.0,26.0,15.2,0.0
2016,4,19,18,45,60.5,10.0,2.05,14.5,13.0,7.87,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,133.5,16.5,1.15,12.5,29.5,12.65,0.0
2016,4,20,6,0,267.0,33.0,1.2,13.0,59.0,26.95,16.83
2016,4,20,6,15,368.5,44.5,1.2,13.5,104.0,36.18,26.14
2016,4,20,6,30,470.0,56.0,1.2,14.0,149.0,60.84,36.81
2016,4,20,6,45,535.5,64.5,1.3,14.5,200.5,107.24,63.58
2016,4,20,7,0,601.0,73.0,1.4,15.0,252.0,161.46,103.98
2016,4,20,7,15,646.0,79.0,1.35,15.5,305.0,216.52,149.81
2016,4,20,7,30,691.0,85.0,1.3,16.0,358.0,276.17,200.78
2016,4,20,7,45,725.5,89.0,1.3,16.5,410.5,334.71,251.04
2016,4,20,8,0,760.0,93.0,1.3,17.0,463.0,397.05,303.17
2016,4,20,8,15,784.0,96.5,1.3,17.0,513.0,454.9,351.1
2016,4,20,8,30,808.0,100.0,1.3,17.0,563.0,513.5,398.12
2016,4,20,8,45,833.0,99.5,1.35,17.5,610.5,569.27,441.14
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,621.03,480.0
2016,4,20,9,15,633.0,196.5,1.4,18.0,623.5,610.69,470.51
2016,4,20,9,30,408.0,294.0,1.4,18.0,589.0,564.23,434.13
2016,4,20,9,45,420.0,303.0,1.45,18.5,619.5,600.31,460.03
2016,4,20,10,0,432.0,312.0,1.5,19.0,650.0,635.67,484.28
2016,4,20,10,15,392.0,342.5,1.55,19.0,657.5,634.12,482.21
2016,4,20,10,30,352.0,373.0,1.6,19.0,665.0,642.33,486.97
2016,4,20,10,45,344.5,386.5,1.65,19.5,678.0,659.06,497.48
2016,4,20,11,0,337.0,400.0,1.7,20.0,691.0,673.94,506.53
2016,4,20,11,15,269.0,422.5,1.7,20.0,657.5,641.74,481.98
2016,4,20,11,30,201.0,445.0,1.7,20.0,624.0,588.85,443.24
2016,4,20,11,45,305.0,415.5,1.75,20.0,688.5,675.68,507.37
2016,4,20,12,0,409.0,386.0,1.8,20.0,753.0,759.46,566.97
2016,4,20,12,15,361.5,406.0,1.8,20.0,730.5,720.1,538.2
2016,4,20,12,30,314.0,426.0,1.8,20.0,708.0,693.81,519.11
2016,4,20,12,45,400.5,386.5,1.85,20.0,742.0,731.4,548.2
2016,4,20,13,0,487.0,347.0,1.9,20.0,776.0,781.61,584.74
2016,4,20,13,15,690.5,237.5,1.9,20.0,832.0,855.0,639.32
2016,4,20,13,30,894.0,128.0,1.9,20.0,888.0,891.87,665.69
2016,4,20,13,45,671.5,223.5,1.95,20.0,785.5,792.6,596.72
2016,4,20,14,0,449.0,319.0,2.0,20.0,683.0,673.73,510.83
2016,4,20,14,15,653.0,221.0,2.0,19.5,727.5,731.6,557.9
2016,4,20,14,30,857.0,123.0,2.0,19.0,772.0,761.8,583.43
2016,4,20,14,45,845.0,120.5,2.0,19.0,733.5,716.95,550.99
2016,4,20,15,0,833.0,118.0,2.0,19.0,695.0,670.22,517.14
2016,4,20,15,15,620.5,178.0,1.95,18.5,593.0,558.28,433.61
2016,4,20,15,30,408.0,238.0,1.9,18.0,491.0,452.11,353.22
2016,4,20,15,45,588.0,169.5,1.9,18.0,502.5,466.95,364.28
2016,4,20,16,0,768.0,101.0,1.9,18.0,514.0,455.52,352.28
2016,4,20,16,15,717.5,96.5,1.85,17.5,452.5,385.86,295.72
2016,4,20,16,30,667.0,92.0,1.8,17.0,391.0,321.04,241.93
2016,4,20,16,45,610.5,93.5,1.8,17.0,341.5,264.25,193.53
2016,4,20,17,0,554.0,95.0,1.8,17.0,292.0,212.76,149.74
2016,4,20,17,15,509.5,84.5,1.7,16.5,242.5,159.26,105.52
2016,4,20,17,30,465.0,74.0,1.6,16.0,193.0,110.83,68.58
2016,4,20,17,45,401.5,61.5,1.55,15.5,147.0,65.3,40.49
2016,4,20,18,0,338.0,49.0,1.5,15.0,101.0,37.33,27.03
2016,4,20,18,15,232.5,34.5,1.5,14.5,64.0,26.26,16.46
2016,4,20,18,30,127.0,20.0,1.5,14.0,27.0,15.22,0.0
2016,4,20,18,45,63.5,10.0,1.5,13.5,13.5,7.87,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,11.0,0.9,13.5,11.0,8.36,0.0
2016,4,21,6,0,0.0,22.0,0.9,14.0,22.0,16.77,8.46
2016,4,21,6,15,0.0,39.0,1.0,14.0,39.0,29.65,20.44
2016,4,21,6,30,0.0,56.0,1.1,14.0,56.0,42.22,30.39
2016,4,21,6,45,0.0,75.0,1.2,14.5,75.0,56.56,42.76
2016,4,21,7,0,0.0,94.0,1.3,15.0,94.0,71.2,55.15
2016,4,21,7,15,1.5,113.5,1.35,15.0,114.0,86.76,68.14
2016,4,21,7,30,3.0,133.0,1.4,15.0,134.0,102.7,81.26
2016,4,21,7,45,89.0,171.5,1.5,15.5,215.0,165.92,131.18
2016,4,21,8,0,175.0,210.0,1.6,16.0,296.0,243.37,192.52
2016,4,21,8,15,213.0,229.5,1.65,16.0,345.0,288.6,228.65
2016,4,21,8,30,251.0,249.0,1.7,16.0,394.0,345.94,273.99
2016,4,21,8,45,264.5,269.0,1.8,16.0,433.0,386.29,305.6
2016,4,21,9,0,278.0,289.0,1.9,16.0,472.0,427.4,337.41
2016,4,21,9,15,198.5,315.0,1.95,16.0,449.5,402.94,317.79
2016,4,21,9,30,119.0,341.0,2.0,16.0,427.0,381.6,300.09
2016,4,21,9,45,220.0,348.0,2.05,16.5,517.0,467.9,366.66
2016,4,21,10,0,321.0,355.0,2.1,17.0,607.0,574.73,445.94
2016,4,21,10,15,265.0,381.5,2.1,17.0,594.5,567.0,437.94
2016,4,21,10,30,209.0,408.0,2.1,17.0,582.0,539.65,416.47
2016,4,21,10,45,189.5,421.0,2.1,17.5,581.5,541.83,416.62
2016,4,21,11,0,170.0,434.0,2.1,18.0,581.0,542.28,415.29
2016,4,21,11,15,237.0,430.0,2.15,18.0,639.0,601.79,460.0
2016,4,21,11,30,304.0,426.0,2.2,18.0,697.0,679.24,516.12
2016,4,21,11,45,319.5,416.5,2.25,18.0,703.0,687.88,522.28
2016,4,21,12,0,335.0,407.0,2.3,18.0,709.0,694.92,527.91
2016,4,21,12,15,601.5,273.5,2.35,18.0,814.0,834.64,632.5
2016,4,21,12,30,868.0,140.0,2.4,18.0,919.0,926.47,697.49
2016,4,21,12,45,877.0,132.5,2.5,18.5,912.5,920.89,692.63
2016,4,21,13,0,886.0,125.0,2.6,19.0,906.0,911.46,686.2
2016,4,21,13,15,881.5,124.0,2.65,19.0,888.5,892.33,674.16
2016,4,21,13,30,877.0,123.0,2.7,19.0,871.0,869.86,659.9
2016,4,21,13,45,573.5,254.0,2.8,19.0,738.0,735.65,563.3
2016,4,21,14,0,270.0,385.0,2.9,19.0,605.0,574.68,442.14
2016,4,21,14,15,218.0,375.5,2.9,18.5,548.5,501.23,389.24
2016,4,21,14,30,166.0,366.0,2.9,18.0,492.0,445.09,347.54
2016,4,21,14,45,508.0,233.0,2.95,18.0,591.5,580.34,455.6
2016,4,21,15,0,850.0,100.0,3.0,18.0,691.0,656.17,515.14
2016,4,21,15,15,587.0,180.5,2.95,17.5,576.5,537.71,423.23
2016,4,21,15,30,324.0,261.0,2.9,17.0,462.0,413.41,326.83
2016,4,21,15,45,390.0,223.5,2.9,17.0,447.0,395.57,312.98
2016,4,21,16,0,456.0,186.0,2.9,17.0,432.0,378.89,298.21
2016,4,21,16,15,301.5,188.0,2.85,16.5,344.5,282.77,222.35
2016,4,21,16,30,147.0,190.0,2.8,16.0,257.0,205.81,162.23
2016,4,21,16,45,139.5,167.5,2.8,16.0,225.0,174.63,136.25
2016,4,21,17,0,132.0,145.0,2.8,16.0,193.0,144.44,110.81
2016,4,21,17,15,121.5,122.5,2.65,15.5,160.5,114.85,86.28
2016,4,21,17,30,111.0,100.0,2.5,15.0,128.0,86.86,63.62
2016,4,21,17,45,92.0,78.0,2.4,15.0,98.0,60.62,43.8
2016,4,21,18,0,73.0,56.0,2.3,15.0,68.0,41.08,30.33
2016,4,21,18,15,36.5,37.5,2.25,14.5,43.5,27.9,17.94
2016,4,21,18,30,0.0,19.0,2.2,14.0,19.0,14.44,0.52
2016,4,21,18,45,0.0,9.5,2.15,14.0,9.5,7.47,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,35.0,19.0,3.75,14.0,22.5,14.63,0.0
2016,4,22,6,0,70.0,38.0,3.8,14.0,45.0,28.35,18.29
2016,4,22,6,15,114.5,58.0,3.85,14.0,78.0,42.18,31.39
2016,4,22,6,30,159.0,78.0,3.9,14.0,111.0,62.1,44.25
2016,4,22,6,45,195.5,98.0,4.0,14.0,150.0,93.75,66.45
2016,4,22,7,0,232.0,118.0,4.1,14.0,189.0,130.17,94.89
2016,4,22,7,15,260.0,135.0,4.2,14.0,228.5,166.97,125.58
2016,4,22,7,30,288.0,152.0,4.3,14.0,268.0,206.98,159.74
2016,4,22,7,45,211.5,182.5,4.45,14.5,274.0,220.53,174.42
2016,4,22,8,0,135.0,213.0,4.6,15.0,280.0,229.36,183.62
2016,4,22,8,15,205.5,230.0,4.7,15.0,344.0,284.88,228.77
2016,4,22,8,30,276.0,247.0,4.8,15.0,408.0,355.8,286.19
2016,4,22,8,45,142.0,226.0,4.9,15.0,309.0,271.89,219.11
2016,4,22,9,0,8.0,205.0,5.0,15.0,210.0,165.56,131.52
2016,4,22,9,15,28.5,258.0,5.1,15.0,278.5,231.96,185.55
2016,4,22,9,30,49.0,311.0,5.2,15.0,347.0,294.22,235.33
2016,4,22,9,45,41.0,314.0,5.35,15.0,345.0,293.94,234.55
2016,4,22,10,0,33.0,317.0,5.5,15.0,343.0,292.86,233.25
2016,4,22,10,15,275.0,313.5,5.55,15.0,542.0,511.84,410.61
2016,4,22,10,30,517.0,310.0,5.6,15.0,741.0,732.09,581.34
2016,4,22,10,45,260.5,239.0,5.65,15.0,456.5,448.27,360.8
2016,4,22,11,0,4.0,168.0,5.7,15.0,172.0,135.6,105.57
2016,4,22,11,15,98.0,308.5,5.7,14.5,396.5,366.44,293.45
2016,4,22,11,30,192.0,449.0,5.7,14.0,621.0,581.64,461.37
2016,4,22,11,45,146.5,447.0,5.7,14.0,579.0,541.1,428.36
2016,4,22,12,0,101.0,445.0,5.7,14.0,537.0,481.02,381.1
2016,4,22,12,15,82.0,432.0,5.6,14.0,506.5,451.67,357.96
2016,4,22,12,30,63.0,419.0,5.5,14.0,476.0,421.93,334.36
2016,4,22,12,45,261.5,388.0,5.4,14.0,620.0,604.48,480.32
2016,4,22,13,0,460.0,357.0,5.3,14.0,764.0,761.75,601.67
2016,4,22,13,15,398.5,375.5,5.2,14.0,723.0,701.22,554.49
2016,4,22,13,30,337.0,394.0,5.1,14.0,682.0,656.35,519.45
2016,4,22,13,45,312.5,388.0,5.05,14.0,649.5,620.47,492.26
2016,4,22,14,0,288.0,382.0,5.0,14.0,617.0,584.44,464.76
2016,4,22,14,15,166.5,353.0,5.0,14.0,488.0,440.51,352.34
2016,4,22,14,30,45.0,324.0,5.0,14.0,359.0,305.69,244.31
2016,4,22,14,45,201.0,309.5,5.0,14.0,451.5,409.55,330.33
2016,4,22,15,0,357.0,295.0,5.0,14.0,544.0,498.33,401.58
2016,4,22,15,15,184.0,250.5,5.0,14.0,378.5,326.89,264.37
2016,4,22,15,30,11.0,206.0,5.0,14.0,213.0,167.37,133.76
2016,4,22,15,45,5.5,181.5,5.0,14.0,185.0,144.13,115.09
2016,4,22,16,0,0.0,157.0,5.0,14.0,157.0,121.68,96.8
2016,4,22,16,15,62.0,174.0,4.9,13.5,202.5,163.33,131.32
2016,4,22,16,30,124.0,191.0,4.8,13.0,248.0,197.96,158.81
2016,4,22,16,45,112.5,169.5,4.7,13.0,216.5,167.81,133.28
2016,4,22,17,0,101.0,148.0,4.6,13.0,185.0,139.13,109.02
2016,4,22,17,15,90.5,125.0,4.35,12.5,154.0,111.08,85.58
2016,4,22,17,30,80.0,102.0,4.1,12.0,123.0,84.68,63.9
2016,4,22,17,45,62.0,80.0,3.9,12.0,94.0,60.39,44.91
2016,4,22,18,0,44.0,58.0,3.7,12.0,65.0,42.44,31.94
2016,4,22,18,15,22.0,38.5,3.5,11.5,42.0,28.63,18.91
2016,4,22,18,30,0.0,19.0,3.3,11.0,19.0,14.49,1.76
2016,4,22,18,45,0.0,9.5,3.15,11.0,9.5,7.47,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
