Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,152.5,17.5,2.35,11.5,34.5,14.06,1.42
2016,4,23,6,0,305.0,35.0,2.4,12.0,69.0,28.59,18.84
2016,4,23,6,15,401.5,45.0,2.4,12.0,114.5,36.62,26.83
2016,4,23,6,30,498.0,55.0,2.4,12.0,160.0,59.07,36.01
2016,4,23,6,45,555.5,63.0,2.45,12.5,210.5,105.64,62.35
2016,4,23,7,0,613.0,71.0,2.5,13.0,261.0,158.96,102.32
2016,4,23,7,15,655.5,76.5,2.5,13.0,313.5,213.34,148.43
2016,4,23,7,30,698.0,82.0,2.5,13.0,366.0,271.95,199.97
2016,4,23,7,45,721.0,89.0,2.5,13.5,416.0,329.26,250.73
2016,4,23,8,0,744.0,96.0,2.5,14.0,466.0,389.24,302.57
2016,4,23,8,15,766.5,99.5,2.5,14.0,515.0,445.21,350.48
2016,4,23,8,30,789.0,103.0,2.5,14.0,564.0,501.78,397.54
2016,4,23,8,45,801.5,108.0,2.5,14.5,607.5,554.52,439.51
2016,4,23,9,0,814.0,113.0,2.5,15.0,651.0,606.29,479.35
2016,4,23,9,15,827.0,115.5,2.5,15.5,691.0,654.78,515.57
2016,4,23,9,30,840.0,118.0,2.5,16.0,731.0,701.77,549.64
2016,4,23,9,45,859.0,115.0,2.5,16.5,768.0,738.94,576.13
2016,4,23,10,0,878.0,112.0,2.5,17.0,805.0,780.91,604.78
2016,4,23,10,15,885.0,113.0,2.5,17.0,833.0,815.15,627.66
2016,4,23,10,30,892.0,114.0,2.5,17.0,861.0,846.51,648.45
2016,4,23,10,45,896.0,115.5,2.55,17.0,881.5,872.76,666.04
2016,4,23,11,0,900.0,117.0,2.6,17.0,902.0,895.68,681.39
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.0,913.39,692.81
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,927.55,701.94
2016,4,23,11,45,904.0,120.0,2.6,17.5,934.5,934.98,705.28
2016,4,23,12,0,902.0,122.0,2.6,18.0,939.0,938.7,706.27
2016,4,23,12,15,901.5,122.0,2.65,18.0,937.0,938.27,706.37
2016,4,23,12,30,901.0,122.0,2.7,18.0,935.0,934.17,704.14
2016,4,23,12,45,895.5,123.0,2.8,18.0,924.5,922.86,697.56
2016,4,23,13,0,890.0,124.0,2.9,18.0,914.0,908.04,688.66
2016,4,23,13,15,526.5,275.0,3.05,17.5,740.0,734.2,564.98
2016,4,23,13,30,163.0,426.0,3.2,17.0,566.0,521.48,403.76
2016,4,23,13,45,160.0,413.0,3.35,17.0,547.0,501.53,390.6
2016,4,23,14,0,157.0,400.0,3.5,17.0,528.0,481.05,375.91
2016,4,23,14,15,185.5,382.0,3.55,17.0,527.5,479.51,375.99
2016,4,23,14,30,214.0,364.0,3.6,17.0,527.0,475.45,373.94
2016,4,23,14,45,115.0,304.0,3.7,17.0,391.5,344.68,272.57
2016,4,23,15,0,16.0,244.0,3.8,17.0,256.0,202.86,159.84
2016,4,23,15,15,392.0,181.5,3.8,16.5,428.0,411.18,330.03
2016,4,23,15,30,768.0,119.0,3.8,16.0,600.0,546.62,434.74
2016,4,23,15,45,743.0,117.0,3.85,16.0,553.0,491.78,389.29
2016,4,23,16,0,718.0,115.0,3.9,16.0,506.0,437.25,343.82
2016,4,23,16,15,689.5,110.0,3.85,15.5,456.5,379.59,295.27
2016,4,23,16,30,661.0,105.0,3.8,15.0,407.0,323.64,246.94
2016,4,23,16,45,610.5,102.5,3.8,15.0,354.5,265.69,196.56
2016,4,23,17,0,560.0,100.0,3.8,15.0,302.0,212.58,150.66
2016,4,23,17,15,506.0,91.0,3.65,14.5,252.0,158.91,106.44
2016,4,23,17,30,452.0,82.0,3.5,14.0,202.0,108.16,68.16
2016,4,23,17,45,377.0,70.0,3.4,13.5,155.0,64.25,42.15
2016,4,23,18,0,302.0,58.0,3.3,13.0,108.0,43.38,32.67
2016,4,23,18,15,198.5,41.5,3.2,13.0,69.5,31.09,20.98
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,18.83,5.09
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,9.83,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,100.5,22.0,3.35,11.5,33.5,16.62,4.15
2016,4,24,6,0,201.0,44.0,3.5,12.0,67.0,32.88,22.64
2016,4,24,6,15,294.5,59.0,3.5,12.0,112.0,44.02,33.4
2016,4,24,6,30,388.0,74.0,3.5,12.0,157.0,66.51,44.62
2016,4,24,6,45,467.5,82.0,3.55,12.5,209.0,108.52,68.5
2016,4,24,7,0,547.0,90.0,3.6,13.0,261.0,163.24,108.96
2016,4,24,7,15,594.0,97.0,3.6,13.0,314.0,216.06,153.31
2016,4,24,7,30,641.0,104.0,3.6,13.0,367.0,273.78,203.61
2016,4,24,7,45,685.5,106.5,3.6,13.5,421.0,331.36,253.86
2016,4,24,8,0,730.0,109.0,3.6,14.0,475.0,392.65,306.51
2016,4,24,8,15,754.5,113.0,3.55,14.5,524.5,449.69,354.82
2016,4,24,8,30,779.0,117.0,3.5,15.0,574.0,507.73,402.45
2016,4,24,8,45,802.5,118.5,3.5,15.5,621.5,562.87,446.52
2016,4,24,9,0,826.0,120.0,3.5,16.0,669.0,618.0,489.25
2016,4,24,9,15,839.5,122.5,3.4,16.0,710.0,667.3,527.02
2016,4,24,9,30,853.0,125.0,3.3,16.0,751.0,715.1,562.66
2016,4,24,9,45,561.5,248.5,3.25,16.5,668.5,648.65,508.15
2016,4,24,10,0,270.0,372.0,3.2,17.0,586.0,546.72,426.3
2016,4,24,10,15,581.0,250.5,3.25,17.0,732.0,712.77,555.38
2016,4,24,10,30,892.0,129.0,3.3,17.0,878.0,857.53,662.21
2016,4,24,10,45,895.0,131.0,3.4,17.5,899.0,883.29,677.73
2016,4,24,11,0,898.0,133.0,3.5,18.0,920.0,905.67,691.82
2016,4,24,11,15,900.5,134.0,3.7,18.0,933.0,923.27,704.56
2016,4,24,11,30,903.0,135.0,3.9,18.0,946.0,937.31,714.96
2016,4,24,11,45,896.0,140.0,4.1,18.0,949.5,942.75,719.51
2016,4,24,12,0,889.0,145.0,4.3,18.0,953.0,944.41,721.58
2016,4,24,12,15,888.0,145.5,4.5,17.5,951.0,943.92,724.14
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,939.82,724.38
2016,4,24,12,45,862.0,159.5,4.95,17.0,933.0,937.31,724.75
2016,4,24,13,0,837.0,173.0,5.2,17.0,917.0,916.77,712.24
2016,4,24,13,15,690.5,244.5,5.35,17.0,850.5,849.79,663.23
2016,4,24,13,30,544.0,316.0,5.5,17.0,784.0,770.69,603.29
2016,4,24,13,45,544.5,303.0,5.65,17.0,760.0,744.04,585.05
2016,4,24,14,0,545.0,290.0,5.8,17.0,736.0,715.1,564.58
2016,4,24,14,15,643.5,240.0,5.85,16.5,747.0,729.79,579.02
2016,4,24,14,30,742.0,190.0,5.9,16.0,758.0,732.15,583.73
2016,4,24,14,45,736.5,182.0,5.95,16.0,722.5,690.24,551.78
2016,4,24,15,0,731.0,174.0,6.0,16.0,687.0,646.31,517.81
2016,4,24,15,15,713.0,169.5,6.0,15.5,644.0,596.19,478.97
2016,4,24,15,30,695.0,165.0,6.0,15.0,601.0,545.55,438.73
2016,4,24,15,45,697.0,149.5,6.05,15.0,558.5,495.25,397.06
2016,4,24,16,0,699.0,134.0,6.1,15.0,516.0,443.07,352.6
2016,4,24,16,15,669.0,128.0,6.05,14.5,465.5,384.82,302.8
2016,4,24,16,30,639.0,122.0,6.0,14.0,415.0,328.51,253.59
2016,4,24,16,45,603.0,114.0,6.0,14.0,363.5,271.15,202.77
2016,4,24,17,0,567.0,106.0,6.0,14.0,312.0,217.15,155.16
2016,4,24,17,15,512.5,96.5,5.95,13.5,260.5,159.07,106.95
2016,4,24,17,30,458.0,87.0,5.9,13.0,209.0,111.01,70.94
2016,4,24,17,45,375.0,75.0,5.85,12.5,160.5,66.54,44.88
2016,4,24,18,0,292.0,63.0,5.8,12.0,112.0,46.76,35.82
2016,4,24,18,15,193.5,45.0,5.7,11.5,72.5,33.55,23.3
2016,4,24,18,30,95.0,27.0,5.6,11.0,33.0,20.23,7.01
2016,4,24,18,45,47.5,13.5,5.6,11.0,16.5,10.62,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.0,3.1,7.5,5.5,0.0,0.0
2016,4,25,5,30,82.0,10.0,3.2,8.0,11.0,7.87,0.0
2016,4,25,5,45,240.5,22.0,3.3,8.5,46.0,18.0,6.25
2016,4,25,6,0,399.0,34.0,3.4,9.0,81.0,28.14,18.94
2016,4,25,6,15,491.5,42.5,3.5,9.5,130.0,35.19,25.92
2016,4,25,6,30,584.0,51.0,3.6,10.0,179.0,57.31,34.01
2016,4,25,6,45,642.5,57.0,3.75,10.5,232.0,107.36,61.08
2016,4,25,7,0,701.0,63.0,3.9,11.0,285.0,166.75,105.85
2016,4,25,7,15,740.5,67.5,3.9,11.5,339.5,224.22,155.02
2016,4,25,7,30,780.0,72.0,3.9,12.0,394.0,285.44,209.43
2016,4,25,7,45,807.5,75.5,3.95,12.5,447.5,345.14,263.16
2016,4,25,8,0,835.0,79.0,4.0,13.0,501.0,406.49,317.3
2016,4,25,8,15,856.0,82.0,4.0,13.0,551.5,464.89,368.42
2016,4,25,8,30,877.0,85.0,4.0,13.0,602.0,523.67,418.43
2016,4,25,8,45,893.0,87.0,4.0,13.5,649.0,578.68,463.27
2016,4,25,9,0,909.0,89.0,4.0,14.0,696.0,632.77,505.97
2016,4,25,9,15,920.0,91.0,3.95,14.0,737.5,682.45,544.88
2016,4,25,9,30,931.0,93.0,3.9,14.0,779.0,730.2,581.35
2016,4,25,9,45,939.0,94.5,3.9,14.5,814.0,773.13,612.48
2016,4,25,10,0,947.0,96.0,3.9,15.0,849.0,813.43,639.81
2016,4,25,10,15,952.5,97.5,3.9,15.0,877.5,848.91,664.17
2016,4,25,10,30,958.0,99.0,3.9,15.0,906.0,881.2,686.14
2016,4,25,10,45,961.5,100.0,3.9,15.5,927.0,907.99,702.84
2016,4,25,11,0,965.0,101.0,3.9,16.0,948.0,931.2,716.99
2016,4,25,11,15,967.0,101.5,3.9,16.0,961.5,948.94,728.69
2016,4,25,11,30,969.0,102.0,3.9,16.0,975.0,962.88,737.85
2016,4,25,11,45,966.5,104.0,3.9,16.5,979.5,970.33,741.26
2016,4,25,12,0,964.0,106.0,3.9,17.0,984.0,973.82,742.08
2016,4,25,12,15,963.0,106.0,3.85,17.0,981.5,972.86,741.08
2016,4,25,12,30,962.0,106.0,3.8,17.0,979.0,967.99,737.54
2016,4,25,12,45,954.0,108.5,3.8,17.0,967.0,955.37,729.13
2016,4,25,13,0,946.0,111.0,3.8,17.0,955.0,939.05,718.3
2016,4,25,13,15,942.0,110.5,3.75,17.0,936.5,919.82,705.26
2016,4,25,13,30,938.0,110.0,3.7,17.0,918.0,897.01,689.79
2016,4,25,13,45,930.5,109.5,3.7,17.0,892.5,867.9,670.21
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,835.63,648.38
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,798.72,623.35
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,759.1,595.21
2016,4,25,14,45,894.0,104.5,3.85,17.0,763.0,714.59,562.26
2016,4,25,15,0,882.0,103.0,3.9,17.0,724.0,668.08,527.06
2016,4,25,15,15,867.0,100.5,3.95,16.5,680.0,617.14,488.54
2016,4,25,15,30,852.0,98.0,4.0,16.0,636.0,567.88,449.99
2016,4,25,15,45,831.5,95.5,4.05,16.0,587.5,511.26,403.76
2016,4,25,16,0,811.0,93.0,4.1,16.0,539.0,454.61,356.18
2016,4,25,16,15,785.0,89.5,4.1,15.5,487.5,395.19,305.68
2016,4,25,16,30,759.0,86.0,4.1,15.0,436.0,337.0,254.88
2016,4,25,16,45,720.5,82.0,4.1,15.0,382.0,274.34,199.61
2016,4,25,17,0,682.0,78.0,4.1,15.0,328.0,216.84,148.97
2016,4,25,17,15,632.0,72.0,4.0,14.5,275.5,159.58,101.37
2016,4,25,17,30,582.0,66.0,3.9,14.0,223.0,107.75,63.14
2016,4,25,17,45,501.0,58.0,3.85,13.5,172.5,59.14,36.99
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,40.67,30.36
2016,4,25,18,15,304.0,37.5,3.7,12.5,80.5,30.52,20.7
2016,4,25,18,30,188.0,25.0,3.6,12.0,39.0,19.09,7.06
2016,4,25,18,45,94.0,12.5,3.5,11.5,19.5,9.83,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,7.08,0.0
2016,4,26,5,45,77.0,26.0,1.8,9.5,35.5,19.57,8.21
2016,4,26,6,0,154.0,43.0,1.8,10.0,62.0,32.08,22.42
2016,4,26,6,15,204.0,61.5,1.85,10.5,99.0,45.33,34.91
2016,4,26,6,30,254.0,80.0,1.9,11.0,136.0,65.43,46.64
2016,4,26,6,45,281.0,99.0,2.0,11.5,176.5,100.95,69.98
2016,4,26,7,0,308.0,118.0,2.1,12.0,217.0,139.95,100.24
2016,4,26,7,15,340.5,131.5,2.1,12.5,259.0,179.23,132.61
2016,4,26,7,30,373.0,145.0,2.1,13.0,301.0,226.53,172.53
2016,4,26,7,45,545.5,126.5,2.15,13.5,387.0,298.99,229.57
2016,4,26,8,0,718.0,108.0,2.2,14.0,473.0,384.14,297.75
2016,4,26,8,15,541.5,171.0,2.1,14.0,462.0,396.66,312.57
2016,4,26,8,30,365.0,234.0,2.0,14.0,451.0,384.92,305.78
2016,4,26,8,45,452.5,224.0,1.9,14.5,513.5,454.92,360.32
2016,4,26,9,0,540.0,214.0,1.8,15.0,576.0,523.22,412.06
2016,4,26,9,15,476.0,257.0,1.8,15.0,590.0,546.52,428.76
2016,4,26,9,30,412.0,300.0,1.8,15.0,604.0,562.54,439.59
2016,4,26,9,45,448.0,298.5,1.8,15.0,643.5,606.67,472.41
2016,4,26,10,0,484.0,297.0,1.8,15.0,683.0,651.47,505.04
2016,4,26,10,15,454.0,322.0,1.9,15.0,694.5,667.74,516.07
2016,4,26,10,30,424.0,347.0,2.0,15.0,706.0,680.32,524.55
2016,4,26,10,45,392.0,374.0,2.15,15.5,712.0,676.88,520.99
2016,4,26,11,0,360.0,401.0,2.3,16.0,718.0,683.75,524.56
2016,4,26,11,15,288.5,426.0,2.4,16.0,683.0,651.68,500.07
2016,4,26,11,30,217.0,451.0,2.5,16.0,648.0,599.93,461.5
2016,4,26,11,45,223.0,453.5,2.7,16.0,656.5,610.03,469.97
2016,4,26,12,0,229.0,456.0,2.9,16.0,665.0,618.93,477.16
2016,4,26,12,15,315.0,425.0,3.0,16.0,712.0,684.02,526.78
2016,4,26,12,30,401.0,394.0,3.1,16.0,759.0,730.37,562.35
2016,4,26,12,45,613.5,280.5,3.25,16.5,832.0,829.58,637.55
2016,4,26,13,0,826.0,167.0,3.4,17.0,905.0,895.75,686.71
2016,4,26,13,15,821.5,165.5,3.45,17.0,887.5,876.47,673.48
2016,4,26,13,30,817.0,164.0,3.5,17.0,870.0,853.96,658.67
2016,4,26,13,45,822.5,155.0,3.6,17.0,849.0,829.64,642.83
2016,4,26,14,0,828.0,146.0,3.7,17.0,828.0,801.78,624.16
2016,4,26,14,15,818.5,144.0,3.75,16.5,797.0,765.65,599.42
2016,4,26,14,30,809.0,142.0,3.8,16.0,766.0,727.14,572.42
2016,4,26,14,45,791.5,142.0,3.85,16.0,727.5,682.86,539.36
2016,4,26,15,0,774.0,142.0,3.9,16.0,689.0,637.25,504.61
2016,4,26,15,15,757.0,138.5,3.95,15.5,646.5,589.15,468.06
2016,4,26,15,30,740.0,135.0,4.0,15.0,604.0,538.48,428.49
2016,4,26,15,45,723.0,129.0,4.05,15.0,558.0,485.17,384.93
2016,4,26,16,0,706.0,123.0,4.1,15.0,512.0,431.79,340.1
2016,4,26,16,15,677.5,117.5,4.1,14.5,462.5,374.61,291.76
2016,4,26,16,30,649.0,112.0,4.1,14.0,413.0,319.18,243.73
2016,4,26,16,45,615.5,104.5,4.2,14.0,362.5,262.79,194.11
2016,4,26,17,0,582.0,97.0,4.3,14.0,312.0,209.42,147.31
2016,4,26,17,15,530.5,89.0,4.2,13.5,261.5,156.23,103.5
2016,4,26,17,30,479.0,81.0,4.1,13.0,211.0,108.86,68.68
2016,4,26,17,45,401.5,70.5,4.05,13.0,163.5,61.94,41.62
2016,4,26,18,0,324.0,60.0,4.0,13.0,116.0,44.94,34.15
2016,4,26,18,15,224.0,44.0,3.95,12.5,76.5,33.01,22.92
2016,4,26,18,30,124.0,28.0,3.9,12.0,37.0,21.06,9.09
2016,4,26,18,45,62.0,14.0,3.85,12.0,18.5,11.02,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.5,11.0,12.0,8.65,0.0
2016,4,27,5,45,162.0,26.5,2.7,11.5,44.5,20.12,9.2
2016,4,27,6,0,284.0,42.0,2.9,12.0,77.0,31.94,22.16
2016,4,27,6,15,373.5,53.0,2.95,12.0,123.0,42.63,32.32
2016,4,27,6,30,463.0,64.0,3.0,12.0,169.0,62.4,40.82
2016,4,27,6,45,231.5,74.0,3.15,12.5,126.5,78.79,52.92
2016,4,27,7,0,0.0,84.0,3.3,13.0,84.0,63.89,49.33
2016,4,27,7,15,0.0,100.0,3.45,13.0,100.0,76.24,59.79
2016,4,27,7,30,0.0,116.0,3.6,13.0,116.0,88.72,70.2
2016,4,27,7,45,0.0,123.5,3.8,13.0,123.5,94.82,75.11
2016,4,27,8,0,0.0,131.0,4.0,13.0,131.0,100.89,79.95
2016,4,27,8,15,0.0,142.0,4.15,13.0,142.0,109.68,87.04
2016,4,27,8,30,0.0,153.0,4.3,13.0,153.0,118.51,94.12
2016,4,27,8,45,1.0,164.0,4.45,13.5,164.5,127.94,101.47
2016,4,27,9,0,2.0,175.0,4.6,14.0,176.0,137.51,108.91
2016,4,27,9,15,9.0,216.0,4.7,14.0,222.5,175.1,139.5
2016,4,27,9,30,16.0,257.0,4.8,14.0,269.0,213.76,170.65
2016,4,27,9,45,32.5,302.0,4.9,14.0,328.0,274.86,219.71
2016,4,27,10,0,49.0,347.0,5.0,14.0,387.0,328.68,262.36
2016,4,27,10,15,458.5,244.0,5.05,14.0,631.5,600.92,483.25
2016,4,27,10,30,868.0,141.0,5.1,14.0,876.0,840.94,668.13
2016,4,27,10,45,869.5,145.0,5.15,14.0,897.0,866.3,684.93
2016,4,27,11,0,871.0,149.0,5.2,14.0,918.0,888.31,700.53
2016,4,27,11,15,875.0,150.0,5.2,14.0,932.5,906.54,713.15
2016,4,27,11,30,879.0,151.0,5.2,14.0,947.0,921.38,723.4
2016,4,27,11,45,874.5,155.5,5.2,14.0,951.5,928.13,727.93
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,947.16,741.44
2016,4,27,12,15,869.5,159.5,5.15,14.0,954.0,946.12,740.23
2016,4,27,12,30,869.0,159.0,5.1,14.0,952.0,941.39,736.62
2016,4,27,12,45,865.5,159.0,5.1,14.0,941.5,930.81,729.32
2016,4,27,13,0,862.0,159.0,5.1,14.0,931.0,916.68,719.58
2016,4,27,13,15,474.5,287.0,5.1,14.0,710.5,691.57,548.49
2016,4,27,13,30,87.0,415.0,5.1,14.0,490.0,427.89,338.9
2016,4,27,13,45,464.0,283.0,5.1,14.5,667.5,654.29,521.8
2016,4,27,14,0,841.0,151.0,5.1,15.0,845.0,813.56,645.59
2016,4,27,14,15,831.0,149.0,5.05,15.0,813.0,776.67,616.94
2016,4,27,14,30,821.0,147.0,5.0,15.0,781.0,737.38,587.18
2016,4,27,14,45,807.0,144.0,4.95,15.0,742.5,692.35,552.62
2016,4,27,15,0,793.0,141.0,4.9,15.0,704.0,645.73,516.22
2016,4,27,15,15,775.5,137.5,4.8,15.0,660.0,595.29,475.99
2016,4,27,15,30,758.0,134.0,4.7,15.0,616.0,544.76,434.83
2016,4,27,15,45,741.0,128.0,4.65,15.0,569.5,490.66,390.09
2016,4,27,16,0,724.0,122.0,4.6,15.0,523.0,436.46,344.14
2016,4,27,16,15,695.0,116.5,4.55,14.5,472.0,378.26,294.62
2016,4,27,16,30,666.0,111.0,4.5,14.0,421.0,321.83,245.49
2016,4,27,16,45,333.0,103.5,4.45,14.0,258.5,179.95,135.07
2016,4,27,17,0,0.0,96.0,4.4,14.0,96.0,73.23,56.94
2016,4,27,17,15,255.0,86.5,4.3,13.5,156.5,108.34,75.58
2016,4,27,17,30,510.0,77.0,4.2,13.0,217.0,106.98,66.18
2016,4,27,17,45,446.0,66.0,4.15,13.0,169.5,61.3,41.19
2016,4,27,18,0,382.0,55.0,4.1,13.0,122.0,44.35,33.67
2016,4,27,18,15,274.0,41.5,4.05,12.5,81.0,31.53,21.71
2016,4,27,18,30,166.0,28.0,4.0,12.0,40.0,21.21,9.79
2016,4,27,18,45,83.0,14.0,3.95,12.0,20.0,11.02,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,34.5,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,69.0,13.0,2.9,10.0,15.0,10.23,0.0
2016,4,28,5,45,202.0,26.5,3.0,10.5,49.5,20.27,9.94
2016,4,28,6,0,335.0,40.0,3.1,11.0,84.0,32.59,22.9
2016,4,28,6,15,423.0,49.5,3.1,11.5,130.5,40.12,30.2
2016,4,28,6,30,511.0,59.0,3.1,12.0,177.0,59.15,37.67
2016,4,28,6,45,575.0,65.0,3.1,12.5,228.5,104.92,61.68
2016,4,28,7,0,639.0,71.0,3.1,13.0,280.0,158.11,100.41
2016,4,28,7,15,679.0,76.0,3.05,13.5,333.0,212.44,145.97
2016,4,28,7,30,719.0,81.0,3.0,14.0,386.0,272.89,198.57
2016,4,28,7,45,750.0,84.5,2.95,14.5,438.0,329.98,248.89
2016,4,28,8,0,781.0,88.0,2.9,15.0,490.0,389.18,300.09
2016,4,28,8,15,803.0,91.0,2.8,15.5,539.0,445.74,347.91
2016,4,28,8,30,825.0,94.0,2.7,16.0,588.0,502.76,394.46
2016,4,28,8,45,842.5,96.0,2.65,16.5,634.0,556.53,437.1
2016,4,28,9,0,860.0,98.0,2.6,17.0,680.0,606.21,475.31
2016,4,28,9,15,872.5,100.0,2.55,17.5,721.0,654.38,511.1
2016,4,28,9,30,885.0,102.0,2.5,18.0,762.0,700.87,544.53
2016,4,28,9,45,902.0,100.0,2.45,18.5,798.5,744.96,575.37
2016,4,28,10,0,919.0,98.0,2.4,19.0,835.0,787.14,603.41
2016,4,28,10,15,925.5,99.0,2.35,19.0,863.5,821.77,625.92
2016,4,28,10,30,932.0,100.0,2.3,19.0,892.0,853.37,646.2
2016,4,28,10,45,933.0,103.0,2.3,19.5,912.5,879.08,661.51
2016,4,28,11,0,934.0,106.0,2.3,20.0,933.0,901.21,674.36
2016,4,28,11,15,936.5,106.5,2.35,20.0,946.5,918.67,685.87
2016,4,28,11,30,939.0,107.0,2.4,20.0,960.0,932.48,695.05
2016,4,28,11,45,937.0,109.5,2.5,20.0,965.0,940.42,700.91
2016,4,28,12,0,935.0,112.0,2.6,20.0,970.0,944.54,704.37
2016,4,28,12,15,934.5,112.0,2.65,20.0,967.5,943.93,704.36
2016,4,28,12,30,934.0,112.0,2.7,20.0,965.0,939.54,701.97
2016,4,28,12,45,934.0,110.5,2.8,20.0,956.0,930.47,696.97
2016,4,28,13,0,934.0,109.0,2.9,20.0,947.0,917.64,689.51
2016,4,28,13,15,930.5,108.0,2.95,20.0,929.5,898.58,677.5
2016,4,28,13,30,927.0,107.0,3.0,20.0,912.0,876.0,663.12
2016,4,28,13,45,916.5,109.0,3.1,20.0,886.0,847.11,644.68
2016,4,28,14,0,906.0,111.0,3.2,20.0,860.0,815.28,624.06
2016,4,28,14,15,898.0,109.5,3.3,19.5,828.5,779.4,601.52
2016,4,28,14,30,890.0,108.0,3.4,19.0,797.0,740.85,575.25
2016,4,28,14,45,871.5,109.5,3.5,19.0,757.5,695.47,542.02
2016,4,28,15,0,853.0,111.0,3.6,19.0,718.0,653.48,510.37
2016,4,28,15,15,838.5,108.5,3.65,18.5,675.0,603.4,472.78
2016,4,28,15,30,824.0,106.0,3.7,18.0,632.0,552.18,433.14
2016,4,28,15,45,797.5,105.5,3.8,17.5,583.0,496.05,388.5
2016,4,28,16,0,771.0,105.0,3.9,17.0,534.0,440.5,342.89
2016,4,28,16,15,745.0,101.0,3.9,16.5,484.0,381.53,293.13
2016,4,28,16,30,719.0,97.0,3.9,16.0,434.0,324.97,244.07
2016,4,28,16,45,680.0,92.5,3.95,15.5,381.0,266.13,192.91
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,210.76,144.99
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.5,155.53,99.77
2016,4,28,17,30,541.0,74.0,3.9,14.0,225.0,105.81,63.98
2016,4,28,17,45,465.5,65.0,3.85,13.5,175.5,59.73,40.31
2016,4,28,18,0,390.0,56.0,3.8,13.0,126.0,45.17,34.42
2016,4,28,18,15,282.0,42.5,3.6,12.5,84.5,32.29,22.44
2016,4,28,18,30,174.0,29.0,3.4,12.0,43.0,21.97,10.85
2016,4,28,18,45,87.0,14.5,3.2,12.0,21.5,11.41,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,1.65,9.5,6.5,5.11,0.0
2016,4,29,5,30,0.0,13.0,1.7,10.0,13.0,10.23,0.0
2016,4,29,5,45,100.0,32.5,1.75,10.5,46.0,24.21,13.51
2016,4,29,6,0,200.0,52.0,1.8,11.0,79.0,38.44,28.11
2016,4,29,6,15,285.0,67.0,1.85,11.0,123.5,49.46,38.63
2016,4,29,6,30,370.0,82.0,1.9,11.0,168.0,68.78,48.48
2016,4,29,6,45,440.5,91.0,1.95,11.0,218.5,109.08,70.99
2016,4,29,7,0,511.0,100.0,2.0,11.0,269.0,157.55,106.27
2016,4,29,7,15,556.0,107.5,2.05,11.0,320.5,211.24,150.89
2016,4,29,7,30,601.0,115.0,2.1,11.0,372.0,266.01,198.22
2016,4,29,7,45,635.5,120.5,2.2,11.5,422.5,320.02,245.33
2016,4,29,8,0,670.0,126.0,2.3,12.0,473.0,376.76,294.09
2016,4,29,8,15,695.0,131.0,2.35,12.0,521.5,431.31,340.74
2016,4,29,8,30,720.0,136.0,2.4,12.0,570.0,486.87,387.09
2016,4,29,8,45,738.0,140.0,2.45,12.5,614.0,538.46,428.47
2016,4,29,9,0,756.0,144.0,2.5,13.0,658.0,589.72,468.41
2016,4,29,9,15,771.0,147.0,2.5,13.0,698.0,635.58,503.98
2016,4,29,9,30,786.0,150.0,2.5,13.0,738.0,681.65,538.85
2016,4,29,9,45,811.5,144.5,2.5,13.5,776.0,726.13,571.01
2016,4,29,10,0,837.0,139.0,2.5,14.0,814.0,769.35,601.54
2016,4,29,10,15,845.0,141.0,2.6,14.0,842.0,804.43,627.17
2016,4,29,10,30,853.0,143.0,2.7,14.0,870.0,836.78,649.91
2016,4,29,10,45,858.5,144.0,2.8,14.5,891.0,851.19,658.6
2016,4,29,11,0,864.0,145.0,2.9,15.0,912.0,873.68,673.16
2016,4,29,11,15,867.5,146.0,3.0,15.5,925.5,891.23,684.19
2016,4,29,11,30,871.0,147.0,3.1,16.0,939.0,905.42,692.95
2016,4,29,11,45,874.5,146.0,3.25,16.5,945.5,914.48,698.6
2016,4,29,12,0,878.0,145.0,3.4,17.0,952.0,920.07,701.96
2016,4,29,12,15,878.0,145.0,3.5,17.0,950.5,919.88,702.43
2016,4,29,12,30,878.0,145.0,3.6,17.0,949.0,916.16,700.59
2016,4,29,12,45,869.5,148.0,3.7,17.0,937.5,904.01,693.0
2016,4,29,13,0,861.0,151.0,3.8,17.0,926.0,888.54,683.17
2016,4,29,13,15,857.0,150.0,3.9,17.0,908.5,883.51,680.76
2016,4,29,13,30,853.0,149.0,4.0,17.0,891.0,861.26,666.16
2016,4,29,13,45,844.5,148.0,4.1,17.5,866.0,832.19,645.54
2016,4,29,14,0,836.0,147.0,4.2,18.0,841.0,800.26,622.35
2016,4,29,14,15,827.0,145.0,4.25,18.0,809.5,764.39,596.54
2016,4,29,14,30,818.0,143.0,4.3,18.0,778.0,726.1,568.55
2016,4,29,14,45,807.5,140.0,4.35,18.0,741.0,683.69,537.04
2016,4,29,15,0,797.0,137.0,4.4,18.0,704.0,639.43,503.42
2016,4,29,15,15,781.5,133.5,4.4,17.5,662.0,590.19,465.92
2016,4,29,15,30,766.0,130.0,4.4,17.0,620.0,540.39,426.87
2016,4,29,15,45,748.0,125.0,4.45,17.0,574.5,486.55,382.92
2016,4,29,16,0,730.0,120.0,4.5,17.0,529.0,432.67,337.72
2016,4,29,16,15,703.5,115.5,4.5,16.5,479.5,376.25,289.96
2016,4,29,16,30,677.0,111.0,4.5,16.0,430.0,321.28,242.3
2016,4,29,16,45,647.5,103.5,4.5,16.0,379.5,264.79,192.56
2016,4,29,17,0,618.0,96.0,4.5,16.0,329.0,210.8,145.39
2016,4,29,17,15,567.5,88.5,4.45,15.5,277.5,156.54,101.35
2016,4,29,17,30,517.0,81.0,4.4,15.0,226.0,107.92,66.72
2016,4,29,17,45,450.5,70.0,4.4,14.5,177.5,62.13,43.08
2016,4,29,18,0,384.0,59.0,4.4,14.0,129.0,44.73,33.92
2016,4,29,18,15,277.0,45.0,4.35,13.5,87.0,34.04,23.9
2016,4,29,18,30,170.0,31.0,4.3,13.0,45.0,23.4,12.3
2016,4,29,18,45,85.0,15.5,4.3,12.5,22.5,12.2,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,59.5,7.5,3.35,11.5,9.5,5.9,0.0
2016,4,30,5,30,119.0,15.0,3.4,12.0,19.0,11.48,0.0
2016,4,30,5,45,257.5,27.5,3.5,12.5,56.5,22.45,12.33
2016,4,30,6,0,396.0,40.0,3.6,13.0,94.0,32.84,23.05
2016,4,30,6,15,480.5,48.5,3.65,13.0,142.5,39.7,29.69
2016,4,30,6,30,565.0,57.0,3.7,13.0,191.0,57.57,36.29
2016,4,30,6,45,622.0,63.0,3.8,13.5,243.5,105.75,60.64
2016,4,30,7,0,679.0,69.0,3.9,14.0,296.0,160.4,100.21
2016,4,30,7,15,717.0,73.5,3.9,14.5,349.0,218.62,148.9
2016,4,30,7,30,755.0,78.0,3.9,15.0,402.0,277.44,200.3
2016,4,30,7,45,783.0,81.5,3.95,15.5,454.5,335.31,251.63
2016,4,30,8,0,811.0,85.0,4.0,16.0,507.0,394.9,303.6
2016,4,30,8,15,831.0,88.0,3.95,16.0,556.5,451.91,352.95
2016,4,30,8,30,851.0,91.0,3.9,16.0,606.0,509.11,401.08
2016,4,30,8,45,866.0,93.0,3.85,16.5,651.5,560.2,442.43
2016,4,30,9,0,881.0,95.0,3.8,17.0,697.0,611.88,482.83
2016,4,30,9,15,892.5,97.0,3.75,17.0,737.0,660.11,520.34
2016,4,30,9,30,904.0,99.0,3.7,17.0,777.0,706.53,555.56
2016,4,30,9,45,918.0,97.5,3.65,17.5,813.0,749.43,586.37
2016,4,30,10,0,932.0,96.0,3.6,18.0,849.0,790.17,614.33
2016,4,30,10,15,937.5,97.0,3.55,18.0,877.0,824.25,637.23
2016,4,30,10,30,943.0,98.0,3.5,18.0,905.0,855.21,657.79
2016,4,30,10,45,947.0,98.5,3.5,18.5,925.5,881.18,673.79
2016,4,30,11,0,951.0,99.0,3.5,19.0,946.0,903.68,687.33
2016,4,30,11,15,953.5,99.5,3.45,19.0,959.0,921.29,698.51
2016,4,30,11,30,956.0,100.0,3.4,19.0,972.0,935.19,707.22
2016,4,30,11,45,956.0,100.5,3.4,19.5,977.0,943.11,710.93
2016,4,30,12,0,956.0,101.0,3.4,20.0,982.0,947.19,712.17
2016,4,30,12,15,955.0,101.0,3.35,20.0,979.0,946.08,711.04
2016,4,30,12,30,954.0,101.0,3.3,20.0,976.0,941.12,707.46
2016,4,30,12,45,947.0,103.5,3.25,20.0,964.5,929.43,699.46
2016,4,30,13,0,940.0,106.0,3.2,20.0,953.0,914.09,689.12
2016,4,30,13,15,935.5,105.0,3.15,20.0,935.0,894.11,675.71
2016,4,30,13,30,931.0,104.0,3.1,20.0,917.0,870.63,659.98
2016,4,30,13,45,926.5,102.5,3.1,20.5,892.0,843.3,640.71
2016,4,30,14,0,922.0,101.0,3.1,21.0,867.0,812.71,619.21
2016,4,30,14,15,914.0,99.5,3.05,21.0,835.0,776.43,594.58
2016,4,30,14,30,906.0,98.0,3.0,21.0,803.0,737.43,566.52
2016,4,30,14,45,896.0,96.0,3.0,21.0,765.0,694.13,534.9
2016,4,30,15,0,886.0,94.0,3.0,21.0,727.0,648.7,500.98
2016,4,30,15,15,872.5,91.5,2.9,21.0,684.0,598.9,462.64
2016,4,30,15,30,859.0,89.0,2.8,21.0,641.0,547.78,422.34
2016,4,30,15,45,840.5,87.0,2.75,21.0,593.5,493.64,378.82
2016,4,30,16,0,822.0,85.0,2.7,21.0,546.0,439.8,334.28
2016,4,30,16,15,798.5,81.5,2.6,20.5,495.5,381.46,285.64
2016,4,30,16,30,775.0,78.0,2.5,20.0,445.0,324.07,236.52
2016,4,30,16,45,741.5,74.5,2.45,20.0,392.5,265.31,185.62
2016,4,30,17,0,708.0,71.0,2.4,20.0,340.0,209.26,137.5
2016,4,30,17,15,662.5,66.0,2.3,19.5,287.5,150.32,90.25
2016,4,30,17,30,617.0,61.0,2.2,19.0,235.0,98.81,54.65
2016,4,30,17,45,548.0,54.0,2.15,18.5,185.0,50.33,32.45
2016,4,30,18,0,479.0,47.0,2.1,18.0,135.0,38.54,28.02
2016,4,30,18,15,371.5,37.0,2.1,17.5,92.0,30.29,20.34
2016,4,30,18,30,264.0,27.0,2.1,17.0,49.0,22.1,11.42
2016,4,30,18,45,132.0,13.5,2.1,16.5,24.5,10.62,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.5,8.0,1.3,12.5,10.5,6.29,0.0
2016,5,1,5,30,119.0,16.0,1.2,13.0,21.0,12.23,0.0
2016,5,1,5,45,248.5,28.5,1.2,13.5,57.5,23.2,13.21
2016,5,1,6,0,378.0,41.0,1.2,14.0,94.0,33.5,23.62
2016,5,1,6,15,461.5,50.0,1.15,14.5,141.5,40.69,30.45
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,57.8,36.96
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,104.69,60.27
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,157.6,97.88
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,211.97,142.26
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,272.36,193.48
2016,5,1,7,45,754.5,86.5,1.25,18.0,448.5,329.01,241.76
2016,5,1,8,0,781.0,91.0,1.3,19.0,500.0,387.27,290.26
2016,5,1,8,15,801.5,94.0,1.3,19.5,548.5,442.85,335.78
2016,5,1,8,30,822.0,97.0,1.3,20.0,597.0,498.72,379.96
2016,5,1,8,45,836.5,100.0,1.3,20.5,642.0,551.35,420.24
2016,5,1,9,0,851.0,103.0,1.3,21.0,687.0,599.57,456.01
2016,5,1,9,15,863.5,105.5,1.25,21.0,727.0,647.49,490.88
2016,5,1,9,30,876.0,108.0,1.2,21.0,767.0,693.76,523.49
2016,5,1,9,45,885.0,109.5,1.2,21.5,801.0,734.76,551.04
2016,5,1,10,0,894.0,111.0,1.2,22.0,835.0,773.35,576.26
2016,5,1,10,15,900.5,112.0,1.1,22.5,863.0,806.96,595.27
2016,5,1,10,30,907.0,113.0,1.0,23.0,891.0,837.62,611.74
2016,5,1,10,45,911.0,114.5,0.95,23.5,911.5,863.57,625.58
2016,5,1,11,0,915.0,116.0,0.9,24.0,932.0,886.17,637.15
2016,5,1,11,15,918.0,116.5,0.85,24.0,945.5,903.57,646.58
2016,5,1,11,30,921.0,117.0,0.8,24.0,959.0,917.4,653.83
2016,5,1,11,45,921.5,117.5,0.75,24.0,964.0,925.42,657.5
2016,5,1,12,0,922.0,118.0,0.7,24.0,969.0,929.76,659.01
2016,5,1,12,15,921.5,117.5,0.65,24.0,967.0,928.62,657.26
2016,5,1,12,30,921.0,117.0,0.6,24.0,965.0,923.79,653.39
2016,5,1,12,45,919.5,116.0,0.6,24.5,955.0,913.96,646.32
2016,5,1,13,0,918.0,115.0,0.6,25.0,945.0,900.48,637.17
2016,5,1,13,15,914.0,114.5,0.65,24.5,927.5,881.77,628.26
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,859.62,617.15
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,831.3,601.63
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,799.94,583.86
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,764.52,563.77
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,726.46,540.26
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,683.43,511.84
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,638.54,480.96
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,593.04,448.57
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,542.03,411.03
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,487.28,368.63
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,432.56,324.85
2016,5,1,16,15,760.0,93.0,1.6,21.5,489.0,375.19,278.17
2016,5,1,16,30,735.0,89.0,1.6,21.0,439.0,318.99,231.13
2016,5,1,16,45,700.0,85.0,1.65,20.5,387.0,259.22,180.89
2016,5,1,17,0,665.0,81.0,1.7,20.0,335.0,204.5,134.92
2016,5,1,17,15,618.0,74.5,1.6,19.0,283.0,149.31,91.41
2016,5,1,17,30,571.0,68.0,1.5,18.0,231.0,99.19,57.14
2016,5,1,17,45,502.5,60.0,1.45,17.5,182.0,52.86,40.95
2016,5,1,18,0,434.0,52.0,1.4,17.0,133.0,42.12,31.31
2016,5,1,18,15,330.5,40.5,1.35,16.0,90.5,32.87,22.77
2016,5,1,18,30,227.0,29.0,1.3,15.0,48.0,22.2,11.93
2016,5,1,18,45,113.5,14.5,1.3,14.5,24.0,11.1,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,40.5,8.5,1.0,11.0,10.5,6.69,0.0
2016,5,2,5,30,81.0,17.0,1.0,11.0,21.0,12.89,0.0
2016,5,2,5,45,187.0,33.0,1.05,11.5,56.0,24.94,15.04
2016,5,2,6,0,293.0,49.0,1.1,12.0,91.0,36.99,26.96
2016,5,2,6,15,374.5,60.5,1.1,12.5,137.0,45.73,35.23
2016,5,2,6,30,456.0,72.0,1.1,13.0,183.0,64.97,44.91
2016,5,2,6,45,252.5,101.0,1.15,13.5,165.0,97.06,67.68
2016,5,2,7,0,49.0,130.0,1.2,14.0,147.0,104.31,81.0
2016,5,2,7,15,99.0,155.5,1.2,14.0,196.5,140.44,109.03
2016,5,2,7,30,149.0,181.0,1.2,14.0,246.0,181.61,141.53
2016,5,2,7,45,97.5,196.0,1.2,14.5,241.0,183.87,145.09
2016,5,2,8,0,46.0,211.0,1.2,15.0,236.0,183.28,145.49
2016,5,2,8,15,141.5,240.0,1.15,15.5,325.0,257.83,203.76
2016,5,2,8,30,237.0,269.0,1.1,16.0,414.0,337.46,264.94
2016,5,2,8,45,323.5,270.0,1.1,16.5,483.5,406.8,317.45
2016,5,2,9,0,410.0,271.0,1.1,17.0,553.0,485.2,375.71
2016,5,2,9,15,521.0,245.0,1.1,17.0,624.5,554.98,427.73
2016,5,2,9,30,632.0,219.0,1.1,17.0,696.0,635.77,486.68
2016,5,2,9,45,746.0,172.5,1.1,17.5,760.0,701.87,533.54
2016,5,2,10,0,860.0,126.0,1.1,18.0,824.0,759.12,573.82
2016,5,2,10,15,867.0,127.0,1.1,18.0,852.0,792.0,595.53
2016,5,2,10,30,874.0,128.0,1.1,18.0,880.0,822.07,614.65
2016,5,2,10,45,877.5,130.0,1.15,18.5,900.0,847.18,629.92
2016,5,2,11,0,881.0,132.0,1.2,19.0,920.0,869.03,643.04
2016,5,2,11,15,884.0,133.0,1.2,19.0,933.5,886.24,653.66
2016,5,2,11,30,887.0,134.0,1.2,19.0,947.0,900.03,662.14
2016,5,2,11,45,884.5,136.5,1.25,19.5,951.0,906.82,665.66
2016,5,2,12,0,882.0,139.0,1.3,20.0,955.0,910.02,667.03
2016,5,2,12,15,881.0,139.0,1.35,20.0,953.0,908.88,666.97
2016,5,2,12,30,880.0,139.0,1.4,20.0,951.0,904.23,664.76
2016,5,2,12,45,693.5,248.0,1.45,20.0,883.5,855.77,631.67
2016,5,2,13,0,507.0,357.0,1.5,20.0,816.0,779.25,577.06
2016,5,2,13,15,681.0,250.0,1.55,20.0,854.0,824.61,613.42
2016,5,2,13,30,855.0,143.0,1.6,20.0,892.0,837.06,625.18
2016,5,2,13,45,840.5,146.0,1.65,20.0,865.5,818.68,613.81
2016,5,2,14,0,826.0,149.0,1.7,20.0,839.0,786.06,592.13
2016,5,2,14,15,656.0,218.0,1.75,19.5,753.0,700.07,531.19
2016,5,2,14,30,486.0,287.0,1.8,19.0,667.0,610.33,466.64
2016,5,2,14,45,531.5,254.5,1.85,19.0,652.5,591.01,454.27
2016,5,2,15,0,577.0,222.0,1.9,19.0,638.0,566.27,436.77
2016,5,2,15,15,650.5,183.5,1.9,18.5,625.5,552.24,426.96
2016,5,2,15,30,724.0,145.0,1.9,18.0,613.0,524.34,405.74
2016,5,2,15,45,691.5,144.5,1.9,18.0,565.0,469.66,362.39
2016,5,2,16,0,659.0,144.0,1.9,18.0,517.0,416.36,319.22
2016,5,2,16,15,449.5,169.5,1.9,17.5,413.5,315.44,241.68
2016,5,2,16,30,240.0,195.0,1.9,17.0,310.0,234.94,181.01
2016,5,2,16,45,337.0,157.0,1.95,16.5,298.0,213.38,159.47
2016,5,2,17,0,434.0,119.0,2.0,16.0,286.0,183.52,129.57
2016,5,2,17,15,367.0,114.5,1.95,15.5,241.5,140.48,96.57
2016,5,2,17,30,300.0,110.0,1.9,15.0,197.0,103.99,71.91
2016,5,2,17,45,284.5,91.5,1.9,15.0,160.5,68.25,54.96
2016,5,2,18,0,269.0,73.0,1.9,15.0,124.0,53.42,41.51
2016,5,2,18,15,187.0,54.0,1.85,14.5,84.0,39.76,28.92
2016,5,2,18,30,105.0,35.0,1.8,14.0,44.0,25.99,15.28
2016,5,2,18,45,52.5,17.5,1.8,14.0,22.0,13.26,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
