Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,7.0,1.3,12.0,7.0,5.51,0.0
2016,5,3,5,30,0.0,14.0,1.3,12.0,14.0,10.67,0.0
2016,5,3,5,45,27.5,34.0,1.3,12.5,38.0,25.43,15.58
2016,5,3,6,0,55.0,54.0,1.3,13.0,62.0,39.41,29.0
2016,5,3,6,15,81.5,76.0,1.25,13.0,93.5,54.41,42.86
2016,5,3,6,30,108.0,98.0,1.2,13.0,125.0,71.48,54.52
2016,5,3,6,45,139.0,116.5,1.2,13.0,159.5,97.08,72.21
2016,5,3,7,0,170.0,135.0,1.2,13.0,194.0,126.53,94.55
2016,5,3,7,15,230.0,152.0,1.25,13.0,245.0,166.75,125.77
2016,5,3,7,30,290.0,169.0,1.3,13.0,296.0,212.68,162.63
2016,5,3,7,45,280.5,193.5,1.4,13.5,329.0,248.68,193.56
2016,5,3,8,0,271.0,218.0,1.5,14.0,362.0,283.49,222.83
2016,5,3,8,15,221.0,247.5,1.6,14.0,372.0,297.43,235.63
2016,5,3,8,30,171.0,277.0,1.7,14.0,382.0,311.14,247.33
2016,5,3,8,45,212.5,294.5,1.8,14.5,434.5,358.71,284.44
2016,5,3,9,0,254.0,312.0,1.9,15.0,487.0,418.68,330.35
2016,5,3,9,15,275.5,327.5,1.85,15.0,527.5,459.56,361.18
2016,5,3,9,30,297.0,343.0,1.8,15.0,568.0,501.42,392.35
2016,5,3,9,45,290.5,362.0,1.8,15.5,590.0,527.39,410.29
2016,5,3,10,0,284.0,381.0,1.8,16.0,612.0,551.92,426.93
2016,5,3,10,15,203.0,402.0,1.7,16.0,570.0,506.96,391.7
2016,5,3,10,30,122.0,423.0,1.6,16.0,528.0,468.68,361.25
2016,5,3,10,45,114.0,431.5,1.55,16.5,531.5,474.39,364.34
2016,5,3,11,0,106.0,440.0,1.5,17.0,535.0,464.24,355.64
2016,5,3,11,15,220.5,435.0,1.4,17.0,636.5,575.23,438.14
2016,5,3,11,30,335.0,430.0,1.3,17.0,738.0,688.26,517.99
2016,5,3,11,45,203.5,435.0,1.2,17.0,622.5,566.47,428.06
2016,5,3,12,0,72.0,440.0,1.1,17.0,507.0,440.76,334.74
2016,5,3,12,15,192.0,440.5,1.05,17.0,618.0,562.33,426.0
2016,5,3,12,30,312.0,441.0,1.0,17.0,729.0,681.1,509.69
2016,5,3,12,45,369.0,410.0,1.0,17.0,747.5,698.96,522.27
2016,5,3,13,0,426.0,379.0,1.0,17.0,766.0,726.67,542.36
2016,5,3,13,15,476.0,356.0,1.05,17.0,780.0,739.96,552.96
2016,5,3,13,30,526.0,333.0,1.1,17.0,794.0,749.1,560.83
2016,5,3,13,45,650.5,252.5,1.15,17.5,807.5,766.05,574.88
2016,5,3,14,0,775.0,172.0,1.2,18.0,821.0,764.82,576.32
2016,5,3,14,15,643.5,225.5,1.3,17.5,750.5,694.93,527.57
2016,5,3,14,30,512.0,279.0,1.4,17.0,680.0,619.68,474.55
2016,5,3,14,45,442.0,290.0,1.5,17.0,625.0,559.72,431.54
2016,5,3,15,0,372.0,301.0,1.6,17.0,570.0,494.18,383.43
2016,5,3,15,15,344.0,288.0,1.65,17.0,525.0,447.68,348.83
2016,5,3,15,30,316.0,275.0,1.7,17.0,480.0,402.75,314.61
2016,5,3,15,45,236.5,263.0,1.8,17.0,410.5,336.02,263.26
2016,5,3,16,0,157.0,251.0,1.9,17.0,341.0,270.69,212.6
2016,5,3,16,15,123.0,226.0,1.95,16.5,292.5,227.04,178.6
2016,5,3,16,30,89.0,201.0,2.0,16.0,244.0,183.36,144.21
2016,5,3,16,45,66.0,174.5,2.05,16.0,204.5,150.28,117.75
2016,5,3,17,0,43.0,148.0,2.1,16.0,165.0,120.26,93.85
2016,5,3,17,15,33.0,127.5,2.05,15.5,139.0,99.37,77.16
2016,5,3,17,30,23.0,107.0,2.0,15.0,113.0,79.98,61.69
2016,5,3,17,45,13.0,85.5,1.95,15.0,89.0,62.38,49.83
2016,5,3,18,0,3.0,64.0,1.9,15.0,65.0,47.08,35.98
2016,5,3,18,15,1.5,44.0,1.8,14.5,44.5,32.84,22.98
2016,5,3,18,30,0.0,24.0,1.7,14.0,24.0,18.33,9.29
2016,5,3,18,45,0.0,12.0,1.6,14.0,12.0,9.14,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,8.0,2.05,12.0,8.0,6.29,0.0
2016,5,4,5,30,0.0,16.0,2.1,12.0,16.0,12.21,0.0
2016,5,4,5,45,51.5,38.0,2.15,12.5,45.5,28.11,17.98
2016,5,4,6,0,103.0,60.0,2.2,13.0,75.0,43.46,32.57
2016,5,4,6,15,149.5,81.0,2.2,13.0,113.0,57.66,45.76
2016,5,4,6,30,196.0,102.0,2.2,13.0,151.0,75.26,57.0
2016,5,4,6,45,270.0,110.0,2.2,13.0,194.0,103.76,73.04
2016,5,4,7,0,344.0,118.0,2.2,13.0,237.0,142.14,100.02
2016,5,4,7,15,334.0,141.5,2.1,13.0,272.5,179.72,132.4
2016,5,4,7,30,324.0,165.0,2.0,13.0,308.0,217.86,166.02
2016,5,4,7,45,271.5,196.0,1.95,13.0,326.0,246.91,193.08
2016,5,4,8,0,219.0,227.0,1.9,13.0,344.0,265.01,210.07
2016,5,4,8,15,255.0,244.5,1.85,13.0,393.0,314.91,250.39
2016,5,4,8,30,291.0,262.0,1.8,13.0,442.0,363.03,288.7
2016,5,4,8,45,273.0,287.5,1.75,13.5,466.0,392.09,311.02
2016,5,4,9,0,255.0,313.0,1.7,14.0,490.0,418.94,330.94
2016,5,4,9,15,294.0,324.0,1.6,14.0,539.0,466.86,367.3
2016,5,4,9,30,333.0,335.0,1.5,14.0,588.0,517.09,404.56
2016,5,4,9,45,342.5,349.0,1.45,14.5,619.5,551.19,428.31
2016,5,4,10,0,352.0,363.0,1.4,15.0,651.0,584.77,451.27
2016,5,4,10,15,334.5,382.5,1.35,15.0,663.5,601.84,462.31
2016,5,4,10,30,317.0,402.0,1.3,15.0,676.0,616.63,471.64
2016,5,4,10,45,297.5,418.0,1.3,15.5,680.0,624.53,475.5
2016,5,4,11,0,278.0,434.0,1.3,16.0,684.0,630.27,477.81
2016,5,4,11,15,274.0,442.0,1.35,16.0,691.5,640.05,484.7
2016,5,4,11,30,270.0,450.0,1.4,16.0,699.0,648.28,490.45
2016,5,4,11,45,290.0,447.5,1.5,16.0,716.5,666.45,504.26
2016,5,4,12,0,310.0,445.0,1.6,16.0,734.0,683.19,516.98
2016,5,4,12,15,318.0,441.5,1.7,16.0,737.0,686.89,520.38
2016,5,4,12,30,326.0,438.0,1.8,16.0,740.0,688.79,522.65
2016,5,4,12,45,330.0,434.0,1.9,16.0,737.0,684.95,520.83
2016,5,4,13,0,334.0,430.0,2.0,16.0,734.0,679.29,517.75
2016,5,4,13,15,304.0,427.0,2.05,16.0,699.5,644.47,492.93
2016,5,4,13,30,274.0,424.0,2.1,16.0,665.0,609.21,467.77
2016,5,4,13,45,310.5,401.0,2.15,16.0,667.0,608.78,469.14
2016,5,4,14,0,347.0,378.0,2.2,16.0,669.0,605.24,467.86
2016,5,4,14,15,389.0,345.0,2.25,16.0,660.0,593.62,460.79
2016,5,4,14,30,431.0,312.0,2.3,16.0,651.0,588.91,458.34
2016,5,4,14,45,426.5,298.5,2.4,16.0,621.0,554.66,433.35
2016,5,4,15,0,422.0,285.0,2.5,16.0,591.0,519.33,407.2
2016,5,4,15,15,409.0,270.5,2.5,16.0,552.0,477.42,375.17
2016,5,4,15,30,396.0,256.0,2.5,16.0,513.0,427.55,336.54
2016,5,4,15,45,454.5,217.5,2.55,16.0,492.0,408.71,320.9
2016,5,4,16,0,513.0,179.0,2.6,16.0,471.0,374.9,292.2
2016,5,4,16,15,450.0,175.5,2.55,15.5,415.0,317.46,245.64
2016,5,4,16,30,387.0,172.0,2.5,15.0,359.0,265.79,203.53
2016,5,4,16,45,406.0,147.5,2.5,15.0,324.0,225.31,167.59
2016,5,4,17,0,425.0,123.0,2.5,15.0,289.0,182.36,129.42
2016,5,4,17,15,373.5,114.5,2.4,14.5,244.5,139.31,95.79
2016,5,4,17,30,322.0,106.0,2.3,14.0,200.0,101.95,70.1
2016,5,4,17,45,274.0,89.0,2.2,14.0,158.0,65.28,52.6
2016,5,4,18,0,226.0,72.0,2.1,14.0,116.0,52.58,41.0
2016,5,4,18,15,161.0,53.5,2.0,13.5,80.0,39.37,28.82
2016,5,4,18,30,96.0,35.0,1.9,13.0,44.0,26.05,15.85
2016,5,4,18,45,48.0,17.5,1.8,13.0,22.0,13.31,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,4.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,9.12,0.0
2016,5,5,5,45,0.0,30.5,1.9,12.5,30.5,23.05,13.87
2016,5,5,6,0,0.0,49.0,2.0,13.0,49.0,36.39,26.43
2016,5,5,6,15,9.0,70.0,2.05,13.0,72.0,51.3,40.15
2016,5,5,6,30,18.0,91.0,2.1,13.0,95.0,66.54,51.35
2016,5,5,6,45,28.5,111.5,2.2,13.5,120.5,83.95,65.24
2016,5,5,7,0,39.0,132.0,2.3,14.0,146.0,103.83,81.14
2016,5,5,7,15,34.0,149.5,2.3,14.0,163.0,119.96,94.77
2016,5,5,7,30,29.0,167.0,2.3,14.0,180.0,135.57,107.88
2016,5,5,7,45,105.0,199.5,2.3,14.0,254.5,191.72,152.06
2016,5,5,8,0,181.0,232.0,2.3,14.0,329.0,253.91,201.42
2016,5,5,8,15,261.0,242.0,2.25,14.0,396.5,314.57,249.57
2016,5,5,8,30,341.0,252.0,2.2,14.0,464.0,377.85,299.67
2016,5,5,8,45,390.0,258.0,2.2,14.5,516.5,428.57,339.16
2016,5,5,9,0,439.0,264.0,2.2,15.0,569.0,491.95,387.53
2016,5,5,9,15,359.0,307.0,2.15,15.0,565.5,491.52,386.48
2016,5,5,9,30,279.0,350.0,2.1,15.0,562.0,492.8,386.24
2016,5,5,9,45,147.0,310.0,2.1,15.5,422.0,369.37,290.68
2016,5,5,10,0,15.0,270.0,2.1,16.0,282.0,224.14,175.28
2016,5,5,10,15,13.0,254.5,2.1,16.0,265.5,210.83,165.0
2016,5,5,10,30,11.0,239.0,2.1,16.0,249.0,197.31,154.16
2016,5,5,10,45,17.0,287.0,2.1,16.5,302.5,241.86,188.81
2016,5,5,11,0,23.0,335.0,2.1,17.0,356.0,287.12,223.25
2016,5,5,11,15,24.5,339.0,2.15,17.0,361.5,306.57,237.94
2016,5,5,11,30,26.0,343.0,2.2,17.0,367.0,312.14,242.12
2016,5,5,11,45,27.0,354.5,2.25,17.0,379.5,323.66,250.87
2016,5,5,12,0,28.0,366.0,2.3,17.0,392.0,334.96,259.45
2016,5,5,12,15,29.0,370.0,2.3,17.0,397.0,339.34,262.75
2016,5,5,12,30,30.0,374.0,2.3,17.0,402.0,343.4,265.87
2016,5,5,12,45,247.5,372.0,2.3,17.5,598.0,557.2,430.31
2016,5,5,13,0,465.0,370.0,2.3,18.0,794.0,747.98,567.95
2016,5,5,13,15,352.5,401.0,2.25,17.5,719.5,660.0,503.01
2016,5,5,13,30,240.0,432.0,2.2,17.0,645.0,573.72,440.09
2016,5,5,13,45,139.5,392.5,2.2,17.0,515.5,452.84,350.32
2016,5,5,14,0,39.0,353.0,2.2,17.0,386.0,323.98,251.79
2016,5,5,14,15,28.0,312.5,2.2,17.0,335.5,278.9,217.73
2016,5,5,14,30,17.0,272.0,2.2,17.0,285.0,226.05,176.77
2016,5,5,14,45,74.5,306.5,2.2,17.0,361.0,299.78,235.78
2016,5,5,15,0,132.0,341.0,2.2,17.0,437.0,368.54,289.21
2016,5,5,15,15,158.0,320.0,2.15,16.5,428.0,357.29,281.09
2016,5,5,15,30,184.0,299.0,2.1,16.0,419.0,343.36,270.87
2016,5,5,15,45,430.5,217.5,2.05,16.0,471.0,395.84,310.4
2016,5,5,16,0,677.0,136.0,2.0,16.0,523.0,411.34,317.45
2016,5,5,16,15,649.0,130.5,1.95,16.0,474.5,356.9,271.33
2016,5,5,16,30,621.0,125.0,1.9,16.0,426.0,304.19,226.18
2016,5,5,16,45,582.0,119.0,1.85,16.0,376.0,250.35,180.27
2016,5,5,17,0,543.0,113.0,1.8,16.0,326.0,200.17,138.1
2016,5,5,17,15,494.0,104.0,1.7,15.5,276.0,146.7,96.12
2016,5,5,17,30,445.0,95.0,1.6,15.0,226.0,102.31,66.07
2016,5,5,17,45,378.5,83.0,1.55,14.5,179.0,61.21,48.9
2016,5,5,18,0,312.0,71.0,1.5,14.0,132.0,52.4,40.88
2016,5,5,18,15,224.5,54.5,1.35,13.5,92.0,40.4,29.77
2016,5,5,18,30,137.0,38.0,1.2,13.0,52.0,28.26,17.88
2016,5,5,18,45,68.5,19.0,1.1,13.0,26.0,14.43,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.5,11.0,7.0,5.51,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,10.66,0.0
2016,5,6,5,45,1.5,33.0,1.55,11.5,33.0,24.8,15.56
2016,5,6,6,0,3.0,52.0,1.6,12.0,52.0,38.44,28.4
2016,5,6,6,15,15.5,73.5,1.55,12.0,77.0,53.66,42.45
2016,5,6,6,30,28.0,95.0,1.5,12.0,102.0,68.32,53.02
2016,5,6,6,45,39.5,115.0,1.45,12.0,128.0,87.04,67.83
2016,5,6,7,0,51.0,135.0,1.4,12.0,154.0,107.46,84.21
2016,5,6,7,15,43.5,153.0,1.3,12.0,171.0,124.2,98.5
2016,5,6,7,30,36.0,171.0,1.2,12.0,188.0,140.14,112.0
2016,5,6,7,45,86.5,203.0,1.2,12.5,248.0,184.22,146.66
2016,5,6,8,0,137.0,235.0,1.2,13.0,308.0,239.15,190.02
2016,5,6,8,15,87.0,241.0,1.15,13.0,289.5,227.24,181.13
2016,5,6,8,30,37.0,247.0,1.1,13.0,271.0,214.33,170.94
2016,5,6,8,45,20.0,214.5,1.1,13.0,227.5,177.11,140.83
2016,5,6,9,0,3.0,182.0,1.1,13.0,184.0,143.12,113.04
2016,5,6,9,15,1.5,161.0,1.1,13.0,162.0,126.02,98.98
2016,5,6,9,30,0.0,140.0,1.1,13.0,140.0,108.73,84.68
2016,5,6,9,45,3.0,166.0,1.15,13.5,168.5,131.5,102.99
2016,5,6,10,0,6.0,192.0,1.2,14.0,197.0,154.66,121.31
2016,5,6,10,15,10.5,235.5,1.2,14.0,244.5,193.43,152.07
2016,5,6,10,30,15.0,279.0,1.2,14.0,292.0,232.87,182.88
2016,5,6,10,45,35.0,343.5,1.25,14.5,374.5,316.33,247.21
2016,5,6,11,0,55.0,408.0,1.3,15.0,457.0,391.01,302.93
2016,5,6,11,15,40.0,380.5,1.3,15.0,417.0,355.67,275.46
2016,5,6,11,30,25.0,353.0,1.3,15.0,377.0,319.64,247.91
2016,5,6,11,45,42.0,391.5,1.35,15.0,431.0,368.85,285.78
2016,5,6,12,0,59.0,430.0,1.4,15.0,485.0,418.24,322.81
2016,5,6,12,15,40.5,386.0,1.4,15.0,424.5,362.98,280.84
2016,5,6,12,30,22.0,342.0,1.4,15.0,364.0,293.28,227.87
2016,5,6,12,45,16.0,285.5,1.4,15.0,301.5,241.04,187.9
2016,5,6,13,0,10.0,229.0,1.4,15.0,239.0,189.47,147.71
2016,5,6,13,15,155.0,324.0,1.4,15.0,461.5,413.87,324.63
2016,5,6,13,30,300.0,419.0,1.4,15.0,684.0,622.56,477.53
2016,5,6,13,45,191.5,408.0,1.4,15.5,576.0,505.9,389.06
2016,5,6,14,0,83.0,397.0,1.4,16.0,468.0,394.74,305.14
2016,5,6,14,15,64.0,366.5,1.3,16.0,419.5,350.7,272.42
2016,5,6,14,30,45.0,336.0,1.2,16.0,371.0,308.01,239.97
2016,5,6,14,45,34.0,303.5,1.2,16.0,329.5,270.43,211.47
2016,5,6,15,0,23.0,271.0,1.2,16.0,288.0,226.36,177.51
2016,5,6,15,15,131.0,282.0,1.1,15.5,369.0,310.09,244.45
2016,5,6,15,30,239.0,293.0,1.0,15.0,450.0,366.09,287.22
2016,5,6,15,45,454.0,216.0,0.95,15.0,486.0,404.17,314.26
2016,5,6,16,0,669.0,139.0,0.9,15.0,522.0,408.65,312.81
2016,5,6,16,15,641.5,133.0,0.85,15.0,474.0,354.49,267.5
2016,5,6,16,30,614.0,127.0,0.8,15.0,426.0,302.03,223.18
2016,5,6,16,45,572.5,121.5,0.8,15.0,375.5,248.49,178.27
2016,5,6,17,0,531.0,116.0,0.8,15.0,325.0,195.11,134.14
2016,5,6,17,15,482.5,106.5,0.75,14.5,276.0,145.87,95.98
2016,5,6,17,30,434.0,97.0,0.7,14.0,227.0,101.94,66.49
2016,5,6,17,45,369.0,85.0,0.7,14.0,180.0,62.28,49.94
2016,5,6,18,0,304.0,73.0,0.7,14.0,133.0,53.69,42.06
2016,5,6,18,15,220.5,56.0,0.7,13.5,93.0,41.42,30.73
2016,5,6,18,30,137.0,39.0,0.7,13.0,53.0,28.97,18.66
2016,5,6,18,45,68.5,19.5,0.75,13.0,26.5,14.81,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.5,1.4,12.0,9.5,7.47,0.0
2016,5,7,5,30,0.0,19.0,1.5,12.0,19.0,14.5,2.0
2016,5,7,5,45,33.0,39.5,1.6,12.5,45.0,29.3,19.42
2016,5,7,6,0,66.0,60.0,1.7,13.0,71.0,43.52,32.78
2016,5,7,6,15,95.0,81.5,1.75,13.0,103.5,58.17,46.3
2016,5,7,6,30,124.0,103.0,1.8,13.0,136.0,74.19,60.85
2016,5,7,6,45,156.5,121.0,1.85,13.0,171.0,100.36,74.58
2016,5,7,7,0,189.0,139.0,1.9,13.0,206.0,130.48,97.1
2016,5,7,7,15,128.0,160.5,1.95,13.0,209.5,148.15,114.6
2016,5,7,7,30,67.0,182.0,2.0,13.0,213.0,155.98,123.75
2016,5,7,7,45,34.5,172.5,2.05,13.5,188.5,144.54,115.11
2016,5,7,8,0,2.0,163.0,2.1,14.0,164.0,125.77,99.91
2016,5,7,8,15,1.0,128.5,2.1,14.0,129.0,99.39,77.84
2016,5,7,8,30,0.0,94.0,2.1,14.0,94.0,72.46,55.28
2016,5,7,8,45,0.0,73.5,2.15,14.0,73.5,56.61,41.93
2016,5,7,9,0,0.0,53.0,2.2,14.0,53.0,40.79,28.62
2016,5,7,9,15,0.0,72.5,2.15,14.0,72.5,55.93,41.17
2016,5,7,9,30,0.0,92.0,2.1,14.0,92.0,71.14,53.66
2016,5,7,9,45,0.0,63.0,2.1,14.5,63.0,48.66,34.87
2016,5,7,10,0,0.0,34.0,2.1,15.0,34.0,26.23,16.18
2016,5,7,10,15,0.0,66.5,2.05,15.0,66.5,51.47,37.03
2016,5,7,10,30,0.0,99.0,2.0,15.0,99.0,76.91,57.83
2016,5,7,10,45,0.0,86.0,2.0,15.5,86.0,66.78,49.35
2016,5,7,11,0,0.0,73.0,2.0,16.0,73.0,56.66,40.96
2016,5,7,11,15,0.0,88.0,1.95,16.0,88.0,68.47,50.57
2016,5,7,11,30,0.0,103.0,1.9,16.0,103.0,80.33,60.16
2016,5,7,11,45,0.0,97.5,1.9,16.0,97.5,76.03,56.64
2016,5,7,12,0,0.0,92.0,1.9,16.0,92.0,71.71,53.13
2016,5,7,12,15,0.0,92.0,1.85,16.0,92.0,71.71,53.14
2016,5,7,12,30,0.0,92.0,1.8,16.0,92.0,71.69,53.13
2016,5,7,12,45,3.5,142.0,1.75,16.0,145.5,114.2,87.64
2016,5,7,13,0,7.0,192.0,1.7,16.0,199.0,156.99,121.91
2016,5,7,13,15,6.5,190.0,1.65,16.0,196.5,154.72,120.03
2016,5,7,13,30,6.0,188.0,1.6,16.0,194.0,152.41,118.27
2016,5,7,13,45,6.0,187.5,1.6,16.0,193.0,151.69,117.81
2016,5,7,14,0,6.0,187.0,1.6,16.0,192.0,150.93,117.35
2016,5,7,14,15,3.0,151.0,1.55,16.0,153.5,119.81,92.45
2016,5,7,14,30,0.0,115.0,1.5,16.0,115.0,89.18,67.77
2016,5,7,14,45,22.0,209.5,1.5,16.0,225.5,184.17,144.89
2016,5,7,15,0,44.0,304.0,1.5,16.0,336.0,273.72,215.45
2016,5,7,15,15,52.0,292.5,1.45,16.0,328.5,265.26,208.77
2016,5,7,15,30,60.0,281.0,1.4,16.0,321.0,255.92,201.72
2016,5,7,15,45,58.0,260.0,1.4,16.0,296.0,233.38,184.21
2016,5,7,16,0,56.0,239.0,1.4,16.0,271.0,211.11,166.76
2016,5,7,16,15,84.0,223.0,1.35,15.5,266.5,203.76,160.78
2016,5,7,16,30,112.0,207.0,1.3,15.0,262.0,196.71,154.41
2016,5,7,16,45,77.0,179.5,1.3,15.0,215.5,155.39,121.56
2016,5,7,17,0,42.0,152.0,1.3,15.0,169.0,122.05,95.5
2016,5,7,17,15,33.5,131.0,1.2,14.5,143.5,101.22,78.89
2016,5,7,17,30,25.0,110.0,1.1,14.0,118.0,81.72,63.36
2016,5,7,17,45,15.0,89.0,1.05,14.0,93.5,64.78,52.2
2016,5,7,18,0,5.0,68.0,1.0,14.0,69.0,49.95,38.77
2016,5,7,18,15,2.5,48.0,0.95,13.5,48.5,35.72,25.78
2016,5,7,18,30,0.0,28.0,0.9,13.0,28.0,21.32,12.36
2016,5,7,18,45,0.0,14.0,0.9,13.0,14.0,10.66,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,42.0,12.0,1.0,11.5,15.0,9.44,0.0
2016,5,8,5,30,84.0,24.0,1.0,12.0,30.0,18.12,5.05
2016,5,8,5,45,178.5,40.5,1.05,12.5,66.0,30.28,20.38
2016,5,8,6,0,273.0,57.0,1.1,13.0,102.0,42.47,31.92
2016,5,8,6,15,136.5,56.5,1.15,13.0,79.0,41.9,31.88
2016,5,8,6,30,0.0,56.0,1.2,13.0,56.0,42.88,32.97
2016,5,8,6,45,0.0,70.0,1.25,13.5,70.0,53.36,40.3
2016,5,8,7,0,0.0,84.0,1.3,14.0,84.0,63.98,49.19
2016,5,8,7,15,15.0,127.0,1.25,14.0,134.0,98.88,77.83
2016,5,8,7,30,30.0,170.0,1.2,14.0,184.0,137.47,109.17
2016,5,8,7,45,34.5,191.5,1.2,14.5,209.0,158.61,125.96
2016,5,8,8,0,39.0,213.0,1.2,15.0,234.0,180.45,143.16
2016,5,8,8,15,25.0,210.0,1.15,15.0,224.0,172.17,136.38
2016,5,8,8,30,11.0,207.0,1.1,15.0,214.0,165.21,130.56
2016,5,8,8,45,12.5,221.0,1.1,15.5,230.0,178.03,140.32
2016,5,8,9,0,14.0,235.0,1.1,16.0,246.0,191.02,150.04
2016,5,8,9,15,10.0,215.0,1.1,16.0,222.5,173.78,136.0
2016,5,8,9,30,6.0,195.0,1.1,16.0,199.0,156.03,121.64
2016,5,8,9,45,9.5,225.0,1.15,16.0,232.5,182.85,142.86
2016,5,8,10,0,13.0,255.0,1.2,16.0,266.0,210.13,164.12
2016,5,8,10,15,42.0,330.5,1.2,16.0,367.0,305.91,238.5
2016,5,8,10,30,71.0,406.0,1.2,16.0,468.0,396.06,306.11
2016,5,8,10,45,80.5,422.0,1.3,16.5,494.0,420.52,323.32
2016,5,8,11,0,90.0,438.0,1.4,17.0,520.0,445.06,340.93
2016,5,8,11,15,95.5,439.5,1.45,17.0,527.5,453.28,346.98
2016,5,8,11,30,101.0,441.0,1.5,17.0,535.0,461.09,352.86
2016,5,8,11,45,479.0,292.5,1.6,17.5,740.5,699.75,532.93
2016,5,8,12,0,857.0,144.0,1.7,18.0,946.0,876.27,656.89
2016,5,8,12,15,857.0,143.5,1.75,18.0,944.0,875.52,654.98
2016,5,8,12,30,857.0,143.0,1.8,18.0,942.0,871.4,652.87
2016,5,8,12,45,510.0,302.0,1.9,18.0,776.0,728.89,550.88
2016,5,8,13,0,163.0,461.0,2.0,18.0,610.0,542.69,412.2
2016,5,8,13,15,105.5,425.5,2.05,18.0,521.5,446.18,342.33
2016,5,8,13,30,48.0,390.0,2.1,18.0,433.0,365.9,281.95
2016,5,8,13,45,30.0,321.0,2.15,18.0,348.0,290.12,224.81
2016,5,8,14,0,12.0,252.0,2.2,18.0,263.0,207.54,160.99
2016,5,8,14,15,14.0,261.0,2.25,17.5,273.5,215.52,168.05
2016,5,8,14,30,16.0,270.0,2.3,17.0,284.0,223.24,174.72
2016,5,8,14,45,63.0,305.0,2.35,17.0,352.5,289.55,227.66
2016,5,8,15,0,110.0,340.0,2.4,17.0,421.0,342.95,269.48
2016,5,8,15,15,458.5,221.5,2.4,17.0,527.5,459.16,360.85
2016,5,8,15,30,807.0,103.0,2.4,17.0,634.0,517.34,403.2
2016,5,8,15,45,793.5,98.5,2.45,17.0,589.5,465.72,360.55
2016,5,8,16,0,780.0,94.0,2.5,17.0,545.0,413.5,316.79
2016,5,8,16,15,756.5,90.5,2.5,16.5,496.0,358.25,270.01
2016,5,8,16,30,733.0,87.0,2.5,16.0,447.0,304.02,222.97
2016,5,8,16,45,704.5,82.5,2.5,16.0,397.0,249.01,174.71
2016,5,8,17,0,676.0,78.0,2.5,16.0,347.0,193.13,126.69
2016,5,8,17,15,633.0,72.5,2.5,15.5,296.5,139.77,84.61
2016,5,8,17,30,590.0,67.0,2.5,15.0,246.0,90.91,52.63
2016,5,8,17,45,529.5,60.0,2.5,14.5,197.5,48.35,37.54
2016,5,8,18,0,469.0,53.0,2.5,14.0,149.0,42.95,32.59
2016,5,8,18,15,375.0,43.0,2.35,13.5,106.0,34.91,25.07
2016,5,8,18,30,281.0,33.0,2.2,13.0,63.0,26.88,17.12
2016,5,8,18,45,140.5,16.5,2.1,13.0,31.5,13.23,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,10.62,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,20.22,7.31
2016,5,9,5,45,187.0,44.0,2.05,11.0,70.5,32.81,22.76
2016,5,9,6,0,286.0,61.0,2.1,11.0,108.0,45.34,34.74
2016,5,9,6,15,148.5,77.0,2.05,11.0,102.0,55.36,44.21
2016,5,9,6,30,11.0,93.0,2.0,11.0,96.0,67.82,55.65
2016,5,9,6,45,19.5,113.0,2.0,11.5,119.5,84.54,66.62
2016,5,9,7,0,28.0,133.0,2.0,12.0,143.0,102.51,81.1
2016,5,9,7,15,25.5,149.5,1.95,12.0,160.0,117.67,93.82
2016,5,9,7,30,23.0,166.0,1.9,12.0,177.0,131.24,105.12
2016,5,9,7,45,64.5,201.0,1.9,12.5,235.5,174.84,139.74
2016,5,9,8,0,106.0,236.0,1.9,13.0,294.0,222.35,177.41
2016,5,9,8,15,178.5,255.5,1.85,13.0,363.5,281.19,223.98
2016,5,9,8,30,251.0,275.0,1.8,13.0,433.0,349.32,277.64
2016,5,9,8,45,290.5,288.5,1.75,13.5,483.5,396.61,314.02
2016,5,9,9,0,330.0,302.0,1.7,14.0,534.0,446.84,352.11
2016,5,9,9,15,294.0,330.0,1.7,14.0,545.5,465.62,365.94
2016,5,9,9,30,258.0,358.0,1.7,14.0,557.0,480.7,376.67
2016,5,9,9,45,308.0,362.0,1.7,14.5,609.5,531.25,414.07
2016,5,9,10,0,358.0,366.0,1.7,15.0,662.0,584.09,452.24
2016,5,9,10,15,363.5,374.0,1.65,15.0,683.0,608.65,469.26
2016,5,9,10,30,369.0,382.0,1.6,15.0,704.0,632.04,485.44
2016,5,9,10,45,633.5,253.0,1.6,15.5,821.0,759.46,579.77
2016,5,9,11,0,898.0,124.0,1.6,16.0,938.0,858.25,648.81
2016,5,9,11,15,900.5,124.5,1.6,16.0,951.0,874.54,658.27
2016,5,9,11,30,903.0,125.0,1.6,16.0,964.0,887.37,666.39
2016,5,9,11,45,903.5,125.5,1.65,16.5,969.5,894.98,670.5
2016,5,9,12,0,904.0,126.0,1.7,17.0,975.0,899.03,672.37
2016,5,9,12,15,904.0,126.0,1.75,17.0,972.5,898.67,672.68
2016,5,9,12,30,904.0,126.0,1.8,17.0,970.0,894.75,670.74
2016,5,9,12,45,898.5,127.5,1.85,17.5,959.5,883.89,663.01
2016,5,9,13,0,893.0,129.0,1.9,18.0,949.0,869.61,653.12
2016,5,9,13,15,889.0,128.5,1.9,18.0,931.5,851.52,641.44
2016,5,9,13,30,885.0,128.0,1.9,18.0,914.0,830.13,627.58
2016,5,9,13,45,880.5,126.0,1.95,18.0,890.0,803.86,610.83
2016,5,9,14,0,876.0,124.0,2.0,18.0,866.0,774.51,591.46
2016,5,9,14,15,868.0,122.5,2.0,18.0,835.0,740.16,567.15
2016,5,9,14,30,860.0,121.0,2.0,18.0,804.0,703.26,540.59
2016,5,9,14,45,850.5,118.0,2.05,18.0,767.5,661.76,510.48
2016,5,9,15,0,841.0,115.0,2.1,18.0,731.0,622.51,481.09
2016,5,9,15,15,827.0,112.5,2.1,17.5,689.0,574.16,444.83
2016,5,9,15,30,813.0,110.0,2.1,17.0,647.0,524.68,406.57
2016,5,9,15,45,795.0,107.0,2.1,17.0,601.0,472.05,363.96
2016,5,9,16,0,777.0,104.0,2.1,17.0,555.0,419.23,319.98
2016,5,9,16,15,753.0,100.0,2.1,16.5,505.5,363.53,273.21
2016,5,9,16,30,729.0,96.0,2.1,16.0,456.0,306.47,224.3
2016,5,9,16,45,692.0,93.0,2.15,16.0,404.0,250.45,175.87
2016,5,9,17,0,655.0,90.0,2.2,16.0,352.0,197.55,130.99
2016,5,9,17,15,610.0,83.5,2.2,15.5,301.0,144.32,89.4
2016,5,9,17,30,565.0,77.0,2.2,15.0,250.0,95.89,57.94
2016,5,9,17,45,492.5,70.0,2.25,15.0,200.0,55.57,43.87
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,50.41,39.05
2016,5,9,18,15,324.5,51.0,2.25,14.5,107.0,38.65,28.26
2016,5,9,18,30,229.0,39.0,2.2,14.0,64.0,29.46,19.32
2016,5,9,18,45,114.5,19.5,2.2,13.5,32.0,14.83,1.56
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,65.5,13.0,1.65,11.5,17.5,10.23,0.0
2016,5,10,5,30,131.0,26.0,1.7,12.0,35.0,19.63,7.65
2016,5,10,5,45,240.5,39.5,1.75,12.5,73.5,29.91,20.2
2016,5,10,6,0,350.0,53.0,1.8,13.0,112.0,40.26,30.02
2016,5,10,6,15,423.5,63.0,1.7,13.0,159.0,50.2,39.29
2016,5,10,6,30,497.0,73.0,1.6,13.0,206.0,60.34,48.56
2016,5,10,6,45,280.0,107.5,1.55,13.5,185.5,99.89,69.86
2016,5,10,7,0,63.0,142.0,1.5,14.0,165.0,113.23,87.83
2016,5,10,7,15,159.5,162.0,1.35,14.5,232.0,154.28,117.45
2016,5,10,7,30,256.0,182.0,1.2,15.0,299.0,208.45,158.45
2016,5,10,7,45,206.0,210.5,1.05,15.5,312.0,229.09,177.26
2016,5,10,8,0,156.0,239.0,0.9,16.0,325.0,246.86,192.71
2016,5,10,8,15,231.0,252.5,0.8,16.5,392.0,300.21,233.4
2016,5,10,8,30,306.0,266.0,0.7,17.0,459.0,367.06,283.66
2016,5,10,8,45,560.0,191.5,0.65,17.5,575.5,469.14,359.41
2016,5,10,9,0,814.0,117.0,0.6,18.0,692.0,576.66,437.55
2016,5,10,9,15,826.5,119.5,0.6,18.5,731.0,623.1,469.98
2016,5,10,9,30,839.0,122.0,0.6,19.0,770.0,668.0,500.96
2016,5,10,9,45,837.0,130.5,0.6,19.5,800.5,706.64,526.56
2016,5,10,10,0,835.0,139.0,0.6,20.0,831.0,742.25,549.44
2016,5,10,10,15,842.5,140.5,0.65,20.0,858.5,775.54,572.3
2016,5,10,10,30,850.0,142.0,0.7,20.0,886.0,795.68,586.39
2016,5,10,10,45,859.5,141.0,0.8,20.5,908.0,822.03,603.32
2016,5,10,11,0,869.0,140.0,0.9,21.0,930.0,845.47,618.2
2016,5,10,11,15,872.5,140.5,0.95,21.0,943.0,862.09,629.08
2016,5,10,11,30,876.0,141.0,1.0,21.0,956.0,875.38,637.97
2016,5,10,11,45,881.5,139.0,1.1,21.5,963.0,884.95,644.11
2016,5,10,12,0,887.0,137.0,1.2,22.0,970.0,891.11,648.13
2016,5,10,12,15,887.0,137.0,1.3,22.0,968.5,890.75,649.25
2016,5,10,12,30,887.0,137.0,1.4,22.0,967.0,886.91,648.22
2016,5,10,12,45,891.0,132.5,1.5,22.5,959.0,879.2,643.48
2016,5,10,13,0,895.0,128.0,1.6,23.0,951.0,867.87,636.41
2016,5,10,13,15,891.5,127.5,1.7,22.5,934.5,850.19,627.59
2016,5,10,13,30,888.0,127.0,1.8,22.0,918.0,829.18,616.48
2016,5,10,13,45,885.0,124.5,1.9,22.0,894.5,803.61,600.97
2016,5,10,14,0,882.0,122.0,2.0,22.0,871.0,774.88,582.71
2016,5,10,14,15,874.5,120.0,2.05,22.0,840.0,740.34,558.99
2016,5,10,14,30,867.0,118.0,2.1,22.0,809.0,703.19,532.94
2016,5,10,14,45,858.5,115.0,2.2,22.0,772.5,662.14,503.77
2016,5,10,15,0,850.0,112.0,2.3,22.0,736.0,618.97,472.18
2016,5,10,15,15,836.5,109.5,2.35,21.5,694.0,574.65,439.33
2016,5,10,15,30,823.0,107.0,2.4,21.0,652.0,525.11,401.53
2016,5,10,15,45,807.0,103.5,2.45,20.5,606.0,472.59,360.19
2016,5,10,16,0,791.0,100.0,2.5,20.0,560.0,419.69,317.1
2016,5,10,16,15,768.0,96.0,2.55,19.5,510.5,363.75,270.42
2016,5,10,16,30,745.0,92.0,2.6,19.0,461.0,308.75,223.37
2016,5,10,16,45,715.5,87.5,2.65,19.0,410.0,250.15,172.9
2016,5,10,17,0,686.0,83.0,2.7,19.0,359.0,196.3,127.23
2016,5,10,17,15,643.0,77.0,2.65,18.0,307.5,142.13,85.45
2016,5,10,17,30,600.0,71.0,2.6,17.0,256.0,92.46,53.86
2016,5,10,17,45,540.5,63.5,2.6,16.5,206.5,51.07,39.64
2016,5,10,18,0,481.0,56.0,2.6,16.0,157.0,45.35,34.45
2016,5,10,18,15,387.5,46.0,2.5,15.5,113.0,37.35,27.03
2016,5,10,18,30,294.0,36.0,2.4,15.0,69.0,29.36,19.24
2016,5,10,18,45,147.0,18.0,2.3,14.5,34.5,14.44,2.24
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,8.0,1.9,11.0,8.0,6.29,0.0
2016,5,11,5,30,0.0,16.0,2.0,11.0,16.0,12.18,3.01
2016,5,11,5,45,0.0,32.0,2.1,11.5,32.0,24.36,15.55
2016,5,11,6,0,0.0,48.0,2.2,12.0,48.0,36.08,26.47
2016,5,11,6,15,0.0,67.0,2.1,12.5,67.0,49.71,38.95
2016,5,11,6,30,0.0,86.0,2.0,13.0,86.0,63.27,51.18
2016,5,11,6,45,3.0,105.0,1.95,13.5,106.5,77.95,61.1
2016,5,11,7,0,6.0,124.0,1.9,14.0,127.0,93.23,73.62
2016,5,11,7,15,15.5,147.0,1.85,14.0,154.5,113.16,89.72
2016,5,11,7,30,25.0,170.0,1.8,14.0,182.0,134.46,106.88
2016,5,11,7,45,61.5,203.5,1.75,14.5,236.5,175.19,138.91
2016,5,11,8,0,98.0,237.0,1.7,15.0,291.0,219.34,173.56
2016,5,11,8,15,152.0,260.0,1.65,15.5,352.5,272.24,214.71
2016,5,11,8,30,206.0,283.0,1.6,16.0,414.0,326.35,256.42
2016,5,11,8,45,416.0,240.0,1.55,16.5,527.0,428.03,334.1
2016,5,11,9,0,626.0,197.0,1.5,17.0,640.0,538.21,416.6
2016,5,11,9,15,628.0,212.0,1.45,17.0,677.5,581.83,448.42
2016,5,11,9,30,630.0,227.0,1.4,17.0,715.0,623.63,478.54
2016,5,11,9,45,631.0,238.5,1.4,17.5,745.0,659.94,503.5
2016,5,11,10,0,632.0,250.0,1.4,18.0,775.0,694.06,526.35
2016,5,11,10,15,760.0,189.0,1.4,18.0,840.5,759.17,573.68
2016,5,11,10,30,888.0,128.0,1.4,18.0,906.0,811.12,610.86
2016,5,11,10,45,892.5,129.0,1.45,18.5,926.5,835.95,625.85
2016,5,11,11,0,897.0,130.0,1.5,19.0,947.0,857.55,638.94
2016,5,11,11,15,900.0,130.5,1.55,19.0,960.0,874.16,649.95
2016,5,11,11,30,903.0,131.0,1.6,19.0,973.0,887.33,658.8
2016,5,11,11,45,908.0,128.5,1.65,19.0,979.5,896.2,664.93
2016,5,11,12,0,913.0,126.0,1.7,19.0,986.0,901.55,668.87
2016,5,11,12,15,912.5,126.0,1.75,19.0,983.5,900.75,668.88
2016,5,11,12,30,912.0,126.0,1.8,19.0,981.0,896.38,666.66
2016,5,11,12,45,912.0,124.0,1.9,19.5,971.5,887.15,660.61
2016,5,11,13,0,912.0,122.0,2.0,20.0,962.0,874.34,652.22
2016,5,11,13,15,908.0,121.0,2.05,20.0,944.0,855.57,640.62
2016,5,11,13,30,904.0,120.0,2.1,20.0,926.0,833.44,626.76
2016,5,11,13,45,898.0,119.0,2.15,20.0,901.5,806.5,609.58
2016,5,11,14,0,892.0,118.0,2.2,20.0,877.0,776.53,589.81
2016,5,11,14,15,884.0,116.5,2.2,19.5,846.0,741.8,566.37
2016,5,11,14,30,876.0,115.0,2.2,19.0,815.0,704.49,540.53
2016,5,11,14,45,864.5,113.5,2.2,19.0,777.5,662.55,509.7
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,618.7,476.74
2016,5,11,15,15,839.5,109.5,2.15,19.0,697.5,574.28,442.22
2016,5,11,15,30,826.0,107.0,2.1,19.0,655.0,524.68,403.01
2016,5,11,15,45,809.0,103.5,2.1,19.0,609.0,471.66,360.33
2016,5,11,16,0,792.0,100.0,2.1,19.0,563.0,418.35,316.18
2016,5,11,16,15,769.0,96.5,2.05,18.5,513.0,362.9,269.74
2016,5,11,16,30,746.0,93.0,2.0,18.0,463.0,308.38,223.02
2016,5,11,16,45,717.5,87.5,1.95,17.5,412.5,249.21,172.41
2016,5,11,17,0,689.0,82.0,1.9,17.0,362.0,194.73,126.43
2016,5,11,17,15,646.5,76.5,1.8,16.5,310.0,141.0,84.79
2016,5,11,17,30,604.0,71.0,1.7,16.0,258.0,91.68,53.58
2016,5,11,17,45,545.5,63.5,1.65,16.0,208.5,51.09,39.76
2016,5,11,18,0,487.0,56.0,1.6,16.0,159.0,45.36,34.5
2016,5,11,18,15,395.5,46.0,1.55,15.0,114.5,37.36,27.16
2016,5,11,18,30,304.0,36.0,1.5,14.0,70.0,29.37,19.44
2016,5,11,18,45,152.0,22.5,1.45,13.5,39.5,17.15,4.64
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,7.08,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.5,14.0,2.25,10.5,19.0,11.02,0.0
2016,5,12,5,30,129.0,28.0,2.4,11.0,38.0,21.08,9.86
2016,5,12,5,45,225.0,43.5,2.55,11.5,76.5,32.67,22.8
2016,5,12,6,0,321.0,59.0,2.7,12.0,115.0,44.22,33.7
2016,5,12,6,15,227.0,83.0,2.7,12.0,129.0,59.99,48.21
2016,5,12,6,30,133.0,107.0,2.7,12.0,143.0,75.79,62.57
2016,5,12,6,45,157.0,126.0,2.75,12.5,177.5,102.12,76.55
2016,5,12,7,0,181.0,145.0,2.8,13.0,212.0,131.44,98.36
2016,5,12,7,15,277.0,154.5,2.75,13.0,274.5,172.31,128.31
2016,5,12,7,30,373.0,164.0,2.7,13.0,337.0,226.4,170.73
2016,5,12,7,45,536.5,143.0,2.65,13.5,422.5,285.82,216.49
2016,5,12,8,0,700.0,122.0,2.6,14.0,508.0,364.91,279.45
2016,5,12,8,15,721.5,126.0,2.55,14.0,555.0,417.12,324.16
2016,5,12,8,30,743.0,130.0,2.5,14.0,602.0,469.88,368.29
2016,5,12,8,45,763.5,132.0,2.5,14.5,646.0,520.82,409.26
2016,5,12,9,0,784.0,134.0,2.5,15.0,690.0,570.84,448.32
2016,5,12,9,15,796.5,136.5,2.4,15.5,728.5,615.95,482.17
2016,5,12,9,30,809.0,139.0,2.3,16.0,767.0,659.6,513.84
2016,5,12,9,45,826.5,137.0,2.25,16.5,802.0,700.94,543.26
2016,5,12,10,0,844.0,135.0,2.2,17.0,837.0,740.58,570.69
2016,5,12,10,15,851.0,136.0,2.15,17.0,864.0,764.16,587.39
2016,5,12,10,30,858.0,137.0,2.1,17.0,891.0,793.12,607.29
2016,5,12,10,45,864.0,137.5,2.1,17.5,911.0,817.98,622.52
2016,5,12,11,0,870.0,138.0,2.1,18.0,931.0,839.78,635.59
2016,5,12,11,15,873.0,138.5,2.1,18.0,944.0,855.93,646.0
2016,5,12,11,30,876.0,139.0,2.1,18.0,957.0,868.75,654.26
2016,5,12,11,45,876.0,139.5,2.1,18.0,961.5,875.65,658.61
2016,5,12,12,0,876.0,140.0,2.1,18.0,966.0,879.12,660.79
2016,5,12,12,15,670.5,263.5,2.1,18.0,895.0,834.18,627.25
2016,5,12,12,30,465.0,387.0,2.1,18.0,824.0,760.33,571.72
2016,5,12,12,45,643.5,278.0,2.15,18.0,875.5,813.84,614.3
2016,5,12,13,0,822.0,169.0,2.2,18.0,927.0,850.53,643.52
2016,5,12,13,15,817.5,168.0,2.25,18.0,910.0,832.16,631.36
2016,5,12,13,30,813.0,167.0,2.3,18.0,893.0,810.67,616.99
2016,5,12,13,45,806.0,165.5,2.35,18.0,869.0,783.83,598.68
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,754.24,578.17
2016,5,12,14,15,789.5,161.5,2.4,18.0,814.5,719.44,553.3
2016,5,12,14,30,780.0,159.0,2.4,18.0,784.0,682.42,526.4
2016,5,12,14,45,772.5,154.0,2.45,18.0,748.5,642.53,497.17
2016,5,12,15,0,765.0,149.0,2.5,18.0,713.0,600.7,465.76
2016,5,12,15,15,749.0,146.0,2.55,17.5,672.0,554.77,431.21
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,506.84,394.07
2016,5,12,15,45,720.0,135.5,2.65,17.0,587.0,455.95,352.82
2016,5,12,16,0,707.0,128.0,2.7,17.0,543.0,404.64,310.04
2016,5,12,16,15,681.0,123.5,2.75,16.5,494.5,351.09,265.11
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,298.95,220.42
2016,5,12,16,45,628.5,110.5,2.9,16.0,397.0,245.22,173.88
2016,5,12,17,0,602.0,102.0,3.0,16.0,348.0,193.65,130.06
2016,5,12,17,15,557.0,95.0,3.0,15.5,297.5,143.42,91.26
2016,5,12,17,30,512.0,88.0,3.0,15.0,247.0,98.08,62.35
2016,5,12,17,45,455.0,77.5,3.05,14.5,199.5,58.19,46.31
2016,5,12,18,0,398.0,67.0,3.1,14.0,152.0,50.44,39.29
2016,5,12,18,15,310.0,54.0,3.05,13.5,109.5,40.66,30.24
2016,5,12,18,30,222.0,41.0,3.0,13.0,67.0,30.87,20.87
2016,5,12,18,45,111.0,25.0,2.95,13.0,38.0,18.84,6.45
2016,5,12,19,0,0.0,9.0,2.9,13.0,9.0,7.08,0.0
2016,5,12,19,15,0.0,4.5,2.9,12.5,4.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
