Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,82.0,14.5,2.7,11.0,21.0,11.41,0.0
2016,5,13,5,30,164.0,29.0,2.8,11.0,42.0,21.93,10.93
2016,5,13,5,45,269.5,42.5,2.95,11.5,82.0,32.22,22.47
2016,5,13,6,0,375.0,56.0,3.1,12.0,122.0,42.57,32.26
2016,5,13,6,15,446.5,65.5,3.1,12.0,170.0,52.24,41.31
2016,5,13,6,30,518.0,75.0,3.1,12.0,218.0,59.65,48.15
2016,5,13,6,45,561.5,84.0,3.15,12.0,268.0,104.74,65.17
2016,5,13,7,0,605.0,93.0,3.2,12.0,318.0,154.72,99.56
2016,5,13,7,15,482.0,130.5,3.15,12.5,326.5,195.71,139.19
2016,5,13,7,30,359.0,168.0,3.1,13.0,335.0,221.78,167.41
2016,5,13,7,45,382.5,184.5,3.1,13.5,380.5,269.24,207.41
2016,5,13,8,0,406.0,201.0,3.1,14.0,426.0,315.63,246.17
2016,5,13,8,15,594.0,160.5,3.1,14.0,521.5,391.31,306.19
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,478.54,375.91
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,529.64,417.28
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,580.51,457.4
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,626.89,494.07
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,671.67,528.71
2016,5,13,9,45,867.0,123.0,3.25,15.5,821.5,707.34,555.26
2016,5,13,10,0,885.0,120.0,3.3,16.0,857.0,746.97,583.99
2016,5,13,10,15,891.0,121.0,3.35,16.0,884.0,779.08,607.68
2016,5,13,10,30,897.0,122.0,3.4,16.0,911.0,808.27,628.36
2016,5,13,10,45,905.0,120.5,3.5,16.5,932.0,833.86,645.07
2016,5,13,11,0,913.0,119.0,3.6,17.0,953.0,856.33,659.54
2016,5,13,11,15,915.5,119.5,3.7,17.0,965.5,872.72,671.02
2016,5,13,11,30,918.0,120.0,3.8,17.0,978.0,885.61,680.16
2016,5,13,11,45,920.5,119.5,3.9,17.0,984.0,894.11,686.34
2016,5,13,12,0,923.0,119.0,4.0,17.0,990.0,899.03,690.16
2016,5,13,12,15,922.5,118.5,4.05,17.0,987.5,897.81,689.53
2016,5,13,12,30,922.0,118.0,4.1,17.0,985.0,892.98,686.53
2016,5,13,12,45,918.0,118.5,4.15,17.0,974.5,882.48,679.65
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,868.48,670.41
2016,5,13,13,15,911.0,118.5,4.2,16.5,947.0,850.99,659.77
2016,5,13,13,30,908.0,118.0,4.2,16.0,930.0,830.1,646.72
2016,5,13,13,45,907.5,114.0,4.25,16.0,907.0,804.79,629.44
2016,5,13,14,0,907.0,110.0,4.3,16.0,884.0,776.1,609.51
2016,5,13,14,15,900.0,108.5,4.25,16.0,853.5,741.76,583.68
2016,5,13,14,30,893.0,107.0,4.2,16.0,823.0,704.72,555.5
2016,5,13,14,45,888.5,103.0,4.2,16.0,787.5,664.57,524.66
2016,5,13,15,0,884.0,99.0,4.2,16.0,752.0,621.92,491.23
2016,5,13,15,15,872.0,97.0,4.15,15.5,710.5,574.59,454.04
2016,5,13,15,30,860.0,95.0,4.1,15.0,669.0,525.81,414.61
2016,5,13,15,45,850.0,90.0,4.05,15.0,624.0,474.17,371.01
2016,5,13,16,0,840.0,85.0,4.0,15.0,579.0,421.42,325.3
2016,5,13,16,15,819.5,82.5,3.9,14.5,529.5,365.29,276.41
2016,5,13,16,30,799.0,80.0,3.8,14.0,480.0,309.99,227.23
2016,5,13,16,45,777.0,75.0,3.75,14.0,429.5,253.04,176.21
2016,5,13,17,0,755.0,70.0,3.7,14.0,379.0,197.45,127.63
2016,5,13,17,15,717.0,65.5,3.6,13.5,327.0,141.96,83.94
2016,5,13,17,30,679.0,61.0,3.5,13.0,275.0,90.27,51.53
2016,5,13,17,45,626.0,55.0,3.45,13.0,224.5,45.59,35.34
2016,5,13,18,0,573.0,49.0,3.4,13.0,174.0,40.68,30.78
2016,5,13,18,15,485.5,41.0,3.2,12.5,127.5,33.96,24.48
2016,5,13,18,30,398.0,33.0,3.0,12.0,81.0,27.31,17.97
2016,5,13,18,45,251.0,22.0,2.85,11.5,47.0,18.02,6.61
2016,5,13,19,0,104.0,11.0,2.7,11.0,13.0,8.65,0.0
2016,5,13,19,15,52.0,5.5,2.7,11.0,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,10.5,13.5,2.1,12.0,14.0,10.62,0.0
2016,5,14,5,30,21.0,27.0,2.2,12.0,28.0,20.45,10.11
2016,5,14,5,45,52.5,45.5,2.35,12.5,53.5,33.61,23.63
2016,5,14,6,0,84.0,64.0,2.5,13.0,79.0,46.65,35.76
2016,5,14,6,15,100.5,85.0,2.5,13.0,109.0,60.87,48.84
2016,5,14,6,30,117.0,106.0,2.5,13.0,139.0,74.81,61.46
2016,5,14,6,45,127.0,127.5,2.55,13.5,169.5,100.32,75.87
2016,5,14,7,0,137.0,149.0,2.6,14.0,200.0,127.5,96.62
2016,5,14,7,15,68.5,141.5,2.5,14.5,167.0,119.61,92.62
2016,5,14,7,30,0.0,134.0,2.4,15.0,134.0,101.75,80.23
2016,5,14,7,45,94.5,187.5,2.3,15.5,240.0,175.84,138.15
2016,5,14,8,0,189.0,241.0,2.2,16.0,346.0,257.88,202.1
2016,5,14,8,15,185.5,264.5,2.1,16.0,375.5,287.61,226.12
2016,5,14,8,30,182.0,288.0,2.0,16.0,405.0,316.82,249.35
2016,5,14,8,45,291.5,287.5,1.95,16.5,489.0,390.97,306.31
2016,5,14,9,0,401.0,287.0,1.9,17.0,573.0,468.22,364.67
2016,5,14,9,15,340.0,322.5,1.9,17.0,574.0,481.1,373.84
2016,5,14,9,30,279.0,358.0,1.9,17.0,575.0,488.18,378.43
2016,5,14,9,45,218.0,383.0,1.9,17.5,557.0,471.38,364.4
2016,5,14,10,0,157.0,408.0,1.9,18.0,539.0,458.8,353.21
2016,5,14,10,15,114.5,409.5,1.95,18.0,507.0,435.76,335.34
2016,5,14,10,30,72.0,411.0,2.0,18.0,475.0,397.37,305.89
2016,5,14,10,45,275.0,389.0,2.05,18.0,640.0,566.69,435.1
2016,5,14,11,0,478.0,367.0,2.1,18.0,805.0,730.86,554.2
2016,5,14,11,15,693.0,243.0,2.15,18.0,887.0,814.14,615.95
2016,5,14,11,30,908.0,119.0,2.2,18.0,969.0,873.94,659.02
2016,5,14,11,45,907.0,120.5,2.25,18.5,973.5,881.09,662.29
2016,5,14,12,0,906.0,122.0,2.3,19.0,978.0,884.69,663.75
2016,5,14,12,15,905.5,122.0,2.35,19.0,976.0,883.91,663.63
2016,5,14,12,30,905.0,122.0,2.4,19.0,974.0,879.6,661.25
2016,5,14,12,45,627.0,274.0,2.45,19.0,861.5,792.39,598.12
2016,5,14,13,0,349.0,426.0,2.5,19.0,749.0,671.45,507.98
2016,5,14,13,15,612.0,278.5,2.55,19.0,832.0,763.54,580.22
2016,5,14,13,30,875.0,131.0,2.6,19.0,915.0,812.85,619.45
2016,5,14,13,45,867.0,131.0,2.65,19.0,890.0,786.08,601.24
2016,5,14,14,0,859.0,131.0,2.7,19.0,865.0,756.49,580.49
2016,5,14,14,15,851.0,129.0,2.75,18.5,834.5,722.57,557.38
2016,5,14,14,30,843.0,127.0,2.8,18.0,804.0,686.16,531.87
2016,5,14,14,45,828.5,127.0,2.85,18.0,767.0,650.56,505.09
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,606.98,471.9
2016,5,14,15,15,443.0,210.0,2.9,17.5,536.0,432.7,339.04
2016,5,14,15,30,72.0,293.0,2.9,17.0,342.0,268.54,211.35
2016,5,14,15,45,192.0,267.5,2.95,17.0,384.0,302.94,238.51
2016,5,14,16,0,312.0,242.0,3.0,17.0,426.0,323.39,252.26
2016,5,14,16,15,502.0,175.5,2.95,16.5,441.5,323.13,246.83
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,299.0,219.15
2016,5,14,16,45,397.0,138.5,2.9,16.0,333.5,206.05,150.5
2016,5,14,17,0,102.0,168.0,2.9,16.0,210.0,143.78,110.56
2016,5,14,17,15,321.5,126.0,2.85,15.5,233.0,131.94,91.96
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,95.02,59.46
2016,5,14,17,45,492.5,73.5,2.75,15.0,208.5,58.01,46.07
2016,5,14,18,0,444.0,63.0,2.7,15.0,161.0,50.36,39.09
2016,5,14,18,15,355.0,52.0,2.55,14.5,117.5,39.61,29.26
2016,5,14,18,30,266.0,41.0,2.4,14.0,74.0,31.12,21.14
2016,5,14,18,45,153.5,26.0,2.25,14.0,43.0,19.72,8.21
2016,5,14,19,0,41.0,11.0,2.1,14.0,12.0,8.65,0.0
2016,5,14,19,15,20.5,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,81.5,15.0,2.2,12.5,22.0,11.8,0.0
2016,5,15,5,30,163.0,30.0,2.2,13.0,44.0,22.66,12.06
2016,5,15,5,45,268.5,43.0,2.25,13.5,83.5,32.58,22.69
2016,5,15,6,0,374.0,56.0,2.3,14.0,123.0,42.58,32.06
2016,5,15,6,15,445.0,65.0,2.15,14.0,170.5,51.73,40.55
2016,5,15,6,30,516.0,74.0,2.0,14.0,218.0,58.45,46.71
2016,5,15,6,45,572.0,79.0,1.85,14.5,269.0,99.67,60.39
2016,5,15,7,0,628.0,84.0,1.7,15.0,320.0,148.47,92.1
2016,5,15,7,15,664.0,89.0,1.65,15.5,371.0,199.44,132.32
2016,5,15,7,30,700.0,94.0,1.6,16.0,422.0,253.71,177.95
2016,5,15,7,45,731.5,96.5,1.55,16.5,473.0,310.06,226.08
2016,5,15,8,0,763.0,99.0,1.5,17.0,524.0,365.54,273.0
2016,5,15,8,15,783.0,102.0,1.5,17.5,571.5,418.5,317.23
2016,5,15,8,30,803.0,105.0,1.5,18.0,619.0,471.72,360.31
2016,5,15,8,45,823.0,105.5,1.5,18.5,664.0,522.67,400.32
2016,5,15,9,0,843.0,106.0,1.5,19.0,709.0,570.44,436.78
2016,5,15,9,15,855.0,108.0,1.55,19.0,748.0,615.99,471.64
2016,5,15,9,30,867.0,110.0,1.6,19.0,787.0,659.88,504.47
2016,5,15,9,45,885.0,107.0,1.65,19.5,823.0,701.59,534.18
2016,5,15,10,0,903.0,104.0,1.7,20.0,859.0,741.52,561.97
2016,5,15,10,15,909.5,105.0,1.85,20.0,886.5,774.42,586.17
2016,5,15,10,30,916.0,106.0,2.0,20.0,914.0,804.4,607.16
2016,5,15,10,45,921.5,106.5,2.15,20.5,935.0,830.07,623.9
2016,5,15,11,0,927.0,107.0,2.3,21.0,956.0,852.49,638.42
2016,5,15,11,15,929.5,107.5,2.4,21.0,969.0,869.05,649.83
2016,5,15,11,30,932.0,108.0,2.5,21.0,982.0,882.08,658.98
2016,5,15,11,45,932.0,109.0,2.7,21.0,987.0,889.86,665.48
2016,5,15,12,0,932.0,110.0,2.9,21.0,992.0,893.99,669.59
2016,5,15,12,15,931.5,110.0,2.95,21.0,989.5,893.21,669.38
2016,5,15,12,30,931.0,110.0,3.0,21.0,987.0,888.79,666.85
2016,5,15,12,45,931.5,108.0,3.15,21.0,978.0,879.85,661.99
2016,5,15,13,0,932.0,106.0,3.3,21.0,969.0,867.25,654.68
2016,5,15,13,15,928.5,105.5,3.35,20.5,952.0,849.13,644.22
2016,5,15,13,30,925.0,105.0,3.4,20.0,935.0,827.58,631.36
2016,5,15,13,45,918.0,105.0,3.5,20.0,910.0,800.46,613.6
2016,5,15,14,0,911.0,105.0,3.6,20.0,885.0,770.31,593.2
2016,5,15,14,15,903.5,103.5,3.65,20.0,854.0,735.61,568.15
2016,5,15,14,30,896.0,102.0,3.7,20.0,823.0,698.26,540.66
2016,5,15,14,45,886.0,100.5,3.75,20.0,786.5,656.87,509.58
2016,5,15,15,0,876.0,99.0,3.8,20.0,750.0,613.41,476.2
2016,5,15,15,15,863.5,97.0,3.85,19.5,708.0,566.32,440.05
2016,5,15,15,30,851.0,95.0,3.9,19.0,666.0,517.86,401.67
2016,5,15,15,45,833.0,93.0,4.0,19.0,619.5,465.79,358.67
2016,5,15,16,0,815.0,91.0,4.1,19.0,573.0,413.26,314.1
2016,5,15,16,15,793.0,88.0,4.1,18.5,523.5,357.91,266.75
2016,5,15,16,30,771.0,85.0,4.1,18.0,474.0,303.33,219.1
2016,5,15,16,45,739.5,81.5,4.1,17.5,422.5,247.15,170.33
2016,5,15,17,0,708.0,78.0,4.1,17.0,371.0,193.43,124.83
2016,5,15,17,15,668.0,73.0,4.0,16.5,320.0,136.6,80.78
2016,5,15,17,30,628.0,68.0,3.9,16.0,269.0,87.07,50.35
2016,5,15,17,45,567.0,62.0,3.85,16.0,219.0,50.1,38.9
2016,5,15,18,0,506.0,56.0,3.8,16.0,169.0,45.42,34.59
2016,5,15,18,15,418.5,47.0,3.7,15.5,124.0,38.19,27.91
2016,5,15,18,30,331.0,38.0,3.6,15.0,79.0,31.01,20.99
2016,5,15,18,45,198.5,25.0,3.5,14.5,46.5,19.16,8.24
2016,5,15,19,0,66.0,12.0,3.4,14.0,14.0,9.44,0.0
2016,5,15,19,15,33.0,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,81.5,15.0,2.0,11.5,22.0,11.41,0.0
2016,5,16,5,30,163.0,30.0,2.0,12.0,44.0,22.67,12.39
2016,5,16,5,45,260.5,43.5,2.05,12.5,83.0,32.9,23.11
2016,5,16,6,0,358.0,57.0,2.1,13.0,122.0,43.15,32.73
2016,5,16,6,15,427.5,66.5,2.05,13.5,168.5,52.69,41.5
2016,5,16,6,30,497.0,76.0,2.0,14.0,215.0,59.7,47.83
2016,5,16,6,45,551.0,82.0,2.0,14.5,265.5,99.54,61.25
2016,5,16,7,0,605.0,88.0,2.0,15.0,316.0,147.51,92.4
2016,5,16,7,15,641.0,93.0,2.0,15.5,366.5,197.08,131.42
2016,5,16,7,30,677.0,98.0,2.0,16.0,417.0,249.97,175.92
2016,5,16,7,45,710.0,100.5,2.05,17.0,467.5,302.9,221.04
2016,5,16,8,0,743.0,103.0,2.1,18.0,518.0,360.27,269.19
2016,5,16,8,15,763.5,106.5,2.1,18.5,565.0,412.77,313.19
2016,5,16,8,30,784.0,110.0,2.1,19.0,612.0,465.62,356.21
2016,5,16,8,45,803.0,111.0,2.1,19.5,656.5,515.56,395.78
2016,5,16,9,0,822.0,112.0,2.1,20.0,701.0,565.06,433.78
2016,5,16,9,15,834.5,114.0,2.1,20.0,739.5,606.91,466.04
2016,5,16,9,30,847.0,116.0,2.1,20.0,778.0,650.24,498.5
2016,5,16,9,45,865.0,113.0,2.1,20.5,813.5,691.21,527.64
2016,5,16,10,0,883.0,110.0,2.1,21.0,849.0,730.45,554.83
2016,5,16,10,15,889.5,111.0,2.1,21.0,876.5,762.71,577.52
2016,5,16,10,30,896.0,112.0,2.1,21.0,904.0,792.1,597.3
2016,5,16,10,45,901.0,113.0,2.15,21.5,924.5,817.31,612.92
2016,5,16,11,0,906.0,114.0,2.2,22.0,945.0,839.31,626.33
2016,5,16,11,15,909.0,114.5,2.25,22.0,958.0,855.93,637.36
2016,5,16,11,30,912.0,115.0,2.3,22.0,971.0,869.11,646.18
2016,5,16,11,45,913.0,115.5,2.35,22.5,976.5,877.11,650.4
2016,5,16,12,0,914.0,116.0,2.4,23.0,982.0,881.58,652.38
2016,5,16,12,15,913.5,116.0,2.45,23.0,980.0,880.81,652.24
2016,5,16,12,30,913.0,116.0,2.5,23.0,978.0,876.5,649.87
2016,5,16,12,45,912.5,115.0,2.6,23.0,968.5,867.79,645.04
2016,5,16,13,0,912.0,114.0,2.7,23.0,959.0,855.54,637.88
2016,5,16,13,15,908.0,113.0,2.75,22.5,942.0,836.96,627.34
2016,5,16,13,30,904.0,112.0,2.8,22.0,925.0,815.05,614.49
2016,5,16,13,45,899.0,111.0,2.85,22.0,901.0,789.14,597.64
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,760.16,577.92
2016,5,16,14,15,886.5,108.5,2.9,22.0,846.5,726.06,553.5
2016,5,16,14,30,879.0,107.0,2.9,22.0,816.0,689.35,526.77
2016,5,16,14,45,865.0,107.0,2.95,22.0,778.0,647.44,495.86
2016,5,16,15,0,851.0,107.0,3.0,22.0,740.0,603.82,462.94
2016,5,16,15,15,837.5,105.0,3.0,21.5,699.0,557.32,427.72
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,511.27,391.69
2016,5,16,15,45,799.5,103.0,3.05,21.0,610.5,458.59,348.98
2016,5,16,16,0,775.0,103.0,3.1,21.0,563.0,406.29,305.49
2016,5,16,16,15,752.5,99.5,3.1,20.5,514.5,352.43,260.22
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,299.46,214.78
2016,5,16,16,45,696.5,92.0,3.1,19.5,415.0,241.6,165.67
2016,5,16,17,0,663.0,88.0,3.1,19.0,364.0,189.14,122.05
2016,5,16,17,15,621.5,82.5,3.05,18.5,313.5,137.58,82.92
2016,5,16,17,30,580.0,77.0,3.0,18.0,263.0,90.31,54.26
2016,5,16,17,45,520.0,69.5,2.95,17.5,214.0,55.18,43.13
2016,5,16,18,0,460.0,62.0,2.9,17.0,165.0,49.63,38.16
2016,5,16,18,15,372.5,52.0,2.85,16.5,121.5,41.84,30.99
2016,5,16,18,30,285.0,42.0,2.8,16.0,78.0,31.95,21.76
2016,5,16,18,45,166.5,27.5,2.75,15.5,46.0,20.86,9.83
2016,5,16,19,0,48.0,13.0,2.7,15.0,14.0,10.23,0.0
2016,5,16,19,15,24.0,6.5,2.65,14.5,7.0,5.11,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,131.5,14.0,1.85,14.5,26.0,11.28,0.0
2016,5,17,5,30,263.0,28.0,1.9,15.0,52.0,22.88,12.58
2016,5,17,5,45,366.5,38.0,1.95,16.0,94.0,31.04,21.19
2016,5,17,6,0,470.0,48.0,2.0,17.0,136.0,39.24,28.79
2016,5,17,6,15,536.5,55.5,2.0,17.5,184.5,45.2,34.26
2016,5,17,6,30,603.0,63.0,2.0,18.0,233.0,51.16,39.56
2016,5,17,6,45,650.5,68.0,2.05,18.5,285.0,94.63,53.32
2016,5,17,7,0,698.0,73.0,2.1,19.0,337.0,150.1,89.18
2016,5,17,7,15,730.5,77.0,2.15,19.5,389.0,202.9,130.29
2016,5,17,7,30,763.0,81.0,2.2,20.0,441.0,258.51,176.85
2016,5,17,7,45,788.0,84.0,2.3,20.5,491.5,313.49,224.17
2016,5,17,8,0,813.0,87.0,2.4,21.0,542.0,369.78,272.18
2016,5,17,8,15,831.0,90.0,2.4,21.5,590.0,424.23,317.74
2016,5,17,8,30,849.0,93.0,2.4,22.0,638.0,478.04,361.46
2016,5,17,8,45,863.5,95.0,2.45,22.5,682.5,528.66,401.61
2016,5,17,9,0,878.0,97.0,2.5,23.0,727.0,578.27,439.77
2016,5,17,9,15,888.5,99.0,2.45,23.0,766.0,624.25,474.65
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,668.35,507.23
2016,5,17,9,45,908.0,102.0,2.4,23.5,839.0,708.49,535.43
2016,5,17,10,0,917.0,103.0,2.4,24.0,873.0,746.19,561.2
2016,5,17,10,15,922.5,104.5,2.35,24.0,900.0,779.12,583.86
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,809.03,603.23
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,833.77,617.9
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,855.14,630.27
2016,5,17,11,15,937.0,108.5,2.25,25.0,979.5,871.37,640.05
2016,5,17,11,30,939.0,109.0,2.2,25.0,992.0,884.04,647.54
2016,5,17,11,45,939.0,109.5,2.15,25.5,997.0,891.42,650.35
2016,5,17,12,0,939.0,110.0,2.1,26.0,1002.0,895.15,650.88
2016,5,17,12,15,938.5,110.0,2.05,26.0,999.5,894.38,649.87
2016,5,17,12,30,938.0,110.0,2.0,26.0,997.0,889.98,646.63
2016,5,17,12,45,936.0,109.5,2.0,26.0,986.5,880.26,640.54
2016,5,17,13,0,934.0,109.0,2.0,26.0,976.0,866.95,632.23
2016,5,17,13,15,930.0,108.0,2.0,26.0,958.5,848.05,620.33
2016,5,17,13,30,926.0,107.0,2.0,26.0,941.0,825.74,606.23
2016,5,17,13,45,919.5,107.0,2.0,26.0,916.0,799.1,589.24
2016,5,17,14,0,913.0,107.0,2.0,26.0,891.0,769.39,569.57
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.0,734.77,546.02
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,697.49,520.09
2016,5,17,14,45,888.5,102.0,2.15,26.0,792.0,656.05,490.6
2016,5,17,15,0,879.0,100.0,2.2,26.0,755.0,612.51,458.8
2016,5,17,15,15,866.0,98.0,2.25,25.5,713.0,565.18,424.17
2016,5,17,15,30,853.0,96.0,2.3,25.0,671.0,516.53,387.33
2016,5,17,15,45,836.0,93.5,2.35,25.0,625.0,464.58,346.08
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,411.95,303.08
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,356.77,257.53
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,302.3,211.57
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,246.18,164.45
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,192.44,120.4
2016,5,17,17,15,674.5,73.0,2.4,22.0,325.5,135.5,77.87
2016,5,17,17,30,635.0,68.0,2.3,21.0,274.0,85.84,48.65
2016,5,17,17,45,575.0,62.5,2.25,20.5,223.5,50.52,38.55
2016,5,17,18,0,515.0,57.0,2.2,20.0,173.0,46.22,34.74
2016,5,17,18,15,430.5,48.0,2.15,19.0,128.0,39.02,28.26
2016,5,17,18,30,346.0,39.0,2.1,18.0,83.0,31.84,21.53
2016,5,17,18,45,216.5,26.0,2.05,17.5,49.5,21.13,10.27
2016,5,17,19,0,87.0,13.0,2.0,17.0,16.0,10.23,0.0
2016,5,17,19,15,43.5,6.5,1.95,16.5,8.0,5.11,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,109.5,15.0,1.3,14.5,25.0,11.47,0.0
2016,5,18,5,30,219.0,30.0,1.3,15.0,50.0,22.91,12.8
2016,5,18,5,45,317.0,41.5,1.35,15.5,90.5,33.58,23.48
2016,5,18,6,0,415.0,53.0,1.4,16.0,131.0,42.75,32.02
2016,5,18,6,15,481.5,61.0,1.3,16.0,178.5,48.85,37.73
2016,5,18,6,30,548.0,69.0,1.2,16.0,226.0,54.95,43.26
2016,5,18,6,45,594.0,75.5,1.15,16.5,275.5,95.51,56.56
2016,5,18,7,0,640.0,82.0,1.1,17.0,325.0,145.06,88.09
2016,5,18,7,15,673.5,87.0,1.0,17.5,375.5,195.89,127.4
2016,5,18,7,30,707.0,92.0,0.9,18.0,426.0,249.7,171.88
2016,5,18,7,45,731.5,95.5,0.85,18.5,475.0,304.91,218.42
2016,5,18,8,0,756.0,99.0,0.8,19.0,524.0,358.42,263.03
2016,5,18,8,15,775.0,102.5,0.8,19.5,570.5,410.76,305.88
2016,5,18,8,30,794.0,106.0,0.8,20.0,617.0,463.28,347.5
2016,5,18,8,45,806.0,110.0,0.85,20.5,659.0,512.6,385.75
2016,5,18,9,0,818.0,114.0,0.9,21.0,701.0,560.89,422.03
2016,5,18,9,15,829.5,116.0,1.0,21.5,739.5,605.79,455.27
2016,5,18,9,30,841.0,118.0,1.1,22.0,778.0,644.21,483.27
2016,5,18,9,45,853.5,117.5,1.2,22.5,811.5,683.28,511.06
2016,5,18,10,0,866.0,117.0,1.3,23.0,845.0,720.31,536.84
2016,5,18,10,15,872.0,118.5,1.4,23.0,871.5,752.02,559.53
2016,5,18,10,30,878.0,120.0,1.5,23.0,898.0,780.91,579.94
2016,5,18,10,45,880.0,122.5,1.6,23.0,917.0,804.54,595.93
2016,5,18,11,0,882.0,125.0,1.7,23.0,936.0,824.91,609.82
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.0,841.09,620.51
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,853.94,629.09
2016,5,18,11,45,890.0,125.5,1.85,23.5,967.5,861.74,633.21
2016,5,18,12,0,892.0,125.0,1.9,24.0,973.0,866.12,635.19
2016,5,18,12,15,891.5,125.0,1.95,23.5,971.0,865.38,636.39
2016,5,18,12,30,891.0,125.0,2.0,23.0,969.0,861.21,635.44
2016,5,18,12,45,888.5,125.0,2.05,23.0,959.0,851.95,629.98
2016,5,18,13,0,886.0,125.0,2.1,23.0,949.0,839.3,622.35
2016,5,18,13,15,882.0,124.5,2.15,23.0,932.5,821.69,611.43
2016,5,18,13,30,878.0,124.0,2.2,23.0,916.0,800.84,598.34
2016,5,18,13,45,872.0,123.5,2.3,23.0,892.0,775.34,582.24
2016,5,18,14,0,866.0,123.0,2.4,23.0,868.0,746.91,563.03
2016,5,18,14,15,858.0,121.5,2.45,22.5,838.0,713.46,540.64
2016,5,18,14,30,850.0,120.0,2.5,22.0,808.0,677.53,515.9
2016,5,18,14,45,836.0,120.0,2.55,22.0,771.0,636.79,486.01
2016,5,18,15,0,822.0,120.0,2.6,22.0,734.0,598.47,457.04
2016,5,18,15,15,808.5,117.5,2.6,21.5,693.5,551.98,422.06
2016,5,18,15,30,795.0,115.0,2.6,21.0,653.0,504.37,385.17
2016,5,18,15,45,781.0,110.5,2.65,20.5,608.5,453.95,345.08
2016,5,18,16,0,767.0,106.0,2.7,20.0,564.0,403.01,303.24
2016,5,18,16,15,744.5,102.0,2.7,19.5,516.0,349.32,258.13
2016,5,18,16,30,722.0,98.0,2.7,19.0,468.0,293.81,210.73
2016,5,18,16,45,702.0,91.0,2.7,19.0,419.5,239.95,164.01
2016,5,18,17,0,682.0,84.0,2.7,19.0,371.0,187.37,119.58
2016,5,18,17,15,642.5,79.0,2.7,18.5,320.5,135.61,80.51
2016,5,18,17,30,603.0,74.0,2.7,18.0,270.0,87.85,52.09
2016,5,18,17,45,547.5,67.0,2.75,17.5,221.0,53.54,41.7
2016,5,18,18,0,492.0,60.0,2.8,17.0,172.0,48.3,37.02
2016,5,18,18,15,408.0,50.5,2.8,16.5,128.0,40.81,30.15
2016,5,18,18,30,324.0,41.0,2.8,16.0,84.0,33.33,23.05
2016,5,18,18,45,199.0,28.0,2.85,15.5,50.5,21.36,10.86
2016,5,18,19,0,74.0,15.0,2.9,15.0,17.0,11.8,0.0
2016,5,18,19,15,37.0,7.5,2.95,14.5,8.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,94.0,17.5,3.95,11.0,26.0,13.29,0.0
2016,5,19,5,30,188.0,35.0,4.1,11.0,52.0,26.37,16.03
2016,5,19,5,45,296.0,46.5,4.35,11.5,93.5,35.24,25.35
2016,5,19,6,0,404.0,58.0,4.6,12.0,135.0,46.66,36.01
2016,5,19,6,15,448.0,70.0,4.6,12.5,179.0,55.52,44.21
2016,5,19,6,30,492.0,82.0,4.6,13.0,223.0,64.1,51.94
2016,5,19,6,45,577.0,77.0,4.7,13.5,274.0,94.54,57.35
2016,5,19,7,0,662.0,72.0,4.8,14.0,325.0,138.9,83.5
2016,5,19,7,15,527.5,119.0,4.6,14.0,339.0,189.67,131.31
2016,5,19,7,30,393.0,166.0,4.4,14.0,353.0,226.31,169.02
2016,5,19,7,45,435.0,176.5,4.25,14.5,404.0,272.94,207.83
2016,5,19,8,0,477.0,187.0,4.1,15.0,455.0,323.43,249.78
2016,5,19,8,15,438.0,218.5,4.0,15.5,481.0,360.94,282.19
2016,5,19,8,30,399.0,250.0,3.9,16.0,507.0,387.68,304.8
2016,5,19,8,45,639.5,177.5,3.8,16.5,623.0,484.1,379.95
2016,5,19,9,0,880.0,105.0,3.7,17.0,739.0,582.43,456.17
2016,5,19,9,15,890.5,107.0,3.55,17.0,778.0,628.39,491.97
2016,5,19,9,30,901.0,109.0,3.4,17.0,817.0,672.47,525.57
2016,5,19,9,45,898.0,116.5,3.25,17.5,847.5,710.11,552.34
2016,5,19,10,0,895.0,124.0,3.1,18.0,878.0,744.45,575.87
2016,5,19,10,15,901.0,125.5,3.15,18.0,904.5,776.99,599.74
2016,5,19,10,30,907.0,127.0,3.2,18.0,931.0,806.59,621.18
2016,5,19,10,45,911.5,127.5,3.25,18.5,951.5,831.12,636.72
2016,5,19,11,0,916.0,128.0,3.3,19.0,972.0,852.39,649.94
2016,5,19,11,15,919.0,128.5,3.35,19.0,985.0,869.08,661.25
2016,5,19,11,30,922.0,129.0,3.4,19.0,998.0,882.3,670.27
2016,5,19,11,45,924.5,128.0,3.45,19.0,1003.5,890.35,675.83
2016,5,19,12,0,927.0,127.0,3.5,19.0,1009.0,894.87,679.08
2016,5,19,12,15,927.0,127.0,3.55,19.0,1007.0,894.56,679.13
2016,5,19,12,30,927.0,127.0,3.6,19.0,1005.0,890.67,676.85
2016,5,19,12,45,687.5,256.0,3.7,19.0,903.5,817.35,623.2
2016,5,19,13,0,448.0,385.0,3.8,19.0,802.0,720.04,549.6
2016,5,19,13,15,467.5,371.5,3.95,19.0,800.0,715.42,547.97
2016,5,19,13,30,487.0,358.0,4.1,19.0,798.0,707.95,543.64
2016,5,19,13,45,699.5,237.5,4.25,19.0,850.5,756.25,583.44
2016,5,19,14,0,912.0,117.0,4.4,19.0,903.0,773.35,600.35
2016,5,19,14,15,726.0,200.0,4.5,18.5,812.0,698.54,543.69
2016,5,19,14,30,540.0,283.0,4.6,18.0,721.0,613.89,479.62
2016,5,19,14,45,492.5,283.5,4.7,18.0,669.5,561.16,439.85
2016,5,19,15,0,445.0,284.0,4.8,18.0,618.0,510.23,400.68
2016,5,19,15,15,641.5,197.0,4.9,17.5,648.0,527.68,415.11
2016,5,19,15,30,838.0,110.0,5.0,17.0,678.0,519.8,407.77
2016,5,19,15,45,677.0,148.5,5.1,16.5,587.0,437.25,341.92
2016,5,19,16,0,516.0,187.0,5.2,16.0,496.0,362.78,282.6
2016,5,19,16,15,432.5,190.5,5.25,15.5,434.5,305.72,236.26
2016,5,19,16,30,349.0,194.0,5.3,15.0,373.0,252.79,193.56
2016,5,19,16,45,398.0,162.5,5.4,14.5,346.5,220.25,163.35
2016,5,19,17,0,447.0,131.0,5.5,14.0,320.0,178.55,125.45
2016,5,19,17,15,407.0,122.0,5.4,13.5,276.5,136.94,93.58
2016,5,19,17,30,367.0,113.0,5.3,13.0,233.0,99.56,69.8
2016,5,19,17,45,331.5,97.0,5.25,13.0,191.0,69.63,56.85
2016,5,19,18,0,296.0,81.0,5.2,13.0,149.0,58.92,47.1
2016,5,19,18,15,243.0,64.5,5.2,12.5,111.0,47.41,36.52
2016,5,19,18,30,190.0,48.0,5.2,12.0,73.0,35.65,25.5
2016,5,19,18,45,95.0,32.0,5.25,12.0,44.5,23.89,13.31
2016,5,19,19,0,0.0,16.0,5.3,12.0,16.0,12.09,0.0
2016,5,19,19,15,0.0,8.0,5.3,12.0,8.0,6.29,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,116.0,17.0,4.5,10.0,28.0,12.97,0.0
2016,5,20,5,30,232.0,34.0,4.5,10.0,56.0,25.85,15.82
2016,5,20,5,45,338.0,44.5,4.55,10.5,98.0,36.11,26.25
2016,5,20,6,0,444.0,55.0,4.6,11.0,140.0,44.53,34.28
2016,5,20,6,15,511.5,63.0,4.6,11.0,189.0,50.66,40.12
2016,5,20,6,30,579.0,71.0,4.6,11.0,238.0,56.78,45.77
2016,5,20,6,45,630.5,75.5,4.7,11.5,290.0,95.82,57.58
2016,5,20,7,0,682.0,80.0,4.8,12.0,342.0,146.42,89.72
2016,5,20,7,15,715.0,84.5,4.75,12.0,393.5,198.96,131.81
2016,5,20,7,30,748.0,89.0,4.7,12.0,445.0,257.42,182.55
2016,5,20,7,45,772.0,92.5,4.7,12.5,495.5,311.49,230.93
2016,5,20,8,0,796.0,96.0,4.7,13.0,546.0,366.8,280.16
2016,5,20,8,15,814.5,99.0,4.65,13.0,593.5,420.39,327.77
2016,5,20,8,30,833.0,102.0,4.6,13.0,641.0,474.03,374.33
2016,5,20,8,45,843.5,106.5,4.6,13.5,684.0,524.73,416.77
2016,5,20,9,0,854.0,111.0,4.6,14.0,727.0,571.41,454.84
2016,5,20,9,15,865.5,113.0,4.6,14.0,766.0,616.81,491.75
2016,5,20,9,30,877.0,115.0,4.6,14.0,805.0,660.48,526.47
2016,5,20,9,45,887.0,115.5,4.6,14.5,838.5,699.93,556.24
2016,5,20,10,0,897.0,116.0,4.6,15.0,872.0,737.07,583.59
2016,5,20,10,15,903.5,117.0,4.6,15.0,899.5,769.57,608.07
2016,5,20,10,30,910.0,118.0,4.6,15.0,927.0,799.17,629.89
2016,5,20,10,45,911.5,121.0,4.65,15.0,946.0,823.53,647.14
2016,5,20,11,0,913.0,124.0,4.7,15.0,965.0,844.48,661.98
2016,5,20,11,15,915.5,124.5,4.7,15.0,978.0,860.71,673.15
2016,5,20,11,30,918.0,125.0,4.7,15.0,991.0,873.47,681.92
2016,5,20,11,45,917.0,126.5,4.75,15.0,995.5,880.66,687.12
2016,5,20,12,0,916.0,128.0,4.8,15.0,1000.0,884.29,689.92
2016,5,20,12,15,915.0,128.0,4.8,15.0,998.0,883.17,689.1
2016,5,20,12,30,914.0,128.0,4.8,15.0,996.0,878.53,685.89
2016,5,20,12,45,906.5,131.0,4.85,15.0,984.5,867.51,678.54
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,853.14,668.86
2016,5,20,13,15,895.0,133.0,4.9,15.0,955.5,835.02,656.22
2016,5,20,13,30,891.0,132.0,4.9,15.0,938.0,813.62,641.24
2016,5,20,13,45,882.0,132.5,4.9,15.0,912.5,786.51,621.56
2016,5,20,14,0,873.0,133.0,4.9,15.0,887.0,756.57,599.07
2016,5,20,14,15,865.0,131.5,4.9,15.0,856.0,723.05,573.62
2016,5,20,14,30,857.0,130.0,4.9,15.0,825.0,687.0,545.82
2016,5,20,14,45,845.0,128.0,4.9,15.0,788.0,651.03,517.4
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,606.99,482.33
2016,5,20,15,15,819.0,123.5,4.85,14.5,709.5,559.89,444.83
2016,5,20,15,30,805.0,121.0,4.8,14.0,668.0,511.67,405.4
2016,5,20,15,45,788.5,117.0,4.8,14.0,622.0,460.22,361.74
2016,5,20,16,0,772.0,113.0,4.8,14.0,576.0,408.47,316.76
2016,5,20,16,15,748.5,109.0,4.7,13.5,527.0,351.96,267.6
2016,5,20,16,30,725.0,105.0,4.6,13.0,478.0,298.32,220.03
2016,5,20,16,45,694.5,100.0,4.55,13.0,427.5,243.57,171.55
2016,5,20,17,0,664.0,95.0,4.5,13.0,377.0,191.22,126.65
2016,5,20,17,15,621.5,89.5,4.4,12.5,325.5,139.81,87.16
2016,5,20,17,30,579.0,84.0,4.3,12.0,274.0,92.81,58.77
2016,5,20,17,45,514.5,77.0,4.25,12.0,224.5,60.66,49.04
2016,5,20,18,0,450.0,70.0,4.2,12.0,175.0,55.65,44.39
2016,5,20,18,15,364.0,59.0,4.05,11.5,130.5,44.58,34.19
2016,5,20,18,30,278.0,48.0,3.9,11.0,86.0,36.17,26.14
2016,5,20,18,45,163.0,32.5,3.8,11.0,52.5,24.47,14.11
2016,5,20,19,0,48.0,17.0,3.7,11.0,19.0,12.9,0.0
2016,5,20,19,15,24.0,8.5,3.6,11.0,9.5,6.69,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,11.0,16.0,2.05,11.0,17.0,12.41,0.0
2016,5,21,5,30,22.0,32.0,2.1,11.0,34.0,24.07,14.43
2016,5,21,5,45,43.5,52.0,2.2,11.0,59.5,38.18,28.08
2016,5,21,6,0,65.0,72.0,2.3,11.0,85.0,51.75,40.77
2016,5,21,6,15,83.0,93.5,2.35,11.0,115.0,66.09,53.99
2016,5,21,6,30,101.0,115.0,2.4,11.0,145.0,80.16,66.75
2016,5,21,6,45,118.5,135.0,2.45,11.5,176.5,102.53,79.04
2016,5,21,7,0,136.0,155.0,2.5,12.0,208.0,128.96,98.66
2016,5,21,7,15,138.0,178.0,2.6,12.0,238.5,156.77,121.47
2016,5,21,7,30,140.0,201.0,2.7,12.0,269.0,185.01,145.17
2016,5,21,7,45,98.0,217.0,2.8,12.5,266.5,193.01,153.36
2016,5,21,8,0,56.0,233.0,2.9,13.0,264.0,198.03,158.42
2016,5,21,8,15,85.0,262.5,2.95,13.0,315.0,237.05,189.66
2016,5,21,8,30,114.0,292.0,3.0,13.0,366.0,284.47,227.49
2016,5,21,8,45,59.0,238.0,3.1,13.0,276.5,217.28,173.78
2016,5,21,9,0,4.0,184.0,3.2,13.0,187.0,144.52,114.43
2016,5,21,9,15,9.5,222.0,3.15,13.0,229.5,177.91,141.53
2016,5,21,9,30,15.0,260.0,3.1,13.0,272.0,212.06,168.81
2016,5,21,9,45,24.5,301.5,3.1,13.0,322.0,260.31,207.11
2016,5,21,10,0,34.0,343.0,3.1,13.0,372.0,303.24,240.72
2016,5,21,10,15,116.0,391.0,3.05,13.0,494.0,416.05,329.51
2016,5,21,10,30,198.0,439.0,3.0,13.0,616.0,523.05,411.32
2016,5,21,10,45,175.0,450.5,3.0,13.0,609.0,521.51,408.84
2016,5,21,11,0,152.0,462.0,3.0,13.0,602.0,518.15,405.56
2016,5,21,11,15,124.5,462.5,2.95,13.0,578.0,500.18,391.18
2016,5,21,11,30,97.0,463.0,2.9,13.0,554.0,467.77,366.04
2016,5,21,11,45,128.0,472.5,2.9,13.5,594.0,515.99,402.25
2016,5,21,12,0,159.0,482.0,2.9,14.0,634.0,550.8,427.74
2016,5,21,12,15,111.5,462.0,2.9,14.0,568.5,494.05,384.32
2016,5,21,12,30,64.0,442.0,2.9,14.0,503.0,423.36,330.37
2016,5,21,12,45,189.0,442.0,2.9,14.0,619.0,537.79,419.89
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,646.89,502.05
2016,5,21,13,15,325.0,429.5,2.9,14.0,728.5,638.21,495.44
2016,5,21,13,30,336.0,417.0,2.9,14.0,722.0,627.62,488.2
2016,5,21,13,45,391.5,379.5,2.9,14.0,725.5,627.38,489.55
2016,5,21,14,0,447.0,342.0,2.9,14.0,729.0,632.87,494.66
2016,5,21,14,15,435.0,334.0,2.9,14.0,699.5,601.21,471.05
2016,5,21,14,30,423.0,326.0,2.9,14.0,670.0,568.62,446.7
2016,5,21,14,45,412.0,315.5,2.9,14.0,638.5,533.98,420.49
2016,5,21,15,0,401.0,305.0,2.9,14.0,607.0,491.35,387.9
2016,5,21,15,15,566.5,226.0,2.9,14.0,626.5,504.21,397.81
2016,5,21,15,30,732.0,147.0,2.9,14.0,646.0,496.02,389.49
2016,5,21,15,45,578.5,183.5,2.9,14.0,560.5,419.55,328.35
2016,5,21,16,0,425.0,220.0,2.9,14.0,475.0,350.53,273.65
2016,5,21,16,15,547.5,169.5,2.9,14.0,470.0,327.15,250.13
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,293.02,215.42
2016,5,21,16,45,645.0,111.5,2.95,14.0,416.5,240.52,169.57
2016,5,21,17,0,620.0,104.0,3.0,14.0,368.0,189.93,126.67
2016,5,21,17,15,578.5,97.0,2.95,13.5,318.5,140.05,88.76
2016,5,21,17,30,537.0,90.0,2.9,13.0,269.0,94.54,61.28
2016,5,21,17,45,483.5,80.5,2.9,13.0,221.0,62.91,50.85
2016,5,21,18,0,430.0,71.0,2.9,13.0,173.0,53.51,42.32
2016,5,21,18,15,349.5,59.5,2.7,12.5,129.5,44.82,34.29
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.12,26.04
2016,5,21,18,45,167.5,32.5,2.35,12.0,53.0,24.49,14.28
2016,5,21,19,0,66.0,17.0,2.2,12.0,20.0,12.97,0.0
2016,5,21,19,15,33.0,8.5,2.15,11.5,10.0,6.69,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,101.5,18.0,1.7,10.5,28.0,13.68,0.0
2016,5,22,5,30,203.0,36.0,1.8,11.0,56.0,27.17,17.13
2016,5,22,5,45,297.5,48.5,1.95,11.5,97.0,36.68,26.73
2016,5,22,6,0,392.0,61.0,2.1,12.0,138.0,46.23,35.71
2016,5,22,6,15,201.0,81.0,2.1,12.0,121.5,58.73,47.22
2016,5,22,6,30,10.0,101.0,2.1,12.0,105.0,73.47,60.53
2016,5,22,6,45,16.0,120.5,2.1,12.5,126.5,89.01,70.35
2016,5,22,7,0,22.0,140.0,2.1,13.0,148.0,105.83,83.78
2016,5,22,7,15,11.0,140.5,2.05,13.0,144.5,107.2,85.13
2016,5,22,7,30,0.0,141.0,2.0,13.0,141.0,106.69,84.91
2016,5,22,7,45,9.5,172.0,2.0,13.5,177.0,133.05,106.06
2016,5,22,8,0,19.0,203.0,2.0,14.0,213.0,160.81,128.11
2016,5,22,8,15,137.5,244.0,1.95,14.0,332.0,248.04,196.64
2016,5,22,8,30,256.0,285.0,1.9,14.0,451.0,347.46,274.12
2016,5,22,8,45,141.5,280.0,1.9,14.5,373.0,296.95,234.81
2016,5,22,9,0,27.0,275.0,1.9,15.0,295.0,233.01,183.88
2016,5,22,9,15,162.5,316.0,1.9,15.0,444.0,355.49,280.65
2016,5,22,9,30,298.0,357.0,1.9,15.0,593.0,490.22,383.2
2016,5,22,9,45,185.5,373.0,1.95,15.5,522.0,434.32,338.7
2016,5,22,10,0,73.0,389.0,2.0,16.0,451.0,368.16,286.48
2016,5,22,10,15,268.5,370.0,2.05,16.0,608.0,518.18,402.76
2016,5,22,10,30,464.0,351.0,2.1,16.0,765.0,668.64,514.15
2016,5,22,10,45,297.5,405.5,2.15,16.0,673.0,588.34,452.3
2016,5,22,11,0,131.0,460.0,2.2,16.0,581.0,498.96,383.79
2016,5,22,11,15,296.0,425.5,2.25,16.0,703.5,617.98,474.95
2016,5,22,11,30,461.0,391.0,2.3,16.0,826.0,738.76,563.41
2016,5,22,11,45,336.0,435.0,2.4,16.0,753.5,666.98,509.49
2016,5,22,12,0,211.0,479.0,2.5,16.0,681.0,590.54,452.51
2016,5,22,12,15,243.0,471.5,2.55,16.0,703.5,622.44,476.91
2016,5,22,12,30,275.0,464.0,2.6,16.0,726.0,640.92,491.0
2016,5,22,12,45,330.0,436.5,2.7,16.0,747.5,659.27,506.0
2016,5,22,13,0,385.0,409.0,2.8,16.0,769.0,674.82,518.94
2016,5,22,13,15,297.0,429.0,2.85,16.0,703.5,614.47,473.63
2016,5,22,13,30,209.0,449.0,2.9,16.0,638.0,544.7,421.38
2016,5,22,13,45,523.5,296.5,2.95,16.0,754.0,666.38,517.91
2016,5,22,14,0,838.0,144.0,3.0,16.0,870.0,745.72,580.19
2016,5,22,14,15,623.5,238.5,3.05,15.5,768.0,654.94,510.91
2016,5,22,14,30,409.0,333.0,3.1,15.0,666.0,563.76,441.39
2016,5,22,14,45,332.0,339.5,3.15,15.0,602.0,494.92,389.26
2016,5,22,15,0,255.0,346.0,3.2,15.0,538.0,438.86,345.97
2016,5,22,15,15,369.5,290.5,3.2,15.0,552.0,441.45,348.48
2016,5,22,15,30,484.0,235.0,3.2,15.0,566.0,440.35,346.45
2016,5,22,15,45,466.0,226.5,3.25,15.0,527.0,398.48,312.19
2016,5,22,16,0,448.0,218.0,3.3,15.0,488.0,357.21,277.92
2016,5,22,16,15,518.0,174.5,3.3,14.5,462.5,320.17,244.99
2016,5,22,16,30,588.0,131.0,3.3,14.0,437.0,278.42,206.37
2016,5,22,16,45,503.5,135.0,3.3,14.0,377.5,222.19,160.19
2016,5,22,17,0,419.0,139.0,3.3,14.0,318.0,177.74,125.48
2016,5,22,17,15,383.5,127.5,3.2,13.5,275.0,136.62,94.2
2016,5,22,17,30,348.0,116.0,3.1,13.0,232.0,99.32,70.4
2016,5,22,17,45,319.5,99.0,3.05,13.0,191.5,70.74,57.83
2016,5,22,18,0,291.0,82.0,3.0,13.0,151.0,59.51,47.67
2016,5,22,18,15,240.0,65.5,2.8,12.5,113.5,48.05,37.18
2016,5,22,18,30,189.0,49.0,2.6,12.0,76.0,36.34,26.27
2016,5,22,18,45,94.5,33.5,2.45,12.0,47.0,25.0,14.88
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,13.56,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,7.08,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
