Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,109.0,17.0,2.2,11.5,28.0,12.97,0.0
2016,5,23,5,30,218.0,34.0,2.3,12.0,56.0,25.81,16.0
2016,5,23,5,45,307.5,46.0,2.4,12.5,96.0,34.99,25.16
2016,5,23,6,0,397.0,58.0,2.5,13.0,136.0,46.45,35.77
2016,5,23,6,15,461.0,66.5,2.5,13.0,182.5,52.76,41.71
2016,5,23,6,30,525.0,75.0,2.5,13.0,229.0,59.03,47.43
2016,5,23,6,45,568.5,82.5,2.55,13.5,278.5,94.25,58.63
2016,5,23,7,0,612.0,90.0,2.6,14.0,328.0,142.26,88.64
2016,5,23,7,15,646.0,95.0,2.55,14.0,377.5,191.15,126.69
2016,5,23,7,30,680.0,100.0,2.5,14.0,427.0,243.11,170.7
2016,5,23,7,45,702.0,106.0,2.5,14.5,475.0,295.18,216.13
2016,5,23,8,0,724.0,112.0,2.5,15.0,523.0,348.44,262.28
2016,5,23,8,15,743.5,115.5,2.5,15.5,569.5,401.36,307.32
2016,5,23,8,30,763.0,119.0,2.5,16.0,616.0,452.23,349.61
2016,5,23,8,45,775.0,124.0,2.5,16.5,657.5,500.67,388.86
2016,5,23,9,0,787.0,129.0,2.5,17.0,699.0,548.16,426.15
2016,5,23,9,15,799.0,131.5,2.5,17.0,737.0,592.28,460.73
2016,5,23,9,30,811.0,134.0,2.5,17.0,775.0,634.92,493.37
2016,5,23,9,45,829.5,130.5,2.5,17.0,810.0,674.85,523.47
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,706.32,547.11
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,737.67,569.95
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,766.29,590.48
2016,5,23,10,45,864.5,131.5,2.55,17.5,916.5,789.72,606.0
2016,5,23,11,0,868.0,133.0,2.6,18.0,936.0,810.02,618.71
2016,5,23,11,15,871.0,133.5,2.6,18.0,948.5,825.91,629.2
2016,5,23,11,30,874.0,134.0,2.6,18.0,961.0,838.54,637.52
2016,5,23,11,45,875.0,134.5,2.65,18.0,966.5,846.22,642.89
2016,5,23,12,0,876.0,135.0,2.7,18.0,972.0,850.57,646.08
2016,5,23,12,15,875.5,135.0,2.7,18.0,970.0,849.94,645.61
2016,5,23,12,30,875.0,135.0,2.7,18.0,968.0,845.97,642.99
2016,5,23,12,45,857.0,145.0,2.75,18.0,954.0,832.38,634.14
2016,5,23,13,0,839.0,155.0,2.8,18.0,940.0,828.67,632.31
2016,5,23,13,15,835.0,154.0,2.8,17.5,923.5,810.96,621.3
2016,5,23,13,30,831.0,153.0,2.8,17.0,907.0,790.11,607.76
2016,5,23,13,45,831.5,147.5,2.85,17.0,885.0,765.65,590.74
2016,5,23,14,0,832.0,142.0,2.9,17.0,863.0,738.02,571.17
2016,5,23,14,15,824.0,140.0,2.9,17.0,833.5,704.55,546.65
2016,5,23,14,30,816.0,138.0,2.9,17.0,804.0,668.69,519.95
2016,5,23,14,45,810.5,133.0,2.95,17.0,769.5,629.57,490.55
2016,5,23,15,0,805.0,128.0,3.0,17.0,735.0,588.28,458.77
2016,5,23,15,15,791.0,125.0,3.0,17.0,694.5,542.19,422.35
2016,5,23,15,30,777.0,122.0,3.0,17.0,654.0,495.07,384.21
2016,5,23,15,45,763.5,117.0,3.05,17.0,610.0,445.71,343.42
2016,5,23,16,0,750.0,112.0,3.1,17.0,566.0,395.81,301.08
2016,5,23,16,15,727.0,108.5,3.1,16.5,518.5,341.26,254.73
2016,5,23,16,30,704.0,105.0,3.1,16.0,471.0,289.63,209.9
2016,5,23,16,45,677.5,99.0,3.15,16.0,422.0,236.45,163.65
2016,5,23,17,0,651.0,93.0,3.2,16.0,373.0,185.27,120.5
2016,5,23,17,15,611.5,87.0,3.2,15.5,323.0,134.89,82.53
2016,5,23,17,30,572.0,81.0,3.2,15.0,273.0,88.56,55.21
2016,5,23,17,45,520.0,73.0,3.2,14.5,225.5,57.55,45.8
2016,5,23,18,0,468.0,65.0,3.2,14.0,178.0,51.76,40.62
2016,5,23,18,15,389.5,55.0,3.1,13.5,134.0,44.07,33.53
2016,5,23,18,30,311.0,45.0,3.0,13.0,90.0,34.29,24.4
2016,5,23,18,45,203.0,31.5,2.9,13.0,56.5,23.94,14.09
2016,5,23,19,0,95.0,18.0,2.8,13.0,23.0,13.66,0.0
2016,5,23,19,15,47.5,9.0,2.75,12.5,11.5,7.08,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,114.0,17.5,2.6,12.0,29.5,13.35,0.0
2016,5,24,5,30,228.0,35.0,2.7,12.0,59.0,26.58,16.72
2016,5,24,5,45,322.0,46.5,2.85,12.5,99.5,35.44,25.57
2016,5,24,6,0,416.0,58.0,3.0,13.0,140.0,46.58,35.89
2016,5,24,6,15,480.5,66.0,3.0,13.0,187.5,52.55,41.52
2016,5,24,6,30,545.0,74.0,3.0,13.0,235.0,58.5,46.96
2016,5,24,6,45,410.5,109.5,3.0,13.5,244.0,100.83,69.0
2016,5,24,7,0,276.0,145.0,3.0,14.0,253.0,137.77,99.37
2016,5,24,7,15,269.5,168.5,3.0,14.0,286.5,173.08,128.28
2016,5,24,7,30,263.0,192.0,3.0,14.0,320.0,207.75,157.91
2016,5,24,7,45,262.0,215.5,3.0,14.0,354.0,243.24,188.22
2016,5,24,8,0,261.0,239.0,3.0,14.0,388.0,278.49,218.08
2016,5,24,8,15,281.5,258.0,3.0,14.0,431.0,318.49,250.91
2016,5,24,8,30,302.0,277.0,3.0,14.0,474.0,360.1,284.65
2016,5,24,8,45,332.0,290.0,3.0,14.5,520.0,403.11,318.45
2016,5,24,9,0,362.0,303.0,3.0,15.0,566.0,448.02,353.17
2016,5,24,9,15,238.0,339.0,2.95,15.0,515.5,423.59,333.94
2016,5,24,9,30,114.0,375.0,2.9,15.0,465.0,380.51,299.54
2016,5,24,9,45,116.5,389.0,2.9,15.5,484.5,400.47,314.26
2016,5,24,10,0,119.0,403.0,2.9,16.0,504.0,420.15,328.34
2016,5,24,10,15,489.0,269.5,2.9,16.0,703.5,601.86,471.13
2016,5,24,10,30,859.0,136.0,2.9,16.0,903.0,767.76,596.89
2016,5,24,10,45,866.0,135.5,2.95,16.5,923.5,792.2,612.44
2016,5,24,11,0,873.0,135.0,3.0,17.0,944.0,813.66,626.06
2016,5,24,11,15,496.5,303.5,3.0,17.0,765.5,685.25,527.55
2016,5,24,11,30,120.0,472.0,3.0,17.0,587.0,504.86,387.72
2016,5,24,11,45,503.5,302.5,3.0,17.0,784.5,701.57,541.52
2016,5,24,12,0,887.0,133.0,3.0,17.0,982.0,856.14,655.61
2016,5,24,12,15,886.5,133.0,3.0,17.0,980.0,855.53,653.9
2016,5,24,12,30,886.0,133.0,3.0,17.0,978.0,851.55,651.23
2016,5,24,12,45,873.5,139.5,3.05,17.0,965.5,839.65,643.47
2016,5,24,13,0,861.0,146.0,3.1,17.0,953.0,824.59,633.61
2016,5,24,13,15,856.5,145.5,3.1,17.0,936.0,807.33,621.95
2016,5,24,13,30,852.0,145.0,3.1,17.0,919.0,786.95,607.8
2016,5,24,13,45,848.5,142.0,3.15,17.0,896.0,762.3,590.36
2016,5,24,14,0,845.0,139.0,3.2,17.0,873.0,734.67,570.5
2016,5,24,14,15,837.0,137.0,3.2,17.0,843.0,709.36,551.49
2016,5,24,14,30,829.0,135.0,3.2,17.0,813.0,673.15,524.36
2016,5,24,14,45,820.0,132.0,3.25,17.0,777.5,633.21,494.16
2016,5,24,15,0,811.0,129.0,3.3,17.0,742.0,591.33,461.76
2016,5,24,15,15,797.0,126.0,3.3,16.5,701.0,545.07,425.87
2016,5,24,15,30,783.0,123.0,3.3,16.0,660.0,497.75,388.1
2016,5,24,15,45,766.5,119.5,3.3,16.0,615.5,448.12,346.76
2016,5,24,16,0,750.0,116.0,3.3,16.0,571.0,398.23,304.15
2016,5,24,16,15,726.5,112.0,3.3,15.5,523.0,343.13,257.18
2016,5,24,16,30,703.0,108.0,3.3,15.0,475.0,291.0,211.81
2016,5,24,16,45,673.0,103.0,3.35,15.0,425.5,237.92,165.63
2016,5,24,17,0,643.0,98.0,3.4,15.0,376.0,187.2,122.91
2016,5,24,17,15,602.5,92.0,3.4,14.5,326.0,137.2,85.22
2016,5,24,17,30,562.0,86.0,3.4,14.0,276.0,91.37,58.23
2016,5,24,17,45,506.5,78.0,3.4,13.5,227.5,61.13,49.18
2016,5,24,18,0,451.0,70.0,3.4,13.0,179.0,55.45,44.08
2016,5,24,18,15,372.0,59.5,3.3,13.0,135.5,45.02,34.46
2016,5,24,18,30,293.0,49.0,3.2,13.0,92.0,37.0,26.8
2016,5,24,18,45,188.0,34.0,3.1,13.0,58.0,25.67,15.66
2016,5,24,19,0,83.0,19.0,3.0,13.0,24.0,14.48,0.0
2016,5,24,19,15,41.5,9.5,2.95,12.5,12.0,7.47,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.5,13.35,0.0
2016,5,25,5,30,222.0,35.0,2.4,12.0,59.0,26.56,16.78
2016,5,25,5,45,311.0,47.0,2.55,12.5,99.0,35.73,25.85
2016,5,25,6,0,400.0,59.0,2.7,13.0,139.0,47.21,36.47
2016,5,25,6,15,463.5,67.5,2.7,13.0,185.5,53.5,42.39
2016,5,25,6,30,527.0,76.0,2.7,13.0,232.0,59.75,48.08
2016,5,25,6,45,263.5,73.5,2.75,13.5,151.5,67.14,44.69
2016,5,25,7,0,0.0,71.0,2.8,14.0,71.0,54.48,41.02
2016,5,25,7,15,0.0,98.5,2.8,14.0,98.5,75.07,58.34
2016,5,25,7,30,0.0,126.0,2.8,14.0,126.0,95.71,75.46
2016,5,25,7,45,7.5,161.5,2.85,14.5,166.0,124.63,98.83
2016,5,25,8,0,15.0,197.0,2.9,15.0,206.0,154.73,122.9
2016,5,25,8,15,9.5,191.5,2.9,15.0,197.5,150.15,118.94
2016,5,25,8,30,4.0,186.0,2.9,15.0,189.0,144.66,114.24
2016,5,25,8,45,19.0,237.0,2.95,15.0,250.5,191.87,152.18
2016,5,25,9,0,34.0,288.0,3.0,15.0,312.0,246.31,195.37
2016,5,25,9,15,54.5,324.0,3.0,15.0,366.5,289.98,229.57
2016,5,25,9,30,75.0,360.0,3.0,15.0,421.0,335.64,265.03
2016,5,25,9,45,72.5,374.0,3.0,15.5,434.5,349.97,275.14
2016,5,25,10,0,70.0,388.0,3.0,16.0,448.0,363.88,284.94
2016,5,25,10,15,87.0,410.5,3.0,16.0,487.5,398.5,311.36
2016,5,25,10,30,104.0,433.0,3.0,16.0,527.0,433.87,338.06
2016,5,25,10,45,272.5,406.5,3.0,16.5,658.0,566.58,439.48
2016,5,25,11,0,441.0,380.0,3.0,17.0,789.0,693.8,533.12
2016,5,25,11,15,672.5,247.5,3.0,17.0,880.5,779.32,598.55
2016,5,25,11,30,904.0,115.0,3.0,17.0,972.0,843.51,646.41
2016,5,25,11,45,908.5,113.0,3.05,17.5,978.5,852.26,650.87
2016,5,25,12,0,913.0,111.0,3.1,18.0,985.0,857.58,653.49
2016,5,25,12,15,913.0,110.5,3.15,18.0,983.0,856.98,653.34
2016,5,25,12,30,913.0,110.0,3.2,18.0,981.0,852.9,650.91
2016,5,25,12,45,906.5,113.0,3.25,18.0,970.5,843.0,644.54
2016,5,25,13,0,900.0,116.0,3.3,18.0,960.0,829.74,635.92
2016,5,25,13,15,897.0,115.0,3.35,18.0,944.0,812.62,624.63
2016,5,25,13,30,894.0,114.0,3.4,18.0,928.0,792.19,611.03
2016,5,25,13,45,892.5,111.5,3.5,18.0,905.5,768.39,594.98
2016,5,25,14,0,891.0,109.0,3.6,18.0,883.0,741.37,575.67
2016,5,25,14,15,884.0,107.5,3.65,18.0,853.5,708.34,551.36
2016,5,25,14,30,877.0,106.0,3.7,18.0,824.0,672.7,524.64
2016,5,25,14,45,869.0,104.0,3.75,18.0,789.0,633.58,494.75
2016,5,25,15,0,861.0,102.0,3.8,18.0,754.0,592.31,462.49
2016,5,25,15,15,849.5,100.0,3.85,17.5,714.0,547.23,427.3
2016,5,25,15,30,838.0,98.0,3.9,17.0,674.0,500.73,389.87
2016,5,25,15,45,821.0,96.0,3.95,17.0,629.0,450.87,348.01
2016,5,25,16,0,804.0,94.0,4.0,17.0,584.0,399.64,304.0
2016,5,25,16,15,784.0,91.0,4.0,16.5,536.0,346.47,258.0
2016,5,25,16,30,764.0,88.0,4.0,16.0,488.0,293.86,211.68
2016,5,25,16,45,732.0,85.5,4.05,16.0,437.5,239.76,164.36
2016,5,25,17,0,700.0,83.0,4.1,16.0,387.0,184.54,117.85
2016,5,25,17,15,662.0,78.5,4.1,15.5,336.5,132.97,78.98
2016,5,25,17,30,624.0,74.0,4.1,15.0,286.0,85.14,51.36
2016,5,25,17,45,560.5,69.5,4.1,14.5,236.0,55.37,43.86
2016,5,25,18,0,497.0,65.0,4.1,14.0,186.0,51.99,40.83
2016,5,25,18,15,417.5,55.5,4.0,13.5,141.0,44.63,34.05
2016,5,25,18,30,338.0,46.0,3.9,13.0,96.0,37.25,27.05
2016,5,25,18,45,214.5,33.5,3.8,13.0,61.0,25.44,15.58
2016,5,25,19,0,91.0,21.0,3.7,13.0,26.0,15.91,0.0
2016,5,25,19,15,45.5,10.5,3.65,12.5,13.0,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,90.5,19.5,1.9,11.5,29.0,14.76,0.26
2016,5,26,5,30,181.0,39.0,1.9,12.0,58.0,29.22,19.11
2016,5,26,5,45,270.5,52.5,1.95,12.5,98.0,39.31,29.02
2016,5,26,6,0,360.0,66.0,2.0,13.0,138.0,49.4,38.43
2016,5,26,6,15,425.5,75.5,1.9,13.0,184.5,56.51,45.08
2016,5,26,6,30,491.0,85.0,1.8,13.0,231.0,66.1,53.74
2016,5,26,6,45,278.0,119.5,1.75,13.5,205.0,99.35,71.78
2016,5,26,7,0,65.0,154.0,1.7,14.0,179.0,118.67,92.31
2016,5,26,7,15,360.0,133.0,1.6,14.5,304.0,163.83,116.1
2016,5,26,7,30,655.0,112.0,1.5,15.0,429.0,243.05,169.97
2016,5,26,7,45,438.5,179.0,1.4,15.5,401.0,268.73,200.64
2016,5,26,8,0,222.0,246.0,1.3,16.0,373.0,265.68,205.35
2016,5,26,8,15,487.0,187.0,1.25,16.0,496.0,348.21,266.78
2016,5,26,8,30,752.0,128.0,1.2,16.0,619.0,450.23,344.01
2016,5,26,8,45,770.0,130.0,1.15,16.5,662.0,498.45,381.5
2016,5,26,9,0,788.0,132.0,1.1,17.0,705.0,546.23,417.75
2016,5,26,9,15,800.5,134.5,1.05,17.5,743.0,590.56,450.22
2016,5,26,9,30,813.0,137.0,1.0,18.0,781.0,633.44,480.55
2016,5,26,9,45,812.0,144.5,1.0,18.5,811.0,670.14,505.92
2016,5,26,10,0,811.0,152.0,1.0,19.0,841.0,704.02,528.67
2016,5,26,10,15,818.5,154.0,1.0,19.0,867.5,736.34,550.97
2016,5,26,10,30,826.0,156.0,1.0,19.0,894.0,766.07,571.14
2016,5,26,10,45,834.0,155.0,1.05,19.5,914.5,790.85,587.32
2016,5,26,11,0,842.0,154.0,1.1,20.0,935.0,812.72,601.39
2016,5,26,11,15,845.5,155.0,1.15,20.0,948.0,816.79,604.44
2016,5,26,11,30,849.0,156.0,1.2,20.0,961.0,829.87,613.45
2016,5,26,11,45,852.5,154.5,1.3,20.5,967.0,837.87,618.51
2016,5,26,12,0,856.0,153.0,1.4,21.0,973.0,842.67,621.56
2016,5,26,12,15,855.5,153.0,1.55,21.0,971.0,842.12,622.88
2016,5,26,12,30,855.0,153.0,1.7,21.0,969.0,838.35,622.09
2016,5,26,12,45,864.5,145.5,1.85,21.0,963.5,833.63,620.64
2016,5,26,13,0,874.0,138.0,2.0,21.0,958.0,825.3,616.73
2016,5,26,13,15,870.5,137.0,2.15,21.0,941.5,808.32,606.9
2016,5,26,13,30,867.0,136.0,2.3,21.0,925.0,788.13,594.66
2016,5,26,13,45,860.0,135.5,2.45,21.0,901.5,762.65,577.82
2016,5,26,14,0,853.0,135.0,2.6,21.0,878.0,734.33,558.59
2016,5,26,14,15,845.5,133.5,2.7,20.5,848.5,702.19,536.93
2016,5,26,14,30,838.0,132.0,2.8,20.0,819.0,673.72,517.13
2016,5,26,14,45,827.5,130.0,2.9,20.0,783.5,633.58,487.41
2016,5,26,15,0,817.0,128.0,3.0,20.0,748.0,591.57,455.57
2016,5,26,15,15,804.0,125.0,3.05,19.5,707.5,545.74,420.67
2016,5,26,15,30,791.0,122.0,3.1,19.0,667.0,498.76,383.76
2016,5,26,15,45,775.5,118.5,3.2,19.0,623.0,449.36,343.26
2016,5,26,16,0,760.0,115.0,3.3,19.0,579.0,399.58,301.32
2016,5,26,16,15,738.0,111.5,3.35,18.5,531.5,345.01,255.26
2016,5,26,16,30,716.0,108.0,3.4,18.0,484.0,293.25,210.63
2016,5,26,16,45,687.0,103.0,3.45,18.0,434.5,239.85,164.62
2016,5,26,17,0,658.0,98.0,3.5,18.0,385.0,188.66,121.99
2016,5,26,17,15,618.5,92.5,3.45,17.5,334.5,138.43,84.66
2016,5,26,17,30,579.0,87.0,3.4,17.0,284.0,92.22,58.1
2016,5,26,17,45,523.5,79.0,3.4,16.5,235.5,62.01,49.36
2016,5,26,18,0,468.0,71.0,3.4,16.0,187.0,56.32,44.33
2016,5,26,18,15,388.0,61.0,3.3,15.5,142.0,46.2,35.17
2016,5,26,18,30,308.0,51.0,3.2,15.0,97.0,38.51,27.94
2016,5,26,18,45,197.0,36.0,3.1,14.5,61.5,27.15,17.01
2016,5,26,19,0,86.0,21.0,3.0,14.0,26.0,15.93,0.0
2016,5,26,19,15,43.0,10.5,2.95,13.5,13.0,8.26,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,98.0,19.5,1.0,11.5,30.0,14.78,0.9
2016,5,27,5,30,196.0,39.0,1.0,12.0,60.0,29.29,19.27
2016,5,27,5,45,292.0,51.0,1.05,12.5,101.0,38.41,28.28
2016,5,27,6,0,388.0,63.0,1.1,13.0,142.0,47.59,36.86
2016,5,27,6,15,452.5,72.5,1.15,13.5,189.0,57.23,45.65
2016,5,27,6,30,517.0,82.0,1.2,14.0,236.0,64.11,51.77
2016,5,27,6,45,568.5,87.5,1.25,15.0,286.5,94.15,59.55
2016,5,27,7,0,620.0,93.0,1.3,16.0,337.0,141.15,86.92
2016,5,27,7,15,654.0,98.0,1.3,16.5,387.5,190.17,123.67
2016,5,27,7,30,688.0,103.0,1.3,17.0,438.0,242.25,166.37
2016,5,27,7,45,719.0,105.5,1.3,17.5,488.0,294.2,210.31
2016,5,27,8,0,750.0,108.0,1.3,18.0,538.0,350.66,257.65
2016,5,27,8,15,769.5,111.5,1.25,18.5,584.5,402.26,300.45
2016,5,27,8,30,789.0,115.0,1.2,19.0,631.0,454.11,342.14
2016,5,27,8,45,808.0,115.5,1.2,19.5,675.0,503.1,380.6
2016,5,27,9,0,827.0,116.0,1.2,20.0,719.0,551.64,417.49
2016,5,27,9,15,838.5,118.0,1.15,20.5,757.0,592.85,447.67
2016,5,27,9,30,850.0,120.0,1.1,21.0,795.0,635.12,477.5
2016,5,27,9,45,866.5,117.5,1.05,21.5,830.0,675.08,504.8
2016,5,27,10,0,883.0,115.0,1.0,22.0,865.0,713.22,530.0
2016,5,27,10,15,889.5,116.0,0.95,22.5,891.5,745.11,550.15
2016,5,27,10,30,896.0,117.0,0.9,23.0,918.0,774.18,567.88
2016,5,27,10,45,902.5,116.5,0.9,23.5,939.0,799.02,582.64
2016,5,27,11,0,909.0,116.0,0.9,24.0,960.0,820.75,594.88
2016,5,27,11,15,911.5,116.5,0.95,24.0,972.5,836.9,605.43
2016,5,27,11,30,914.0,117.0,1.0,24.0,985.0,849.65,613.9
2016,5,27,11,45,916.0,117.0,1.1,24.5,991.0,858.12,619.27
2016,5,27,12,0,918.0,117.0,1.2,25.0,997.0,863.12,622.48
2016,5,27,12,15,917.5,117.0,1.35,25.0,995.0,862.6,624.05
2016,5,27,12,30,917.0,117.0,1.5,25.0,993.0,858.59,623.37
2016,5,27,12,45,908.5,121.0,1.65,25.0,982.0,847.93,618.31
2016,5,27,13,0,900.0,125.0,1.8,25.0,971.0,833.95,611.02
2016,5,27,13,15,896.5,124.5,1.9,24.5,954.5,816.99,602.37
2016,5,27,13,30,893.0,124.0,2.0,24.0,938.0,796.74,591.42
2016,5,27,13,45,885.5,124.0,2.15,24.0,914.0,770.76,574.94
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,741.88,555.81
2016,5,27,14,15,871.0,122.5,2.35,24.0,860.0,709.4,533.1
2016,5,27,14,30,864.0,121.0,2.4,24.0,830.0,674.32,508.06
2016,5,27,14,45,851.0,120.5,2.5,24.0,793.5,633.98,478.86
2016,5,27,15,0,838.0,120.0,2.6,24.0,757.0,595.56,450.14
2016,5,27,15,15,825.0,118.0,2.6,23.5,716.5,549.84,415.85
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,502.89,379.58
2016,5,27,15,45,790.0,115.0,2.65,23.0,630.0,451.9,338.64
2016,5,27,16,0,768.0,114.0,2.7,23.0,584.0,401.07,296.76
2016,5,27,16,15,745.5,110.0,2.7,22.5,536.0,348.08,252.77
2016,5,27,16,30,723.0,106.0,2.7,22.0,488.0,292.98,206.4
2016,5,27,16,45,689.0,103.0,2.75,21.5,437.0,239.75,161.9
2016,5,27,17,0,655.0,100.0,2.8,21.0,386.0,189.24,120.98
2016,5,27,17,15,615.0,94.0,2.75,20.0,335.5,138.8,84.23
2016,5,27,17,30,575.0,88.0,2.7,19.0,285.0,92.45,58.0
2016,5,27,17,45,516.5,80.5,2.65,18.5,236.0,63.02,49.84
2016,5,27,18,0,458.0,73.0,2.6,18.0,187.0,57.74,45.21
2016,5,27,18,15,380.5,62.5,2.5,17.5,142.5,47.17,35.74
2016,5,27,18,30,303.0,52.0,2.4,17.0,98.0,39.18,28.32
2016,5,27,18,45,196.5,37.0,2.35,16.5,62.5,27.87,17.54
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,16.66,0.72
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,8.65,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,118.5,18.5,1.5,14.5,31.0,14.11,1.01
2016,5,28,5,30,237.0,37.0,1.5,15.0,62.0,28.07,18.0
2016,5,28,5,45,325.0,48.5,1.55,15.5,103.5,36.89,26.59
2016,5,28,6,0,413.0,60.0,1.6,16.0,145.0,48.05,36.8
2016,5,28,6,15,475.5,68.5,1.65,16.5,192.0,54.34,42.54
2016,5,28,6,30,538.0,77.0,1.7,17.0,239.0,60.58,48.04
2016,5,28,6,45,583.0,84.0,1.75,17.5,289.0,91.33,56.63
2016,5,28,7,0,628.0,91.0,1.8,18.0,339.0,139.45,84.71
2016,5,28,7,15,661.5,96.0,1.75,18.5,389.0,188.73,121.38
2016,5,28,7,30,695.0,101.0,1.7,19.0,439.0,241.0,164.03
2016,5,28,7,45,720.5,105.5,1.65,19.5,488.5,293.29,208.24
2016,5,28,8,0,746.0,110.0,1.6,20.0,538.0,349.58,255.36
2016,5,28,8,15,765.5,113.5,1.55,20.5,584.5,400.92,297.88
2016,5,28,8,30,785.0,117.0,1.5,21.0,631.0,452.53,339.35
2016,5,28,8,45,800.0,120.0,1.45,21.5,674.0,501.48,377.54
2016,5,28,9,0,815.0,123.0,1.4,22.0,717.0,549.69,413.84
2016,5,28,9,15,827.0,125.0,1.3,22.5,755.5,594.28,445.98
2016,5,28,9,30,839.0,127.0,1.2,23.0,794.0,637.34,475.81
2016,5,28,9,45,847.0,129.5,1.2,23.5,826.5,670.5,498.75
2016,5,28,10,0,855.0,132.0,1.2,24.0,859.0,706.3,522.81
2016,5,28,10,15,862.0,133.5,1.2,24.0,886.0,738.11,544.59
2016,5,28,10,30,869.0,135.0,1.2,24.0,913.0,767.19,564.19
2016,5,28,10,45,873.5,136.0,1.2,24.5,933.0,791.1,578.95
2016,5,28,11,0,878.0,137.0,1.2,25.0,953.0,811.91,590.95
2016,5,28,11,15,881.0,137.5,1.25,25.0,966.0,827.95,601.43
2016,5,28,11,30,884.0,138.0,1.3,25.0,979.0,840.7,609.89
2016,5,28,11,45,885.0,138.5,1.4,25.0,984.5,848.51,615.85
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,852.98,619.76
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.0,852.9,620.78
2016,5,28,12,30,886.0,139.0,1.7,25.0,986.0,849.48,619.7
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.0,837.71,613.19
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,822.81,604.64
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,806.18,595.66
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,786.4,583.85
2016,5,28,13,45,849.0,148.0,2.1,24.0,905.5,771.58,574.14
2016,5,28,14,0,844.0,146.0,2.2,24.0,882.0,742.93,554.91
2016,5,28,14,15,836.0,144.0,2.25,24.0,852.5,709.45,531.66
2016,5,28,14,30,828.0,142.0,2.3,24.0,823.0,673.53,506.21
2016,5,28,14,45,818.0,139.0,2.35,24.0,787.5,633.29,477.09
2016,5,28,15,0,808.0,136.0,2.4,24.0,752.0,591.19,445.87
2016,5,28,15,15,794.5,133.5,2.4,23.5,711.0,546.01,412.18
2016,5,28,15,30,781.0,131.0,2.4,23.0,670.0,499.73,376.62
2016,5,28,15,45,764.0,127.0,2.45,23.0,625.5,449.83,336.73
2016,5,28,16,0,747.0,123.0,2.5,23.0,581.0,397.75,294.13
2016,5,28,16,15,724.0,119.0,2.5,22.5,533.0,345.14,250.66
2016,5,28,16,30,701.0,115.0,2.5,22.0,485.0,293.5,207.22
2016,5,28,16,45,673.0,109.0,2.5,21.5,435.5,240.42,162.84
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,189.48,121.49
2016,5,28,17,15,604.5,97.0,2.4,20.0,336.0,139.6,85.29
2016,5,28,17,30,564.0,91.0,2.3,19.0,286.0,93.88,59.53
2016,5,28,17,45,511.0,82.5,2.25,18.5,237.0,64.42,51.06
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,58.47,45.87
2016,5,28,18,15,380.5,63.0,2.1,17.5,143.5,47.52,36.07
2016,5,28,18,30,303.0,52.0,2.0,17.0,99.0,39.18,28.36
2016,5,28,18,45,200.0,37.0,1.9,16.5,63.5,27.89,17.66
2016,5,28,19,0,97.0,22.0,1.8,16.0,28.0,16.61,1.75
2016,5,28,19,15,48.5,11.0,1.8,15.5,14.0,8.65,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,115.0,19.0,1.65,12.5,32.0,14.47,1.68
2016,5,29,5,30,230.0,38.0,1.6,13.0,64.0,28.75,18.8
2016,5,29,5,45,323.0,50.0,1.55,13.5,105.5,37.93,27.75
2016,5,29,6,0,416.0,62.0,1.5,14.0,147.0,49.66,38.55
2016,5,29,6,15,480.5,70.0,1.4,14.5,194.5,55.54,43.96
2016,5,29,6,30,545.0,78.0,1.3,15.0,242.0,61.4,49.16
2016,5,29,6,45,590.5,85.0,1.25,15.5,292.5,91.5,57.41
2016,5,29,7,0,636.0,92.0,1.2,16.0,343.0,140.03,85.55
2016,5,29,7,15,669.5,97.0,1.15,16.5,393.5,189.7,122.45
2016,5,29,7,30,703.0,102.0,1.1,17.0,444.0,242.35,165.39
2016,5,29,7,45,728.5,106.0,1.05,17.5,493.5,294.62,209.55
2016,5,29,8,0,754.0,110.0,1.0,18.0,543.0,350.89,256.53
2016,5,29,8,15,773.0,113.5,1.0,18.5,589.5,402.39,299.18
2016,5,29,8,30,792.0,117.0,1.0,19.0,636.0,454.09,340.76
2016,5,29,8,45,807.5,119.5,1.0,19.5,679.0,503.14,379.1
2016,5,29,9,0,823.0,122.0,1.0,20.0,722.0,551.47,415.61
2016,5,29,9,15,834.0,124.5,1.05,20.0,760.5,596.22,449.65
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,639.34,481.71
2016,5,29,9,45,852.5,129.5,1.15,20.5,831.5,672.42,505.27
2016,5,29,10,0,860.0,132.0,1.2,21.0,864.0,708.05,529.95
2016,5,29,10,15,866.5,133.0,1.25,21.0,890.5,739.23,552.11
2016,5,29,10,30,873.0,134.0,1.3,21.0,917.0,767.65,572.09
2016,5,29,10,45,875.0,136.5,1.4,21.5,936.0,790.95,587.76
2016,5,29,11,0,877.0,139.0,1.5,22.0,955.0,811.03,600.7
2016,5,29,11,15,879.5,140.0,1.55,22.0,967.5,827.05,611.33
2016,5,29,11,30,882.0,141.0,1.6,22.0,980.0,839.78,619.88
2016,5,29,11,45,882.0,141.5,1.7,22.0,984.5,846.78,625.26
2016,5,29,12,0,882.0,142.0,1.8,22.0,989.0,850.43,628.55
2016,5,29,12,15,881.5,142.0,1.85,22.0,987.5,849.98,628.7
2016,5,29,12,30,881.0,142.0,1.9,22.0,986.0,846.21,626.77
2016,5,29,12,45,870.5,147.0,1.95,22.0,974.0,834.96,619.93
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,820.57,611.09
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,803.62,600.52
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,783.55,587.15
2016,5,29,13,45,849.5,146.5,2.15,22.0,906.5,759.6,570.97
2016,5,29,14,0,847.0,143.0,2.2,22.0,884.0,732.61,552.39
2016,5,29,14,15,839.0,141.5,2.25,22.0,854.0,708.17,534.95
2016,5,29,14,30,831.0,140.0,2.3,22.0,824.0,672.66,509.49
2016,5,29,14,45,824.0,136.0,2.35,22.0,789.5,633.37,480.82
2016,5,29,15,0,817.0,132.0,2.4,22.0,755.0,591.97,449.86
2016,5,29,15,15,803.0,129.5,2.4,21.5,714.0,546.26,415.47
2016,5,29,15,30,789.0,127.0,2.4,21.0,673.0,499.46,379.21
2016,5,29,15,45,774.5,122.5,2.45,21.0,629.0,449.95,339.24
2016,5,29,16,0,760.0,118.0,2.5,21.0,585.0,399.97,297.78
2016,5,29,16,15,737.5,114.0,2.5,20.5,537.0,344.98,252.07
2016,5,29,16,30,715.0,110.0,2.5,20.0,489.0,292.9,207.85
2016,5,29,16,45,687.0,105.0,2.55,20.0,439.5,239.97,162.87
2016,5,29,17,0,659.0,100.0,2.6,20.0,390.0,189.14,121.1
2016,5,29,17,15,619.5,94.0,2.6,19.5,339.5,138.66,84.13
2016,5,29,17,30,580.0,88.0,2.6,19.0,289.0,92.2,57.83
2016,5,29,17,45,527.0,80.0,2.65,18.5,240.5,62.68,49.55
2016,5,29,18,0,474.0,72.0,2.7,18.0,192.0,57.03,44.61
2016,5,29,18,15,396.0,62.0,2.6,17.0,147.0,46.98,35.68
2016,5,29,18,30,318.0,52.0,2.5,16.0,102.0,39.29,28.6
2016,5,29,18,45,210.0,38.0,2.45,15.5,66.0,28.65,18.46
2016,5,29,19,0,102.0,24.0,2.4,15.0,30.0,18.12,3.41
2016,5,29,19,15,51.0,12.0,2.4,14.5,15.0,9.44,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,12.0,4.0,0.95,11.5,4.5,0.0,0.0
2016,5,30,5,0,24.0,8.0,0.9,12.0,9.0,6.29,0.0
2016,5,30,5,15,138.5,23.0,0.85,12.5,37.5,17.46,3.66
2016,5,30,5,30,253.0,38.0,0.8,13.0,66.0,28.87,18.97
2016,5,30,5,45,348.5,48.0,0.8,13.5,108.0,38.78,28.54
2016,5,30,6,0,444.0,58.0,0.8,14.0,150.0,46.68,35.95
2016,5,30,6,15,506.5,66.0,0.75,14.5,197.5,52.7,41.47
2016,5,30,6,30,569.0,74.0,0.7,15.0,245.0,58.7,46.78
2016,5,30,6,45,617.0,78.5,0.7,15.5,296.0,87.02,53.38
2016,5,30,7,0,665.0,83.0,0.7,16.0,347.0,135.29,80.44
2016,5,30,7,15,697.0,87.5,0.7,16.5,397.5,185.77,117.74
2016,5,30,7,30,729.0,92.0,0.7,17.0,448.0,242.34,163.75
2016,5,30,7,45,755.0,95.0,0.75,17.5,497.5,294.7,207.99
2016,5,30,8,0,781.0,98.0,0.8,18.0,547.0,348.54,253.35
2016,5,30,8,15,799.5,101.0,0.8,18.5,593.5,400.66,296.52
2016,5,30,8,30,818.0,104.0,0.8,19.0,640.0,452.86,338.47
2016,5,30,8,45,832.0,106.0,0.85,19.5,683.0,501.82,377.05
2016,5,30,9,0,846.0,108.0,0.9,20.0,726.0,547.77,412.28
2016,5,30,9,15,856.5,110.0,0.95,20.5,764.0,591.78,445.05
2016,5,30,9,30,867.0,112.0,1.0,21.0,802.0,634.03,475.62
2016,5,30,9,45,877.0,113.0,1.1,21.5,835.5,673.15,503.71
2016,5,30,10,0,887.0,114.0,1.2,22.0,869.0,710.04,529.66
2016,5,30,10,15,892.5,115.0,1.25,22.0,895.0,741.3,551.8
2016,5,30,10,30,898.0,116.0,1.3,22.0,921.0,769.69,571.7
2016,5,30,10,45,901.5,117.0,1.4,22.5,941.0,793.53,587.46
2016,5,30,11,0,905.0,118.0,1.5,23.0,961.0,814.16,600.43
2016,5,30,11,15,715.5,247.0,1.55,23.0,919.0,805.02,590.9
2016,5,30,11,30,526.0,376.0,1.6,23.0,877.0,767.82,562.12
2016,5,30,11,45,718.5,248.5,1.7,23.0,936.5,823.98,605.53
2016,5,30,12,0,911.0,121.0,1.8,23.0,996.0,855.75,629.87
2016,5,30,12,15,910.5,121.0,1.85,23.0,994.0,855.33,629.76
2016,5,30,12,30,910.0,121.0,1.9,23.0,992.0,851.47,627.79
2016,5,30,12,45,904.0,123.0,1.95,23.0,981.5,841.38,621.76
2016,5,30,13,0,898.0,125.0,2.0,23.0,971.0,827.97,613.62
2016,5,30,13,15,894.5,124.0,2.05,23.0,954.5,810.8,602.99
2016,5,30,13,30,891.0,123.0,2.1,23.0,938.0,790.37,590.16
2016,5,30,13,45,885.5,122.0,2.2,23.0,914.5,765.28,573.62
2016,5,30,14,0,880.0,121.0,2.3,23.0,891.0,737.21,554.59
2016,5,30,14,15,872.5,119.5,2.35,23.0,861.0,704.53,531.6
2016,5,30,14,30,865.0,118.0,2.4,23.0,831.0,669.3,506.3
2016,5,30,14,45,856.0,115.5,2.5,23.0,795.5,629.96,477.67
2016,5,30,15,0,847.0,113.0,2.6,23.0,760.0,588.56,446.73
2016,5,30,15,15,834.5,111.0,2.6,22.5,719.5,543.88,412.94
2016,5,30,15,30,822.0,109.0,2.6,22.0,679.0,499.3,378.1
2016,5,30,15,45,807.5,105.5,2.65,22.0,635.0,449.28,337.55
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,398.69,295.45
2016,5,30,16,15,772.5,98.5,2.65,21.5,543.0,345.82,251.07
2016,5,30,16,30,752.0,95.0,2.6,21.0,495.0,293.56,206.44
2016,5,30,16,45,687.5,95.5,2.6,21.0,433.5,232.2,156.05
2016,5,30,17,0,623.0,96.0,2.6,21.0,372.0,179.74,114.61
2016,5,30,17,15,573.5,95.5,2.5,20.5,324.5,134.56,82.33
2016,5,30,17,30,524.0,95.0,2.4,20.0,277.0,94.48,60.85
2016,5,30,17,45,482.0,84.5,2.35,19.5,231.0,65.47,51.77
2016,5,30,18,0,440.0,74.0,2.3,19.0,185.0,55.67,43.24
2016,5,30,18,15,377.5,62.0,2.15,18.0,142.5,46.82,35.41
2016,5,30,18,30,315.0,50.0,2.0,17.0,100.0,37.88,27.28
2016,5,30,18,45,218.0,36.5,1.95,16.5,65.5,27.63,17.6
2016,5,30,19,0,121.0,23.0,1.9,16.0,31.0,17.41,3.8
2016,5,30,19,15,60.5,11.5,1.9,15.5,15.5,9.05,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.0,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,26.0,9.0,1.6,13.0,9.0,7.08,0.0
2016,5,31,5,15,145.0,23.0,1.55,13.5,38.0,17.48,4.0
2016,5,31,5,30,264.0,37.0,1.5,14.0,67.0,28.21,18.33
2016,5,31,5,45,355.5,47.5,1.5,14.5,109.0,38.4,28.07
2016,5,31,6,0,447.0,58.0,1.5,15.0,151.0,46.69,35.79
2016,5,31,6,15,510.5,66.0,1.45,15.5,199.0,52.73,41.31
2016,5,31,6,30,574.0,74.0,1.4,16.0,247.0,58.75,46.62
2016,5,31,6,45,619.5,79.5,1.35,16.5,298.0,86.9,53.45
2016,5,31,7,0,665.0,85.0,1.3,17.0,349.0,135.72,80.75
2016,5,31,7,15,697.5,89.5,1.3,17.5,399.5,186.23,117.97
2016,5,31,7,30,730.0,94.0,1.3,18.0,450.0,239.55,161.45
2016,5,31,7,45,755.5,97.0,1.3,18.5,500.0,295.2,208.43
2016,5,31,8,0,781.0,100.0,1.3,19.0,550.0,348.85,253.76
2016,5,31,8,15,800.0,103.0,1.25,19.5,597.0,401.12,297.19
2016,5,31,8,30,819.0,106.0,1.2,20.0,644.0,453.53,339.39
2016,5,31,8,45,834.5,108.0,1.2,20.5,688.0,503.24,378.45
2016,5,31,9,0,850.0,110.0,1.2,21.0,732.0,550.0,414.11
2016,5,31,9,15,861.0,112.0,1.2,21.0,770.5,594.44,447.79
2016,5,31,9,30,872.0,114.0,1.2,21.0,809.0,637.16,479.33
2016,5,31,9,45,883.0,114.5,1.25,21.5,843.0,676.68,507.35
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,714.02,533.18
2016,5,31,10,15,900.5,116.0,1.35,22.5,904.0,746.19,554.92
2016,5,31,10,30,907.0,117.0,1.4,23.0,931.0,775.52,574.34
2016,5,31,10,45,911.5,118.0,1.45,23.5,951.5,800.33,590.18
2016,5,31,11,0,916.0,119.0,1.5,24.0,972.0,821.93,603.16
2016,5,31,11,15,919.0,119.5,1.55,24.0,985.5,838.63,614.11
2016,5,31,11,30,922.0,120.0,1.6,24.0,999.0,851.91,622.93
2016,5,31,11,45,923.5,120.5,1.65,24.0,1005.0,860.52,628.79
2016,5,31,12,0,925.0,121.0,1.7,24.0,1011.0,865.66,632.51
2016,5,31,12,15,925.0,121.0,1.75,24.0,1009.5,865.68,633.0
2016,5,31,12,30,925.0,121.0,1.8,24.0,1008.0,862.21,631.34
2016,5,31,12,45,928.0,117.5,1.9,24.5,1000.5,854.78,626.43
2016,5,31,13,0,931.0,114.0,2.0,25.0,993.0,843.73,619.19
2016,5,31,13,15,928.0,113.5,2.05,24.5,976.5,826.88,610.09
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,806.63,598.7
2016,5,31,13,45,920.0,112.5,2.2,24.0,936.5,781.59,582.68
2016,5,31,14,0,915.0,112.0,2.3,24.0,913.0,753.44,563.73
2016,5,31,14,15,908.5,110.5,2.3,24.0,883.5,720.46,540.4
2016,5,31,14,30,902.0,109.0,2.3,24.0,854.0,684.74,514.69
2016,5,31,14,45,892.5,107.5,2.35,24.0,818.0,644.66,485.53
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,602.46,454.07
2016,5,31,15,15,871.5,104.0,2.4,23.5,741.0,556.89,419.89
2016,5,31,15,30,860.0,102.0,2.4,23.0,700.0,509.83,383.48
2016,5,31,15,45,845.0,99.5,2.45,23.0,655.0,459.79,343.1
2016,5,31,16,0,830.0,97.0,2.5,23.0,610.0,408.13,300.33
2016,5,31,16,15,810.0,94.0,2.45,22.5,561.0,354.05,255.13
2016,5,31,16,30,790.0,91.0,2.4,22.0,512.0,300.45,209.53
2016,5,31,16,45,763.0,87.5,2.4,22.0,461.5,245.64,162.96
2016,5,31,17,0,736.0,84.0,2.4,22.0,411.0,192.67,119.57
2016,5,31,17,15,700.0,79.5,2.3,21.5,359.5,135.97,78.0
2016,5,31,17,30,664.0,75.0,2.2,21.0,308.0,86.38,50.67
2016,5,31,17,45,613.0,69.0,2.15,20.5,257.0,55.52,42.92
2016,5,31,18,0,562.0,63.0,2.1,20.0,206.0,50.98,38.99
2016,5,31,18,15,486.0,55.0,2.05,19.0,159.5,44.64,33.39
2016,5,31,18,30,410.0,47.0,2.0,18.0,113.0,38.34,27.58
2016,5,31,18,45,293.0,35.5,1.95,17.5,74.5,28.94,18.67
2016,5,31,19,0,176.0,24.0,1.9,17.0,36.0,18.31,4.94
2016,5,31,19,15,88.0,12.0,1.95,16.5,18.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,17.5,5.0,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,35.0,10.0,2.3,12.0,10.0,7.87,0.0
2016,6,1,5,15,164.5,24.0,2.35,12.5,40.5,18.27,4.8
2016,6,1,5,30,294.0,38.0,2.4,13.0,71.0,31.06,20.85
2016,6,1,5,45,382.5,48.5,2.5,13.5,114.0,39.39,29.04
2016,6,1,6,0,471.0,59.0,2.6,14.0,157.0,47.69,36.8
2016,6,1,6,15,534.5,66.5,2.55,14.0,206.5,53.37,42.12
2016,6,1,6,30,598.0,74.0,2.5,14.0,256.0,59.05,47.27
2016,6,1,6,45,643.0,79.5,2.5,14.5,307.5,87.04,53.93
2016,6,1,7,0,688.0,85.0,2.5,15.0,359.0,137.09,81.89
2016,6,1,7,15,720.5,89.5,2.5,15.5,410.5,188.85,120.38
2016,6,1,7,30,753.0,94.0,2.5,16.0,462.0,246.83,168.28
2016,6,1,7,45,779.0,97.0,2.5,16.5,513.0,300.41,214.48
2016,6,1,8,0,805.0,100.0,2.5,17.0,564.0,355.42,261.93
2016,6,1,8,15,823.5,103.0,2.45,17.0,611.5,408.69,307.93
2016,6,1,8,30,842.0,106.0,2.4,17.0,659.0,462.01,352.86
2016,6,1,8,45,857.5,107.5,2.4,17.5,703.5,512.34,393.76
2016,6,1,9,0,873.0,109.0,2.4,18.0,748.0,559.76,431.23
2016,6,1,9,15,884.0,111.0,2.35,18.5,787.0,605.14,465.81
2016,6,1,9,30,895.0,113.0,2.3,19.0,826.0,648.74,497.96
2016,6,1,9,45,906.5,113.0,2.3,19.5,861.0,688.98,527.03
2016,6,1,10,0,918.0,113.0,2.3,20.0,896.0,727.01,553.76
2016,6,1,10,15,924.0,114.0,2.3,20.0,923.0,759.54,577.08
2016,6,1,10,30,930.0,115.0,2.3,20.0,950.0,789.13,597.95
2016,6,1,10,45,933.5,117.0,2.3,20.0,970.5,814.56,615.34
2016,6,1,11,0,937.0,119.0,2.3,20.0,991.0,836.65,629.75
2016,6,1,11,15,939.5,119.5,2.3,20.0,1004.5,853.29,640.49
2016,6,1,11,30,942.0,120.0,2.3,20.0,1018.0,866.43,648.94
2016,6,1,11,45,941.5,121.5,2.3,20.5,1023.0,874.43,652.78
2016,6,1,12,0,941.0,123.0,2.3,21.0,1028.0,878.85,654.32
2016,6,1,12,15,754.0,241.5,2.3,21.0,966.0,847.32,630.52
2016,6,1,12,30,567.0,360.0,2.3,21.0,904.0,790.8,588.01
2016,6,1,12,45,740.5,248.0,2.35,21.0,951.5,832.42,621.33
2016,6,1,13,0,914.0,136.0,2.4,21.0,999.0,846.88,634.52
2016,6,1,13,15,910.0,135.5,2.4,21.0,982.0,829.63,623.03
2016,6,1,13,30,906.0,135.0,2.4,21.0,965.0,809.07,609.31
2016,6,1,13,45,899.0,134.5,2.45,21.0,941.0,783.09,591.51
2016,6,1,14,0,892.0,134.0,2.5,21.0,917.0,754.15,571.35
2016,6,1,14,15,745.0,200.0,2.45,20.5,838.5,694.34,527.26
2016,6,1,14,30,598.0,266.0,2.4,20.0,760.0,625.39,476.64
2016,6,1,14,45,727.0,196.5,2.4,20.0,771.5,624.26,476.92
2016,6,1,15,0,856.0,127.0,2.4,20.0,783.0,607.44,464.34
2016,6,1,15,15,843.0,124.5,2.4,20.0,741.5,560.85,428.09
2016,6,1,15,30,830.0,122.0,2.4,20.0,700.0,513.0,390.07
2016,6,1,15,45,814.5,118.0,2.4,20.0,654.5,461.78,348.5
2016,6,1,16,0,799.0,114.0,2.4,20.0,609.0,410.09,305.43
