Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,15,777.0,110.5,2.35,19.5,559.5,356.44,260.42
2016,6,1,16,30,755.0,107.0,2.3,19.0,510.0,300.46,212.88
2016,6,1,16,45,729.0,101.5,2.3,19.0,459.5,245.62,166.05
2016,6,1,17,0,703.0,96.0,2.3,19.0,409.0,192.6,122.29
2016,6,1,17,15,664.0,90.5,2.25,18.5,357.5,140.25,83.92
2016,6,1,17,30,625.0,85.0,2.2,18.0,306.0,91.76,56.74
2016,6,1,17,45,575.5,77.5,2.2,17.5,255.5,61.32,48.56
2016,6,1,18,0,526.0,70.0,2.2,17.0,205.0,55.93,43.85
2016,6,1,18,15,449.0,61.0,2.1,16.5,158.5,49.04,37.61
2016,6,1,18,30,372.0,52.0,2.0,16.0,112.0,42.14,31.16
2016,6,1,18,45,262.5,39.0,1.9,15.5,74.0,29.64,19.51
2016,6,1,19,0,153.0,26.0,1.8,15.0,36.0,19.69,6.47
2016,6,1,19,15,76.5,13.0,1.85,14.5,18.0,10.23,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,18.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,37.0,10.0,1.7,12.0,11.0,7.87,0.0
2016,6,2,5,15,166.0,24.0,1.65,12.5,41.5,18.28,5.1
2016,6,2,5,30,295.0,38.0,1.6,13.0,72.0,31.05,20.89
2016,6,2,5,45,390.0,48.0,1.6,13.5,115.5,39.02,28.75
2016,6,2,6,0,485.0,58.0,1.6,14.0,159.0,47.01,36.22
2016,6,2,6,15,281.5,88.5,1.5,14.5,151.0,63.63,51.15
2016,6,2,6,30,78.0,119.0,1.4,15.0,143.0,83.81,68.92
2016,6,2,6,45,89.5,139.5,1.35,15.5,171.5,101.94,78.76
2016,6,2,7,0,101.0,160.0,1.3,16.0,200.0,124.65,95.08
2016,6,2,7,15,89.5,181.0,1.2,16.5,220.0,146.24,112.38
2016,6,2,7,30,78.0,202.0,1.1,17.0,240.0,166.26,128.72
2016,6,2,7,45,105.0,227.5,1.05,17.5,285.0,198.8,153.66
2016,6,2,8,0,132.0,253.0,1.0,18.0,330.0,237.2,183.13
2016,6,2,8,15,489.5,178.0,0.95,18.5,495.0,334.93,252.65
2016,6,2,8,30,847.0,103.0,0.9,19.0,660.0,460.14,344.01
2016,6,2,8,45,861.0,105.5,0.85,19.5,704.0,509.68,381.93
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,558.51,418.44
2016,6,2,9,15,885.5,110.0,0.75,20.5,787.0,603.66,450.98
2016,6,2,9,30,896.0,112.0,0.7,21.0,826.0,646.99,481.02
2016,6,2,9,45,897.0,117.0,0.7,21.5,857.0,684.66,506.67
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,719.39,529.61
2016,6,2,10,15,904.0,123.5,0.7,22.5,914.5,751.74,550.44
2016,6,2,10,30,910.0,125.0,0.7,23.0,941.0,781.2,568.87
2016,6,2,10,45,914.0,125.5,0.75,23.5,961.0,805.3,584.24
2016,6,2,11,0,918.0,126.0,0.8,24.0,981.0,826.15,596.68
2016,6,2,11,15,920.5,126.5,0.85,24.5,994.0,842.5,606.16
2016,6,2,11,30,923.0,127.0,0.9,25.0,1007.0,855.43,613.52
2016,6,2,11,45,924.0,127.0,0.95,25.5,1012.5,863.28,617.75
2016,6,2,12,0,925.0,127.0,1.0,26.0,1018.0,867.66,619.9
2016,6,2,12,15,924.5,127.0,1.05,26.0,1016.0,867.35,620.39
2016,6,2,12,30,924.0,127.0,1.1,26.0,1014.0,863.58,618.81
2016,6,2,12,45,928.0,122.5,1.2,26.0,1006.0,856.29,615.76
2016,6,2,13,0,932.0,118.0,1.3,26.0,998.0,845.35,610.37
2016,6,2,13,15,928.5,117.5,1.4,26.0,981.5,828.23,600.95
2016,6,2,13,30,925.0,117.0,1.5,26.0,965.0,807.73,589.25
2016,6,2,13,45,919.5,116.0,1.6,26.0,941.0,782.05,573.27
2016,6,2,14,0,914.0,115.0,1.7,26.0,917.0,753.28,554.59
2016,6,2,14,15,906.5,113.5,1.75,26.0,886.5,719.79,531.83
2016,6,2,14,30,899.0,112.0,1.8,26.0,856.0,683.64,506.69
2016,6,2,14,45,889.5,110.5,1.9,26.0,820.0,643.81,478.6
2016,6,2,15,0,880.0,109.0,2.0,26.0,784.0,601.86,448.13
2016,6,2,15,15,868.0,106.5,2.05,25.5,742.5,555.87,414.4
2016,6,2,15,30,856.0,104.0,2.1,25.0,701.0,508.44,378.4
2016,6,2,15,45,840.0,101.5,2.15,25.0,655.5,458.34,338.51
2016,6,2,16,0,824.0,99.0,2.2,25.0,610.0,406.67,296.28
2016,6,2,16,15,804.0,96.0,2.2,24.5,561.5,353.01,252.02
2016,6,2,16,30,784.0,93.0,2.2,24.0,513.0,299.84,207.31
2016,6,2,16,45,758.0,89.0,2.25,23.5,462.5,245.28,161.75
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,192.47,119.04
2016,6,2,17,15,696.0,80.5,2.25,22.0,360.5,136.05,78.06
2016,6,2,17,30,660.0,76.0,2.2,21.0,309.0,86.78,51.13
2016,6,2,17,45,610.5,69.5,2.2,20.5,259.0,55.82,43.18
2016,6,2,18,0,561.0,63.0,2.2,20.0,209.0,50.92,38.96
2016,6,2,18,15,487.0,55.0,2.1,19.0,162.0,44.6,33.38
2016,6,2,18,30,413.0,47.0,2.0,18.0,115.0,38.3,27.6
2016,6,2,18,45,301.0,36.0,1.95,17.5,76.5,29.33,19.12
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,19.09,6.52
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,9.83,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,27.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,54.0,10.0,1.1,14.0,11.0,7.87,0.0
2016,6,3,5,15,184.5,23.0,1.1,14.5,41.5,17.61,4.87
2016,6,3,5,30,315.0,36.0,1.1,15.0,72.0,29.45,19.39
2016,6,3,5,45,404.5,45.0,1.1,16.0,115.0,36.67,26.42
2016,6,3,6,0,494.0,54.0,1.1,17.0,158.0,43.92,33.08
2016,6,3,6,15,554.0,61.0,1.0,17.5,206.5,49.36,38.02
2016,6,3,6,30,614.0,68.0,0.9,18.0,255.0,54.8,42.79
2016,6,3,6,45,656.0,73.0,0.85,18.5,305.5,80.85,48.49
2016,6,3,7,0,698.0,78.0,0.8,19.0,356.0,130.67,75.01
2016,6,3,7,15,728.5,82.0,0.75,19.5,407.0,185.7,114.9
2016,6,3,7,30,759.0,86.0,0.7,20.0,458.0,239.19,157.72
2016,6,3,7,45,782.5,89.0,0.65,21.0,507.5,292.19,201.5
2016,6,3,8,0,806.0,92.0,0.6,22.0,557.0,346.36,245.83
2016,6,3,8,15,823.5,94.5,0.55,22.5,604.0,398.7,288.26
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,451.01,329.24
2016,6,3,8,45,855.0,99.0,0.5,24.0,694.0,500.08,366.09
2016,6,3,9,0,869.0,101.0,0.5,25.0,737.0,548.15,400.76
2016,6,3,9,15,879.5,102.5,0.45,25.5,775.0,592.58,431.88
2016,6,3,9,30,890.0,104.0,0.4,26.0,813.0,635.22,460.59
2016,6,3,9,45,903.0,102.5,0.4,27.0,847.5,674.9,486.06
2016,6,3,10,0,916.0,101.0,0.4,28.0,882.0,712.49,509.3
2016,6,3,10,15,921.5,102.0,0.55,28.0,909.0,744.62,532.58
2016,6,3,10,30,927.0,103.0,0.7,28.0,936.0,773.81,553.75
2016,6,3,10,45,929.5,104.5,0.85,28.5,955.5,798.06,569.95
2016,6,3,11,0,932.0,106.0,1.0,29.0,975.0,818.97,583.51
2016,6,3,11,15,934.0,106.5,1.1,29.0,987.5,835.22,594.6
2016,6,3,11,30,936.0,107.0,1.2,29.0,1000.0,847.98,603.57
2016,6,3,11,45,935.5,108.0,1.35,29.0,1005.0,855.62,609.99
2016,6,3,12,0,935.0,109.0,1.5,29.0,1010.0,859.72,614.2
2016,6,3,12,15,934.5,109.5,1.6,29.0,1008.5,859.87,615.37
2016,6,3,12,30,934.0,110.0,1.7,29.0,1007.0,856.51,614.35
2016,6,3,12,45,921.5,116.5,1.8,29.0,994.5,844.99,608.12
2016,6,3,13,0,909.0,123.0,1.9,29.0,982.0,830.17,599.79
2016,6,3,13,15,905.5,122.0,1.95,28.5,966.0,813.07,590.69
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,792.67,579.36
2016,6,3,13,45,897.5,119.5,2.05,28.0,927.0,767.9,563.02
2016,6,3,14,0,893.0,118.0,2.1,28.0,904.0,740.08,544.3
2016,6,3,14,15,886.5,117.0,2.1,28.0,874.0,708.37,522.23
2016,6,3,14,30,880.0,116.0,2.1,28.0,844.0,674.01,497.87
2016,6,3,14,45,872.5,113.0,2.15,28.0,809.5,634.91,469.96
2016,6,3,15,0,865.0,110.0,2.2,28.0,775.0,593.59,439.72
2016,6,3,15,15,625.0,195.0,2.15,27.5,662.0,503.58,373.79
2016,6,3,15,30,385.0,280.0,2.1,27.0,549.0,413.62,308.16
2016,6,3,15,45,390.0,258.0,2.1,27.0,515.5,377.18,280.39
2016,6,3,16,0,395.0,236.0,2.1,27.0,482.0,343.89,253.94
2016,6,3,16,15,584.0,164.5,2.05,26.5,495.5,332.18,239.32
2016,6,3,16,30,773.0,93.0,2.0,26.0,509.0,296.58,203.35
2016,6,3,16,45,747.0,89.5,2.0,26.0,459.0,243.09,158.69
2016,6,3,17,0,721.0,86.0,2.0,26.0,409.0,187.59,114.12
2016,6,3,17,15,685.5,81.0,1.9,25.0,358.5,135.24,76.83
2016,6,3,17,30,650.0,76.0,1.8,24.0,308.0,86.28,50.28
2016,6,3,17,45,600.0,70.0,1.7,23.5,258.0,56.03,42.81
2016,6,3,18,0,550.0,64.0,1.6,23.0,208.0,51.54,39.0
2016,6,3,18,15,477.5,56.0,1.55,22.0,161.5,45.28,33.54
2016,6,3,18,30,405.0,48.0,1.5,21.0,115.0,39.03,27.88
2016,6,3,18,45,297.0,36.5,1.45,20.0,77.0,29.7,19.26
2016,6,3,19,0,189.0,25.0,1.4,19.0,39.0,19.1,6.88
2016,6,3,19,15,94.5,12.5,1.4,18.5,19.5,9.83,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.5,1.05,15.5,3.5,0.0,0.0
2016,6,4,5,0,0.0,7.0,1.0,16.0,7.0,5.51,0.0
2016,6,4,5,15,30.5,23.0,0.9,16.0,26.5,17.49,4.93
2016,6,4,5,30,61.0,39.0,0.8,16.0,46.0,29.1,19.03
2016,6,4,5,45,86.5,58.5,0.75,16.5,74.0,42.76,31.67
2016,6,4,6,0,112.0,78.0,0.7,17.0,102.0,56.21,43.84
2016,6,4,6,15,130.0,98.5,0.7,17.0,133.5,69.97,56.16
2016,6,4,6,30,148.0,119.0,0.7,17.0,165.0,83.47,68.03
2016,6,4,6,45,163.0,139.0,0.7,17.5,197.5,103.29,77.79
2016,6,4,7,0,178.0,159.0,0.7,18.0,230.0,131.4,96.67
2016,6,4,7,15,177.0,182.5,0.75,18.0,261.0,161.06,119.65
2016,6,4,7,30,176.0,206.0,0.8,18.0,292.0,190.79,143.67
2016,6,4,7,45,92.0,196.0,0.85,18.5,241.5,172.62,132.39
2016,6,4,8,0,8.0,186.0,0.9,19.0,191.0,143.69,111.56
2016,6,4,8,15,150.5,234.0,0.95,19.0,333.0,239.99,184.99
2016,6,4,8,30,293.0,282.0,1.0,19.0,475.0,351.28,268.75
2016,6,4,8,45,166.5,290.5,1.05,19.5,402.0,310.6,238.62
2016,6,4,9,0,40.0,299.0,1.1,20.0,329.0,255.77,196.81
2016,6,4,9,15,103.5,340.5,1.1,20.0,422.5,327.63,251.67
2016,6,4,9,30,167.0,382.0,1.1,20.0,516.0,412.1,314.19
2016,6,4,9,45,140.0,396.5,1.1,20.0,512.0,415.45,315.6
2016,6,4,10,0,113.0,411.0,1.1,20.0,508.0,416.39,315.64
2016,6,4,10,15,190.5,421.0,1.15,20.0,590.0,484.81,366.43
2016,6,4,10,30,268.0,431.0,1.2,20.0,672.0,565.9,424.75
2016,6,4,10,45,149.5,403.0,1.25,20.5,538.0,452.92,341.41
2016,6,4,11,0,31.0,375.0,1.3,21.0,404.0,331.48,250.45
2016,6,4,11,15,45.0,407.0,1.3,21.0,450.0,370.69,280.12
2016,6,4,11,30,59.0,439.0,1.3,21.0,496.0,410.18,308.79
2016,6,4,11,45,160.0,456.5,1.35,21.0,611.0,519.21,389.13
2016,6,4,12,0,261.0,474.0,1.4,21.0,726.0,627.14,465.81
2016,6,4,12,15,274.5,469.5,1.4,21.0,734.0,634.41,470.17
2016,6,4,12,30,288.0,465.0,1.4,21.0,742.0,640.07,474.33
2016,6,4,12,45,203.0,467.5,1.4,21.5,662.0,560.92,417.0
2016,6,4,13,0,118.0,470.0,1.4,22.0,582.0,492.51,366.89
2016,6,4,13,15,66.0,372.0,1.4,22.0,434.5,356.16,268.57
2016,6,4,13,30,14.0,274.0,1.4,22.0,287.0,225.71,170.97
2016,6,4,13,45,172.5,337.5,1.45,22.5,490.0,411.0,312.59
2016,6,4,14,0,331.0,401.0,1.5,23.0,693.0,577.08,431.29
2016,6,4,14,15,572.5,272.0,1.5,23.0,755.5,633.26,472.98
2016,6,4,14,30,814.0,143.0,1.5,23.0,818.0,659.28,493.29
2016,6,4,14,45,810.0,137.5,1.5,23.5,785.0,621.55,464.62
2016,6,4,15,0,806.0,132.0,1.5,24.0,752.0,581.54,434.28
2016,6,4,15,15,793.5,129.0,1.5,23.5,712.5,537.09,401.58
2016,6,4,15,30,781.0,126.0,1.5,23.0,673.0,491.44,366.96
2016,6,4,15,45,771.0,120.0,1.55,23.0,630.5,443.43,328.97
2016,6,4,16,0,761.0,114.0,1.6,23.0,588.0,394.53,289.11
2016,6,4,16,15,740.0,110.5,1.6,22.5,541.5,343.36,247.08
2016,6,4,16,30,719.0,107.0,1.6,22.0,495.0,289.8,202.45
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,237.67,158.53
2016,6,4,17,0,679.0,94.0,1.7,22.0,399.0,186.75,116.96
2016,6,4,17,15,643.0,88.5,1.7,21.0,349.5,136.29,80.61
2016,6,4,17,30,607.0,83.0,1.7,20.0,300.0,89.34,54.63
2016,6,4,17,45,564.5,75.0,1.7,19.5,252.0,59.23,46.33
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,53.49,41.38
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,46.58,35.28
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,39.64,28.93
2016,6,4,18,45,284.0,37.0,1.55,16.5,76.0,30.02,19.9
2016,6,4,19,0,187.0,25.0,1.5,16.0,39.0,19.1,7.41
2016,6,4,19,15,93.5,12.5,1.55,15.5,19.5,9.83,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,28.5,5.0,1.55,12.0,5.5,0.0,0.0
2016,6,5,5,0,57.0,10.0,1.6,12.0,11.0,7.87,0.0
2016,6,5,5,15,177.5,23.0,1.65,12.5,41.0,17.59,5.29
2016,6,5,5,30,298.0,36.0,1.7,13.0,71.0,29.35,19.5
2016,6,5,5,45,385.0,46.0,1.8,13.5,113.5,37.32,27.28
2016,6,5,6,0,472.0,56.0,1.9,14.0,156.0,45.28,34.7
2016,6,5,6,15,252.5,84.5,1.85,14.5,139.5,61.65,49.4
2016,6,5,6,30,33.0,113.0,1.8,15.0,123.0,79.87,65.47
2016,6,5,6,45,40.0,133.0,1.8,15.5,147.5,95.53,74.61
2016,6,5,7,0,47.0,153.0,1.8,16.0,172.0,114.63,89.09
2016,6,5,7,15,152.0,175.0,1.8,16.5,247.5,151.89,114.43
2016,6,5,7,30,257.0,197.0,1.8,17.0,323.0,202.74,151.25
2016,6,5,7,45,302.0,211.5,1.8,17.5,374.5,243.62,183.2
2016,6,5,8,0,347.0,226.0,1.8,18.0,426.0,288.91,218.95
2016,6,5,8,15,361.0,243.5,1.85,18.0,467.5,328.9,251.63
2016,6,5,8,30,375.0,261.0,1.9,18.0,509.0,369.66,284.46
2016,6,5,8,45,614.0,185.0,2.0,18.5,621.5,454.49,348.76
2016,6,5,9,0,853.0,109.0,2.1,19.0,734.0,543.72,416.61
2016,6,5,9,15,863.5,111.0,2.15,19.0,772.0,587.9,451.16
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,630.33,483.87
2016,6,5,9,45,889.5,110.5,2.3,19.5,845.5,670.24,513.42
2016,6,5,10,0,905.0,108.0,2.4,20.0,881.0,708.25,540.97
2016,6,5,10,15,911.0,109.0,2.4,20.0,908.0,740.41,564.22
2016,6,5,10,30,917.0,110.0,2.4,20.0,935.0,769.69,585.07
2016,6,5,10,45,920.0,111.5,2.45,20.5,955.0,794.1,601.27
2016,6,5,11,0,923.0,113.0,2.5,21.0,975.0,815.22,614.32
2016,6,5,11,15,926.0,113.5,2.5,21.0,988.0,832.15,625.35
2016,6,5,11,30,929.0,114.0,2.5,21.0,1001.0,845.65,634.12
2016,6,5,11,45,929.5,114.5,2.5,21.0,1006.5,853.68,639.26
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,858.21,642.16
2016,6,5,12,15,930.5,115.0,2.45,21.0,1011.0,858.84,642.15
2016,6,5,12,30,931.0,115.0,2.4,21.0,1010.0,855.98,639.91
2016,6,5,12,45,919.5,121.0,2.4,21.5,998.5,844.95,631.42
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,830.61,620.86
2016,6,5,13,15,905.5,126.0,2.4,22.0,971.0,814.43,610.34
2016,6,5,13,30,903.0,125.0,2.4,22.0,955.0,794.92,597.41
2016,6,5,13,45,899.5,123.5,2.4,22.0,932.5,771.01,580.72
2016,6,5,14,0,896.0,122.0,2.4,22.0,910.0,743.97,561.61
2016,6,5,14,15,889.0,120.5,2.45,22.0,880.5,711.56,538.67
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,676.52,513.36
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.5,637.48,484.58
2016,6,5,15,0,867.0,113.0,2.6,22.0,782.0,596.22,453.42
2016,6,5,15,15,855.0,111.0,2.65,21.5,741.0,551.38,419.54
2016,6,5,15,30,843.0,109.0,2.7,21.0,700.0,506.4,384.38
2016,6,5,15,45,829.0,105.5,2.75,21.0,655.5,456.0,343.34
2016,6,5,16,0,815.0,102.0,2.8,21.0,611.0,404.95,300.63
2016,6,5,16,15,794.5,99.0,2.8,20.5,562.5,351.75,255.83
2016,6,5,16,30,774.0,96.0,2.8,20.0,514.0,299.09,210.7
2016,6,5,16,45,748.5,91.5,2.85,20.0,464.0,244.92,164.31
2016,6,5,17,0,723.0,87.0,2.9,20.0,414.0,188.65,117.89
2016,6,5,17,15,687.0,82.5,2.85,19.5,362.5,136.58,79.7
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,87.93,52.65
2016,6,5,17,45,603.0,71.5,2.8,18.5,261.0,57.14,44.7
2016,6,5,18,0,555.0,65.0,2.8,18.0,211.0,52.31,40.52
2016,6,5,18,15,483.5,57.0,2.7,17.5,164.5,46.07,34.91
2016,6,5,18,30,412.0,49.0,2.6,17.0,118.0,39.84,29.1
2016,6,5,18,45,306.0,37.5,2.55,16.5,79.5,30.52,20.35
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,19.87,8.28
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,10.23,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,13.0,11.0,7.87,0.0
2016,6,6,5,15,172.0,22.5,2.5,13.5,39.5,17.21,5.13
2016,6,6,5,30,286.0,35.0,2.5,14.0,68.0,28.45,18.64
2016,6,6,5,45,370.0,44.5,2.5,14.5,109.0,36.0,25.99
2016,6,6,6,0,454.0,54.0,2.5,15.0,150.0,43.54,33.01
2016,6,6,6,15,511.5,61.0,2.45,15.0,196.0,48.88,37.97
2016,6,6,6,30,569.0,68.0,2.4,15.0,242.0,54.2,42.77
2016,6,6,6,45,284.5,95.0,2.4,15.5,182.0,76.79,54.23
2016,6,6,7,0,0.0,122.0,2.4,16.0,122.0,90.74,71.13
2016,6,6,7,15,16.5,154.0,2.4,16.5,162.0,116.83,91.69
2016,6,6,7,30,33.0,186.0,2.4,17.0,202.0,144.96,113.64
2016,6,6,7,45,45.0,212.0,2.4,17.5,236.5,170.81,133.78
2016,6,6,8,0,57.0,238.0,2.4,18.0,271.0,198.3,155.14
2016,6,6,8,15,117.5,268.5,2.4,18.0,344.0,252.12,196.68
2016,6,6,8,30,178.0,299.0,2.4,18.0,417.0,309.66,241.12
2016,6,6,8,45,139.0,317.5,2.45,18.5,413.5,317.14,246.89
2016,6,6,9,0,100.0,336.0,2.5,19.0,410.0,315.06,244.93
2016,6,6,9,15,213.0,345.0,2.5,19.0,512.5,398.28,308.93
2016,6,6,9,30,326.0,354.0,2.5,19.0,615.0,491.22,379.0
2016,6,6,9,45,589.5,234.5,2.55,19.5,729.0,588.9,453.25
2016,6,6,10,0,853.0,115.0,2.6,20.0,843.0,677.99,520.71
2016,6,6,10,15,859.5,116.0,2.6,20.0,869.5,708.95,542.97
2016,6,6,10,30,866.0,117.0,2.6,20.0,896.0,737.23,563.35
2016,6,6,10,45,871.0,117.5,2.65,20.0,916.0,761.13,580.67
2016,6,6,11,0,876.0,118.0,2.7,20.0,936.0,782.02,595.2
2016,6,6,11,15,879.0,118.5,2.65,20.0,949.0,798.22,605.62
2016,6,6,11,30,882.0,119.0,2.6,20.0,962.0,811.17,613.85
2016,6,6,11,45,884.0,119.0,2.6,20.0,968.0,819.64,619.39
2016,6,6,12,0,886.0,119.0,2.6,20.0,974.0,824.82,622.78
2016,6,6,12,15,886.0,119.0,2.6,20.0,973.0,825.08,622.91
2016,6,6,12,30,886.0,119.0,2.6,20.0,972.0,822.03,620.89
2016,6,6,12,45,878.5,122.5,2.6,20.0,961.5,812.52,614.54
2016,6,6,13,0,871.0,126.0,2.6,20.0,951.0,799.83,606.11
2016,6,6,13,15,867.5,125.0,2.6,20.0,935.0,783.5,595.23
2016,6,6,13,30,864.0,124.0,2.6,20.0,919.0,764.01,581.87
2016,6,6,13,45,857.5,124.0,2.6,20.0,896.5,740.07,564.79
2016,6,6,14,0,851.0,124.0,2.6,20.0,874.0,713.3,545.47
2016,6,6,14,15,844.0,122.5,2.6,20.0,845.5,682.3,522.82
2016,6,6,14,30,837.0,121.0,2.6,20.0,817.0,648.8,497.96
2016,6,6,14,45,826.0,120.0,2.65,20.0,782.5,610.96,469.57
2016,6,6,15,0,815.0,119.0,2.7,20.0,748.0,574.63,441.53
2016,6,6,15,15,803.0,116.5,2.7,19.5,709.0,530.69,407.79
2016,6,6,15,30,791.0,114.0,2.7,19.0,670.0,485.5,372.08
2016,6,6,15,45,774.5,111.5,2.75,19.0,626.5,437.35,332.5
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,388.87,291.62
2016,6,6,16,15,737.5,105.5,2.85,18.5,537.0,338.18,248.7
2016,6,6,16,30,717.0,102.0,2.9,18.0,491.0,285.07,203.16
2016,6,6,16,45,692.5,97.5,2.95,18.0,443.0,233.81,158.92
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,184.18,117.6
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,134.5,80.85
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,88.28,54.6
2016,6,6,17,45,552.0,75.0,3.0,17.0,250.0,59.01,46.63
2016,6,6,18,0,507.0,68.0,3.0,17.0,203.0,54.03,42.21
2016,6,6,18,15,438.0,59.0,2.95,16.5,158.0,47.19,36.05
2016,6,6,18,30,369.0,50.0,2.9,16.0,113.0,40.3,29.65
2016,6,6,18,45,273.0,38.0,2.9,15.5,76.5,29.03,19.21
2016,6,6,19,0,177.0,26.0,2.9,15.0,40.0,19.8,8.57
2016,6,6,19,15,88.5,13.0,2.9,14.5,20.0,10.23,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.5,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,39.0,10.0,2.4,13.0,11.0,7.87,0.0
2016,6,7,5,15,146.5,24.5,2.4,13.0,39.5,18.59,6.12
2016,6,7,5,30,254.0,39.0,2.4,13.0,68.0,29.6,19.73
2016,6,7,5,45,346.5,49.0,2.45,13.5,109.5,39.48,29.17
2016,6,7,6,0,439.0,59.0,2.5,14.0,151.0,47.35,36.53
2016,6,7,6,15,219.5,59.0,2.45,14.5,105.0,43.1,32.91
2016,6,7,6,30,0.0,59.0,2.4,15.0,59.0,45.2,34.78
2016,6,7,6,45,0.0,70.5,2.35,15.5,70.5,54.02,40.47
2016,6,7,7,0,0.0,82.0,2.3,16.0,82.0,62.67,47.58
2016,6,7,7,15,0.0,112.0,2.25,16.0,112.0,84.77,65.95
2016,6,7,7,30,0.0,142.0,2.2,16.0,142.0,107.1,84.24
2016,6,7,7,45,1.0,154.5,2.15,16.5,155.0,117.3,92.11
2016,6,7,8,0,2.0,167.0,2.1,17.0,168.0,127.63,100.03
2016,6,7,8,15,5.0,184.5,2.1,17.0,188.0,142.6,111.81
2016,6,7,8,30,8.0,202.0,2.1,17.0,208.0,157.97,123.86
2016,6,7,8,45,19.0,242.5,2.15,17.5,257.0,194.95,152.79
2016,6,7,9,0,30.0,283.0,2.2,18.0,306.0,237.65,185.77
2016,6,7,9,15,65.5,328.5,2.25,18.5,380.5,296.1,230.58
2016,6,7,9,30,101.0,374.0,2.3,19.0,455.0,357.91,277.17
2016,6,7,9,45,483.0,247.0,2.35,19.5,657.0,527.61,407.81
2016,6,7,10,0,865.0,120.0,2.4,20.0,859.0,688.92,527.84
2016,6,7,10,15,872.0,121.0,2.45,20.0,886.0,720.6,550.17
2016,6,7,10,30,879.0,122.0,2.5,20.0,913.0,749.58,571.23
2016,6,7,10,45,881.5,124.5,2.6,20.0,932.5,773.55,588.77
2016,6,7,11,0,884.0,127.0,2.7,20.0,952.0,794.35,603.68
2016,6,7,11,15,887.5,127.5,2.75,20.0,965.5,811.07,615.06
2016,6,7,11,30,891.0,128.0,2.8,20.0,979.0,824.53,624.26
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.0,833.5,630.47
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,839.15,634.51
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,839.46,634.66
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,836.42,632.65
2016,6,7,12,45,900.0,123.5,2.95,20.0,984.0,829.61,628.46
2016,6,7,13,0,903.0,120.0,3.0,20.0,977.0,819.31,621.95
2016,6,7,13,15,900.0,119.5,3.0,20.0,961.0,803.33,611.27
2016,6,7,13,30,897.0,119.0,3.0,20.0,945.0,784.06,598.26
2016,6,7,13,45,889.5,119.5,3.05,20.0,922.0,759.12,580.65
2016,6,7,14,0,882.0,120.0,3.1,20.0,899.0,731.29,560.71
2016,6,7,14,15,875.0,119.0,3.1,20.0,869.5,699.83,537.61
2016,6,7,14,30,868.0,118.0,3.1,20.0,840.0,665.79,512.2
2016,6,7,14,45,855.0,118.0,3.15,20.0,804.5,626.5,482.56
2016,6,7,15,0,842.0,118.0,3.2,20.0,769.0,585.44,450.9
2016,6,7,15,15,830.0,115.5,3.2,19.5,729.0,543.71,418.57
2016,6,7,15,30,818.0,113.0,3.2,19.0,689.0,497.38,381.8
2016,6,7,15,45,799.5,111.5,3.2,19.0,644.0,448.0,340.98
2016,6,7,16,0,781.0,110.0,3.2,19.0,599.0,398.41,299.0
2016,6,7,16,15,760.5,106.5,3.15,18.5,551.5,346.58,254.9
2016,6,7,16,30,740.0,103.0,3.1,18.0,504.0,295.35,210.63
2016,6,7,16,45,711.5,99.0,3.1,18.0,454.5,239.27,162.58
2016,6,7,17,0,683.0,95.0,3.1,18.0,405.0,188.3,120.3
2016,6,7,17,15,646.5,89.5,3.1,17.5,355.0,137.66,82.86
2016,6,7,17,30,610.0,84.0,3.1,17.0,305.0,90.56,56.12
2016,6,7,17,45,560.0,77.5,3.1,17.0,256.0,60.94,48.33
2016,6,7,18,0,510.0,71.0,3.1,17.0,207.0,56.34,44.24
2016,6,7,18,15,438.5,62.0,3.0,16.5,161.5,49.53,38.12
2016,6,7,18,30,367.0,53.0,2.9,16.0,116.0,42.7,31.76
2016,6,7,18,45,264.5,40.5,2.85,15.5,78.5,30.76,20.72
2016,6,7,19,0,162.0,28.0,2.8,15.0,41.0,21.2,9.85
2016,6,7,19,15,81.0,14.0,2.8,14.5,20.5,11.02,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,2.85,12.5,5.5,0.0,0.0
2016,6,8,5,0,0.0,11.0,2.9,13.0,11.0,8.65,0.0
2016,6,8,5,15,94.5,25.0,2.95,13.0,36.0,18.88,6.39
2016,6,8,5,30,189.0,39.0,3.0,13.0,61.0,29.27,19.45
2016,6,8,5,45,235.0,54.5,3.15,13.5,95.5,40.47,30.03
2016,6,8,6,0,281.0,70.0,3.3,14.0,130.0,51.42,40.12
2016,6,8,6,15,312.0,86.0,3.35,14.0,168.5,62.28,50.05
2016,6,8,6,30,343.0,102.0,3.4,14.0,207.0,72.81,59.49
2016,6,8,6,45,366.5,116.5,3.5,14.5,247.5,93.21,67.29
2016,6,8,7,0,390.0,131.0,3.6,15.0,288.0,131.35,90.05
2016,6,8,7,15,403.0,149.0,3.65,15.0,329.5,172.8,121.52
2016,6,8,7,30,416.0,167.0,3.7,15.0,371.0,215.51,156.81
2016,6,8,7,45,415.0,189.0,3.75,15.5,410.5,258.42,193.5
2016,6,8,8,0,414.0,211.0,3.8,16.0,450.0,300.78,229.58
2016,6,8,8,15,269.0,254.5,3.8,16.0,415.0,300.8,234.63
2016,6,8,8,30,124.0,298.0,3.8,16.0,380.0,285.32,225.13
2016,6,8,8,45,190.5,315.0,3.85,16.5,450.5,338.67,266.61
2016,6,8,9,0,257.0,332.0,3.9,17.0,521.0,403.23,316.38
2016,6,8,9,15,381.5,307.5,3.9,17.0,604.0,467.88,366.85
2016,6,8,9,30,506.0,283.0,3.9,17.0,687.0,548.58,429.16
2016,6,8,9,45,499.0,301.5,3.9,17.0,714.0,580.58,453.2
2016,6,8,10,0,492.0,320.0,3.9,17.0,741.0,610.39,475.39
2016,6,8,10,15,448.5,348.0,3.9,17.0,741.0,619.98,481.81
2016,6,8,10,30,405.0,376.0,3.9,17.0,741.0,625.26,484.89
2016,6,8,10,45,639.0,256.0,3.9,17.5,846.0,716.19,555.02
2016,6,8,11,0,873.0,136.0,3.9,18.0,951.0,792.02,613.05
2016,6,8,11,15,876.0,136.5,3.95,18.0,964.5,808.18,623.97
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,821.12,632.98
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,828.76,638.33
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,833.1,641.47
2016,6,8,12,15,877.0,141.0,4.1,17.5,986.5,833.44,642.88
2016,6,8,12,30,877.0,141.0,4.1,17.0,985.0,830.53,642.11
2016,6,8,12,45,860.5,149.5,4.1,17.0,972.0,817.76,633.21
2016,6,8,13,0,844.0,158.0,4.1,17.0,959.0,814.82,631.02
2016,6,8,13,15,840.5,157.5,4.05,17.0,943.5,798.77,619.18
2016,6,8,13,30,837.0,157.0,4.0,17.0,928.0,779.57,605.03
2016,6,8,13,45,840.5,150.0,4.0,17.0,908.0,756.86,588.59
2016,6,8,14,0,844.0,143.0,4.0,17.0,888.0,722.41,563.59
2016,6,8,14,15,836.0,141.5,3.95,17.0,859.0,698.51,545.17
2016,6,8,14,30,828.0,140.0,3.9,17.0,830.0,663.77,518.57
2016,6,8,14,45,699.0,193.5,3.85,17.0,759.0,601.2,469.58
2016,6,8,15,0,570.0,247.0,3.8,17.0,688.0,538.02,420.11
2016,6,8,15,15,552.5,235.5,3.8,16.5,644.5,492.61,385.37
2016,6,8,15,30,535.0,224.0,3.8,16.0,601.0,447.17,349.67
2016,6,8,15,45,558.0,199.0,3.8,16.0,570.0,409.0,317.83
2016,6,8,16,0,581.0,174.0,3.8,16.0,539.0,371.21,285.09
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.5,336.5,252.3
2016,6,8,16,30,744.0,101.0,3.8,16.0,506.0,294.89,212.19
2016,6,8,16,45,600.5,121.5,3.8,16.0,428.0,232.14,162.67
2016,6,8,17,0,457.0,142.0,3.8,16.0,350.0,182.7,126.67
2016,6,8,17,15,459.5,122.5,3.75,15.5,310.5,138.87,92.28
2016,6,8,17,30,462.0,103.0,3.7,15.0,271.0,94.69,63.57
2016,6,8,17,45,415.5,94.5,3.7,15.0,228.0,68.79,55.68
2016,6,8,18,0,369.0,86.0,3.7,15.0,185.0,62.87,50.39
2016,6,8,18,15,384.0,68.5,3.55,14.5,152.5,51.34,40.04
2016,6,8,18,30,399.0,51.0,3.4,14.0,120.0,41.28,30.8
2016,6,8,18,45,299.0,39.5,3.3,14.0,82.0,32.06,22.02
2016,6,8,19,0,199.0,28.0,3.2,14.0,44.0,21.34,10.25
2016,6,8,19,15,99.5,14.0,3.15,13.5,22.0,11.02,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,22.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,45.0,11.0,3.1,13.0,12.0,8.65,0.0
2016,6,9,5,15,161.0,24.5,3.25,13.0,41.5,18.64,6.29
2016,6,9,5,30,277.0,38.0,3.4,13.0,71.0,29.01,19.22
2016,6,9,5,45,364.5,48.5,3.6,13.5,113.0,39.2,28.91
2016,6,9,6,0,452.0,59.0,3.8,14.0,155.0,47.46,36.61
2016,6,9,6,15,226.0,61.5,3.8,14.5,109.5,44.86,34.47
2016,6,9,6,30,0.0,64.0,3.8,15.0,64.0,48.97,38.12
2016,6,9,6,45,0.0,76.5,3.8,15.5,76.5,58.27,44.06
2016,6,9,7,0,0.0,89.0,3.8,16.0,89.0,67.69,51.81
2016,6,9,7,15,3.5,125.5,3.75,16.0,127.0,94.88,74.27
2016,6,9,7,30,7.0,162.0,3.7,16.0,165.0,122.76,96.99
2016,6,9,7,45,14.0,185.0,3.7,16.5,192.5,142.74,112.68
2016,6,9,8,0,21.0,208.0,3.7,17.0,220.0,163.69,129.05
2016,6,9,8,15,44.0,245.5,3.65,17.0,274.0,203.89,160.79
2016,6,9,8,30,67.0,283.0,3.6,17.0,328.0,245.93,193.84
2016,6,9,8,45,65.0,301.5,3.55,17.5,347.0,264.55,207.98
2016,6,9,9,0,63.0,320.0,3.5,18.0,366.0,282.91,221.73
2016,6,9,9,15,69.5,342.0,3.45,18.0,395.5,308.48,241.37
2016,6,9,9,30,76.0,364.0,3.4,18.0,425.0,334.54,261.21
2016,6,9,9,45,70.5,375.5,3.4,18.0,433.5,344.99,268.85
2016,6,9,10,0,65.0,387.0,3.4,18.0,442.0,354.78,275.97
2016,6,9,10,15,145.0,413.5,3.35,18.0,542.5,444.67,345.09
2016,6,9,10,30,225.0,440.0,3.3,18.0,643.0,530.15,409.34
2016,6,9,10,45,556.5,284.5,3.3,18.5,800.5,676.2,521.26
2016,6,9,11,0,888.0,129.0,3.3,19.0,958.0,796.94,611.87
2016,6,9,11,15,890.5,129.5,3.3,19.0,971.0,813.0,621.89
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,825.77,630.42
2016,6,9,11,45,895.0,129.5,3.35,19.0,990.0,834.02,636.16
2016,6,9,12,0,897.0,129.0,3.4,19.0,996.0,838.95,639.71
2016,6,9,12,15,896.5,129.0,3.45,19.0,994.5,838.95,639.92
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,835.61,637.94
2016,6,9,12,45,904.0,122.5,3.55,19.0,987.0,830.49,634.81
2016,6,9,13,0,912.0,116.0,3.6,19.0,981.0,821.72,629.21
2016,6,9,13,15,908.5,115.0,3.65,19.0,965.0,804.91,618.02
2016,6,9,13,30,905.0,114.0,3.7,19.0,949.0,784.8,604.56
2016,6,9,13,45,902.5,111.5,3.75,19.0,926.5,760.95,587.51
2016,6,9,14,0,900.0,109.0,3.8,19.0,904.0,733.93,567.88
2016,6,9,14,15,893.5,108.0,3.8,19.0,875.0,702.4,544.4
2016,6,9,14,30,887.0,107.0,3.8,19.0,846.0,668.2,518.51
2016,6,9,14,45,879.0,105.0,3.85,19.0,811.5,629.76,489.09
2016,6,9,15,0,871.0,103.0,3.9,19.0,777.0,589.12,457.3
2016,6,9,15,15,859.5,101.0,3.95,18.5,737.0,544.67,422.59
2016,6,9,15,30,848.0,99.0,4.0,18.0,697.0,498.74,385.65
2016,6,9,15,45,833.5,96.5,4.05,18.0,652.5,449.87,344.63
2016,6,9,16,0,819.0,94.0,4.1,18.0,608.0,399.46,301.35
2016,6,9,16,15,800.0,91.0,4.1,17.5,561.0,346.85,255.94
2016,6,9,16,30,781.0,88.0,4.1,17.0,514.0,294.6,210.11
2016,6,9,16,45,756.0,84.5,4.15,17.0,464.5,241.23,163.43
2016,6,9,17,0,731.0,81.0,4.2,17.0,415.0,189.46,119.82
2016,6,9,17,15,698.0,77.0,4.2,16.5,365.0,138.27,81.6
2016,6,9,17,30,665.0,73.0,4.2,16.0,315.0,85.73,50.76
2016,6,9,17,45,618.5,67.5,4.2,16.0,265.5,54.36,42.71
2016,6,9,18,0,572.0,62.0,4.2,16.0,216.0,50.17,38.98
2016,6,9,18,15,505.5,54.5,4.1,15.5,170.0,44.25,33.63
2016,6,9,18,30,439.0,47.0,4.0,15.0,124.0,38.34,28.1
2016,6,9,18,45,340.0,37.0,3.95,14.5,85.5,30.2,20.39
2016,6,9,19,0,241.0,27.0,3.9,14.0,47.0,22.08,11.01
2016,6,9,19,15,120.5,13.5,3.85,13.5,23.5,10.62,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,45.0,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,90.0,11.0,3.4,13.0,13.0,8.65,0.0
2016,6,10,5,15,217.5,22.0,3.55,13.0,43.5,17.94,5.87
2016,6,10,5,30,345.0,33.0,3.7,13.0,74.0,27.08,17.57
2016,6,10,5,45,423.5,42.0,3.85,13.5,115.5,34.36,24.66
2016,6,10,6,0,502.0,51.0,4.0,14.0,157.0,41.63,31.44
2016,6,10,6,15,558.5,57.0,4.05,14.5,204.5,46.37,35.81
2016,6,10,6,30,615.0,63.0,4.1,15.0,252.0,51.14,40.04
2016,6,10,6,45,649.5,69.0,4.2,15.5,300.5,71.24,44.42
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,120.11,69.18
2016,6,10,7,15,714.5,79.0,4.3,16.0,399.0,173.85,108.3
2016,6,10,7,30,745.0,83.0,4.3,16.0,449.0,226.12,151.48
2016,6,10,7,45,765.0,87.5,4.3,16.5,497.5,278.32,197.01
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,331.39,243.63
2016,6,10,8,15,803.5,94.5,4.3,17.0,593.0,382.79,288.99
2016,6,10,8,30,822.0,97.0,4.3,17.0,640.0,434.3,333.62
2016,6,10,8,45,831.5,102.0,4.3,17.5,682.0,482.94,374.36
2016,6,10,9,0,841.0,107.0,4.3,18.0,724.0,530.01,412.67
2016,6,10,9,15,853.0,109.0,4.25,18.0,762.5,574.49,448.59
2016,6,10,9,30,865.0,111.0,4.2,18.0,801.0,617.38,482.48
2016,6,10,9,45,877.0,111.0,4.2,18.5,835.5,656.81,512.23
2016,6,10,10,0,889.0,111.0,4.2,19.0,870.0,694.18,539.74
2016,6,10,10,15,690.5,230.5,4.2,19.0,831.5,694.13,536.57
2016,6,10,10,30,492.0,350.0,4.2,19.0,793.0,666.35,512.88
2016,6,10,10,45,701.5,233.0,4.25,19.0,880.0,742.27,572.48
2016,6,10,11,0,911.0,116.0,4.3,19.0,967.0,803.04,620.07
2016,6,10,11,15,661.0,260.5,4.3,19.0,883.0,760.43,584.2
2016,6,10,11,30,411.0,405.0,4.3,19.0,799.0,688.59,527.15
2016,6,10,11,45,421.5,406.0,4.3,19.0,812.0,702.26,537.5
2016,6,10,12,0,432.0,407.0,4.3,19.0,825.0,713.93,545.93
2016,6,10,12,15,358.0,437.0,4.3,19.0,783.0,671.24,513.64
2016,6,10,12,30,284.0,467.0,4.3,19.0,741.0,635.27,486.09
2016,6,10,12,45,186.0,463.0,4.3,19.0,642.0,541.33,415.84
2016,6,10,13,0,88.0,459.0,4.3,19.0,543.0,447.2,344.23
2016,6,10,13,15,152.0,457.5,4.3,19.0,599.0,503.14,387.84
2016,6,10,13,30,216.0,456.0,4.3,19.0,655.0,545.22,420.17
2016,6,10,13,45,325.0,405.5,4.3,19.0,697.0,585.23,451.83
2016,6,10,14,0,434.0,355.0,4.3,19.0,739.0,617.9,477.51
2016,6,10,14,15,449.0,335.5,4.3,19.0,721.5,596.94,462.1
2016,6,10,14,30,464.0,316.0,4.3,19.0,704.0,573.36,444.73
2016,6,10,14,45,378.0,332.5,4.3,19.0,639.5,507.11,394.14
2016,6,10,15,0,292.0,349.0,4.3,19.0,575.0,453.52,352.78
2016,6,10,15,15,233.0,337.5,4.3,18.5,512.0,392.22,306.27
2016,6,10,15,30,174.0,326.0,4.3,18.0,449.0,341.46,267.4
2016,6,10,15,45,196.5,302.0,4.3,18.0,432.5,321.52,251.41
2016,6,10,16,0,219.0,278.0,4.3,18.0,416.0,299.18,232.86
2016,6,10,16,15,205.5,256.0,4.3,18.0,377.5,263.84,204.22
2016,6,10,16,30,192.0,234.0,4.3,18.0,339.0,229.72,176.43
2016,6,10,16,45,234.0,205.5,4.3,18.0,321.5,206.02,154.93
2016,6,10,17,0,276.0,177.0,4.3,18.0,304.0,175.93,128.18
2016,6,10,17,15,153.5,155.5,4.25,17.5,225.0,128.56,95.65
2016,6,10,17,30,31.0,134.0,4.2,17.0,146.0,96.83,75.29
2016,6,10,17,45,23.5,114.5,4.2,16.5,123.0,81.09,66.16
2016,6,10,18,0,16.0,95.0,4.2,16.0,100.0,69.13,55.71
2016,6,10,18,15,208.5,74.5,4.0,15.5,112.0,54.43,42.61
2016,6,10,18,30,401.0,54.0,3.8,15.0,124.0,43.69,32.8
2016,6,10,18,45,295.5,42.0,3.65,14.5,85.0,32.01,21.98
2016,6,10,19,0,190.0,30.0,3.5,14.0,46.0,22.76,11.72
2016,6,10,19,15,95.0,15.0,3.4,13.5,23.0,11.8,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,29.0,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,58.0,11.0,1.9,12.0,12.0,8.65,0.0
2016,6,11,5,15,176.0,24.0,1.95,12.5,42.0,18.32,6.17
2016,6,11,5,30,294.0,37.0,2.0,13.0,72.0,30.14,20.22
2016,6,11,5,45,380.0,47.5,2.1,14.0,114.0,38.49,28.25
2016,6,11,6,0,466.0,58.0,2.2,15.0,156.0,46.79,35.89
2016,6,11,6,15,524.5,65.0,2.2,15.5,203.5,52.06,40.72
2016,6,11,6,30,583.0,72.0,2.2,16.0,251.0,57.33,45.36
2016,6,11,6,45,585.0,82.0,2.2,16.5,289.0,77.6,51.05
2016,6,11,7,0,587.0,92.0,2.2,17.0,327.0,122.84,74.96
2016,6,11,7,15,642.0,91.0,2.15,17.5,380.0,167.47,105.31
2016,6,11,7,30,697.0,90.0,2.1,18.0,433.0,217.37,144.47
2016,6,11,7,45,525.0,157.0,2.1,18.5,430.5,262.05,189.4
2016,6,11,8,0,353.0,224.0,2.1,19.0,428.0,285.68,215.27
2016,6,11,8,15,303.5,256.5,2.0,19.5,442.5,313.48,239.13
2016,6,11,8,30,254.0,289.0,1.9,20.0,457.0,336.06,257.67
2016,6,11,8,45,218.0,315.5,1.85,20.5,466.5,350.66,269.12
2016,6,11,9,0,182.0,342.0,1.8,21.0,476.0,365.58,280.1
2016,6,11,9,15,107.5,330.5,1.7,21.5,411.0,326.49,249.92
2016,6,11,9,30,33.0,319.0,1.6,22.0,346.0,272.95,208.34
2016,6,11,9,45,51.0,354.5,1.55,22.5,397.5,315.47,239.95
2016,6,11,10,0,69.0,390.0,1.5,23.0,449.0,359.46,271.71
2016,6,11,10,15,166.5,411.0,1.4,23.5,559.5,456.88,342.68
2016,6,11,10,30,264.0,432.0,1.3,24.0,670.0,559.55,414.47
2016,6,11,10,45,248.0,446.0,1.25,24.5,674.0,567.71,417.7
2016,6,11,11,0,232.0,460.0,1.2,25.0,678.0,564.76,414.08
2016,6,11,11,15,329.0,431.0,1.2,25.0,743.5,631.23,461.33
2016,6,11,11,30,426.0,402.0,1.2,25.0,809.0,697.55,507.01
2016,6,11,11,45,437.5,404.5,1.2,25.5,825.5,713.33,515.93
2016,6,11,12,0,449.0,407.0,1.2,26.0,842.0,727.07,523.93
2016,6,11,12,15,679.5,266.0,1.3,26.0,922.0,797.59,576.38
2016,6,11,12,30,910.0,125.0,1.4,26.0,1002.0,842.34,609.72
2016,6,11,12,45,916.0,120.0,1.55,26.0,996.5,836.8,607.48
2016,6,11,13,0,922.0,115.0,1.7,26.0,991.0,827.64,603.34
2016,6,11,13,15,919.5,114.5,1.85,26.0,976.0,811.98,594.84
2016,6,11,13,30,917.0,114.0,2.0,26.0,961.0,792.95,584.01
2016,6,11,13,45,912.0,113.5,2.2,26.0,938.5,768.79,568.98
2016,6,11,14,0,907.0,113.0,2.4,26.0,916.0,741.56,551.31
2016,6,11,14,15,901.0,112.0,2.5,25.5,887.0,710.28,530.77
2016,6,11,14,30,895.0,111.0,2.6,25.0,858.0,676.27,507.67
2016,6,11,14,45,884.5,110.5,2.75,25.0,823.0,637.39,479.59
2016,6,11,15,0,874.0,110.0,2.9,25.0,788.0,596.46,449.19
2016,6,11,15,15,862.5,108.0,2.95,24.5,748.0,551.96,415.78
2016,6,11,15,30,851.0,106.0,3.0,24.0,708.0,505.96,380.15
2016,6,11,15,45,831.5,105.5,3.05,24.0,662.0,456.78,340.33
