Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,0,812.0,105.0,3.1,24.0,616.0,406.32,298.54
2016,6,11,16,15,792.0,101.5,3.05,23.5,568.5,353.29,254.3
2016,6,11,16,30,772.0,98.0,3.0,23.0,521.0,300.74,209.72
2016,6,11,16,45,741.5,95.5,3.0,22.5,470.5,247.4,164.99
2016,6,11,17,0,711.0,93.0,3.0,22.0,420.0,192.27,120.35
2016,6,11,17,15,676.0,88.0,2.95,21.0,369.0,140.68,82.8
2016,6,11,17,30,641.0,83.0,2.9,20.0,318.0,92.41,55.74
2016,6,11,17,45,591.0,77.0,2.85,19.5,268.0,60.9,47.8
2016,6,11,18,0,541.0,71.0,2.8,19.0,218.0,56.6,44.11
2016,6,11,18,15,472.5,62.0,2.75,18.0,171.5,49.76,38.11
2016,6,11,18,30,404.0,53.0,2.7,17.0,125.0,42.87,31.84
2016,6,11,18,45,304.0,41.0,2.65,16.5,86.0,33.26,22.89
2016,6,11,19,0,204.0,29.0,2.6,16.0,47.0,22.09,11.27
2016,6,11,19,15,102.0,14.5,2.55,15.5,23.5,11.07,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,19.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,39.0,11.0,2.1,13.0,12.0,8.65,0.0
2016,6,12,5,15,152.5,25.5,2.2,13.0,42.0,19.33,6.78
2016,6,12,5,30,266.0,40.0,2.3,13.0,72.0,30.38,20.41
2016,6,12,5,45,352.5,51.0,2.4,13.5,114.0,38.86,28.63
2016,6,12,6,0,439.0,62.0,2.5,14.0,156.0,49.74,38.64
2016,6,12,6,15,500.0,70.0,2.45,14.5,203.0,55.64,44.06
2016,6,12,6,30,561.0,78.0,2.4,15.0,250.0,61.51,49.26
2016,6,12,6,45,610.0,83.0,2.35,15.5,301.0,78.44,52.0
2016,6,12,7,0,659.0,88.0,2.3,16.0,352.0,125.74,75.08
2016,6,12,7,15,690.5,92.5,2.25,16.0,402.0,175.07,110.05
2016,6,12,7,30,722.0,97.0,2.2,16.0,452.0,227.11,152.37
2016,6,12,7,45,748.5,100.0,2.15,16.5,501.5,282.3,199.27
2016,6,12,8,0,775.0,103.0,2.1,17.0,551.0,335.37,244.78
2016,6,12,8,15,793.0,106.0,2.05,17.5,597.5,386.57,288.47
2016,6,12,8,30,811.0,109.0,2.0,18.0,644.0,437.86,331.09
2016,6,12,8,45,825.5,111.0,1.95,18.5,686.5,486.48,370.43
2016,6,12,9,0,840.0,113.0,1.9,19.0,729.0,534.28,407.85
2016,6,12,9,15,850.5,115.0,1.9,19.0,767.0,575.99,440.69
2016,6,12,9,30,861.0,117.0,1.9,19.0,805.0,617.93,472.81
2016,6,12,9,45,874.5,115.5,1.9,19.5,839.0,656.99,501.17
2016,6,12,10,0,888.0,114.0,1.9,20.0,873.0,694.09,527.4
2016,6,12,10,15,894.0,115.5,1.95,20.0,899.5,726.28,550.87
2016,6,12,10,30,900.0,117.0,2.0,20.0,926.0,755.66,572.04
2016,6,12,10,45,902.5,118.5,2.1,20.5,945.5,779.47,588.32
2016,6,12,11,0,905.0,120.0,2.2,21.0,965.0,800.06,601.84
2016,6,12,11,15,907.0,120.5,2.25,21.0,978.0,816.13,612.65
2016,6,12,11,30,909.0,121.0,2.3,21.0,991.0,828.84,621.25
2016,6,12,11,45,908.0,122.5,2.4,21.0,996.0,836.57,626.97
2016,6,12,12,0,907.0,124.0,2.5,21.0,1001.0,840.89,630.47
2016,6,12,12,15,906.5,124.0,2.55,21.0,999.5,841.03,630.88
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,837.8,629.12
2016,6,12,12,45,899.0,126.5,2.65,21.0,987.5,828.05,622.99
2016,6,12,13,0,892.0,129.0,2.7,21.0,977.0,815.04,614.73
2016,6,12,13,15,888.5,128.5,2.7,21.0,961.0,799.15,604.22
2016,6,12,13,30,885.0,128.0,2.7,21.0,945.0,780.04,591.05
2016,6,12,13,45,879.0,127.0,2.7,21.0,922.0,755.54,573.7
2016,6,12,14,0,873.0,126.0,2.7,21.0,899.0,728.12,554.04
2016,6,12,14,15,866.0,124.5,2.65,20.5,870.0,696.83,532.09
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,662.96,507.79
2016,6,12,14,45,850.0,120.5,2.6,20.0,806.5,624.67,479.0
2016,6,12,15,0,841.0,118.0,2.6,20.0,772.0,584.32,448.02
2016,6,12,15,15,829.0,116.0,2.55,19.5,732.0,543.3,416.31
2016,6,12,15,30,817.0,114.0,2.5,19.0,692.0,497.69,380.27
2016,6,12,15,45,803.0,110.5,2.45,19.0,648.5,448.86,340.08
2016,6,12,16,0,789.0,107.0,2.4,19.0,605.0,399.39,298.38
2016,6,12,16,15,769.0,103.5,2.35,19.0,558.0,347.55,254.07
2016,6,12,16,30,749.0,100.0,2.3,19.0,511.0,296.23,209.63
2016,6,12,16,45,724.0,95.5,2.3,19.0,462.0,240.29,161.93
2016,6,12,17,0,699.0,91.0,2.3,19.0,413.0,189.03,119.49
2016,6,12,17,15,664.0,86.0,2.25,18.5,363.0,138.19,81.93
2016,6,12,17,30,629.0,81.0,2.2,18.0,313.0,90.65,54.85
2016,6,12,17,45,584.0,74.5,2.2,17.5,264.5,58.95,46.47
2016,6,12,18,0,539.0,68.0,2.2,17.0,216.0,54.27,42.44
2016,6,12,18,15,472.5,59.5,2.15,16.5,170.0,47.77,36.62
2016,6,12,18,30,406.0,51.0,2.1,16.0,124.0,41.25,30.58
2016,6,12,18,45,312.0,40.0,2.05,15.5,85.5,32.46,22.33
2016,6,12,19,0,218.0,29.0,2.0,15.0,47.0,22.15,11.53
2016,6,12,19,15,109.0,14.5,2.05,14.5,23.5,11.09,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,27.5,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,55.0,11.0,2.8,12.0,12.0,8.65,0.0
2016,6,13,5,15,170.5,24.5,2.8,12.0,42.0,18.67,6.36
2016,6,13,5,30,286.0,38.0,2.8,12.0,72.0,30.94,20.98
2016,6,13,5,45,376.0,47.5,2.85,12.5,113.5,38.47,28.4
2016,6,13,6,0,466.0,57.0,2.9,13.0,155.0,46.01,35.48
2016,6,13,6,15,525.0,64.0,2.9,13.5,202.5,51.31,40.38
2016,6,13,6,30,584.0,71.0,2.9,14.0,250.0,56.61,45.09
2016,6,13,6,45,627.0,76.0,2.95,14.5,299.5,73.14,47.91
2016,6,13,7,0,670.0,81.0,3.0,15.0,349.0,120.72,70.96
2016,6,13,7,15,701.0,85.5,3.0,15.0,399.0,170.44,106.34
2016,6,13,7,30,732.0,90.0,3.0,15.0,449.0,226.35,152.17
2016,6,13,7,45,571.0,149.5,3.05,15.5,447.5,270.53,197.18
2016,6,13,8,0,410.0,209.0,3.1,16.0,446.0,294.8,224.11
2016,6,13,8,15,614.0,155.0,3.15,16.0,543.0,357.42,272.24
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,433.05,332.19
2016,6,13,8,45,833.0,103.5,3.25,16.5,683.5,481.92,372.88
2016,6,13,9,0,848.0,106.0,3.3,17.0,727.0,529.84,411.78
2016,6,13,9,15,859.5,107.5,3.3,17.0,765.5,573.94,447.44
2016,6,13,9,30,871.0,109.0,3.3,17.0,804.0,616.41,480.99
2016,6,13,9,45,884.0,108.0,3.3,17.5,839.0,655.89,510.65
2016,6,13,10,0,897.0,107.0,3.3,18.0,874.0,693.36,538.1
2016,6,13,10,15,903.5,108.5,3.4,18.0,901.5,726.21,562.97
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,756.25,585.46
2016,6,13,10,45,914.0,111.0,3.6,18.0,949.5,781.06,603.94
2016,6,13,11,0,918.0,112.0,3.7,18.0,970.0,802.66,619.39
2016,6,13,11,15,921.0,113.0,3.8,18.0,984.0,820.2,631.74
2016,6,13,11,30,924.0,114.0,3.9,18.0,998.0,834.34,641.79
2016,6,13,11,45,923.0,115.5,4.0,18.5,1003.5,842.28,646.33
2016,6,13,12,0,922.0,117.0,4.1,19.0,1009.0,846.73,648.52
2016,6,13,12,15,921.5,117.0,4.15,19.0,1007.5,846.93,648.84
2016,6,13,12,30,921.0,117.0,4.2,19.0,1006.0,843.71,646.86
2016,6,13,12,45,919.5,117.0,4.3,19.0,997.5,836.25,642.22
2016,6,13,13,0,918.0,117.0,4.4,19.0,989.0,825.37,635.38
2016,6,13,13,15,914.5,116.5,4.45,19.0,973.5,809.11,624.57
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,789.55,611.33
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,764.38,593.09
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,736.35,572.49
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,704.52,549.64
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,670.06,524.29
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,631.43,494.57
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,590.79,462.57
2016,6,13,15,15,846.5,111.5,4.8,17.5,741.0,546.63,427.61
2016,6,13,15,30,835.0,109.0,4.8,17.0,701.0,502.23,391.38
2016,6,13,15,45,830.5,102.0,4.85,17.0,659.0,453.75,350.28
2016,6,13,16,0,826.0,95.0,4.9,17.0,617.0,403.72,306.79
2016,6,13,16,15,807.5,92.0,4.9,17.0,569.5,351.06,260.41
2016,6,13,16,30,789.0,89.0,4.9,17.0,522.0,298.68,213.74
2016,6,13,16,45,768.0,84.5,4.9,17.0,473.0,245.07,166.44
2016,6,13,17,0,747.0,80.0,4.9,17.0,424.0,192.59,121.84
2016,6,13,17,15,714.5,75.5,4.9,16.5,373.5,140.22,82.4
2016,6,13,17,30,682.0,71.0,4.9,16.0,323.0,86.56,50.41
2016,6,13,17,45,629.5,67.5,4.9,16.0,272.5,54.47,42.8
2016,6,13,18,0,577.0,64.0,4.9,16.0,222.0,51.68,40.32
2016,6,13,18,15,511.5,56.5,4.8,15.5,176.0,45.81,35.02
2016,6,13,18,30,446.0,49.0,4.7,15.0,130.0,39.93,29.54
2016,6,13,18,45,339.0,39.5,4.65,14.5,90.0,32.18,22.19
2016,6,13,19,0,232.0,30.0,4.6,14.0,50.0,22.93,12.3
2016,6,13,19,15,116.0,15.0,4.6,13.5,25.0,11.48,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,29.0,6.0,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,58.0,12.0,3.7,12.0,13.0,9.44,0.0
2016,6,14,5,15,180.5,24.5,3.7,12.0,43.0,18.7,6.32
2016,6,14,5,30,303.0,37.0,3.7,12.0,73.0,30.19,20.31
2016,6,14,5,45,403.5,45.0,3.75,12.5,116.0,36.64,26.77
2016,6,14,6,0,504.0,53.0,3.8,13.0,159.0,43.21,32.98
2016,6,14,6,15,561.0,59.0,3.8,13.5,207.0,47.91,37.34
2016,6,14,6,30,618.0,65.0,3.8,14.0,255.0,52.64,41.55
2016,6,14,6,45,666.0,68.0,3.85,14.5,305.5,67.86,43.37
2016,6,14,7,0,714.0,71.0,3.9,15.0,356.0,120.37,69.23
2016,6,14,7,15,620.0,105.0,3.85,15.5,376.5,172.48,111.52
2016,6,14,7,30,526.0,139.0,3.8,16.0,397.0,214.25,150.4
2016,6,14,7,45,671.5,110.5,3.75,16.5,475.5,265.64,189.35
2016,6,14,8,0,817.0,82.0,3.7,17.0,554.0,331.33,241.82
2016,6,14,8,15,833.0,84.5,3.65,17.0,600.0,382.63,287.16
2016,6,14,8,30,849.0,87.0,3.6,17.0,646.0,433.7,331.46
2016,6,14,8,45,860.0,89.5,3.55,17.5,688.5,481.97,371.86
2016,6,14,9,0,871.0,92.0,3.5,18.0,731.0,529.01,410.04
2016,6,14,9,15,881.0,94.0,3.5,18.0,769.0,573.63,446.14
2016,6,14,9,30,891.0,96.0,3.5,18.0,807.0,616.47,480.0
2016,6,14,9,45,724.5,196.0,3.5,18.0,790.5,635.75,493.26
2016,6,14,10,0,558.0,296.0,3.5,18.0,774.0,630.83,487.86
2016,6,14,10,15,727.0,204.5,3.55,18.0,847.0,694.8,537.97
2016,6,14,10,30,896.0,113.0,3.6,18.0,920.0,747.96,579.98
2016,6,14,10,45,901.0,113.5,3.65,18.0,940.0,772.79,598.16
2016,6,14,11,0,906.0,114.0,3.7,18.0,960.0,794.52,613.65
2016,6,14,11,15,908.5,114.5,3.75,18.0,973.5,811.1,625.12
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,824.32,634.3
2016,6,14,11,45,912.5,115.5,3.9,18.0,993.0,833.37,640.87
2016,6,14,12,0,914.0,116.0,4.0,18.0,999.0,839.02,645.14
2016,6,14,12,15,913.5,116.0,4.1,17.5,998.0,839.26,646.93
2016,6,14,12,30,913.0,116.0,4.2,17.0,997.0,836.11,646.42
2016,6,14,12,45,914.5,113.5,4.35,17.0,989.5,829.1,642.4
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,818.6,636.16
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,802.8,626.72
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,783.68,614.87
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,759.85,597.44
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,732.96,577.41
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,701.3,553.26
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,666.96,526.66
2016,6,14,14,45,882.0,103.0,4.7,16.0,815.5,629.77,497.38
2016,6,14,15,0,877.0,100.0,4.7,16.0,782.0,590.14,465.56
2016,6,14,15,15,866.0,98.5,4.7,16.0,743.0,546.38,429.74
2016,6,14,15,30,855.0,97.0,4.7,16.0,704.0,501.07,391.8
2016,6,14,15,45,842.0,94.0,4.75,16.0,660.5,452.35,350.33
2016,6,14,16,0,829.0,91.0,4.8,16.0,617.0,402.78,307.09
2016,6,14,16,15,578.0,153.0,4.8,16.0,506.0,321.53,243.26
2016,6,14,16,30,327.0,215.0,4.8,16.0,395.0,256.25,195.03
2016,6,14,16,45,395.5,179.0,4.85,16.0,376.0,226.15,166.32
2016,6,14,17,0,464.0,143.0,4.9,16.0,357.0,185.76,129.1
2016,6,14,17,15,421.0,131.5,4.9,15.5,308.5,142.07,96.46
2016,6,14,17,30,378.0,120.0,4.9,15.0,260.0,102.94,72.07
2016,6,14,17,45,345.5,107.0,4.9,15.0,220.0,75.9,61.97
2016,6,14,18,0,313.0,94.0,4.9,15.0,180.0,67.47,54.48
2016,6,14,18,15,277.5,77.5,4.8,14.5,142.5,56.4,44.56
2016,6,14,18,30,242.0,61.0,4.7,14.0,105.0,44.99,34.14
2016,6,14,18,45,180.0,45.5,4.6,13.5,73.0,33.83,23.74
2016,6,14,19,0,118.0,30.0,4.5,13.0,41.0,22.63,12.24
2016,6,14,19,15,59.0,15.0,4.45,12.5,20.5,11.51,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,10.23,0.0
2016,6,15,5,15,156.5,25.0,3.85,11.5,43.5,18.98,6.44
2016,6,15,5,30,313.0,37.0,3.9,12.0,74.0,30.25,20.35
2016,6,15,5,45,406.5,45.0,4.0,12.5,116.5,36.66,26.78
2016,6,15,6,0,500.0,53.0,4.1,13.0,159.0,43.18,32.95
2016,6,15,6,15,557.5,59.5,4.15,13.0,206.5,48.25,37.72
2016,6,15,6,30,615.0,66.0,4.2,13.0,254.0,53.34,42.34
2016,6,15,6,45,661.0,69.5,4.3,13.5,304.5,68.03,44.26
2016,6,15,7,0,707.0,73.0,4.4,14.0,355.0,120.54,70.11
2016,6,15,7,15,736.0,76.5,4.45,14.5,405.0,170.72,105.46
2016,6,15,7,30,765.0,80.0,4.5,15.0,455.0,223.29,148.59
2016,6,15,7,45,790.0,82.0,4.55,15.5,504.5,275.67,194.31
2016,6,15,8,0,815.0,84.0,4.6,16.0,554.0,329.38,241.77
2016,6,15,8,15,831.0,86.0,4.6,16.0,600.0,382.28,288.89
2016,6,15,8,30,847.0,88.0,4.6,16.0,646.0,432.85,333.36
2016,6,15,8,45,861.0,89.5,4.7,16.0,689.0,481.58,375.6
2016,6,15,9,0,875.0,91.0,4.8,16.0,732.0,529.36,416.14
2016,6,15,9,15,884.5,92.5,4.8,16.0,770.0,573.46,452.68
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,615.74,486.94
2016,6,15,9,45,895.0,99.0,4.85,16.5,838.5,653.63,516.21
2016,6,15,10,0,896.0,104.0,4.9,17.0,869.0,688.65,542.62
2016,6,15,10,15,902.0,105.0,4.9,17.0,896.5,720.77,567.26
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,750.07,589.41
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,775.56,608.73
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,797.94,624.88
2016,6,15,11,15,923.0,106.5,5.0,17.0,979.0,815.2,636.89
2016,6,15,11,30,926.0,107.0,5.0,17.0,993.0,829.07,646.52
2016,6,15,11,45,929.0,106.0,5.05,17.0,1000.0,838.26,653.15
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,844.01,657.41
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,844.72,657.59
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,841.96,655.38
2016,6,15,12,45,629.5,274.5,4.95,17.0,880.5,755.51,587.71
2016,6,15,13,0,327.0,444.0,4.9,17.0,756.0,641.3,497.19
2016,6,15,13,15,613.5,281.0,4.85,17.0,853.0,730.49,569.6
2016,6,15,13,30,900.0,118.0,4.8,17.0,950.0,782.7,613.09
2016,6,15,13,45,900.5,113.5,4.8,17.0,929.0,759.86,595.8
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,733.68,576.19
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,702.47,551.99
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,668.56,525.41
2016,6,15,14,45,573.5,232.5,4.6,17.0,705.0,556.18,436.77
2016,6,15,15,0,259.0,358.0,4.6,17.0,559.0,441.75,346.59
2016,6,15,15,15,561.5,225.0,4.55,16.5,632.5,489.14,384.57
2016,6,15,15,30,864.0,92.0,4.5,16.0,706.0,501.53,391.95
2016,6,15,15,45,856.0,87.5,4.45,16.0,663.5,453.37,350.51
2016,6,15,16,0,848.0,83.0,4.4,16.0,621.0,403.86,307.15
2016,6,15,16,15,830.5,80.5,4.3,15.5,574.0,351.72,261.38
2016,6,15,16,30,813.0,78.0,4.2,15.0,527.0,299.65,215.0
2016,6,15,16,45,790.5,75.0,4.15,15.0,477.5,243.2,165.07
2016,6,15,17,0,768.0,72.0,4.1,15.0,428.0,190.58,120.03
2016,6,15,17,15,737.0,68.5,3.95,14.5,377.5,138.1,80.09
2016,6,15,17,30,706.0,65.0,3.8,14.0,327.0,88.36,51.3
2016,6,15,17,45,663.0,60.5,3.65,14.0,277.0,53.97,42.71
2016,6,15,18,0,620.0,56.0,3.5,14.0,227.0,46.22,35.8
2016,6,15,18,15,557.0,50.0,3.25,13.5,180.5,41.24,31.28
2016,6,15,18,30,494.0,44.0,3.0,13.0,134.0,36.31,26.63
2016,6,15,18,45,397.5,35.5,2.75,12.5,93.5,29.22,19.88
2016,6,15,19,0,301.0,27.0,2.5,12.0,53.0,22.21,12.1
2016,6,15,19,15,150.5,13.5,2.35,12.0,26.5,10.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,4.0,1.2,12.5,4.0,0.0,0.0
2016,6,16,5,0,0.0,8.0,1.2,13.0,8.0,6.29,0.0
2016,6,16,5,15,22.5,23.5,1.2,13.0,26.0,17.84,5.58
2016,6,16,5,30,45.0,39.0,1.2,13.0,44.0,29.03,19.26
2016,6,16,5,45,68.0,58.0,1.3,13.5,70.0,42.33,31.69
2016,6,16,6,0,91.0,77.0,1.4,14.0,96.0,55.43,43.68
2016,6,16,6,15,106.0,97.5,1.3,14.0,125.5,69.12,56.1
2016,6,16,6,30,121.0,118.0,1.2,14.0,155.0,82.54,68.06
2016,6,16,6,45,131.5,139.0,1.2,14.5,186.0,99.02,77.01
2016,6,16,7,0,142.0,160.0,1.2,15.0,217.0,125.18,94.69
2016,6,16,7,15,71.0,134.5,1.15,15.0,163.0,110.33,84.19
2016,6,16,7,30,0.0,109.0,1.1,15.0,109.0,83.08,64.47
2016,6,16,7,45,1.0,139.0,1.1,15.5,140.0,105.83,82.95
2016,6,16,8,0,2.0,169.0,1.1,16.0,171.0,128.92,101.32
2016,6,16,8,15,14.5,208.0,1.1,16.0,218.0,163.23,128.45
2016,6,16,8,30,27.0,247.0,1.1,16.0,265.0,201.51,158.44
2016,6,16,8,45,15.5,214.0,1.1,16.5,224.5,171.29,133.88
2016,6,16,9,0,4.0,181.0,1.1,17.0,184.0,141.51,109.78
2016,6,16,9,15,15.0,242.0,1.15,17.5,254.5,195.09,151.9
2016,6,16,9,30,26.0,303.0,1.2,18.0,325.0,255.67,198.29
2016,6,16,9,45,150.5,351.0,1.3,18.5,480.0,381.99,294.65
2016,6,16,10,0,275.0,399.0,1.4,19.0,635.0,517.42,393.88
2016,6,16,10,15,587.0,251.5,1.5,19.0,774.0,635.26,482.65
2016,6,16,10,30,899.0,104.0,1.6,19.0,913.0,741.34,562.16
2016,6,16,10,45,904.5,103.5,1.7,19.0,933.5,765.87,579.44
2016,6,16,11,0,910.0,103.0,1.8,19.0,954.0,787.31,594.53
2016,6,16,11,15,912.5,103.5,1.9,19.0,967.0,804.08,606.3
2016,6,16,11,30,915.0,104.0,2.0,19.0,980.0,817.48,615.87
2016,6,16,11,45,917.5,103.5,2.1,19.5,986.5,826.64,621.48
2016,6,16,12,0,920.0,103.0,2.2,20.0,993.0,832.41,624.85
2016,6,16,12,15,919.5,103.0,2.25,20.0,992.0,832.76,625.42
2016,6,16,12,30,919.0,103.0,2.3,20.0,991.0,829.68,623.78
2016,6,16,12,45,916.0,103.5,2.4,20.0,982.0,821.6,619.21
2016,6,16,13,0,913.0,104.0,2.5,20.0,973.0,810.13,612.36
2016,6,16,13,15,910.0,103.5,2.55,20.0,957.5,794.46,602.31
2016,6,16,13,30,907.0,103.0,2.6,20.0,942.0,775.48,589.99
2016,6,16,13,45,905.5,100.0,2.65,20.0,920.5,752.23,574.04
2016,6,16,14,0,904.0,97.0,2.7,20.0,899.0,725.74,555.26
2016,6,16,14,15,898.0,96.0,2.7,19.5,871.0,694.82,533.64
2016,6,16,14,30,892.0,95.0,2.7,19.0,843.0,661.17,509.54
2016,6,16,14,45,615.0,216.5,2.75,19.0,722.0,568.79,438.36
2016,6,16,15,0,338.0,338.0,2.8,19.0,601.0,470.98,363.34
2016,6,16,15,15,341.0,317.5,2.75,19.0,571.5,439.14,339.28
2016,6,16,15,30,344.0,297.0,2.7,19.0,542.0,406.19,313.55
2016,6,16,15,45,219.0,288.0,2.7,19.0,440.5,321.26,248.57
2016,6,16,16,0,94.0,279.0,2.7,19.0,339.0,248.89,193.52
2016,6,16,16,15,94.5,257.0,2.6,18.5,313.0,225.44,175.32
2016,6,16,16,30,95.0,235.0,2.5,18.0,287.0,201.95,156.7
2016,6,16,16,45,426.0,152.5,2.45,18.0,354.0,214.63,153.97
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,187.6,116.39
2016,6,16,17,15,727.0,66.5,2.3,17.5,371.5,135.89,77.52
2016,6,16,17,30,697.0,63.0,2.2,17.0,322.0,86.81,49.35
2016,6,16,17,45,655.5,58.5,2.1,17.0,273.0,52.29,40.71
2016,6,16,18,0,614.0,54.0,2.0,17.0,224.0,48.38,37.26
2016,6,16,18,15,553.5,48.0,1.8,16.5,178.0,39.69,29.53
2016,6,16,18,30,493.0,42.0,1.6,16.0,132.0,34.73,24.93
2016,6,16,18,45,400.0,34.0,1.45,15.5,92.5,28.02,18.6
2016,6,16,19,0,307.0,26.0,1.3,15.0,53.0,21.39,11.36
2016,6,16,19,15,153.5,13.0,1.2,14.5,26.5,10.49,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.45,13.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.5,14.0,8.0,6.29,0.0
2016,6,17,5,15,37.0,23.0,1.55,14.0,27.5,17.52,5.21
2016,6,17,5,30,74.0,38.0,1.6,14.0,47.0,28.53,18.71
2016,6,17,5,45,96.0,56.5,1.7,14.5,73.5,41.59,30.89
2016,6,17,6,0,118.0,75.0,1.8,15.0,100.0,54.46,42.64
2016,6,17,6,15,131.5,95.0,1.8,15.0,130.0,67.93,54.83
2016,6,17,6,30,145.0,115.0,1.8,15.0,160.0,81.13,66.57
2016,6,17,6,45,150.0,137.0,1.8,15.5,190.5,98.22,75.97
2016,6,17,7,0,155.0,159.0,1.8,16.0,221.0,125.5,94.24
2016,6,17,7,15,239.5,171.5,1.8,16.0,282.0,158.77,116.45
2016,6,17,7,30,324.0,184.0,1.8,16.0,343.0,202.19,148.26
2016,6,17,7,45,558.0,132.0,1.85,16.5,440.0,251.12,180.47
2016,6,17,8,0,792.0,80.0,1.9,17.0,537.0,317.26,229.59
2016,6,17,8,15,417.5,173.0,1.95,17.5,415.5,293.88,223.33
2016,6,17,8,30,43.0,266.0,2.0,18.0,294.0,222.2,173.55
2016,6,17,8,45,83.5,302.5,2.05,18.5,362.0,272.59,212.45
2016,6,17,9,0,124.0,339.0,2.1,19.0,430.0,332.28,257.7
2016,6,17,9,15,135.0,359.5,2.15,19.0,463.0,362.61,280.59
2016,6,17,9,30,146.0,380.0,2.2,19.0,496.0,393.54,303.86
2016,6,17,9,45,234.0,383.0,2.3,19.0,579.0,459.23,353.88
2016,6,17,10,0,322.0,386.0,2.4,19.0,662.0,537.69,412.52
2016,6,17,10,15,174.5,366.0,2.45,19.0,516.5,424.59,327.2
2016,6,17,10,30,27.0,346.0,2.5,19.0,371.0,299.57,230.66
2016,6,17,10,45,28.0,357.0,2.55,19.5,383.5,311.07,239.27
2016,6,17,11,0,29.0,368.0,2.6,20.0,396.0,322.46,247.27
2016,6,17,11,15,86.5,424.0,2.65,20.0,507.0,415.08,317.76
2016,6,17,11,30,144.0,480.0,2.7,20.0,618.0,519.91,395.14
2016,6,17,11,45,93.5,450.0,2.75,20.0,540.5,445.79,339.56
2016,6,17,12,0,43.0,420.0,2.8,20.0,463.0,380.85,290.65
2016,6,17,12,15,70.0,446.5,2.8,20.0,515.0,424.95,324.28
2016,6,17,12,30,97.0,473.0,2.8,20.0,567.0,468.47,356.69
2016,6,17,12,45,60.0,412.5,2.85,20.0,471.0,387.02,295.82
2016,6,17,13,0,23.0,352.0,2.9,20.0,375.0,296.03,226.98
2016,6,17,13,15,22.5,343.5,2.9,20.0,365.5,288.09,221.33
2016,6,17,13,30,22.0,335.0,2.9,20.0,356.0,280.04,215.35
2016,6,17,13,45,15.0,269.0,2.9,20.0,283.5,221.52,170.43
2016,6,17,14,0,8.0,203.0,2.9,20.0,211.0,163.85,125.59
2016,6,17,14,15,10.0,226.5,2.9,19.5,235.5,183.11,141.27
2016,6,17,14,30,12.0,250.0,2.9,19.0,260.0,202.07,156.59
2016,6,17,14,45,9.5,225.5,2.95,19.0,233.0,180.58,139.84
2016,6,17,15,0,7.0,201.0,3.0,19.0,206.0,159.4,123.31
2016,6,17,15,15,6.0,195.5,3.05,18.5,200.0,153.95,119.46
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,148.55,115.62
2016,6,17,15,45,21.5,220.5,3.2,18.0,234.5,177.99,139.41
2016,6,17,16,0,38.0,251.0,3.3,18.0,275.0,206.81,162.39
2016,6,17,16,15,19.0,190.0,3.4,17.5,202.0,150.51,117.92
2016,6,17,16,30,0.0,129.0,3.5,17.0,129.0,98.44,76.38
2016,6,17,16,45,52.0,160.5,3.6,17.0,184.5,132.53,102.76
2016,6,17,17,0,104.0,192.0,3.7,17.0,240.0,157.46,121.03
2016,6,17,17,15,63.5,163.0,3.7,16.5,191.5,124.37,96.17
2016,6,17,17,30,23.0,134.0,3.7,16.0,143.0,98.64,77.22
2016,6,17,17,45,17.5,115.0,3.7,15.5,121.0,83.34,68.38
2016,6,17,18,0,12.0,96.0,3.7,15.0,99.0,69.94,56.66
2016,6,17,18,15,6.0,77.0,3.5,14.5,78.5,56.47,44.64
2016,6,17,18,30,0.0,58.0,3.3,14.0,58.0,42.94,32.37
2016,6,17,18,45,0.0,40.5,3.15,14.0,40.5,30.36,20.75
2016,6,17,19,0,0.0,23.0,3.0,14.0,23.0,17.56,8.41
2016,6,17,19,15,0.0,11.5,2.85,14.0,11.5,8.75,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,53.5,5.5,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,107.0,11.0,1.7,12.0,13.0,8.65,0.0
2016,6,18,5,15,242.5,21.5,1.75,12.5,44.0,17.61,5.18
2016,6,18,5,30,378.0,32.0,1.8,13.0,75.0,26.44,16.99
2016,6,18,5,45,463.0,39.5,1.85,13.5,118.5,32.66,23.17
2016,6,18,6,0,548.0,47.0,1.9,14.0,162.0,38.96,29.09
2016,6,18,6,15,604.5,52.5,1.9,14.5,210.5,43.52,33.3
2016,6,18,6,30,661.0,58.0,1.9,15.0,259.0,52.06,40.89
2016,6,18,6,45,701.0,62.0,1.9,15.5,310.5,65.72,42.92
2016,6,18,7,0,741.0,66.0,1.9,16.0,362.0,115.78,64.72
2016,6,18,7,15,770.0,69.5,1.85,16.5,413.0,167.76,100.4
2016,6,18,7,30,799.0,73.0,1.8,17.0,464.0,222.1,144.04
2016,6,18,7,45,821.5,76.0,1.75,17.5,514.5,279.32,192.72
2016,6,18,8,0,844.0,79.0,1.7,18.0,565.0,334.07,239.83
2016,6,18,8,15,861.0,81.0,1.6,18.0,612.5,386.7,285.21
2016,6,18,8,30,878.0,83.0,1.5,18.0,660.0,439.15,329.32
2016,6,18,8,45,891.5,85.0,1.45,18.5,704.0,489.56,370.04
2016,6,18,9,0,905.0,87.0,1.4,19.0,748.0,538.92,408.51
2016,6,18,9,15,915.0,88.5,1.35,19.5,787.5,584.63,442.94
2016,6,18,9,30,925.0,90.0,1.3,20.0,827.0,628.48,474.81
2016,6,18,9,45,928.5,93.5,1.3,20.5,860.0,667.92,502.84
2016,6,18,10,0,932.0,97.0,1.3,21.0,893.0,704.59,528.13
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.5,737.92,551.56
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,768.33,572.55
2016,6,18,10,45,949.5,99.0,1.3,21.5,970.0,794.43,589.14
2016,6,18,11,0,955.0,99.0,1.3,22.0,992.0,817.29,602.45
2016,6,18,11,15,958.0,99.5,1.35,22.0,1005.5,835.28,614.3
2016,6,18,11,30,961.0,100.0,1.4,22.0,1019.0,849.75,623.93
2016,6,18,11,45,962.5,100.0,1.5,22.5,1026.0,859.04,629.66
2016,6,18,12,0,964.0,100.0,1.6,23.0,1033.0,864.74,633.12
2016,6,18,12,15,964.0,100.0,1.65,23.0,1032.0,865.64,634.18
2016,6,18,12,30,964.0,100.0,1.7,23.0,1031.0,862.93,633.0
2016,6,18,12,45,964.5,98.5,1.8,23.0,1023.5,855.73,629.49
2016,6,18,13,0,965.0,97.0,1.9,23.0,1016.0,844.89,623.6
2016,6,18,13,15,962.5,96.5,1.9,23.0,1000.5,828.93,613.41
2016,6,18,13,30,960.0,96.0,1.9,23.0,985.0,809.45,600.93
2016,6,18,13,45,956.0,95.0,1.95,23.0,962.5,785.0,585.2
2016,6,18,14,0,952.0,94.0,2.0,23.0,940.0,757.28,566.29
2016,6,18,14,15,946.5,93.0,2.0,23.0,911.0,725.39,543.75
2016,6,18,14,30,941.0,92.0,2.0,23.0,882.0,690.59,518.71
2016,6,18,14,45,931.5,91.5,2.05,23.0,846.5,651.08,490.03
2016,6,18,15,0,922.0,91.0,2.1,23.0,811.0,609.31,458.93
2016,6,18,15,15,911.5,89.5,2.1,22.5,770.5,564.14,425.08
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,517.27,388.81
2016,6,18,15,45,885.5,87.0,2.15,22.0,685.0,467.18,348.41
2016,6,18,16,0,870.0,86.0,2.2,22.0,640.0,416.34,306.23
2016,6,18,16,15,852.5,83.5,2.2,21.5,591.5,363.11,261.62
2016,6,18,16,30,835.0,81.0,2.2,21.0,543.0,307.41,214.2
2016,6,18,16,45,811.5,78.0,2.25,21.0,492.5,252.13,166.86
2016,6,18,17,0,788.0,75.0,2.3,21.0,442.0,198.14,122.07
2016,6,18,17,15,757.0,71.5,2.3,20.5,390.5,144.47,82.19
2016,6,18,17,30,726.0,68.0,2.3,20.0,339.0,93.52,53.05
2016,6,18,17,45,683.5,63.0,2.3,19.5,288.0,56.21,43.69
2016,6,18,18,0,641.0,58.0,2.3,19.0,237.0,47.94,36.56
2016,6,18,18,15,578.0,52.0,2.3,18.0,189.0,42.96,32.2
2016,6,18,18,30,515.0,46.0,2.3,17.0,141.0,38.04,27.7
2016,6,18,18,45,419.0,37.0,2.35,16.5,99.5,30.55,20.69
2016,6,18,19,0,323.0,28.0,2.4,16.0,58.0,23.11,12.78
2016,6,18,19,15,161.5,14.0,2.4,15.5,29.0,11.32,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,58.0,5.5,1.2,14.0,7.0,0.0,0.0
2016,6,19,5,0,116.0,11.0,1.2,14.0,14.0,8.65,0.0
2016,6,19,5,15,255.5,21.5,1.15,14.5,46.0,17.66,4.96
2016,6,19,5,30,395.0,32.0,1.1,15.0,78.0,26.53,16.91
2016,6,19,5,45,481.0,39.5,1.1,16.0,122.0,32.79,23.03
2016,6,19,6,0,567.0,47.0,1.1,17.0,166.0,39.13,28.88
2016,6,19,6,15,621.5,52.5,1.1,17.5,214.5,47.34,36.25
2016,6,19,6,30,676.0,58.0,1.1,18.0,263.0,52.26,40.56
2016,6,19,6,45,714.5,61.5,1.1,18.5,314.0,65.04,42.13
2016,6,19,7,0,753.0,65.0,1.1,19.0,365.0,115.33,63.24
2016,6,19,7,15,780.0,68.5,1.1,19.5,416.0,167.69,98.53
2016,6,19,7,30,807.0,72.0,1.1,20.0,467.0,222.17,141.59
2016,6,19,7,45,827.5,74.5,1.15,20.5,516.0,278.94,189.22
2016,6,19,8,0,848.0,77.0,1.2,21.0,565.0,332.97,235.15
2016,6,19,8,15,863.5,79.5,1.15,21.5,612.0,385.66,279.33
2016,6,19,8,30,879.0,82.0,1.1,22.0,659.0,438.05,321.98
2016,6,19,8,45,890.5,84.0,1.1,23.0,702.0,487.6,360.66
2016,6,19,9,0,902.0,86.0,1.1,24.0,745.0,535.92,396.93
2016,6,19,9,15,665.5,198.0,1.1,24.0,698.5,541.68,402.32
2016,6,19,9,30,429.0,310.0,1.1,24.0,652.0,517.52,384.84
2016,6,19,9,45,686.5,198.0,1.1,24.5,771.5,610.86,452.79
2016,6,19,10,0,944.0,86.0,1.1,25.0,891.0,702.48,517.57
2016,6,19,10,15,949.5,86.5,1.15,25.0,918.5,735.45,540.24
2016,6,19,10,30,955.0,87.0,1.2,25.0,946.0,765.44,561.14
2016,6,19,10,45,957.0,89.0,1.25,25.5,966.5,791.02,577.34
2016,6,19,11,0,959.0,91.0,1.3,26.0,987.0,813.18,590.55
2016,6,19,11,15,961.5,91.5,1.4,26.0,1000.5,830.92,602.65
2016,6,19,11,30,964.0,92.0,1.5,26.0,1014.0,845.12,612.53
2016,6,19,11,45,958.5,96.5,1.65,26.0,1019.0,852.77,618.79
2016,6,19,12,0,953.0,101.0,1.8,26.0,1024.0,856.68,622.69
2016,6,19,12,15,953.0,101.0,1.9,26.0,1023.0,857.61,624.22
2016,6,19,12,30,953.0,101.0,2.0,26.0,1022.0,854.99,623.49
2016,6,19,12,45,941.5,107.5,2.15,26.0,1010.5,845.1,618.46
2016,6,19,13,0,930.0,114.0,2.3,26.0,999.0,831.83,611.19
2016,6,19,13,15,927.5,113.0,2.4,25.5,984.0,816.07,603.03
2016,6,19,13,30,925.0,112.0,2.5,25.0,969.0,796.91,592.5
2016,6,19,13,45,926.0,108.0,2.6,25.0,948.5,774.47,577.74
2016,6,19,14,0,927.0,104.0,2.7,25.0,928.0,748.57,560.18
2016,6,19,14,15,921.5,102.5,2.75,24.5,899.0,717.04,539.0
2016,6,19,14,30,916.0,101.0,2.8,24.0,870.0,682.67,515.24
2016,6,19,14,45,910.5,98.5,2.85,24.0,836.5,644.79,487.33
2016,6,19,15,0,905.0,96.0,2.9,24.0,803.0,604.42,456.87
2016,6,19,15,15,895.0,94.0,2.9,23.5,763.0,559.81,423.12
2016,6,19,15,30,885.0,92.0,2.9,23.0,723.0,513.49,387.01
2016,6,19,15,45,872.5,90.0,2.95,23.0,679.0,464.61,347.2
2016,6,19,16,0,860.0,88.0,3.0,23.0,635.0,414.73,305.49
2016,6,19,16,15,843.0,85.5,3.0,22.5,588.0,362.18,261.24
2016,6,19,16,30,826.0,83.0,3.0,22.0,541.0,307.18,214.27
2016,6,19,16,45,804.5,79.5,3.0,22.0,491.0,252.41,167.18
2016,6,19,17,0,783.0,76.0,3.0,22.0,441.0,198.74,122.51
2016,6,19,17,15,752.5,72.5,2.9,21.5,390.0,145.39,82.8
2016,6,19,17,30,722.0,69.0,2.8,21.0,339.0,94.71,53.68
2016,6,19,17,45,679.0,64.0,2.75,20.5,288.5,56.93,44.13
2016,6,19,18,0,636.0,59.0,2.7,20.0,238.0,48.62,36.99
2016,6,19,18,15,573.5,53.0,2.55,19.0,190.0,43.68,32.69
2016,6,19,18,30,511.0,47.0,2.4,18.0,142.0,38.79,28.24
2016,6,19,18,45,416.5,38.0,2.3,17.5,100.5,31.34,21.29
2016,6,19,19,0,322.0,29.0,2.2,17.0,59.0,23.94,13.43
2016,6,19,19,15,161.0,14.5,2.2,16.5,29.5,11.73,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,53.5,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,107.0,12.0,2.5,12.0,14.0,9.44,0.0
2016,6,20,5,15,251.5,22.5,2.5,12.5,46.5,18.5,5.31
2016,6,20,5,30,396.0,33.0,2.5,13.0,79.0,27.37,17.73
2016,6,20,5,45,490.5,40.0,2.55,13.5,124.0,33.26,23.66
2016,6,20,6,0,585.0,47.0,2.6,14.0,169.0,39.29,29.36
2016,6,20,6,15,640.0,52.0,2.5,14.5,218.5,47.14,36.5
2016,6,20,6,30,695.0,57.0,2.4,15.0,268.0,51.71,40.57
2016,6,20,6,45,736.5,60.0,2.35,15.5,320.5,63.82,41.86
2016,6,20,7,0,778.0,63.0,2.3,16.0,373.0,115.22,63.26
2016,6,20,7,15,805.0,66.5,2.3,16.5,424.5,168.98,100.0
2016,6,20,7,30,832.0,70.0,2.3,17.0,476.0,228.37,147.86
2016,6,20,7,45,852.5,72.0,2.35,18.0,526.0,282.61,194.19
2016,6,20,8,0,873.0,74.0,2.4,19.0,576.0,337.53,241.54
2016,6,20,8,15,888.0,76.5,2.4,19.5,624.0,391.33,287.91
2016,6,20,8,30,903.0,79.0,2.4,20.0,672.0,444.73,332.82
2016,6,20,8,45,914.5,81.0,2.4,20.5,715.5,495.42,374.37
2016,6,20,9,0,926.0,83.0,2.4,21.0,759.0,544.85,413.6
2016,6,20,9,15,935.0,84.5,2.4,21.5,798.5,590.96,449.13
2016,6,20,9,30,944.0,86.0,2.4,22.0,838.0,635.09,482.08
2016,6,20,9,45,941.0,93.0,2.4,22.5,868.5,674.29,510.41
2016,6,20,10,0,938.0,100.0,2.4,23.0,899.0,710.19,535.57
2016,6,20,10,15,943.5,101.0,2.45,23.0,926.5,743.45,559.75
2016,6,20,10,30,949.0,102.0,2.5,23.0,954.0,773.73,581.48
2016,6,20,10,45,953.0,102.5,2.55,23.0,975.0,799.36,599.7
2016,6,20,11,0,957.0,103.0,2.6,23.0,996.0,821.67,614.63
2016,6,20,11,15,959.0,103.5,2.65,23.0,1009.5,839.01,626.18
2016,6,20,11,30,961.0,104.0,2.7,23.0,1023.0,852.8,635.41
2016,6,20,11,45,963.0,103.0,2.75,23.0,1029.5,861.75,641.48
2016,6,20,12,0,965.0,102.0,2.8,23.0,1036.0,867.12,645.25
2016,6,20,12,15,964.5,102.0,2.85,23.0,1034.5,867.72,645.93
2016,6,20,12,30,964.0,102.0,2.9,23.0,1033.0,864.72,644.3
2016,6,20,12,45,963.5,100.5,3.0,23.0,1024.5,856.84,639.8
2016,6,20,13,0,963.0,99.0,3.1,23.0,1016.0,845.34,632.9
2016,6,20,13,15,959.5,98.5,3.15,23.0,1000.0,828.76,622.27
2016,6,20,13,30,956.0,98.0,3.2,23.0,984.0,808.7,609.29
2016,6,20,13,45,950.5,97.5,3.25,23.0,960.5,783.78,592.54
2016,6,20,14,0,945.0,97.0,3.3,23.0,937.0,755.67,572.67
2016,6,20,14,15,938.0,96.0,3.35,22.5,907.5,723.06,550.32
2016,6,20,14,30,931.0,95.0,3.4,22.0,878.0,687.67,525.37
2016,6,20,14,45,921.0,94.5,3.45,22.0,842.0,648.27,495.84
2016,6,20,15,0,911.0,94.0,3.5,22.0,806.0,606.69,463.95
2016,6,20,15,15,900.0,92.5,3.5,21.5,766.0,561.76,429.46
2016,6,20,15,30,889.0,91.0,3.5,21.0,726.0,515.2,392.62
2016,6,20,15,45,873.0,90.0,3.5,21.0,680.5,465.47,351.56
2016,6,20,16,0,857.0,89.0,3.5,21.0,635.0,415.05,308.9
2016,6,20,16,15,839.0,86.5,3.45,20.5,587.5,362.32,264.0
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,307.29,216.54
2016,6,20,16,45,798.0,81.0,3.35,20.0,490.0,252.85,169.3
2016,6,20,17,0,775.0,78.0,3.3,20.0,440.0,199.66,124.65
2016,6,20,17,15,436.5,113.0,3.15,19.5,312.5,133.28,86.66
2016,6,20,17,30,98.0,148.0,3.0,19.0,185.0,108.68,82.48
2016,6,20,17,45,89.0,127.5,2.95,18.5,157.5,88.17,71.75
2016,6,20,18,0,80.0,107.0,2.9,18.0,130.0,75.03,60.43
2016,6,20,18,15,68.5,87.0,2.85,17.5,103.5,62.51,49.39
2016,6,20,18,30,57.0,67.0,2.8,17.0,77.0,48.78,37.07
2016,6,20,18,45,38.5,48.5,2.8,16.5,54.5,35.76,25.19
2016,6,20,19,0,20.0,30.0,2.8,16.0,32.0,22.63,12.5
2016,6,20,19,15,10.0,15.0,2.85,16.0,16.0,11.65,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,50.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,100.0,11.0,1.9,13.0,13.0,8.65,0.0
2016,6,21,5,15,239.0,22.0,1.9,13.5,44.5,18.05,4.76
2016,6,21,5,30,378.0,33.0,1.9,14.0,76.0,27.29,17.56
2016,6,21,5,45,468.0,40.0,1.9,14.5,119.5,33.11,23.43
2016,6,21,6,0,558.0,47.0,1.9,15.0,163.0,39.06,29.03
2016,6,21,6,15,613.0,52.5,1.8,15.5,211.5,43.62,33.24
2016,6,21,6,30,668.0,58.0,1.7,16.0,260.0,52.16,40.81
2016,6,21,6,45,710.0,61.0,1.65,16.5,311.0,63.3,41.91
2016,6,21,7,0,752.0,64.0,1.6,17.0,362.0,113.19,62.37
2016,6,21,7,15,779.5,67.0,1.6,17.5,413.0,165.13,97.46
2016,6,21,7,30,807.0,70.0,1.6,18.0,464.0,219.23,140.62
2016,6,21,7,45,828.5,72.5,1.6,19.0,513.5,276.3,188.65
2016,6,21,8,0,850.0,75.0,1.6,20.0,563.0,330.68,234.86
2016,6,21,8,15,865.5,77.0,1.6,20.5,609.5,383.07,279.48
2016,6,21,8,30,881.0,79.0,1.6,21.0,656.0,435.15,322.72
2016,6,21,8,45,893.0,80.5,1.6,22.0,699.5,484.63,362.02
2016,6,21,9,0,905.0,82.0,1.6,23.0,743.0,532.93,398.95
2016,6,21,9,15,914.5,83.5,1.6,23.5,781.5,578.44,433.3
2016,6,21,9,30,924.0,85.0,1.6,24.0,820.0,622.08,465.19
2016,6,21,9,45,926.5,89.0,1.6,24.5,852.0,661.43,493.04
2016,6,21,10,0,929.0,93.0,1.6,25.0,884.0,697.96,518.12
2016,6,21,10,15,934.5,93.5,1.65,25.5,911.5,730.56,540.35
2016,6,21,10,30,940.0,94.0,1.7,26.0,939.0,760.23,560.13
2016,6,21,10,45,942.0,96.0,1.75,26.5,959.0,785.53,576.49
2016,6,21,11,0,944.0,98.0,1.8,27.0,979.0,807.44,589.62
2016,6,21,11,15,946.5,98.5,1.85,27.0,992.5,825.02,601.08
2016,6,21,11,30,949.0,99.0,1.9,27.0,1006.0,839.12,610.33
2016,6,21,11,45,948.5,100.0,2.0,27.0,1012.0,847.72,616.53
2016,6,21,12,0,948.0,101.0,2.1,27.0,1018.0,852.74,620.51
