Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,947.5,101.0,2.2,27.0,1016.5,853.37,621.69
2016,6,21,12,30,947.0,101.0,2.3,27.0,1015.0,850.47,620.65
2016,6,21,12,45,941.0,103.0,2.4,27.0,1005.5,841.33,615.55
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,828.76,608.24
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.0,812.65,599.75
2016,6,21,13,30,928.0,104.0,2.7,26.0,964.0,793.15,588.91
2016,6,21,13,45,924.0,103.0,2.85,26.0,942.0,769.57,573.74
2016,6,21,14,0,920.0,102.0,3.0,26.0,920.0,742.81,555.65
2016,6,21,14,15,913.5,101.0,3.05,25.5,891.0,711.32,534.4
2016,6,21,14,30,907.0,100.0,3.1,25.0,862.0,677.07,510.64
2016,6,21,14,45,899.5,98.0,3.2,25.0,828.0,638.79,482.55
2016,6,21,15,0,892.0,96.0,3.3,25.0,794.0,598.2,452.01
2016,6,21,15,15,881.5,94.5,3.35,24.5,754.5,554.34,418.88
2016,6,21,15,30,871.0,93.0,3.4,24.0,715.0,508.85,383.43
2016,6,21,15,45,858.0,90.5,3.45,23.5,671.5,460.02,344.31
2016,6,21,16,0,845.0,88.0,3.5,23.0,628.0,410.27,303.24
2016,6,21,16,15,827.5,85.5,3.5,22.5,581.0,358.34,259.36
2016,6,21,16,30,810.0,83.0,3.5,22.0,534.0,304.05,212.86
2016,6,21,16,45,788.5,80.0,3.5,21.5,484.5,250.56,167.02
2016,6,21,17,0,767.0,77.0,3.5,21.0,435.0,198.18,123.39
2016,6,21,17,15,736.5,73.0,3.45,20.5,384.5,145.3,83.63
2016,6,21,17,30,706.0,69.0,3.4,20.0,334.0,95.11,54.16
2016,6,21,17,45,664.0,64.0,3.4,19.5,284.5,56.71,44.13
2016,6,21,18,0,622.0,59.0,3.4,19.0,235.0,48.44,37.0
2016,6,21,18,15,560.5,53.0,3.3,18.5,187.5,43.54,32.64
2016,6,21,18,30,499.0,47.0,3.2,18.0,140.0,38.69,28.15
2016,6,21,18,45,404.0,38.0,3.1,17.5,99.0,31.25,21.22
2016,6,21,19,0,309.0,29.0,3.0,17.0,58.0,23.87,13.46
2016,6,21,19,15,154.5,14.5,3.0,16.5,29.0,11.71,0.0
2016,6,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,47.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,95.0,11.0,3.6,12.0,13.0,8.65,0.0
2016,6,22,5,15,238.0,22.0,3.65,12.5,44.5,18.05,4.5
2016,6,22,5,30,381.0,33.0,3.7,13.0,76.0,27.31,17.61
2016,6,22,5,45,470.0,40.5,3.75,13.5,120.0,33.53,23.87
2016,6,22,6,0,559.0,48.0,3.8,14.0,164.0,39.84,29.83
2016,6,22,6,15,615.0,53.5,3.8,14.5,213.0,44.39,34.04
2016,6,22,6,30,671.0,59.0,3.8,15.0,262.0,53.0,41.7
2016,6,22,6,45,710.0,63.5,3.8,15.5,313.0,64.68,43.64
2016,6,22,7,0,749.0,68.0,3.8,16.0,364.0,115.51,64.93
2016,6,22,7,15,776.5,71.0,3.75,16.5,415.0,167.34,100.15
2016,6,22,7,30,804.0,74.0,3.7,17.0,466.0,221.34,143.7
2016,6,22,7,45,825.0,76.5,3.65,17.5,515.5,275.18,190.22
2016,6,22,8,0,846.0,79.0,3.6,18.0,565.0,332.2,239.94
2016,6,22,8,15,862.0,81.5,3.55,18.0,612.0,385.05,286.54
2016,6,22,8,30,878.0,84.0,3.5,18.0,659.0,437.65,332.05
2016,6,22,8,45,891.5,85.0,3.5,18.5,702.5,487.32,373.6
2016,6,22,9,0,905.0,86.0,3.5,19.0,746.0,535.94,413.07
2016,6,22,9,15,914.5,87.5,3.45,19.0,784.5,581.5,449.77
2016,6,22,9,30,924.0,89.0,3.4,19.0,823.0,625.19,484.07
2016,6,22,9,45,931.5,89.5,3.35,19.5,856.5,664.66,513.44
2016,6,22,10,0,939.0,90.0,3.3,20.0,890.0,701.66,540.18
2016,6,22,10,15,944.5,91.0,3.3,20.0,917.5,735.05,564.9
2016,6,22,10,30,950.0,92.0,3.3,20.0,945.0,765.48,587.07
2016,6,22,10,45,953.5,92.5,3.3,20.5,966.0,790.89,604.0
2016,6,22,11,0,957.0,93.0,3.3,21.0,987.0,812.96,617.59
2016,6,22,11,15,959.5,93.5,3.3,21.0,1001.0,830.82,629.44
2016,6,22,11,30,962.0,94.0,3.3,21.0,1015.0,845.15,638.91
2016,6,22,11,45,963.5,94.5,3.35,21.5,1021.5,855.11,644.5
2016,6,22,12,0,965.0,95.0,3.4,22.0,1028.0,861.46,647.69
2016,6,22,12,15,965.0,95.0,3.4,22.0,1027.5,862.56,648.38
2016,6,22,12,30,965.0,95.0,3.4,22.0,1027.0,860.06,646.71
2016,6,22,12,45,956.5,99.5,3.4,22.0,1017.0,850.99,640.67
2016,6,22,13,0,948.0,104.0,3.4,22.0,1007.0,838.45,632.35
2016,6,22,13,15,945.5,103.5,3.4,22.0,992.0,822.97,622.08
2016,6,22,13,30,943.0,103.0,3.4,22.0,977.0,804.02,609.46
2016,6,22,13,45,938.0,103.0,3.45,22.0,955.0,780.27,593.22
2016,6,22,14,0,933.0,103.0,3.5,22.0,933.0,753.34,574.01
2016,6,22,14,15,927.0,102.0,3.5,21.5,904.5,721.85,552.08
2016,6,22,14,30,921.0,101.0,3.5,21.0,876.0,687.52,527.57
2016,6,22,14,45,914.0,99.0,3.5,21.0,841.5,649.09,498.48
2016,6,22,15,0,907.0,97.0,3.5,21.0,807.0,608.26,466.93
2016,6,22,15,15,896.0,95.5,3.5,21.0,766.5,563.54,431.67
2016,6,22,15,30,885.0,94.0,3.5,21.0,726.0,517.18,394.22
2016,6,22,15,45,873.0,91.0,3.55,21.0,682.0,467.74,353.49
2016,6,22,16,0,861.0,88.0,3.6,21.0,638.0,417.25,310.81
2016,6,22,16,15,843.0,85.5,3.6,20.5,590.0,364.34,265.8
2016,6,22,16,30,825.0,83.0,3.6,20.0,542.0,309.11,218.16
2016,6,22,16,45,802.5,79.5,3.65,19.5,491.5,254.16,170.77
2016,6,22,17,0,780.0,76.0,3.7,19.0,441.0,200.4,125.66
2016,6,22,17,15,748.5,72.5,3.7,18.5,390.0,147.05,85.17
2016,6,22,17,30,717.0,69.0,3.7,18.0,339.0,96.48,55.18
2016,6,22,17,45,673.5,64.5,3.75,17.5,288.5,57.23,44.96
2016,6,22,18,0,630.0,60.0,3.8,17.0,238.0,49.28,38.05
2016,6,22,18,15,567.0,53.5,3.8,16.5,190.0,43.98,33.31
2016,6,22,18,30,504.0,47.0,3.8,16.0,142.0,38.72,28.43
2016,6,22,18,45,405.5,38.5,3.8,15.5,100.5,31.66,21.78
2016,6,22,19,0,307.0,30.0,3.8,15.0,59.0,24.7,14.3
2016,6,22,19,15,153.5,15.0,3.8,14.5,29.5,12.12,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,56.5,5.5,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,113.0,11.0,3.4,12.0,13.0,8.65,0.0
2016,6,23,5,15,259.5,21.0,3.4,12.0,45.0,17.28,3.77
2016,6,23,5,30,406.0,31.0,3.4,12.0,77.0,25.79,16.37
2016,6,23,5,45,497.5,38.0,3.45,12.5,122.0,31.72,22.38
2016,6,23,6,0,589.0,45.0,3.5,13.0,167.0,40.97,30.95
2016,6,23,6,15,643.5,50.0,3.5,13.5,216.5,45.54,35.21
2016,6,23,6,30,698.0,55.0,3.5,14.0,266.0,50.16,39.34
2016,6,23,6,45,739.0,58.0,3.55,15.0,317.5,60.58,40.39
2016,6,23,7,0,780.0,61.0,3.6,16.0,369.0,112.01,61.02
2016,6,23,7,15,806.0,64.0,3.5,16.5,420.5,165.3,97.19
2016,6,23,7,30,832.0,67.0,3.4,17.0,472.0,224.2,144.75
2016,6,23,7,45,853.0,69.0,3.35,17.5,522.0,278.54,191.72
2016,6,23,8,0,874.0,71.0,3.3,18.0,572.0,333.64,240.03
2016,6,23,8,15,888.0,73.0,3.25,18.5,618.5,386.74,286.44
2016,6,23,8,30,902.0,75.0,3.2,19.0,665.0,439.35,331.34
2016,6,23,8,45,913.0,76.5,3.15,19.5,708.0,489.41,372.97
2016,6,23,9,0,924.0,78.0,3.1,20.0,751.0,538.16,412.23
2016,6,23,9,15,931.0,79.0,3.05,20.5,788.5,582.76,447.12
2016,6,23,9,30,938.0,80.0,3.0,21.0,826.0,625.23,479.3
2016,6,23,9,45,937.0,85.0,3.0,21.5,856.5,663.92,507.82
2016,6,23,10,0,936.0,90.0,3.0,22.0,887.0,699.5,533.3
2016,6,23,10,15,939.5,91.0,3.05,22.0,912.5,731.48,556.97
2016,6,23,10,30,943.0,92.0,3.1,22.0,938.0,760.39,578.08
2016,6,23,10,45,946.5,92.0,3.2,22.0,957.5,785.26,596.14
2016,6,23,11,0,950.0,92.0,3.3,22.0,977.0,806.81,611.0
2016,6,23,11,15,951.0,92.0,3.4,22.0,990.0,823.03,622.21
2016,6,23,11,30,952.0,92.0,3.5,22.0,1003.0,835.7,631.07
2016,6,23,11,45,953.5,91.5,3.6,22.0,1008.5,844.77,637.55
2016,6,23,12,0,955.0,91.0,3.7,22.0,1014.0,850.27,641.66
2016,6,23,12,15,954.5,91.0,3.8,22.0,1013.5,851.02,642.61
2016,6,23,12,30,954.0,91.0,3.9,22.0,1013.0,848.19,641.18
2016,6,23,12,45,949.5,93.0,4.0,22.0,1004.0,840.31,636.36
2016,6,23,13,0,945.0,95.0,4.1,22.0,995.0,828.93,629.17
2016,6,23,13,15,942.5,94.5,4.1,21.5,980.0,813.51,619.98
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,794.63,608.38
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.5,771.73,592.95
2016,6,23,14,0,938.0,89.0,4.3,21.0,924.0,745.46,574.09
2016,6,23,14,15,932.0,88.0,4.35,20.5,895.0,713.84,551.84
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,679.39,527.06
2016,6,23,14,45,920.5,84.5,4.45,20.0,832.0,641.27,497.92
2016,6,23,15,0,915.0,82.0,4.5,20.0,798.0,600.65,466.16
2016,6,23,15,15,904.0,80.5,4.5,20.0,758.0,555.67,430.1
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,509.06,391.83
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,459.95,350.63
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,409.94,307.66
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,357.24,262.19
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,304.52,215.9
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,250.93,168.75
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,194.76,121.09
2016,6,23,17,15,756.0,63.5,4.4,18.5,385.0,141.54,80.31
2016,6,23,17,30,727.0,60.0,4.3,18.0,335.0,90.78,49.87
2016,6,23,17,45,685.0,56.5,4.25,17.5,285.0,51.14,39.6
2016,6,23,18,0,643.0,53.0,4.2,17.0,235.0,47.91,36.84
2016,6,23,18,15,583.5,47.5,4.05,16.5,188.0,42.9,32.36
2016,6,23,18,30,524.0,42.0,3.9,16.0,141.0,34.96,25.13
2016,6,23,18,45,428.5,34.5,3.8,16.0,100.0,28.57,19.06
2016,6,23,19,0,333.0,27.0,3.7,16.0,59.0,22.29,12.32
2016,6,23,19,15,166.5,13.5,3.65,15.5,29.5,10.91,0.0
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,51.0,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,102.0,10.0,3.1,12.0,12.0,7.87,0.0
2016,6,24,5,15,249.5,20.5,3.1,12.5,44.0,16.84,3.15
2016,6,24,5,30,397.0,31.0,3.1,13.0,76.0,25.75,16.23
2016,6,24,5,45,483.5,39.0,3.15,13.5,120.0,32.43,22.89
2016,6,24,6,0,570.0,47.0,3.2,14.0,164.0,39.17,29.22
2016,6,24,6,15,626.5,52.0,3.1,14.5,213.5,47.0,36.36
2016,6,24,6,30,683.0,57.0,3.0,15.0,263.0,51.56,40.43
2016,6,24,6,45,523.0,94.5,2.9,15.5,269.0,77.69,63.41
2016,6,24,7,0,363.0,132.0,2.8,16.0,275.0,122.4,84.65
2016,6,24,7,15,588.5,102.5,2.65,16.5,371.5,160.53,102.68
2016,6,24,7,30,814.0,73.0,2.5,17.0,468.0,221.47,143.0
2016,6,24,7,45,834.0,76.0,2.35,17.5,517.5,278.97,192.11
2016,6,24,8,0,854.0,79.0,2.2,18.0,567.0,333.7,239.52
2016,6,24,8,15,869.0,81.0,2.1,18.5,614.0,386.26,284.77
2016,6,24,8,30,884.0,83.0,2.0,19.0,661.0,438.43,328.51
2016,6,24,8,45,895.0,85.5,1.95,19.5,704.5,488.58,369.43
2016,6,24,9,0,906.0,88.0,1.9,20.0,748.0,537.47,407.96
2016,6,24,9,15,915.0,89.5,1.85,20.5,786.5,582.9,442.61
2016,6,24,9,30,924.0,91.0,1.8,21.0,825.0,626.41,474.67
2016,6,24,9,45,932.0,92.0,1.8,21.5,858.5,666.72,503.71
2016,6,24,10,0,940.0,93.0,1.8,22.0,892.0,704.59,530.22
2016,6,24,10,15,945.0,93.5,1.8,22.0,919.5,737.34,553.56
2016,6,24,10,30,950.0,94.0,1.8,22.0,947.0,767.1,574.41
2016,6,24,10,45,954.0,95.0,1.85,22.5,968.0,793.41,591.72
2016,6,24,11,0,958.0,96.0,1.9,23.0,989.0,816.4,605.77
2016,6,24,11,15,960.5,96.5,1.95,23.0,1003.0,834.39,617.65
2016,6,24,11,30,963.0,97.0,2.0,23.0,1017.0,848.83,627.26
2016,6,24,11,45,964.0,97.0,2.15,23.5,1023.5,858.08,633.18
2016,6,24,12,0,965.0,97.0,2.3,24.0,1030.0,863.7,636.75
2016,6,24,12,15,964.5,97.0,2.4,24.0,1029.5,864.51,638.01
2016,6,24,12,30,964.0,97.0,2.5,24.0,1029.0,861.71,636.97
2016,6,24,12,45,954.0,102.5,2.6,24.0,1018.0,852.38,631.64
2016,6,24,13,0,944.0,108.0,2.7,24.0,1007.0,839.6,624.04
2016,6,24,13,15,941.0,107.5,2.8,24.0,992.0,823.89,614.49
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,804.74,602.57
2016,6,24,13,45,933.5,106.5,3.0,24.0,954.5,781.14,586.96
2016,6,24,14,0,929.0,106.0,3.1,24.0,932.0,754.34,568.44
2016,6,24,14,15,923.0,105.0,3.1,24.0,903.5,723.03,545.92
2016,6,24,14,30,917.0,104.0,3.1,24.0,875.0,688.91,520.97
2016,6,24,14,45,908.5,102.5,3.15,24.0,840.5,650.18,492.37
2016,6,24,15,0,900.0,101.0,3.2,24.0,806.0,609.17,461.39
2016,6,24,15,15,889.5,99.5,3.15,23.5,766.0,565.03,427.83
2016,6,24,15,30,879.0,98.0,3.1,23.0,726.0,519.21,391.98
2016,6,24,15,45,864.5,96.0,3.1,23.0,682.0,469.77,351.75
2016,6,24,16,0,850.0,94.0,3.1,23.0,638.0,419.52,309.81
2016,6,24,16,15,832.5,91.0,3.1,22.5,590.0,365.37,264.5
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,312.09,218.96
2016,6,24,16,45,791.0,85.0,3.1,21.5,492.0,257.66,172.57
2016,6,24,17,0,767.0,82.0,3.1,21.0,442.0,204.58,128.5
2016,6,24,17,15,735.0,78.0,3.05,20.5,390.5,151.39,88.37
2016,6,24,17,30,703.0,74.0,3.0,20.0,339.0,96.71,54.71
2016,6,24,17,45,658.0,69.0,3.0,19.5,288.5,55.88,43.41
2016,6,24,18,0,613.0,64.0,3.0,19.0,238.0,52.04,40.15
2016,6,24,18,15,548.0,57.0,2.9,18.0,190.0,46.47,35.28
2016,6,24,18,30,483.0,50.0,2.8,17.0,142.0,40.92,30.24
2016,6,24,18,45,383.5,40.5,2.7,16.5,100.0,33.15,22.98
2016,6,24,19,0,284.0,31.0,2.6,16.0,58.0,25.43,14.88
2016,6,24,19,15,142.0,15.5,2.6,15.5,29.0,12.51,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,41.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,82.0,10.0,1.4,13.0,11.0,7.87,0.0
2016,6,25,5,15,224.5,21.5,1.4,13.5,42.0,17.63,3.11
2016,6,25,5,30,367.0,33.0,1.4,14.0,73.0,27.28,17.43
2016,6,25,5,45,457.5,40.5,1.4,15.0,117.0,33.47,23.66
2016,6,25,6,0,548.0,48.0,1.4,16.0,161.0,39.76,29.51
2016,6,25,6,15,605.5,54.0,1.35,16.5,209.5,44.68,34.03
2016,6,25,6,30,663.0,60.0,1.3,17.0,258.0,53.71,42.01
2016,6,25,6,45,703.5,64.0,1.3,17.5,309.5,63.44,50.42
2016,6,25,7,0,744.0,68.0,1.3,18.0,361.0,113.6,63.29
2016,6,25,7,15,772.5,71.5,1.3,18.5,412.0,165.7,97.86
2016,6,25,7,30,801.0,75.0,1.3,19.0,463.0,220.12,140.72
2016,6,25,7,45,823.0,77.5,1.35,20.0,513.0,274.11,185.91
2016,6,25,8,0,845.0,80.0,1.4,21.0,563.0,331.38,234.06
2016,6,25,8,15,861.0,82.5,1.45,21.5,610.5,384.28,278.82
2016,6,25,8,30,877.0,85.0,1.5,22.0,658.0,436.93,322.33
2016,6,25,8,45,890.0,87.0,1.55,22.5,701.5,487.29,362.89
2016,6,25,9,0,903.0,89.0,1.6,23.0,745.0,536.57,401.37
2016,6,25,9,15,912.5,90.5,1.65,23.0,784.0,582.2,436.88
2016,6,25,9,30,922.0,92.0,1.7,23.0,823.0,625.95,470.13
2016,6,25,9,45,923.0,96.5,1.75,23.5,855.0,664.89,498.16
2016,6,25,10,0,924.0,101.0,1.8,24.0,887.0,700.9,523.42
2016,6,25,10,15,929.5,102.0,1.9,24.0,914.5,733.98,547.55
2016,6,25,10,30,935.0,103.0,2.0,24.0,942.0,764.14,569.32
2016,6,25,10,45,938.0,104.5,2.1,24.5,962.5,789.81,586.61
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,812.16,600.74
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,829.89,612.41
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,844.13,621.86
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,853.27,628.39
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,858.86,632.67
2016,6,25,12,15,946.5,108.0,2.55,25.0,1023.0,859.7,633.52
2016,6,25,12,30,946.0,108.0,2.6,25.0,1022.0,857.0,632.13
2016,6,25,12,45,947.0,106.0,2.7,25.0,1015.0,850.29,628.52
2016,6,25,13,0,948.0,104.0,2.8,25.0,1008.0,839.99,622.56
2016,6,25,13,15,945.5,103.5,2.85,25.0,993.0,824.64,612.91
2016,6,25,13,30,943.0,103.0,2.9,25.0,978.0,805.82,600.95
2016,6,25,13,45,939.0,102.5,2.95,25.0,956.0,782.5,585.49
2016,6,25,14,0,935.0,102.0,3.0,25.0,934.0,755.94,567.0
2016,6,25,14,15,929.0,101.0,3.05,24.5,905.0,724.5,545.8
2016,6,25,14,30,923.0,100.0,3.1,24.0,876.0,690.21,522.03
2016,6,25,14,45,915.5,98.0,3.15,24.0,842.0,651.48,493.44
2016,6,25,15,0,908.0,96.0,3.2,24.0,808.0,610.38,462.4
2016,6,25,15,15,898.0,94.5,3.2,23.5,768.0,566.22,428.95
2016,6,25,15,30,888.0,93.0,3.2,23.0,728.0,520.31,393.11
2016,6,25,15,45,875.0,90.5,3.25,23.0,684.0,470.74,352.79
2016,6,25,16,0,862.0,88.0,3.3,23.0,640.0,420.21,310.57
2016,6,25,16,15,845.0,85.5,3.25,22.5,592.0,367.58,266.2
2016,6,25,16,30,828.0,83.0,3.2,22.0,544.0,312.56,219.14
2016,6,25,16,45,806.0,79.5,3.2,22.0,494.0,257.53,171.72
2016,6,25,17,0,784.0,76.0,3.2,22.0,444.0,203.62,126.57
2016,6,25,17,15,753.5,72.5,3.15,21.5,393.0,150.07,86.11
2016,6,25,17,30,723.0,69.0,3.1,21.0,342.0,99.18,55.67
2016,6,25,17,45,680.5,64.0,3.05,20.5,291.0,56.93,44.13
2016,6,25,18,0,638.0,59.0,3.0,20.0,240.0,48.63,37.01
2016,6,25,18,15,576.0,53.0,2.85,19.0,192.0,43.69,32.71
2016,6,25,18,30,514.0,47.0,2.7,18.0,144.0,38.79,28.26
2016,6,25,18,45,416.5,38.5,2.6,17.5,102.0,31.72,21.65
2016,6,25,19,0,319.0,30.0,2.5,17.0,60.0,24.73,14.26
2016,6,25,19,15,159.5,15.0,2.55,16.5,30.0,12.13,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,39.0,4.5,1.9,12.5,5.5,0.0,0.0
2016,6,26,5,0,78.0,9.0,1.9,13.0,11.0,7.08,0.0
2016,6,26,5,15,214.0,20.5,1.9,13.5,41.0,16.76,2.2
2016,6,26,5,30,350.0,32.0,1.9,14.0,71.0,26.38,16.61
2016,6,26,5,45,436.5,40.5,1.9,14.5,113.0,33.33,23.57
2016,6,26,6,0,523.0,49.0,1.9,15.0,155.0,40.33,30.13
2016,6,26,6,15,580.0,55.0,1.8,15.5,203.0,45.16,34.59
2016,6,26,6,30,637.0,61.0,1.7,16.0,251.0,50.02,38.91
2016,6,26,6,45,678.0,65.0,1.6,16.5,301.0,63.23,50.46
2016,6,26,7,0,719.0,69.0,1.5,17.0,351.0,111.96,63.19
2016,6,26,7,15,747.5,73.0,1.45,17.5,401.5,163.04,97.24
2016,6,26,7,30,776.0,77.0,1.4,18.0,452.0,216.49,139.46
2016,6,26,7,45,798.5,79.5,1.4,19.0,501.0,269.27,183.75
2016,6,26,8,0,821.0,82.0,1.4,20.0,550.0,323.15,229.31
2016,6,26,8,15,837.0,84.5,1.4,20.5,596.5,377.07,274.85
2016,6,26,8,30,853.0,87.0,1.4,21.0,643.0,428.58,317.42
2016,6,26,8,45,865.5,88.5,1.45,22.0,685.5,477.19,356.1
2016,6,26,9,0,878.0,90.0,1.5,23.0,728.0,524.73,392.62
2016,6,26,9,15,887.0,92.0,1.55,23.5,766.5,569.49,426.65
2016,6,26,9,30,896.0,94.0,1.6,24.0,805.0,612.4,458.33
2016,6,26,9,45,905.5,94.0,1.7,24.5,838.5,651.85,487.04
2016,6,26,10,0,915.0,94.0,1.8,25.0,872.0,689.05,513.52
2016,6,26,10,15,920.0,95.0,1.85,25.0,898.5,721.57,536.86
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,751.18,557.85
2016,6,26,10,45,926.0,98.0,2.0,25.5,944.5,775.64,574.27
2016,6,26,11,0,927.0,100.0,2.1,26.0,964.0,796.74,587.43
2016,6,26,11,15,929.5,100.5,2.15,26.0,977.5,814.3,598.99
2016,6,26,11,30,932.0,101.0,2.2,26.0,991.0,828.44,608.35
2016,6,26,11,45,930.5,102.5,2.3,26.5,997.0,836.77,613.13
2016,6,26,12,0,929.0,104.0,2.4,27.0,1003.0,841.57,615.66
2016,6,26,12,15,929.0,104.0,2.5,27.0,1002.0,842.83,617.16
2016,6,26,12,30,929.0,104.0,2.6,27.0,1001.0,840.62,616.44
2016,6,26,12,45,918.0,110.0,2.75,27.0,990.0,831.17,611.29
2016,6,26,13,0,907.0,116.0,2.9,27.0,979.0,818.41,603.95
2016,6,26,13,15,904.0,115.0,2.95,26.5,964.5,802.92,595.36
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,784.11,584.5
2016,6,26,13,45,897.0,113.0,3.1,26.0,928.5,761.34,569.22
2016,6,26,14,0,893.0,112.0,3.2,26.0,907.0,735.47,551.37
2016,6,26,14,15,886.5,111.0,3.25,26.0,879.0,704.92,529.65
2016,6,26,14,30,880.0,110.0,3.3,26.0,851.0,671.69,505.6
2016,6,26,14,45,871.5,108.5,3.4,26.0,817.0,634.3,478.18
2016,6,26,15,0,863.0,107.0,3.5,26.0,783.0,594.73,448.47
2016,6,26,15,15,852.0,105.0,3.5,25.5,744.0,551.43,415.81
2016,6,26,15,30,841.0,103.0,3.5,25.0,705.0,506.59,380.99
2016,6,26,15,45,826.5,100.5,3.55,25.0,661.5,458.7,342.22
2016,6,26,16,0,812.0,98.0,3.6,25.0,618.0,409.07,301.11
2016,6,26,16,15,794.0,95.0,3.55,24.5,571.5,357.4,257.97
2016,6,26,16,30,776.0,92.0,3.5,24.0,525.0,305.94,214.21
2016,6,26,16,45,753.0,88.5,3.5,24.0,476.5,253.36,169.32
2016,6,26,17,0,730.0,85.0,3.5,24.0,428.0,202.1,126.76
2016,6,26,17,15,698.5,80.5,3.4,23.0,378.0,146.56,84.99
2016,6,26,17,30,667.0,76.0,3.3,22.0,328.0,97.47,55.38
2016,6,26,17,45,627.0,70.0,3.25,21.5,279.5,56.16,43.28
2016,6,26,18,0,587.0,64.0,3.2,21.0,231.0,51.72,39.53
2016,6,26,18,15,524.5,57.0,3.05,20.5,184.5,46.23,34.7
2016,6,26,18,30,462.0,50.0,2.9,20.0,138.0,40.75,29.7
2016,6,26,18,45,373.5,40.0,2.8,19.5,97.5,32.68,22.27
2016,6,26,19,0,285.0,30.0,2.7,19.0,57.0,24.59,14.01
2016,6,26,19,15,142.5,15.0,2.7,18.5,28.5,12.09,0.0
2016,6,26,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,173.0,15.5,2.15,14.5,34.5,12.49,0.0
2016,6,27,5,30,346.0,31.0,2.1,15.0,69.0,25.54,15.78
2016,6,27,5,45,430.5,39.5,2.1,15.5,111.0,32.5,22.72
2016,6,27,6,0,515.0,48.0,2.1,16.0,153.0,39.49,29.24
2016,6,27,6,15,572.5,54.0,2.0,16.5,200.5,44.33,33.7
2016,6,27,6,30,630.0,60.0,1.9,17.0,248.0,49.2,38.02
2016,6,27,6,45,670.0,64.5,1.8,17.5,297.5,62.3,49.43
2016,6,27,7,0,710.0,69.0,1.7,18.0,347.0,110.87,62.47
2016,6,27,7,15,739.0,73.0,1.65,19.0,397.5,161.52,95.87
2016,6,27,7,30,768.0,77.0,1.6,20.0,448.0,214.6,137.33
2016,6,27,7,45,790.0,80.0,1.6,21.0,497.0,267.26,181.25
2016,6,27,8,0,812.0,83.0,1.6,22.0,546.0,320.98,226.45
2016,6,27,8,15,829.0,85.5,1.65,22.5,592.5,374.8,271.76
2016,6,27,8,30,846.0,88.0,1.7,23.0,639.0,426.36,314.33
2016,6,27,8,45,859.0,90.0,1.75,24.0,682.0,475.34,353.15
2016,6,27,9,0,872.0,92.0,1.8,25.0,725.0,523.32,389.86
2016,6,27,9,15,882.5,93.5,1.85,25.5,764.0,568.26,423.94
2016,6,27,9,30,893.0,95.0,1.9,26.0,803.0,611.5,455.78
2016,6,27,9,45,890.0,102.5,1.95,26.5,833.0,649.5,482.94
2016,6,27,10,0,887.0,110.0,2.0,27.0,863.0,684.34,507.17
2016,6,27,10,15,893.5,111.5,2.05,27.0,891.0,717.49,530.84
2016,6,27,10,30,900.0,113.0,2.1,27.0,919.0,747.89,552.25
2016,6,27,10,45,904.0,114.0,2.2,27.5,940.0,773.12,569.1
2016,6,27,11,0,908.0,115.0,2.3,28.0,961.0,795.2,583.27
2016,6,27,11,15,911.0,115.5,2.4,28.0,975.0,812.85,595.17
2016,6,27,11,30,914.0,116.0,2.5,28.0,989.0,827.15,604.94
2016,6,27,11,45,915.0,116.5,2.6,28.0,995.5,836.48,611.49
2016,6,27,12,0,916.0,117.0,2.7,28.0,1002.0,842.38,615.89
2016,6,27,12,15,916.0,117.0,2.8,28.0,1001.5,843.67,617.31
2016,6,27,12,30,916.0,117.0,2.9,28.0,1001.0,841.54,616.58
2016,6,27,12,45,920.0,113.0,3.0,28.0,995.0,835.91,613.58
2016,6,27,13,0,924.0,109.0,3.1,28.0,989.0,826.71,608.26
2016,6,27,13,15,921.5,108.5,3.15,28.0,974.0,811.79,598.88
2016,6,27,13,30,919.0,108.0,3.2,28.0,959.0,793.49,587.25
2016,6,27,13,45,914.5,107.0,3.3,28.0,937.5,769.98,571.79
2016,6,27,14,0,910.0,106.0,3.4,28.0,916.0,743.34,553.5
2016,6,27,14,15,904.0,104.5,3.45,27.5,887.5,712.25,532.61
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,678.38,509.21
2016,6,27,14,45,891.0,101.0,3.6,27.0,825.5,640.88,481.77
2016,6,27,15,0,884.0,99.0,3.7,27.0,792.0,601.04,451.91
2016,6,27,15,15,873.5,97.0,3.75,27.0,752.5,557.18,418.19
2016,6,27,15,30,863.0,95.0,3.8,27.0,713.0,511.69,382.32
2016,6,27,15,45,851.5,92.0,3.85,27.0,670.0,463.52,343.45
2016,6,27,16,0,840.0,89.0,3.9,27.0,627.0,414.29,302.71
2016,6,27,16,15,823.0,86.5,3.9,26.5,580.5,361.13,258.58
2016,6,27,16,30,806.0,84.0,3.9,26.0,534.0,308.93,214.32
2016,6,27,16,45,785.5,80.0,3.9,25.5,485.0,254.98,168.64
2016,6,27,17,0,765.0,76.0,3.9,25.0,436.0,202.02,124.86
2016,6,27,17,15,735.5,72.5,3.8,24.0,386.0,149.61,85.54
2016,6,27,17,30,706.0,69.0,3.7,23.0,336.0,99.75,55.61
2016,6,27,17,45,666.5,64.0,3.6,22.5,286.5,56.73,43.59
2016,6,27,18,0,627.0,59.0,3.5,22.0,237.0,48.49,36.57
2016,6,27,18,15,566.5,52.5,3.35,21.0,189.5,43.21,32.0
2016,6,27,18,30,506.0,46.0,3.2,20.0,142.0,37.94,27.27
2016,6,27,18,45,414.5,37.5,3.1,19.5,101.0,30.89,20.74
2016,6,27,19,0,323.0,29.0,3.0,19.0,60.0,23.91,13.47
2016,6,27,19,15,161.5,14.5,2.95,18.5,30.0,11.72,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,170.5,16.0,2.2,13.5,34.5,12.91,0.0
2016,6,28,5,30,341.0,32.0,2.1,14.0,69.0,26.37,16.5
2016,6,28,5,45,424.0,41.0,2.05,14.5,110.5,33.68,23.84
2016,6,28,6,0,507.0,50.0,2.0,15.0,152.0,41.0,30.69
2016,6,28,6,15,565.5,56.5,1.9,15.5,199.5,46.16,35.46
2016,6,28,6,30,624.0,63.0,1.8,16.0,247.0,51.34,40.07
2016,6,28,6,45,664.0,67.5,1.7,16.5,297.0,59.74,47.38
2016,6,28,7,0,704.0,72.0,1.6,17.0,347.0,112.46,64.34
2016,6,28,7,15,733.5,76.0,1.55,17.5,397.5,162.88,97.78
2016,6,28,7,30,763.0,80.0,1.5,18.0,448.0,215.8,139.5
2016,6,28,7,45,787.5,82.5,1.5,18.5,497.5,268.46,183.92
2016,6,28,8,0,812.0,85.0,1.5,19.0,547.0,322.46,230.04
2016,6,28,8,15,829.0,87.5,1.5,20.0,593.5,376.27,275.14
2016,6,28,8,30,846.0,90.0,1.5,21.0,640.0,427.89,317.3
2016,6,28,8,45,861.0,91.5,1.55,22.0,684.0,477.42,356.68
2016,6,28,9,0,876.0,93.0,1.6,23.0,728.0,526.12,394.06
2016,6,28,9,15,886.0,94.5,1.65,23.0,767.0,571.02,429.07
2016,6,28,9,30,896.0,96.0,1.7,23.0,806.0,614.17,461.92
2016,6,28,9,45,903.5,98.0,1.75,23.5,839.5,654.2,490.84
2016,6,28,10,0,911.0,100.0,1.8,24.0,873.0,691.85,517.34
2016,6,28,10,15,917.0,101.0,1.85,24.0,901.0,725.04,541.21
2016,6,28,10,30,923.0,102.0,1.9,24.0,929.0,755.38,562.75
2016,6,28,10,45,927.0,103.5,2.0,24.5,950.0,781.67,580.48
2016,6,28,11,0,931.0,105.0,2.1,25.0,971.0,804.74,595.09
2016,6,28,11,15,933.5,105.5,2.15,25.0,985.5,822.47,606.76
2016,6,28,11,30,936.0,106.0,2.2,25.0,1000.0,836.76,616.24
2016,6,28,11,45,937.0,106.5,2.3,25.0,1006.5,846.37,623.1
2016,6,28,12,0,938.0,107.0,2.4,25.0,1013.0,852.47,627.73
2016,6,28,12,15,938.0,107.0,2.45,25.0,1013.0,853.84,628.93
2016,6,28,12,30,938.0,107.0,2.5,25.0,1013.0,851.7,627.93
2016,6,28,12,45,929.5,111.5,2.6,25.0,1003.5,843.0,622.99
2016,6,28,13,0,921.0,116.0,2.7,25.0,994.0,830.92,615.85
2016,6,28,13,15,918.5,115.5,2.75,24.5,979.5,816.11,607.76
2016,6,28,13,30,916.0,115.0,2.8,24.0,965.0,797.91,597.36
2016,6,28,13,45,914.0,113.0,2.85,24.0,944.0,775.52,582.24
2016,6,28,14,0,912.0,111.0,2.9,24.0,923.0,749.87,564.39
2016,6,28,14,15,906.0,110.0,2.95,24.0,895.0,719.17,542.61
2016,6,28,14,30,900.0,109.0,3.0,24.0,867.0,685.69,518.4
2016,6,28,14,45,894.5,106.0,3.05,24.0,833.5,648.22,490.82
2016,6,28,15,0,889.0,103.0,3.1,24.0,800.0,608.28,460.73
2016,6,28,15,15,878.5,101.0,3.1,23.5,760.5,564.22,427.48
2016,6,28,15,30,868.0,99.0,3.1,23.0,721.0,518.49,391.93
2016,6,28,15,45,856.5,96.0,3.1,23.0,677.5,470.07,352.52
2016,6,28,16,0,845.0,93.0,3.1,23.0,634.0,420.56,311.19
2016,6,28,16,15,827.5,90.0,3.05,22.5,587.0,366.68,266.09
2016,6,28,16,30,810.0,87.0,3.0,22.0,540.0,313.62,220.73
2016,6,28,16,45,789.0,83.5,3.0,21.5,490.5,259.67,174.59
2016,6,28,17,0,768.0,80.0,3.0,21.0,441.0,206.76,130.35
2016,6,28,17,15,737.0,76.0,2.95,20.5,390.0,153.51,89.68
2016,6,28,17,30,706.0,72.0,2.9,20.0,339.0,102.98,58.65
2016,6,28,17,45,665.5,67.0,2.9,19.5,289.0,54.55,42.24
2016,6,28,18,0,625.0,62.0,2.9,19.0,239.0,50.69,38.97
2016,6,28,18,15,563.0,55.5,2.85,18.5,191.5,45.46,34.33
2016,6,28,18,30,501.0,49.0,2.8,18.0,144.0,40.27,29.55
2016,6,28,18,45,406.0,39.5,2.75,17.5,102.0,32.47,22.29
2016,6,28,19,0,311.0,30.0,2.7,17.0,60.0,24.7,14.24
2016,6,28,19,15,155.5,15.0,2.8,16.5,30.0,12.12,0.0
2016,6,28,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.5,2.65,12.0,34.0,14.13,0.0
2016,6,29,5,30,316.0,35.0,2.6,12.0,68.0,28.79,18.63
2016,6,29,5,45,412.0,43.5,2.6,12.5,111.0,35.65,25.75
2016,6,29,6,0,508.0,52.0,2.6,13.0,154.0,42.6,32.36
2016,6,29,6,15,569.5,58.5,2.55,13.5,203.0,47.74,37.15
2016,6,29,6,30,631.0,65.0,2.5,14.0,252.0,52.91,41.8
2016,6,29,6,45,334.0,105.0,2.5,14.5,206.0,76.94,63.01
2016,6,29,7,0,37.0,145.0,2.5,15.0,160.0,106.57,83.44
2016,6,29,7,15,38.5,165.0,2.45,15.5,182.0,125.05,97.96
2016,6,29,7,30,40.0,185.0,2.4,16.0,204.0,143.91,112.93
2016,6,29,7,45,69.0,214.5,2.4,16.5,252.0,176.52,138.05
2016,6,29,8,0,98.0,244.0,2.4,17.0,300.0,212.74,166.11
2016,6,29,8,15,258.5,244.0,2.4,17.5,408.0,283.7,218.94
2016,6,29,8,30,419.0,244.0,2.4,18.0,516.0,370.18,284.51
2016,6,29,8,45,648.5,172.5,2.4,18.5,626.5,447.08,342.7
2016,6,29,9,0,878.0,101.0,2.4,19.0,737.0,533.83,408.87
2016,6,29,9,15,888.5,103.0,2.4,19.0,776.5,579.6,445.02
2016,6,29,9,30,899.0,105.0,2.4,19.0,816.0,623.64,479.15
2016,6,29,9,45,904.5,107.5,2.45,19.5,849.0,663.02,508.32
2016,6,29,10,0,910.0,110.0,2.5,20.0,882.0,699.86,534.92
2016,6,29,10,15,916.0,111.0,2.55,20.0,910.0,733.07,559.43
2016,6,29,10,30,922.0,112.0,2.6,20.0,938.0,763.44,581.53
2016,6,29,10,45,926.5,113.0,2.65,20.5,959.0,789.69,599.3
2016,6,29,11,0,931.0,114.0,2.7,21.0,980.0,812.73,614.07
2016,6,29,11,15,934.0,114.5,2.7,21.0,994.5,830.88,625.96
2016,6,29,11,30,937.0,115.0,2.7,21.0,1009.0,845.6,635.56
2016,6,29,11,45,938.0,115.0,2.75,21.5,1016.0,854.85,640.63
2016,6,29,12,0,939.0,115.0,2.8,22.0,1023.0,860.57,643.42
2016,6,29,12,15,939.0,115.0,2.85,22.0,1022.5,861.99,644.64
2016,6,29,12,30,939.0,115.0,2.9,22.0,1022.0,859.9,643.6
2016,6,29,12,45,937.5,115.0,2.95,22.0,1014.0,853.1,639.46
2016,6,29,13,0,936.0,115.0,3.0,22.0,1006.0,842.79,633.03
2016,6,29,13,15,933.5,114.0,3.0,21.5,991.0,827.38,624.07
2016,6,29,13,30,931.0,113.0,3.0,21.0,976.0,808.54,612.78
2016,6,29,13,45,927.0,112.0,3.05,21.0,954.5,785.21,596.92
2016,6,29,14,0,923.0,111.0,3.1,21.0,933.0,758.68,578.18
2016,6,29,14,15,917.0,109.5,3.1,21.0,904.0,727.27,555.39
2016,6,29,14,30,911.0,108.0,3.1,21.0,875.0,693.04,530.16
2016,6,29,14,45,903.5,106.0,3.1,21.0,841.0,654.81,501.5
2016,6,29,15,0,896.0,104.0,3.1,21.0,807.0,614.22,470.44
2016,6,29,15,15,885.5,102.0,3.1,20.5,767.0,569.87,436.63
2016,6,29,15,30,875.0,100.0,3.1,20.0,727.0,523.83,400.47
2016,6,29,15,45,861.5,98.0,3.1,20.0,683.0,475.01,360.35
2016,6,29,16,0,848.0,96.0,3.1,20.0,639.0,425.25,318.42
2016,6,29,16,15,829.5,93.0,3.1,19.5,591.0,370.97,272.62
2016,6,29,16,30,811.0,90.0,3.1,19.0,543.0,317.46,226.47
2016,6,29,16,45,787.0,87.0,3.1,19.0,493.0,263.09,179.23
2016,6,29,17,0,763.0,84.0,3.1,19.0,443.0,210.07,134.32
2016,6,29,17,15,731.0,80.0,3.1,18.5,391.5,156.88,93.36
2016,6,29,17,30,699.0,76.0,3.1,18.0,340.0,102.15,58.35
2016,6,29,17,45,652.5,71.0,3.15,17.5,289.0,57.24,44.96
2016,6,29,18,0,606.0,66.0,3.2,17.0,238.0,53.44,41.72
2016,6,29,18,15,540.5,59.0,3.15,16.5,190.0,47.93,36.8
2016,6,29,18,30,475.0,52.0,3.1,16.0,142.0,42.45,31.71
2016,6,29,18,45,372.0,42.5,3.1,15.5,100.0,34.72,24.44
2016,6,29,19,0,269.0,33.0,3.1,15.0,58.0,27.07,16.29
2016,6,29,19,15,134.5,16.5,3.1,14.5,29.0,12.65,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.0,18.5,1.75,12.5,31.0,14.1,0.0
2016,6,30,5,30,238.0,37.0,1.7,13.0,62.0,28.05,17.86
2016,6,30,5,45,327.5,49.0,1.7,13.5,103.0,37.23,27.02
2016,6,30,6,0,417.0,61.0,1.7,14.0,144.0,49.06,37.93
2016,6,30,6,15,481.5,69.5,1.6,14.5,191.0,55.35,43.75
2016,6,30,6,30,546.0,78.0,1.5,15.0,238.0,61.61,49.34
2016,6,30,6,45,591.5,84.5,1.4,15.5,288.0,70.09,56.7
2016,6,30,7,0,637.0,91.0,1.3,16.0,338.0,116.72,70.59
2016,6,30,7,15,671.0,96.0,1.25,16.5,388.5,165.41,102.89
2016,6,30,7,30,705.0,101.0,1.2,17.0,439.0,217.21,143.36
2016,6,30,7,45,731.5,105.0,1.2,17.5,489.0,269.17,186.78
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,325.69,234.3
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,377.48,277.64
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,429.66,320.15
2016,6,30,8,45,812.5,119.0,1.1,20.0,676.5,479.02,358.81
2016,6,30,9,0,827.0,122.0,1.1,21.0,720.0,527.65,395.5
2016,6,30,9,15,838.5,124.5,1.15,21.0,759.5,573.24,430.63
2016,6,30,9,30,850.0,127.0,1.2,21.0,799.0,617.33,463.82
2016,6,30,9,45,873.0,121.0,1.25,21.5,837.0,654.79,490.97
2016,6,30,10,0,896.0,115.0,1.3,22.0,875.0,695.14,519.42
2016,6,30,10,15,902.5,116.5,1.4,22.0,902.5,728.74,543.88
2016,6,30,10,30,909.0,118.0,1.5,22.0,930.0,759.55,566.14
2016,6,30,10,45,912.0,119.5,1.6,22.5,951.0,784.84,583.26
2016,6,30,11,0,915.0,121.0,1.7,23.0,972.0,806.89,597.71
2016,6,30,11,15,918.0,121.5,1.8,23.0,986.5,824.81,610.03
2016,6,30,11,30,921.0,122.0,1.9,23.0,1001.0,839.36,620.18
2016,6,30,11,45,921.5,123.0,2.05,23.0,1007.5,848.9,627.54
2016,6,30,12,0,922.0,124.0,2.2,23.0,1014.0,854.97,632.68
2016,6,30,12,15,921.5,124.0,2.3,23.0,1013.5,856.0,634.11
2016,6,30,12,30,921.0,124.0,2.4,23.0,1013.0,853.6,633.34
2016,6,30,12,45,913.0,127.5,2.5,23.0,1003.0,844.58,628.19
2016,6,30,13,0,905.0,131.0,2.6,23.0,993.0,832.24,620.88
2016,6,30,13,15,901.5,130.5,2.65,23.0,977.5,816.98,611.26
2016,6,30,13,30,898.0,130.0,2.7,23.0,962.0,798.43,599.26
2016,6,30,13,45,895.0,127.5,2.75,23.0,940.5,775.41,583.52
2016,6,30,14,0,892.0,125.0,2.8,23.0,919.0,749.22,565.31
2016,6,30,14,15,885.0,123.5,2.85,23.0,890.0,718.05,543.21
2016,6,30,14,30,878.0,122.0,2.9,23.0,861.0,684.2,518.76
2016,6,30,14,45,871.5,118.5,2.95,23.0,827.0,646.53,491.05
2016,6,30,15,0,865.0,115.0,3.0,23.0,793.0,606.51,460.92
2016,6,30,15,15,853.0,113.0,3.0,23.0,753.0,562.58,426.95
2016,6,30,15,30,841.0,111.0,3.0,23.0,713.0,518.74,392.11
2016,6,30,15,45,828.0,107.5,3.05,23.0,669.5,469.52,352.46
2016,6,30,16,0,815.0,104.0,3.1,23.0,626.0,419.47,311.05
2016,6,30,16,15,795.5,101.0,3.1,22.5,578.5,366.99,267.34
2016,6,30,16,30,776.0,98.0,3.1,22.0,531.0,314.85,223.02
2016,6,30,16,45,752.0,93.5,3.1,22.0,481.5,261.04,176.95
2016,6,30,17,0,728.0,89.0,3.1,22.0,432.0,208.66,133.16
2016,6,30,17,15,694.5,84.5,3.05,21.5,381.0,152.66,90.29
2016,6,30,17,30,661.0,80.0,3.0,21.0,330.0,103.39,59.55
2016,6,30,17,45,616.5,74.0,2.95,20.5,280.5,58.9,45.85
2016,6,30,18,0,572.0,68.0,2.9,20.0,231.0,54.52,42.15
2016,6,30,18,15,507.0,60.5,2.8,19.5,184.0,48.75,37.05
2016,6,30,18,30,442.0,53.0,2.7,19.0,137.0,42.98,31.77
2016,6,30,18,45,346.5,42.5,2.65,18.5,96.5,34.57,23.98
2016,6,30,19,0,251.0,32.0,2.6,18.0,56.0,26.15,15.3
2016,6,30,19,15,125.5,16.0,2.7,17.5,28.0,12.26,0.0
2016,6,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,116.5,18.0,2.3,13.0,30.0,13.72,0.0
2016,7,1,5,30,233.0,36.0,2.3,13.0,60.0,27.3,17.15
2016,7,1,5,45,326.0,47.0,2.35,13.5,100.5,35.81,25.74
2016,7,1,6,0,419.0,58.0,2.4,14.0,141.0,46.68,35.81
2016,7,1,6,15,482.5,66.0,2.35,14.0,187.5,52.65,41.43
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,58.61,46.86
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,66.96,54.17
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,113.43,68.31
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,161.9,100.75
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,213.42,141.47
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,264.79,184.92
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,320.68,232.57
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,371.72,276.62
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,423.1,320.08
