Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,810.5,112.0,1.8,17.5,667.5,472.32,360.29
2016,7,1,9,0,827.0,114.0,1.8,18.0,711.0,521.01,398.84
2016,7,1,9,15,838.5,116.0,1.85,18.0,750.0,563.42,432.69
2016,7,1,9,30,850.0,118.0,1.9,18.0,789.0,606.18,465.94
2016,7,1,9,45,860.5,119.0,1.95,18.5,823.5,645.74,495.19
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,683.23,522.24
2016,7,1,10,15,878.0,121.0,2.0,19.0,885.5,716.04,546.05
2016,7,1,10,30,885.0,122.0,2.0,19.0,913.0,746.18,567.58
2016,7,1,10,45,891.5,122.0,2.05,19.5,935.0,772.3,585.26
2016,7,1,11,0,898.0,122.0,2.1,20.0,957.0,795.42,600.41
2016,7,1,11,15,901.0,123.0,2.15,20.0,971.5,813.51,612.59
2016,7,1,11,30,904.0,124.0,2.2,20.0,986.0,828.29,622.6
2016,7,1,11,45,906.5,123.5,2.25,20.0,993.5,838.11,629.33
2016,7,1,12,0,909.0,123.0,2.3,20.0,1001.0,844.56,633.89
2016,7,1,12,15,909.0,123.0,2.35,20.0,1000.5,846.01,635.18
2016,7,1,12,30,909.0,123.0,2.4,20.0,1000.0,844.08,634.3
2016,7,1,12,45,901.0,127.0,2.45,20.0,990.5,835.57,629.04
2016,7,1,13,0,893.0,131.0,2.5,20.0,981.0,823.78,621.64
2016,7,1,13,15,890.0,130.0,2.55,20.0,966.0,808.71,612.04
2016,7,1,13,30,887.0,129.0,2.6,20.0,951.0,790.36,600.06
2016,7,1,13,45,883.0,127.5,2.65,20.0,929.5,767.66,584.34
2016,7,1,14,0,879.0,126.0,2.7,20.0,908.0,741.89,566.2
2016,7,1,14,15,872.0,124.5,2.7,20.0,879.5,711.1,543.89
2016,7,1,14,30,865.0,123.0,2.7,20.0,851.0,677.68,519.28
2016,7,1,14,45,857.0,120.5,2.75,20.0,817.0,640.36,491.56
2016,7,1,15,0,849.0,118.0,2.8,20.0,783.0,600.83,461.53
2016,7,1,15,15,837.0,116.0,2.8,19.5,743.5,560.18,430.46
2016,7,1,15,30,825.0,114.0,2.8,19.0,704.0,514.58,394.76
2016,7,1,15,45,810.5,110.5,2.8,19.0,660.5,465.4,354.6
2016,7,1,16,0,796.0,107.0,2.8,19.0,617.0,415.55,312.85
2016,7,1,16,15,776.0,104.0,2.8,19.0,570.0,363.8,268.73
2016,7,1,16,30,756.0,101.0,2.8,19.0,523.0,312.48,224.25
2016,7,1,16,45,731.5,96.5,2.8,19.0,474.0,259.57,178.57
2016,7,1,17,0,707.0,92.0,2.8,19.0,425.0,204.41,132.15
2016,7,1,17,15,673.0,87.5,2.75,18.5,374.5,153.13,92.57
2016,7,1,17,30,639.0,83.0,2.7,18.0,324.0,104.96,61.99
2016,7,1,17,45,593.5,76.5,2.7,17.5,275.0,60.4,47.73
2016,7,1,18,0,548.0,70.0,2.7,17.0,226.0,55.74,43.75
2016,7,1,18,15,483.0,62.0,2.65,16.5,179.5,49.68,38.34
2016,7,1,18,30,418.0,54.0,2.6,16.0,133.0,43.6,32.72
2016,7,1,18,45,321.0,43.0,2.55,16.0,93.5,34.83,24.48
2016,7,1,19,0,224.0,32.0,2.5,16.0,54.0,24.37,14.01
2016,7,1,19,15,112.0,16.0,2.5,15.5,27.0,12.23,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.5,2.15,12.0,29.5,13.36,0.0
2016,7,2,5,30,235.0,35.0,2.2,12.0,59.0,26.59,16.55
2016,7,2,5,45,332.0,45.5,2.25,12.5,99.5,36.85,26.74
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,45.18,34.62
2016,7,2,6,15,492.5,64.0,2.3,13.5,187.0,51.23,40.24
2016,7,2,6,30,556.0,72.0,2.3,14.0,234.0,57.25,45.65
2016,7,2,6,45,315.0,111.5,2.3,14.5,207.0,80.45,66.11
2016,7,2,7,0,74.0,151.0,2.3,15.0,180.0,112.98,87.51
2016,7,2,7,15,96.0,175.0,2.3,15.0,217.5,139.19,107.34
2016,7,2,7,30,118.0,199.0,2.3,15.0,255.0,168.93,130.6
2016,7,2,7,45,214.0,212.0,2.3,15.5,328.0,212.41,162.38
2016,7,2,8,0,310.0,225.0,2.3,16.0,401.0,268.06,204.88
2016,7,2,8,15,288.5,252.0,2.3,16.5,426.0,300.45,232.07
2016,7,2,8,30,267.0,279.0,2.3,17.0,451.0,330.37,256.53
2016,7,2,8,45,296.5,293.5,2.3,17.5,497.0,371.6,288.52
2016,7,2,9,0,326.0,308.0,2.3,18.0,543.0,414.86,321.56
2016,7,2,9,15,592.0,211.0,2.3,18.0,666.5,511.21,395.58
2016,7,2,9,30,858.0,114.0,2.3,18.0,790.0,607.95,469.61
2016,7,2,9,45,857.5,121.0,2.3,18.5,821.5,645.9,497.14
2016,7,2,10,0,857.0,128.0,2.3,19.0,853.0,680.96,522.19
2016,7,2,10,15,864.0,129.5,2.3,19.0,880.5,713.81,546.2
2016,7,2,10,30,871.0,131.0,2.3,19.0,908.0,744.01,567.9
2016,7,2,10,45,875.0,132.5,2.35,19.5,929.5,769.19,584.97
2016,7,2,11,0,879.0,134.0,2.4,20.0,951.0,791.31,599.66
2016,7,2,11,15,882.5,134.5,2.4,20.0,965.5,809.09,611.5
2016,7,2,11,30,886.0,135.0,2.4,20.0,980.0,823.64,621.03
2016,7,2,11,45,886.0,136.5,2.45,20.0,986.5,832.9,627.38
2016,7,2,12,0,886.0,138.0,2.5,20.0,993.0,838.83,631.59
2016,7,2,12,15,886.5,138.0,2.5,20.0,993.5,840.69,632.77
2016,7,2,12,30,887.0,138.0,2.5,20.0,994.0,839.26,631.82
2016,7,2,12,45,891.5,134.0,2.55,20.0,988.5,834.57,629.14
2016,7,2,13,0,896.0,130.0,2.6,20.0,983.0,826.43,624.18
2016,7,2,13,15,893.0,129.5,2.6,20.0,968.0,811.73,614.45
2016,7,2,13,30,890.0,129.0,2.6,20.0,953.0,793.76,602.47
2016,7,2,13,45,885.0,128.0,2.65,20.0,931.5,770.68,586.48
2016,7,2,14,0,880.0,127.0,2.7,20.0,910.0,744.57,568.11
2016,7,2,14,15,873.0,125.5,2.7,19.5,881.5,713.77,546.85
2016,7,2,14,30,866.0,124.0,2.7,19.0,853.0,680.32,523.2
2016,7,2,14,45,856.5,122.5,2.7,19.0,819.0,642.84,495.06
2016,7,2,15,0,847.0,121.0,2.7,19.0,785.0,603.27,464.74
2016,7,2,15,15,835.0,118.5,2.7,19.0,745.5,562.47,432.72
2016,7,2,15,30,823.0,116.0,2.7,19.0,706.0,516.49,396.03
2016,7,2,15,45,806.5,113.5,2.7,19.0,662.0,467.32,355.97
2016,7,2,16,0,790.0,111.0,2.7,19.0,618.0,417.66,314.49
2016,7,2,16,15,770.5,108.0,2.65,18.5,571.0,366.32,271.24
2016,7,2,16,30,751.0,105.0,2.6,18.0,524.0,315.36,227.45
2016,7,2,16,45,723.5,101.0,2.6,18.0,474.0,258.93,179.03
2016,7,2,17,0,696.0,97.0,2.6,18.0,424.0,207.25,135.42
2016,7,2,17,15,662.0,92.0,2.55,17.5,374.0,156.06,95.73
2016,7,2,17,30,628.0,87.0,2.5,17.0,324.0,108.04,64.88
2016,7,2,17,45,579.0,80.5,2.5,16.5,274.5,63.13,50.33
2016,7,2,18,0,530.0,74.0,2.5,16.0,225.0,58.56,46.42
2016,7,2,18,15,465.5,65.0,2.45,15.5,178.5,51.85,40.42
2016,7,2,18,30,401.0,56.0,2.4,15.0,132.0,45.08,34.16
2016,7,2,18,45,307.5,44.5,2.35,15.0,92.5,33.9,23.78
2016,7,2,19,0,214.0,33.0,2.3,15.0,53.0,25.05,14.6
2016,7,2,19,15,107.0,16.5,2.3,14.5,26.5,12.58,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,130.0,16.5,2.1,11.5,29.5,12.65,0.0
2016,7,3,5,30,260.0,33.0,2.2,12.0,59.0,26.95,16.75
2016,7,3,5,45,355.0,43.5,2.3,12.5,100.0,35.37,25.43
2016,7,3,6,0,450.0,54.0,2.4,13.0,141.0,43.78,33.36
2016,7,3,6,15,291.5,83.0,2.4,13.5,146.0,60.17,48.2
2016,7,3,6,30,133.0,112.0,2.4,14.0,151.0,78.75,64.73
2016,7,3,6,45,149.0,132.0,2.4,14.5,183.0,92.9,77.06
2016,7,3,7,0,165.0,152.0,2.4,15.0,215.0,119.84,90.08
2016,7,3,7,15,192.5,172.5,2.35,15.0,256.5,150.67,112.6
2016,7,3,7,30,220.0,193.0,2.3,15.0,298.0,184.72,139.17
2016,7,3,7,45,158.5,217.0,2.25,15.5,297.0,202.03,155.95
2016,7,3,8,0,97.0,241.0,2.2,16.0,296.0,210.41,164.8
2016,7,3,8,15,159.5,263.0,2.2,16.0,362.5,259.56,202.96
2016,7,3,8,30,222.0,285.0,2.2,16.0,429.0,312.78,244.42
2016,7,3,8,45,298.5,289.0,2.2,16.5,496.0,369.29,287.81
2016,7,3,9,0,375.0,293.0,2.2,17.0,563.0,428.05,332.62
2016,7,3,9,15,422.5,290.0,2.2,17.5,610.5,477.76,370.12
2016,7,3,9,30,470.0,287.0,2.2,18.0,658.0,524.29,404.78
2016,7,3,9,45,690.0,192.5,2.25,18.5,763.0,609.22,469.15
2016,7,3,10,0,910.0,98.0,2.3,19.0,868.0,691.47,530.82
2016,7,3,10,15,916.0,99.0,2.3,19.0,895.5,724.93,554.91
2016,7,3,10,30,922.0,100.0,2.3,19.0,923.0,755.56,576.91
2016,7,3,10,45,926.5,101.0,2.35,19.0,944.5,782.08,595.98
2016,7,3,11,0,931.0,102.0,2.4,19.0,966.0,805.4,611.79
2016,7,3,11,15,933.5,102.5,2.45,19.0,980.5,823.43,623.99
2016,7,3,11,30,936.0,103.0,2.5,19.0,995.0,838.01,633.9
2016,7,3,11,45,937.0,103.5,2.55,19.5,1002.0,847.9,639.48
2016,7,3,12,0,938.0,104.0,2.6,20.0,1009.0,854.26,642.75
2016,7,3,12,15,938.0,104.0,2.6,20.0,1009.0,855.86,643.74
2016,7,3,12,30,938.0,104.0,2.6,20.0,1009.0,853.94,642.47
2016,7,3,12,45,920.0,114.5,2.65,20.0,996.0,842.79,635.37
2016,7,3,13,0,902.0,125.0,2.7,20.0,983.0,828.31,626.09
2016,7,3,13,15,898.5,124.5,2.7,20.0,968.0,813.15,616.08
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,794.71,603.84
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,771.53,587.87
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,745.3,569.37
2016,7,3,14,15,878.5,120.5,2.8,19.5,881.5,714.7,548.22
2016,7,3,14,30,872.0,119.0,2.8,19.0,853.0,681.41,524.64
2016,7,3,14,45,863.0,117.5,2.8,19.0,819.0,644.05,496.54
2016,7,3,15,0,854.0,116.0,2.8,19.0,785.0,604.52,466.21
2016,7,3,15,15,842.0,113.5,2.75,19.0,745.5,560.62,431.73
2016,7,3,15,30,830.0,111.0,2.7,19.0,706.0,516.91,396.51
2016,7,3,15,45,815.0,108.5,2.7,19.0,662.0,468.1,356.68
2016,7,3,16,0,800.0,106.0,2.7,19.0,618.0,418.65,315.29
2016,7,3,16,15,780.5,102.5,2.7,18.5,571.0,366.4,271.34
2016,7,3,16,30,761.0,99.0,2.7,18.0,524.0,314.52,226.77
2016,7,3,16,45,736.5,95.0,2.7,17.5,475.0,261.67,181.28
2016,7,3,17,0,712.0,91.0,2.7,17.0,426.0,206.61,134.84
2016,7,3,17,15,678.5,86.5,2.65,16.5,375.5,155.0,94.47
2016,7,3,17,30,645.0,82.0,2.6,16.0,325.0,106.44,62.99
2016,7,3,17,45,600.5,75.5,2.6,16.0,276.0,59.78,47.48
2016,7,3,18,0,556.0,69.0,2.6,16.0,227.0,55.09,43.36
2016,7,3,18,15,492.5,61.0,2.55,15.5,180.5,49.01,37.9
2016,7,3,18,30,429.0,53.0,2.5,15.0,134.0,42.89,32.24
2016,7,3,18,45,337.0,42.0,2.5,14.5,94.0,34.12,24.01
2016,7,3,19,0,245.0,31.0,2.5,14.0,54.0,25.29,14.83
2016,7,3,19,15,122.5,15.5,2.5,13.5,27.0,11.88,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,145.5,15.5,2.3,12.5,30.0,12.5,0.0
2016,7,4,5,30,291.0,31.0,2.4,13.0,60.0,25.43,15.3
2016,7,4,5,45,389.0,40.0,2.55,13.5,101.5,32.74,22.99
2016,7,4,6,0,487.0,49.0,2.7,14.0,143.0,40.13,29.97
2016,7,4,6,15,547.5,55.5,2.65,14.0,190.5,45.28,34.86
2016,7,4,6,30,608.0,62.0,2.6,14.0,238.0,50.46,39.6
2016,7,4,6,45,341.0,106.0,2.6,14.5,208.0,77.3,63.34
2016,7,4,7,0,74.0,150.0,2.6,15.0,178.0,112.28,86.97
2016,7,4,7,15,46.0,159.0,2.55,15.0,177.5,122.08,95.39
2016,7,4,7,30,18.0,168.0,2.5,15.0,177.0,128.49,101.64
2016,7,4,7,45,25.5,191.5,2.45,15.5,205.0,149.58,118.26
2016,7,4,8,0,33.0,215.0,2.4,16.0,233.0,172.55,136.28
2016,7,4,8,15,41.5,240.0,2.35,16.5,265.0,197.84,155.97
2016,7,4,8,30,50.0,265.0,2.3,17.0,297.0,224.24,176.37
2016,7,4,8,45,143.5,295.5,2.3,17.5,397.0,299.29,234.14
2016,7,4,9,0,237.0,326.0,2.3,18.0,497.0,379.18,294.92
2016,7,4,9,15,246.0,344.5,2.3,18.0,530.0,417.99,324.33
2016,7,4,9,30,255.0,363.0,2.3,18.0,563.0,451.45,349.53
2016,7,4,9,45,569.5,238.0,2.35,18.5,711.0,571.39,441.33
2016,7,4,10,0,884.0,113.0,2.4,19.0,859.0,687.65,528.58
2016,7,4,10,15,890.5,114.0,2.4,19.0,887.0,720.71,552.17
2016,7,4,10,30,897.0,115.0,2.4,19.0,915.0,751.02,574.0
2016,7,4,10,45,899.5,117.5,2.45,19.0,936.0,776.72,592.52
2016,7,4,11,0,902.0,120.0,2.5,19.0,957.0,799.19,608.24
2016,7,4,11,15,905.0,120.5,2.5,19.0,971.0,817.13,620.07
2016,7,4,11,30,908.0,121.0,2.5,19.0,985.0,831.73,629.65
2016,7,4,11,45,906.0,123.5,2.55,19.5,991.5,840.57,634.53
2016,7,4,12,0,904.0,126.0,2.6,20.0,998.0,845.94,637.14
2016,7,4,12,15,903.5,126.0,2.6,20.0,997.5,847.1,637.85
2016,7,4,12,30,903.0,126.0,2.6,20.0,997.0,844.9,636.38
2016,7,4,12,45,911.0,119.5,2.65,20.0,992.0,840.86,634.14
2016,7,4,13,0,919.0,113.0,2.7,20.0,987.0,833.17,629.47
2016,7,4,13,15,915.5,112.5,2.7,20.0,971.5,817.77,619.25
2016,7,4,13,30,912.0,112.0,2.7,20.0,956.0,799.03,606.81
2016,7,4,13,45,906.5,111.0,2.7,20.0,934.0,775.1,590.48
2016,7,4,14,0,901.0,110.0,2.7,20.0,912.0,748.1,571.19
2016,7,4,14,15,894.5,109.0,2.7,19.5,883.5,717.45,550.05
2016,7,4,14,30,888.0,108.0,2.7,19.0,855.0,684.07,526.45
2016,7,4,14,45,879.0,106.0,2.7,19.0,820.5,645.74,497.69
2016,7,4,15,0,870.0,104.0,2.7,19.0,786.0,605.21,466.67
2016,7,4,15,15,858.5,102.5,2.7,18.5,746.5,561.77,433.51
2016,7,4,15,30,847.0,101.0,2.7,18.0,707.0,516.78,398.12
2016,7,4,15,45,832.5,98.0,2.75,18.0,663.0,467.89,358.09
2016,7,4,16,0,818.0,95.0,2.8,18.0,619.0,417.75,315.96
2016,7,4,16,15,799.5,92.5,2.75,17.5,572.0,365.86,271.84
2016,7,4,16,30,781.0,90.0,2.7,17.0,525.0,314.18,226.98
2016,7,4,16,45,757.0,86.5,2.7,17.0,476.0,260.81,180.34
2016,7,4,17,0,733.0,83.0,2.7,17.0,427.0,208.84,135.84
2016,7,4,17,15,701.0,78.5,2.7,16.5,377.0,156.68,94.84
2016,7,4,17,30,669.0,74.0,2.7,16.0,327.0,103.19,59.2
2016,7,4,17,45,626.0,68.5,2.7,16.0,277.5,55.74,43.91
2016,7,4,18,0,583.0,63.0,2.7,16.0,228.0,50.93,39.68
2016,7,4,18,15,520.5,56.0,2.65,15.5,181.5,45.43,34.74
2016,7,4,18,30,458.0,49.0,2.6,15.0,135.0,39.94,29.63
2016,7,4,18,45,366.0,39.0,2.55,14.5,95.0,31.84,22.03
2016,7,4,19,0,274.0,29.0,2.5,14.0,55.0,23.73,13.52
2016,7,4,19,15,137.0,14.5,2.5,13.5,27.5,11.68,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.5,16.0,2.65,12.5,29.0,12.27,0.0
2016,7,5,5,30,259.0,32.0,2.7,13.0,58.0,26.16,15.78
2016,7,5,5,45,353.0,42.0,2.75,13.5,98.0,34.18,24.21
2016,7,5,6,0,447.0,52.0,2.8,14.0,138.0,42.21,31.79
2016,7,5,6,15,511.0,59.5,2.75,14.0,185.0,48.0,37.27
2016,7,5,6,30,575.0,67.0,2.7,14.0,232.0,53.79,42.57
2016,7,5,6,45,304.5,104.0,2.65,14.5,193.5,75.29,61.56
2016,7,5,7,0,34.0,141.0,2.6,15.0,155.0,103.64,81.14
2016,7,5,7,15,27.5,155.5,2.55,15.0,167.5,117.28,92.23
2016,7,5,7,30,21.0,170.0,2.5,15.0,180.0,130.46,103.16
2016,7,5,7,45,101.0,206.0,2.45,15.5,262.0,180.29,140.62
2016,7,5,8,0,181.0,242.0,2.4,16.0,344.0,239.04,185.59
2016,7,5,8,15,271.0,248.5,2.35,16.5,416.0,292.12,226.14
2016,7,5,8,30,361.0,255.0,2.3,17.0,488.0,351.21,271.69
2016,7,5,8,45,378.0,270.5,2.3,17.5,529.0,391.86,303.61
2016,7,5,9,0,395.0,286.0,2.3,18.0,570.0,433.25,335.48
2016,7,5,9,15,632.5,196.5,2.35,18.0,680.5,522.98,404.68
2016,7,5,9,30,870.0,107.0,2.4,18.0,791.0,610.67,472.25
2016,7,5,9,45,883.0,106.0,2.45,18.5,826.0,651.08,502.09
2016,7,5,10,0,896.0,105.0,2.5,19.0,861.0,689.54,530.1
2016,7,5,10,15,902.5,106.5,2.55,19.0,889.5,723.45,555.22
2016,7,5,10,30,909.0,108.0,2.6,19.0,918.0,754.6,577.98
2016,7,5,10,45,913.0,109.0,2.65,19.0,939.5,780.54,596.76
2016,7,5,11,0,917.0,110.0,2.7,19.0,961.0,803.29,612.39
2016,7,5,11,15,920.5,110.5,2.75,19.0,976.0,821.96,625.08
2016,7,5,11,30,924.0,111.0,2.8,19.0,991.0,837.25,635.51
2016,7,5,11,45,925.5,111.5,2.85,19.0,998.5,847.5,642.56
2016,7,5,12,0,927.0,112.0,2.9,19.0,1006.0,854.28,647.34
2016,7,5,12,15,927.5,112.0,2.95,19.0,1006.5,856.35,648.99
2016,7,5,12,30,928.0,112.0,3.0,19.0,1007.0,854.93,648.37
2016,7,5,12,45,922.0,115.0,3.05,19.0,998.5,847.27,643.54
2016,7,5,13,0,916.0,118.0,3.1,19.0,990.0,836.2,636.48
2016,7,5,13,15,914.0,117.5,3.1,19.0,975.5,822.05,627.04
2016,7,5,13,30,912.0,117.0,3.1,19.0,961.0,804.51,615.3
2016,7,5,13,45,910.0,115.0,3.1,19.0,940.5,782.37,600.03
2016,7,5,14,0,908.0,113.0,3.1,19.0,920.0,756.97,581.73
2016,7,5,14,15,902.0,111.5,3.1,19.0,892.5,726.06,559.17
2016,7,5,14,30,896.0,110.0,3.1,19.0,865.0,692.36,534.18
2016,7,5,14,45,890.5,107.5,3.15,19.0,831.5,655.5,506.58
2016,7,5,15,0,885.0,105.0,3.2,19.0,798.0,616.15,476.43
2016,7,5,15,15,875.0,103.0,3.2,18.5,759.0,572.47,442.93
2016,7,5,15,30,865.0,101.0,3.2,18.0,720.0,527.07,407.07
2016,7,5,15,45,853.5,98.0,3.25,18.0,677.0,478.67,367.17
2016,7,5,16,0,842.0,95.0,3.3,18.0,634.0,429.17,325.25
2016,7,5,16,15,824.0,92.0,3.35,17.5,586.5,375.33,279.51
2016,7,5,16,30,806.0,89.0,3.4,17.0,539.0,322.05,233.19
2016,7,5,16,45,783.5,85.5,3.45,17.0,489.0,267.65,185.36
2016,7,5,17,0,761.0,82.0,3.5,17.0,439.0,214.44,139.5
2016,7,5,17,15,729.0,78.0,3.55,16.5,388.0,161.03,97.27
2016,7,5,17,30,697.0,74.0,3.6,16.0,337.0,106.26,60.59
2016,7,5,17,45,650.0,69.0,3.65,15.5,286.0,57.36,45.44
2016,7,5,18,0,603.0,64.0,3.7,15.0,235.0,51.92,40.72
2016,7,5,18,15,537.5,57.0,3.65,14.5,187.0,46.38,35.72
2016,7,5,18,30,472.0,50.0,3.6,14.0,139.0,40.86,30.55
2016,7,5,18,45,366.5,41.0,3.55,13.5,97.5,33.49,23.54
2016,7,5,19,0,261.0,32.0,3.5,13.0,56.0,26.23,15.54
2016,7,5,19,15,130.5,16.0,3.45,12.5,28.0,12.26,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,131.5,15.5,2.75,12.0,28.0,12.5,0.0
2016,7,6,5,30,263.0,31.0,2.7,12.0,56.0,25.36,15.06
2016,7,6,5,45,361.0,40.5,2.7,12.5,96.5,33.02,23.28
2016,7,6,6,0,459.0,50.0,2.7,13.0,137.0,40.73,30.61
2016,7,6,6,15,521.0,56.5,2.55,13.5,183.5,45.81,35.39
2016,7,6,6,30,583.0,63.0,2.4,14.0,230.0,50.92,40.02
2016,7,6,6,45,626.0,68.5,2.3,14.5,279.0,58.59,46.75
2016,7,6,7,0,669.0,74.0,2.2,15.0,328.0,106.25,61.21
2016,7,6,7,15,430.0,135.5,2.1,15.0,307.5,158.54,108.71
2016,7,6,7,30,191.0,197.0,2.0,15.0,287.0,181.87,138.0
2016,7,6,7,45,196.0,218.5,1.9,15.5,320.0,212.62,163.05
2016,7,6,8,0,201.0,240.0,1.8,16.0,353.0,243.85,188.39
2016,7,6,8,15,257.5,253.0,1.75,16.5,410.5,290.84,224.79
2016,7,6,8,30,314.0,266.0,1.7,17.0,468.0,340.63,263.21
2016,7,6,8,45,581.5,181.5,1.7,17.5,587.0,425.51,326.99
2016,7,6,9,0,849.0,97.0,1.7,18.0,706.0,518.06,397.07
2016,7,6,9,15,587.5,220.5,1.75,18.0,653.0,517.94,398.03
2016,7,6,9,30,326.0,344.0,1.8,18.0,600.0,478.88,368.55
2016,7,6,9,45,607.5,223.0,1.85,18.5,725.5,584.42,449.06
2016,7,6,10,0,889.0,102.0,1.9,19.0,851.0,683.14,522.83
2016,7,6,10,15,895.5,103.0,1.95,19.0,879.0,716.48,546.8
2016,7,6,10,30,902.0,104.0,2.0,19.0,907.0,747.07,569.0
2016,7,6,10,45,671.0,240.5,2.15,19.5,846.0,726.63,549.99
2016,7,6,11,0,440.0,377.0,2.3,20.0,785.0,675.76,509.58
2016,7,6,11,15,679.0,241.5,2.4,20.0,881.5,762.07,576.15
2016,7,6,11,30,918.0,106.0,2.5,20.0,978.0,829.41,626.2
2016,7,6,11,45,920.0,105.5,2.65,20.0,985.5,839.23,633.17
2016,7,6,12,0,922.0,105.0,2.8,20.0,993.0,845.6,638.34
2016,7,6,12,15,922.0,105.0,2.9,20.0,992.5,847.3,640.07
2016,7,6,12,30,922.0,105.0,3.0,20.0,992.0,845.52,639.51
2016,7,6,12,45,912.0,110.0,3.15,20.0,982.0,836.4,634.27
2016,7,6,13,0,902.0,115.0,3.3,20.0,972.0,823.95,626.77
2016,7,6,13,15,899.0,114.0,3.4,20.0,957.0,808.81,617.13
2016,7,6,13,30,896.0,113.0,3.5,20.0,942.0,790.35,605.17
2016,7,6,13,45,892.5,111.5,3.6,20.0,921.0,767.85,590.07
2016,7,6,14,0,889.0,110.0,3.7,20.0,900.0,742.22,571.87
2016,7,6,14,15,882.5,108.5,3.7,19.5,872.0,711.5,550.31
2016,7,6,14,30,876.0,107.0,3.7,19.0,844.0,678.08,526.3
2016,7,6,14,45,870.0,104.5,3.75,19.0,811.0,641.6,498.64
2016,7,6,15,0,864.0,102.0,3.8,19.0,778.0,602.73,468.53
2016,7,6,15,15,853.0,100.0,3.8,18.5,739.5,559.35,434.97
2016,7,6,15,30,842.0,98.0,3.8,18.0,701.0,514.41,399.18
2016,7,6,15,45,831.0,94.5,3.8,18.0,658.5,466.87,359.61
2016,7,6,16,0,820.0,91.0,3.8,18.0,616.0,418.25,318.11
2016,7,6,16,15,802.5,88.0,3.75,17.5,569.5,365.57,273.01
2016,7,6,16,30,785.0,85.0,3.7,17.0,523.0,313.57,227.53
2016,7,6,16,45,765.0,81.0,3.7,17.0,475.0,260.52,180.6
2016,7,6,17,0,745.0,77.0,3.7,17.0,427.0,208.41,135.42
2016,7,6,17,15,714.0,73.5,3.7,16.5,377.0,156.44,94.11
2016,7,6,17,30,683.0,70.0,3.7,16.0,327.0,107.2,61.59
2016,7,6,17,45,642.5,64.5,3.7,16.0,278.0,54.9,43.17
2016,7,6,18,0,602.0,59.0,3.7,16.0,229.0,48.2,37.26
2016,7,6,18,15,539.5,52.5,3.6,15.5,182.5,42.95,32.54
2016,7,6,18,30,477.0,46.0,3.5,15.0,136.0,37.73,27.67
2016,7,6,18,45,384.0,37.0,3.45,14.5,95.5,30.33,20.7
2016,7,6,19,0,291.0,28.0,3.4,14.0,55.0,22.98,12.79
2016,7,6,19,15,145.5,14.0,3.35,13.5,27.5,11.29,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,151.0,14.0,3.1,12.5,28.0,11.3,0.0
2016,7,7,5,30,302.0,28.0,3.1,13.0,56.0,23.02,12.94
2016,7,7,5,45,394.5,36.5,3.1,13.5,96.5,29.99,20.51
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,37.02,27.18
2016,7,7,6,15,328.0,75.5,3.0,14.0,145.5,55.52,43.93
2016,7,7,6,30,169.0,106.0,2.9,14.0,154.0,75.55,61.9
2016,7,7,6,45,180.0,126.5,2.85,14.5,187.0,90.18,74.7
2016,7,7,7,0,191.0,147.0,2.8,15.0,220.0,118.79,88.35
2016,7,7,7,15,275.0,157.5,2.8,15.0,278.5,152.08,110.27
2016,7,7,7,30,359.0,168.0,2.8,15.0,337.0,195.44,142.25
2016,7,7,7,45,577.5,124.5,2.8,15.5,431.0,246.86,177.41
2016,7,7,8,0,796.0,81.0,2.8,16.0,525.0,314.99,229.13
2016,7,7,8,15,813.5,83.0,2.8,16.0,571.5,368.14,275.97
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,419.22,320.39
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,468.49,361.81
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,517.01,401.42
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,562.48,438.39
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,606.3,473.21
2016,7,7,9,45,887.0,95.0,3.1,17.5,816.0,645.66,503.14
2016,7,7,10,0,892.0,98.0,3.2,18.0,849.0,682.52,530.5
2016,7,7,10,15,898.0,99.0,3.25,18.0,877.0,715.67,555.47
2016,7,7,10,30,904.0,100.0,3.3,18.0,905.0,746.04,578.04
2016,7,7,10,45,908.5,101.0,3.35,18.0,926.0,772.37,597.24
2016,7,7,11,0,913.0,102.0,3.4,18.0,947.0,795.55,613.27
2016,7,7,11,15,916.0,102.5,3.4,18.0,961.5,813.89,625.65
2016,7,7,11,30,919.0,103.0,3.4,18.0,976.0,828.86,635.72
2016,7,7,11,45,921.0,103.0,3.4,18.5,983.5,839.17,641.39
2016,7,7,12,0,923.0,103.0,3.4,19.0,991.0,846.01,644.72
2016,7,7,12,15,923.0,103.0,3.4,19.0,991.0,847.75,645.83
2016,7,7,12,30,923.0,103.0,3.4,19.0,991.0,846.0,644.65
2016,7,7,12,45,914.0,107.5,3.4,19.0,981.5,837.3,638.74
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,825.24,630.61
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,810.48,620.41
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,792.39,607.95
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,770.16,592.74
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,744.73,574.32
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.0,713.86,551.67
2016,7,7,14,30,881.0,104.0,3.3,19.0,845.0,680.27,526.64
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.0,643.6,498.86
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,604.52,468.66
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,560.93,435.13
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,515.75,399.37
2016,7,7,15,45,835.5,92.0,3.35,18.0,658.5,468.16,360.02
2016,7,7,16,0,824.0,89.0,3.4,18.0,616.0,419.51,318.72
2016,7,7,16,15,805.5,86.5,3.45,17.5,569.0,366.63,273.69
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,314.57,228.31
2016,7,7,16,45,766.5,80.0,3.6,17.0,473.5,261.23,181.24
2016,7,7,17,0,746.0,76.0,3.7,17.0,425.0,208.9,135.87
2016,7,7,17,15,714.5,72.0,3.75,16.5,375.5,156.34,93.97
2016,7,7,17,30,683.0,68.0,3.8,16.0,326.0,106.58,60.81
2016,7,7,17,45,643.0,63.0,3.9,15.5,277.0,54.74,43.12
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,47.48,36.77
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.5,42.21,32.01
2016,7,7,18,30,479.0,45.0,3.8,14.0,135.0,36.96,27.1
2016,7,7,18,45,387.5,36.5,3.75,13.5,95.0,29.96,20.45
2016,7,7,19,0,296.0,28.0,3.7,13.0,55.0,23.01,12.81
2016,7,7,19,15,148.0,14.0,3.6,13.0,27.5,11.31,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,161.5,12.5,3.1,13.0,27.5,10.09,0.0
2016,7,8,5,30,323.0,25.0,3.1,13.0,55.0,20.63,10.87
2016,7,8,5,45,414.0,32.5,3.15,13.5,95.0,26.89,17.79
2016,7,8,6,0,505.0,40.0,3.2,14.0,135.0,33.26,23.84
2016,7,8,6,15,393.5,67.5,3.15,14.5,154.5,50.76,39.61
2016,7,8,6,30,282.0,95.0,3.1,15.0,174.0,68.84,55.72
2016,7,8,6,45,293.5,114.5,3.05,15.5,211.5,83.42,68.47
2016,7,8,7,0,305.0,134.0,3.0,16.0,249.0,118.57,83.89
2016,7,8,7,15,531.5,100.0,2.9,16.0,335.0,149.76,96.72
2016,7,8,7,30,758.0,66.0,2.8,16.0,421.0,203.48,131.48
2016,7,8,7,45,780.0,68.5,2.75,16.5,469.0,258.42,178.81
2016,7,8,8,0,802.0,71.0,2.7,17.0,517.0,310.97,224.91
2016,7,8,8,15,818.5,73.0,2.65,17.5,563.0,361.91,269.46
2016,7,8,8,30,835.0,75.0,2.6,18.0,609.0,412.79,312.9
2016,7,8,8,45,847.0,77.0,2.6,18.5,651.5,461.3,353.38
2016,7,8,9,0,859.0,79.0,2.6,19.0,694.0,508.8,391.8
2016,7,8,9,15,869.0,80.5,2.6,19.0,732.5,553.51,427.74
2016,7,8,9,30,879.0,82.0,2.6,19.0,771.0,596.54,461.48
2016,7,8,9,45,885.0,84.5,2.6,19.5,803.5,636.05,490.84
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,673.15,517.65
2016,7,8,10,15,897.0,88.0,2.65,20.0,863.5,706.34,542.31
2016,7,8,10,30,903.0,89.0,2.7,20.0,891.0,736.77,564.61
2016,7,8,10,45,906.0,90.5,2.8,20.5,912.0,762.47,581.93
2016,7,8,11,0,909.0,92.0,2.9,21.0,933.0,784.99,596.41
2016,7,8,11,15,912.0,92.5,2.95,21.0,947.5,803.34,608.88
2016,7,8,11,30,915.0,93.0,3.0,21.0,962.0,818.33,619.09
2016,7,8,11,45,918.0,92.5,3.05,21.5,970.0,829.04,625.23
2016,7,8,12,0,921.0,92.0,3.1,22.0,978.0,836.31,629.09
2016,7,8,12,15,921.5,92.0,3.15,22.0,978.5,838.49,630.78
2016,7,8,12,30,922.0,92.0,3.2,22.0,979.0,837.18,630.19
2016,7,8,12,45,915.0,96.0,3.25,22.0,970.5,829.76,625.51
2016,7,8,13,0,908.0,100.0,3.3,22.0,962.0,818.95,618.6
2016,7,8,13,15,905.5,99.5,3.35,22.0,948.0,804.52,609.25
2016,7,8,13,30,903.0,99.0,3.4,22.0,934.0,786.73,597.6
2016,7,8,13,45,900.5,97.5,3.45,22.0,913.5,764.8,583.06
2016,7,8,14,0,898.0,96.0,3.5,22.0,893.0,739.66,565.47
2016,7,8,14,15,892.5,94.5,3.5,21.5,866.0,709.34,544.42
2016,7,8,14,30,887.0,93.0,3.5,21.0,839.0,676.23,520.87
2016,7,8,14,45,881.5,90.5,3.55,21.0,806.5,639.63,493.4
2016,7,8,15,0,876.0,88.0,3.6,21.0,774.0,600.59,463.44
2016,7,8,15,15,866.0,86.5,3.6,21.0,735.5,557.69,429.68
2016,7,8,15,30,856.0,85.0,3.6,21.0,697.0,513.11,393.77
2016,7,8,15,45,844.5,82.5,3.65,21.0,654.5,465.54,354.67
2016,7,8,16,0,833.0,80.0,3.7,21.0,612.0,416.9,313.65
2016,7,8,16,15,816.0,77.5,3.65,20.5,566.0,365.47,269.92
2016,7,8,16,30,799.0,75.0,3.6,20.0,520.0,314.03,225.25
2016,7,8,16,45,778.5,72.0,3.55,20.0,472.0,258.72,176.9
2016,7,8,17,0,758.0,69.0,3.5,20.0,424.0,206.59,131.99
2016,7,8,17,15,728.0,65.5,3.4,19.5,374.0,153.98,90.28
2016,7,8,17,30,698.0,62.0,3.3,19.0,324.0,103.96,57.11
2016,7,8,17,45,659.0,57.5,3.25,19.0,275.5,55.83,43.45
2016,7,8,18,0,620.0,53.0,3.2,19.0,227.0,47.64,36.29
2016,7,8,18,15,559.5,47.0,3.1,18.5,180.5,38.99,28.64
2016,7,8,18,30,499.0,41.0,3.0,18.0,134.0,33.99,24.05
2016,7,8,18,45,408.5,33.0,2.95,17.5,94.0,27.26,17.76
2016,7,8,19,0,318.0,25.0,2.9,17.0,54.0,20.61,10.57
2016,7,8,19,15,159.0,12.5,2.9,16.5,27.0,10.09,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,169.0,12.0,2.1,14.0,27.5,9.71,0.0
2016,7,9,5,30,338.0,24.0,2.1,14.0,55.0,19.87,10.06
2016,7,9,5,45,428.0,31.0,2.15,14.5,94.5,25.79,16.73
2016,7,9,6,0,518.0,38.0,2.2,15.0,134.0,34.5,24.83
2016,7,9,6,15,575.5,43.0,2.25,15.5,180.0,39.12,29.15
2016,7,9,6,30,633.0,48.0,2.3,16.0,226.0,43.79,33.37
2016,7,9,6,45,671.0,52.5,2.4,17.0,274.5,51.74,40.26
2016,7,9,7,0,709.0,57.0,2.5,18.0,323.0,100.45,54.21
2016,7,9,7,15,737.5,60.0,2.55,18.0,372.0,150.45,87.56
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,206.33,132.43
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,258.19,177.07
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,310.91,223.14
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,362.1,268.16
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,413.24,312.28
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,462.23,353.14
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,510.25,392.0
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,555.23,428.25
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,598.53,462.34
2016,7,9,9,45,885.0,85.5,3.0,20.5,803.5,637.83,491.86
2016,7,9,10,0,886.0,91.0,3.1,21.0,835.0,674.33,518.6
2016,7,9,10,15,892.5,92.0,3.15,21.0,862.5,707.77,543.5
2016,7,9,10,30,899.0,93.0,3.2,21.0,890.0,738.48,566.06
2016,7,9,10,45,905.5,92.0,3.25,21.0,912.0,764.57,584.59
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,787.62,600.35
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,806.08,612.94
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,821.17,623.25
2016,7,9,11,45,923.0,89.5,3.5,21.0,971.0,831.83,630.83
2016,7,9,12,0,928.0,87.0,3.6,21.0,979.0,839.05,636.14
2016,7,9,12,15,928.0,87.0,3.7,21.0,979.5,840.88,637.81
2016,7,9,12,30,928.0,87.0,3.8,21.0,980.0,839.18,637.14
2016,7,9,12,45,924.0,89.0,3.9,21.0,972.0,832.45,633.07
2016,7,9,13,0,920.0,91.0,4.0,21.0,964.0,822.26,626.66
2016,7,9,13,15,918.0,90.5,4.05,21.0,950.5,808.05,617.28
2016,7,9,13,30,916.0,90.0,4.1,21.0,937.0,790.41,605.53
2016,7,9,13,45,915.0,88.5,4.2,21.0,917.5,769.29,591.52
2016,7,9,14,0,914.0,87.0,4.3,21.0,898.0,744.85,574.69
2016,7,9,14,15,910.5,86.0,4.35,20.5,872.5,715.88,554.49
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,683.96,531.73
2016,7,9,14,45,903.0,83.5,4.45,20.0,816.0,648.46,504.72
2016,7,9,15,0,899.0,82.0,4.5,20.0,785.0,610.35,475.06
2016,7,9,15,15,892.5,80.5,4.5,19.5,748.5,568.42,442.44
2016,7,9,15,30,886.0,79.0,4.5,19.0,712.0,524.45,407.21
2016,7,9,15,45,877.5,77.5,4.55,18.5,671.0,477.73,368.8
2016,7,9,16,0,869.0,76.0,4.6,18.0,630.0,429.58,327.96
2016,7,9,16,15,855.5,74.0,4.6,17.5,584.5,377.99,283.17
2016,7,9,16,30,842.0,72.0,4.6,17.0,539.0,325.95,236.99
2016,7,9,16,45,821.0,70.0,4.6,17.0,490.5,271.8,188.57
2016,7,9,17,0,800.0,68.0,4.6,17.0,442.0,215.15,139.11
2016,7,9,17,15,772.5,64.5,4.55,16.5,391.5,160.42,94.82
2016,7,9,17,30,745.0,61.0,4.5,16.0,341.0,107.95,59.26
2016,7,9,17,45,700.5,58.0,4.45,16.0,290.0,58.01,45.93
2016,7,9,18,0,656.0,55.0,4.4,16.0,239.0,49.68,38.56
2016,7,9,18,15,595.5,49.0,4.25,15.5,190.5,40.86,30.67
2016,7,9,18,30,535.0,43.0,4.1,15.0,142.0,35.85,25.99
2016,7,9,18,45,434.0,35.0,3.95,14.5,99.5,29.03,19.52
2016,7,9,19,0,333.0,27.0,3.8,14.0,57.0,22.34,12.03
2016,7,9,19,15,166.5,13.5,3.75,13.5,28.5,10.94,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,166.5,13.0,3.15,13.0,27.5,10.54,0.0
2016,7,10,5,30,333.0,26.0,3.2,13.0,55.0,21.53,11.22
2016,7,10,5,45,430.0,34.0,3.25,13.5,97.0,28.21,18.88
2016,7,10,6,0,527.0,42.0,3.3,14.0,139.0,35.01,25.35
2016,7,10,6,15,588.0,47.5,3.25,14.5,186.5,42.97,32.68
2016,7,10,6,30,649.0,53.0,3.2,15.0,234.0,47.99,37.23
2016,7,10,6,45,692.0,57.0,3.15,15.5,285.0,55.85,44.14
2016,7,10,7,0,735.0,61.0,3.1,16.0,336.0,105.93,58.29
2016,7,10,7,15,765.0,64.0,3.0,16.5,387.0,157.78,92.98
2016,7,10,7,30,795.0,67.0,2.9,17.0,438.0,212.19,136.59
2016,7,10,7,45,818.0,69.5,2.85,17.5,488.0,269.54,185.82
2016,7,10,8,0,841.0,72.0,2.8,18.0,538.0,324.62,233.91
2016,7,10,8,15,857.5,74.0,2.75,18.5,585.5,377.78,280.16
2016,7,10,8,30,874.0,76.0,2.7,19.0,633.0,430.81,325.18
2016,7,10,8,45,888.0,77.5,2.65,19.5,677.5,481.84,367.32
2016,7,10,9,0,902.0,79.0,2.6,20.0,722.0,531.96,407.35
2016,7,10,9,15,912.0,80.5,2.6,20.0,762.0,578.69,444.56
2016,7,10,9,30,922.0,82.0,2.6,20.0,802.0,623.62,479.43
2016,7,10,9,45,927.5,84.5,2.6,20.5,836.0,664.6,509.54
2016,7,10,10,0,933.0,87.0,2.6,21.0,870.0,702.99,536.95
2016,7,10,10,15,939.0,88.0,2.65,21.0,898.5,737.64,562.4
2016,7,10,10,30,945.0,89.0,2.7,21.0,927.0,769.39,585.39
2016,7,10,10,45,948.5,90.0,2.8,21.5,948.5,796.19,602.99
2016,7,10,11,0,952.0,91.0,2.9,22.0,970.0,819.67,617.91
2016,7,10,11,15,955.0,91.5,3.0,22.0,985.0,838.89,631.1
2016,7,10,11,30,958.0,92.0,3.1,22.0,1000.0,854.57,641.97
2016,7,10,11,45,959.0,92.5,3.25,22.5,1007.5,865.06,648.42
2016,7,10,12,0,960.0,93.0,3.4,23.0,1015.0,871.89,652.47
2016,7,10,12,15,960.5,93.0,3.45,23.0,1015.5,874.23,654.24
2016,7,10,12,30,961.0,93.0,3.5,23.0,1016.0,872.9,653.65
2016,7,10,12,45,954.0,97.0,3.6,23.0,1007.5,865.29,649.14
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,854.12,642.29
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,839.19,632.41
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,820.75,620.18
2016,7,10,13,45,939.0,98.5,3.75,23.0,949.0,797.63,604.94
2016,7,10,14,0,936.0,97.0,3.8,23.0,928.0,771.18,586.81
2016,7,10,14,15,930.5,96.0,3.75,23.0,900.0,740.21,564.21
2016,7,10,14,30,925.0,95.0,3.7,23.0,872.0,706.31,539.14
2016,7,10,14,45,918.5,93.0,3.7,23.0,838.0,668.17,510.7
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,627.52,479.78
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,583.08,446.01
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,536.85,409.86
2016,7,10,15,45,879.5,86.0,3.6,22.0,681.0,487.48,369.59
2016,7,10,16,0,867.0,84.0,3.6,22.0,637.0,437.04,327.37
2016,7,10,16,15,850.0,81.5,3.55,21.5,589.5,383.74,282.43
2016,7,10,16,30,833.0,79.0,3.5,21.0,542.0,330.34,236.39
2016,7,10,16,45,811.0,76.0,3.5,21.0,491.5,272.79,186.44
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,218.36,139.78
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,163.68,96.41
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,111.62,61.61
2016,7,10,17,45,684.5,61.5,3.25,20.0,287.0,61.38,48.1
2016,7,10,18,0,641.0,57.0,3.2,20.0,236.0,47.21,35.76
2016,7,10,18,15,577.5,51.0,3.1,19.0,187.5,42.21,31.39
2016,7,10,18,30,514.0,45.0,3.0,18.0,139.0,37.26,26.87
2016,7,10,18,45,411.5,36.5,2.9,17.5,97.0,30.13,20.17
2016,7,10,19,0,309.0,28.0,2.8,17.0,55.0,23.1,12.32
2016,7,10,19,15,154.5,14.0,2.8,16.5,27.5,11.35,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,155.5,13.0,1.2,14.5,26.5,10.23,0.0
2016,7,11,5,30,311.0,26.0,1.2,15.0,53.0,21.46,10.85
2016,7,11,5,45,410.0,34.0,1.3,15.5,94.0,28.11,18.61
2016,7,11,6,0,509.0,42.0,1.4,16.0,135.0,34.88,25.03
2016,7,11,6,15,570.5,48.0,1.4,16.5,182.0,39.87,29.68
2016,7,11,6,30,632.0,54.0,1.4,17.0,229.0,48.61,37.48
2016,7,11,6,45,675.0,58.0,1.4,17.5,279.5,56.53,44.39
2016,7,11,7,0,718.0,62.0,1.4,18.0,330.0,105.69,58.07
2016,7,11,7,15,748.0,65.5,1.4,18.5,380.5,157.04,92.11
2016,7,11,7,30,778.0,69.0,1.4,19.0,431.0,210.98,134.73
2016,7,11,7,45,800.0,72.0,1.4,20.0,480.5,264.8,179.96
2016,7,11,8,0,822.0,75.0,1.4,21.0,530.0,321.89,228.1
2016,7,11,8,15,839.0,77.0,1.45,21.0,577.0,374.34,273.16
2016,7,11,8,30,856.0,79.0,1.5,21.0,624.0,426.73,317.29
