Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,8,45,868.5,81.5,1.55,21.5,667.5,477.17,358.18
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,526.6,397.0
2016,7,11,9,15,891.5,85.5,1.65,22.0,750.5,572.77,433.08
2016,7,11,9,30,902.0,87.0,1.7,22.0,790.0,617.25,467.0
2016,7,11,9,45,902.5,92.5,1.8,22.5,822.5,657.01,496.04
2016,7,11,10,0,903.0,98.0,1.9,23.0,855.0,693.87,522.31
2016,7,11,10,15,909.0,99.0,1.95,23.0,883.0,727.63,546.67
2016,7,11,10,30,915.0,100.0,2.0,23.0,911.0,758.57,568.69
2016,7,11,10,45,919.0,101.5,2.05,23.5,932.5,785.47,586.1
2016,7,11,11,0,923.0,103.0,2.1,24.0,954.0,809.16,600.62
2016,7,11,11,15,926.0,103.5,2.15,24.0,969.0,827.89,612.98
2016,7,11,11,30,929.0,104.0,2.2,24.0,984.0,843.2,623.14
2016,7,11,11,45,930.0,104.5,2.3,24.0,991.5,853.41,630.4
2016,7,11,12,0,931.0,105.0,2.4,24.0,999.0,860.08,635.42
2016,7,11,12,15,931.5,105.0,2.45,24.0,1000.0,862.39,637.23
2016,7,11,12,30,932.0,105.0,2.5,24.0,1001.0,861.15,636.81
2016,7,11,12,45,935.0,102.5,2.65,24.0,995.0,856.25,634.79
2016,7,11,13,0,938.0,100.0,2.8,24.0,989.0,847.73,630.35
2016,7,11,13,15,936.0,99.5,2.85,24.0,975.5,833.32,621.3
2016,7,11,13,30,934.0,99.0,2.9,24.0,962.0,815.41,609.94
2016,7,11,13,45,930.5,98.5,3.0,24.0,941.0,792.95,595.74
2016,7,11,14,0,927.0,98.0,3.1,24.0,920.0,767.21,578.7
2016,7,11,14,15,922.0,97.0,3.15,23.5,892.5,736.83,558.33
2016,7,11,14,30,917.0,96.0,3.2,23.0,865.0,703.52,535.36
2016,7,11,14,45,911.5,94.0,3.25,23.0,832.0,666.26,507.93
2016,7,11,15,0,906.0,92.0,3.3,23.0,799.0,626.45,477.96
2016,7,11,15,15,896.5,90.5,3.3,22.5,760.0,582.49,444.84
2016,7,11,15,30,887.0,89.0,3.3,22.0,721.0,536.71,409.3
2016,7,11,15,45,876.5,86.0,3.3,22.0,678.0,487.59,369.36
2016,7,11,16,0,866.0,83.0,3.3,22.0,635.0,437.23,327.32
2016,7,11,16,15,849.0,80.5,3.3,21.5,587.5,383.93,282.55
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,330.53,236.63
2016,7,11,16,45,812.0,74.5,3.3,21.0,490.5,273.08,186.72
2016,7,11,17,0,792.0,71.0,3.3,21.0,441.0,218.52,139.84
2016,7,11,17,15,762.0,67.5,3.25,20.5,389.5,163.69,96.21
2016,7,11,17,30,732.0,64.0,3.2,20.0,338.0,111.42,61.03
2016,7,11,17,45,691.5,59.5,3.2,19.5,287.0,60.93,40.13
2016,7,11,18,0,651.0,55.0,3.2,19.0,236.0,49.63,38.03
2016,7,11,18,15,588.5,49.0,3.1,18.0,187.5,40.8,30.28
2016,7,11,18,30,526.0,43.0,3.0,17.0,139.0,35.79,25.69
2016,7,11,18,45,428.0,34.5,2.95,16.5,97.0,28.61,18.95
2016,7,11,19,0,330.0,26.0,2.9,16.0,55.0,21.52,11.02
2016,7,11,19,15,165.0,13.0,2.95,15.5,27.5,10.54,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,164.0,12.0,3.15,13.0,26.0,9.44,0.0
2016,7,12,5,30,328.0,24.0,3.2,13.0,52.0,19.87,9.47
2016,7,12,5,45,424.5,32.5,3.25,13.5,93.0,26.99,17.75
2016,7,12,6,0,521.0,41.0,3.3,14.0,134.0,34.19,24.6
2016,7,12,6,15,583.0,46.5,3.25,14.5,182.0,42.1,31.89
2016,7,12,6,30,645.0,52.0,3.2,15.0,230.0,47.15,36.47
2016,7,12,6,45,685.0,56.5,3.15,15.5,280.0,55.84,44.14
2016,7,12,7,0,725.0,61.0,3.1,16.0,330.0,105.8,58.37
2016,7,12,7,15,756.0,64.5,3.05,16.0,381.5,157.76,93.53
2016,7,12,7,30,787.0,68.0,3.0,16.0,433.0,212.41,137.76
2016,7,12,7,45,808.5,71.5,2.95,16.5,483.0,269.84,187.34
2016,7,12,8,0,830.0,75.0,2.9,17.0,533.0,324.97,235.69
2016,7,12,8,15,848.0,77.5,2.8,17.5,581.5,378.7,282.44
2016,7,12,8,30,866.0,80.0,2.7,18.0,630.0,432.48,328.03
2016,7,12,8,45,879.0,82.5,2.65,18.5,674.5,483.72,370.42
2016,7,12,9,0,892.0,85.0,2.6,19.0,719.0,533.97,410.61
2016,7,12,9,15,903.0,86.5,2.55,19.0,759.5,580.98,447.92
2016,7,12,9,30,914.0,88.0,2.5,19.0,800.0,626.3,482.89
2016,7,12,9,45,924.0,88.5,2.45,19.5,835.5,668.18,513.46
2016,7,12,10,0,934.0,89.0,2.4,20.0,871.0,707.81,541.51
2016,7,12,10,15,940.0,90.0,2.4,20.0,899.5,742.62,566.74
2016,7,12,10,30,946.0,91.0,2.4,20.0,928.0,774.52,589.47
2016,7,12,10,45,950.0,92.5,2.4,20.5,950.5,802.29,606.97
2016,7,12,11,0,954.0,94.0,2.4,21.0,973.0,826.73,621.8
2016,7,12,11,15,956.5,94.5,2.45,21.0,987.5,845.69,634.45
2016,7,12,11,30,959.0,95.0,2.5,21.0,1002.0,861.09,644.77
2016,7,12,11,45,960.5,95.0,2.55,21.5,1010.0,871.64,650.66
2016,7,12,12,0,962.0,95.0,2.6,22.0,1018.0,878.53,654.2
2016,7,12,12,15,962.0,95.0,2.65,22.0,1018.0,880.52,655.8
2016,7,12,12,30,962.0,95.0,2.7,22.0,1018.0,878.84,655.07
2016,7,12,12,45,951.5,100.5,2.8,22.0,1008.0,869.69,649.76
2016,7,12,13,0,941.0,106.0,2.9,22.0,998.0,857.02,642.15
2016,7,12,13,15,938.5,105.5,2.95,22.0,983.0,842.19,632.78
2016,7,12,13,30,936.0,105.0,3.0,22.0,968.0,823.87,621.06
2016,7,12,13,45,932.0,103.5,3.1,22.0,946.5,800.14,605.87
2016,7,12,14,0,928.0,102.0,3.2,22.0,925.0,773.13,587.79
2016,7,12,14,15,921.5,101.0,3.2,21.5,896.5,741.67,566.27
2016,7,12,14,30,915.0,100.0,3.2,21.0,868.0,707.36,542.22
2016,7,12,14,45,907.5,98.5,3.25,21.0,833.5,669.31,514.06
2016,7,12,15,0,900.0,97.0,3.3,21.0,799.0,628.86,483.43
2016,7,12,15,15,889.5,95.0,3.3,21.0,759.0,584.11,448.69
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,537.64,411.71
2016,7,12,15,45,866.0,90.5,3.3,21.0,675.0,488.09,371.39
2016,7,12,16,0,853.0,88.0,3.3,21.0,631.0,437.54,329.17
2016,7,12,16,15,835.0,85.5,3.25,20.5,583.0,384.43,284.43
2016,7,12,16,30,817.0,83.0,3.2,20.0,535.0,329.51,237.27
2016,7,12,16,45,795.0,79.5,3.2,20.0,485.0,274.26,189.08
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,220.11,142.51
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,165.59,98.99
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,113.85,63.82
2016,7,12,17,45,667.0,63.0,2.95,19.0,282.5,64.07,42.4
2016,7,12,18,0,624.0,58.0,2.9,19.0,232.0,47.76,36.38
2016,7,12,18,15,560.0,51.5,2.8,18.0,184.0,42.43,31.71
2016,7,12,18,30,496.0,45.0,2.7,17.0,136.0,37.14,26.87
2016,7,12,18,45,395.5,36.0,2.6,16.5,94.5,29.65,19.82
2016,7,12,19,0,295.0,27.0,2.5,16.0,53.0,22.24,11.43
2016,7,12,19,15,147.5,13.5,2.5,15.5,26.5,10.62,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.5,13.0,1.75,13.5,25.0,10.23,0.0
2016,7,13,5,30,295.0,26.0,1.7,14.0,50.0,21.45,10.33
2016,7,13,5,45,397.0,35.0,1.65,14.5,91.5,28.89,19.28
2016,7,13,6,0,499.0,44.0,1.6,15.0,133.0,36.4,26.44
2016,7,13,6,15,563.5,50.0,1.45,15.5,180.5,41.34,31.1
2016,7,13,6,30,628.0,56.0,1.3,16.0,228.0,46.34,35.63
2016,7,13,6,45,672.0,60.5,1.2,17.0,279.0,59.07,46.73
2016,7,13,7,0,716.0,65.0,1.1,18.0,330.0,108.7,60.43
2016,7,13,7,15,747.5,69.0,1.0,18.5,381.0,160.74,95.0
2016,7,13,7,30,779.0,73.0,0.9,19.0,432.0,215.57,138.07
2016,7,13,7,45,802.5,76.0,0.85,19.5,482.5,270.03,183.72
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,327.75,232.23
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,381.23,276.8
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,434.69,319.98
2016,7,13,8,45,874.5,86.0,0.7,22.0,673.5,485.6,359.4
2016,7,13,9,0,888.0,88.0,0.7,23.0,718.0,535.55,396.54
2016,7,13,9,15,898.5,89.5,0.75,23.0,758.0,582.2,431.99
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,627.13,465.3
2016,7,13,9,45,905.0,99.5,0.85,23.5,829.0,667.03,493.23
2016,7,13,10,0,901.0,108.0,0.9,24.0,860.0,703.61,518.15
2016,7,13,10,15,907.5,109.0,1.0,24.0,889.0,737.79,542.69
2016,7,13,10,30,914.0,110.0,1.1,24.0,918.0,769.17,565.02
2016,7,13,10,45,918.0,111.0,1.25,24.5,939.5,795.72,583.09
2016,7,13,11,0,922.0,112.0,1.4,25.0,961.0,819.05,598.22
2016,7,13,11,15,925.0,112.5,1.5,25.0,976.0,837.85,610.99
2016,7,13,11,30,928.0,113.0,1.6,25.0,991.0,853.22,621.61
2016,7,13,11,45,929.0,114.0,1.7,25.5,998.5,863.9,628.04
2016,7,13,12,0,930.0,115.0,1.8,26.0,1006.0,871.04,632.25
2016,7,13,12,15,930.0,114.5,1.9,26.0,1006.0,872.57,634.13
2016,7,13,12,30,930.0,114.0,2.0,26.0,1006.0,870.56,633.8
2016,7,13,12,45,933.0,111.0,2.15,26.0,1000.0,865.34,631.9
2016,7,13,13,0,936.0,108.0,2.3,26.0,994.0,856.49,627.6
2016,7,13,13,15,933.5,107.5,2.4,26.0,979.5,841.74,618.99
2016,7,13,13,30,931.0,107.0,2.5,26.0,965.0,823.51,608.06
2016,7,13,13,45,926.5,106.0,2.6,26.0,943.5,799.93,593.48
2016,7,13,14,0,922.0,105.0,2.7,26.0,922.0,773.12,576.08
2016,7,13,14,15,916.0,104.0,2.75,25.5,893.5,742.16,555.73
2016,7,13,14,30,910.0,103.0,2.8,25.0,865.0,708.33,532.86
2016,7,13,14,45,902.0,101.5,2.85,25.0,830.5,670.11,505.23
2016,7,13,15,0,894.0,100.0,2.9,25.0,796.0,629.53,475.23
2016,7,13,15,15,883.5,98.0,2.95,25.0,756.5,584.98,441.54
2016,7,13,15,30,873.0,96.0,3.0,25.0,717.0,538.71,405.61
2016,7,13,15,45,859.5,93.5,3.05,25.0,673.0,489.14,366.18
2016,7,13,16,0,846.0,91.0,3.1,25.0,629.0,438.62,324.88
2016,7,13,16,15,828.0,88.5,3.1,24.5,581.0,384.75,280.47
2016,7,13,16,30,810.0,86.0,3.1,24.0,533.0,331.27,235.27
2016,7,13,16,45,787.0,82.5,3.1,24.0,483.5,276.02,187.92
2016,7,13,17,0,764.0,79.0,3.1,24.0,434.0,222.01,142.23
2016,7,13,17,15,732.5,75.0,3.05,23.5,382.5,167.88,99.61
2016,7,13,17,30,701.0,71.0,3.0,23.0,331.0,116.54,65.06
2016,7,13,17,45,657.5,65.5,2.95,22.5,280.5,62.47,39.92
2016,7,13,18,0,614.0,60.0,2.9,22.0,230.0,49.13,37.1
2016,7,13,18,15,548.5,53.5,2.7,21.0,182.0,43.86,32.53
2016,7,13,18,30,483.0,47.0,2.5,20.0,134.0,38.64,27.79
2016,7,13,18,45,381.5,37.5,2.4,19.5,93.0,30.81,20.5
2016,7,13,19,0,280.0,28.0,2.3,19.0,52.0,23.05,11.67
2016,7,13,19,15,140.0,14.0,2.25,18.5,26.0,11.02,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,156.5,12.5,1.45,13.5,25.0,9.83,0.0
2016,7,14,5,30,313.0,25.0,1.4,14.0,50.0,20.69,9.44
2016,7,14,5,45,416.0,33.5,1.35,15.0,92.0,27.78,18.26
2016,7,14,6,0,519.0,42.0,1.3,16.0,134.0,34.98,25.07
2016,7,14,6,15,583.0,48.0,1.2,16.5,182.0,40.0,29.78
2016,7,14,6,30,647.0,54.0,1.1,17.0,230.0,48.8,37.65
2016,7,14,6,45,690.0,58.5,1.0,17.5,281.5,58.24,45.9
2016,7,14,7,0,733.0,63.0,0.9,18.0,333.0,108.92,59.88
2016,7,14,7,15,764.0,67.0,0.9,18.5,384.5,161.94,95.22
2016,7,14,7,30,795.0,71.0,0.9,19.0,436.0,217.68,139.14
2016,7,14,7,45,818.0,73.5,0.9,19.5,487.0,272.54,185.33
2016,7,14,8,0,841.0,76.0,0.9,20.0,538.0,330.63,234.42
2016,7,14,8,15,858.0,78.5,0.9,20.5,586.0,384.77,279.88
2016,7,14,8,30,875.0,81.0,0.9,21.0,634.0,438.82,324.0
2016,7,14,8,45,889.0,83.0,0.95,21.5,679.0,490.7,365.36
2016,7,14,9,0,903.0,85.0,1.0,22.0,724.0,541.64,404.67
2016,7,14,9,15,913.0,86.5,1.05,22.5,764.5,588.74,440.0
2016,7,14,9,30,923.0,88.0,1.1,23.0,805.0,634.04,472.95
2016,7,14,9,45,928.5,91.0,1.2,23.5,839.0,675.77,502.9
2016,7,14,10,0,934.0,94.0,1.3,24.0,873.0,714.9,530.33
2016,7,14,10,15,940.0,95.0,1.35,24.0,902.0,749.85,554.97
2016,7,14,10,30,946.0,96.0,1.4,24.0,931.0,781.88,577.25
2016,7,14,10,45,949.5,97.0,1.5,24.0,953.0,808.93,595.63
2016,7,14,11,0,953.0,98.0,1.6,24.0,975.0,832.64,611.59
2016,7,14,11,15,956.0,98.5,1.7,24.0,990.5,852.07,624.78
2016,7,14,11,30,959.0,99.0,1.8,24.0,1006.0,867.96,635.72
2016,7,14,11,45,960.5,99.5,1.9,24.0,1013.5,879.01,643.6
2016,7,14,12,0,962.0,100.0,2.0,24.0,1021.0,886.41,649.18
2016,7,14,12,15,962.0,100.0,2.05,24.0,1021.5,888.46,650.89
2016,7,14,12,30,962.0,100.0,2.1,24.0,1022.0,886.82,650.31
2016,7,14,12,45,953.5,105.0,2.2,24.0,1012.5,878.85,646.12
2016,7,14,13,0,945.0,110.0,2.3,24.0,1003.0,867.32,639.64
2016,7,14,13,15,942.0,109.0,2.35,23.5,988.0,851.63,631.24
2016,7,14,13,30,939.0,108.0,2.4,23.0,973.0,832.43,620.47
2016,7,14,13,45,934.0,107.5,2.45,23.0,951.0,808.72,605.41
2016,7,14,14,0,929.0,107.0,2.5,23.0,929.0,781.78,587.6
2016,7,14,14,15,922.5,106.0,2.5,23.0,900.5,750.25,565.4
2016,7,14,14,30,916.0,105.0,2.5,23.0,872.0,715.85,540.79
2016,7,14,14,45,907.5,103.5,2.55,23.0,837.0,677.07,512.8
2016,7,14,15,0,899.0,102.0,2.6,23.0,802.0,635.93,482.41
2016,7,14,15,15,887.5,100.0,2.6,22.5,761.5,590.57,448.8
2016,7,14,15,30,876.0,98.0,2.6,22.0,721.0,543.55,412.89
2016,7,14,15,45,861.5,96.0,2.6,22.0,676.5,493.73,372.97
2016,7,14,16,0,847.0,94.0,2.6,22.0,632.0,443.03,331.24
2016,7,14,16,15,828.0,91.0,2.6,21.5,583.5,388.38,286.02
2016,7,14,16,30,809.0,88.0,2.6,21.0,535.0,334.05,239.91
2016,7,14,16,45,783.5,85.0,2.6,20.5,484.0,278.53,192.44
2016,7,14,17,0,758.0,82.0,2.6,20.0,433.0,224.51,146.63
2016,7,14,17,15,725.0,78.0,2.55,19.5,381.5,170.38,103.45
2016,7,14,17,30,692.0,74.0,2.5,19.0,330.0,115.17,65.04
2016,7,14,17,45,644.0,68.5,2.5,19.0,279.0,65.27,42.37
2016,7,14,18,0,596.0,63.0,2.5,19.0,228.0,51.17,39.37
2016,7,14,18,15,528.0,56.0,2.45,18.0,180.0,45.61,34.48
2016,7,14,18,30,460.0,49.0,2.4,17.0,132.0,40.08,29.41
2016,7,14,18,45,352.0,39.0,2.35,16.5,91.0,31.9,21.7
2016,7,14,19,0,244.0,29.0,2.3,16.0,50.0,23.79,12.21
2016,7,14,19,15,122.0,14.5,2.35,15.5,25.0,11.41,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,8.0,2.25,12.5,8.0,6.29,0.0
2016,7,15,5,30,0.0,16.0,2.3,13.0,16.0,12.18,3.02
2016,7,15,5,45,0.0,30.5,2.35,13.5,30.5,23.31,14.47
2016,7,15,6,0,0.0,45.0,2.4,14.0,45.0,34.02,24.41
2016,7,15,6,15,0.0,62.5,2.3,14.0,62.5,46.68,36.01
2016,7,15,6,30,0.0,80.0,2.2,14.0,80.0,59.25,47.39
2016,7,15,6,45,0.0,98.5,2.15,14.5,98.5,72.48,59.08
2016,7,15,7,0,0.0,117.0,2.1,15.0,117.0,86.54,68.01
2016,7,15,7,15,11.5,141.5,2.05,15.5,147.0,106.53,83.89
2016,7,15,7,30,23.0,166.0,2.0,16.0,177.0,128.21,100.9
2016,7,15,7,45,41.0,194.5,1.95,16.5,216.5,156.52,122.99
2016,7,15,8,0,59.0,223.0,1.9,17.0,256.0,187.34,147.0
2016,7,15,8,15,189.0,241.0,1.9,17.0,358.0,256.95,199.91
2016,7,15,8,30,319.0,259.0,1.9,17.0,460.0,341.46,264.88
2016,7,15,8,45,347.5,272.5,1.9,17.5,506.0,384.43,298.08
2016,7,15,9,0,376.0,286.0,1.9,18.0,552.0,429.28,332.31
2016,7,15,9,15,638.0,191.5,1.9,18.5,673.0,530.14,408.66
2016,7,15,9,30,900.0,97.0,1.9,19.0,794.0,629.53,482.99
2016,7,15,9,45,908.0,98.5,1.95,19.5,829.0,670.72,512.67
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,709.56,540.35
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,744.78,565.93
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,777.16,589.11
2016,7,15,10,45,707.0,234.0,2.15,20.0,866.5,759.41,572.45
2016,7,15,11,0,485.0,365.0,2.2,20.0,811.0,710.54,534.29
2016,7,15,11,15,716.0,234.5,2.25,20.0,904.5,797.45,600.31
2016,7,15,11,30,947.0,104.0,2.3,20.0,998.0,864.38,648.41
2016,7,15,11,45,949.5,103.5,2.35,20.5,1006.0,875.31,654.08
2016,7,15,12,0,952.0,103.0,2.4,21.0,1014.0,882.63,657.92
2016,7,15,12,15,952.0,103.5,2.4,21.0,1014.5,885.11,659.46
2016,7,15,12,30,952.0,104.0,2.4,21.0,1015.0,883.94,658.7
2016,7,15,12,45,943.5,108.0,2.4,21.0,1005.5,875.15,652.94
2016,7,15,13,0,935.0,112.0,2.4,21.0,996.0,862.84,644.96
2016,7,15,13,15,931.5,111.5,2.4,21.0,981.0,847.32,634.89
2016,7,15,13,30,928.0,111.0,2.4,21.0,966.0,828.34,622.54
2016,7,15,13,45,922.5,111.0,2.4,21.0,943.5,804.9,607.16
2016,7,15,14,0,917.0,111.0,2.4,21.0,921.0,778.28,589.05
2016,7,15,14,15,910.0,109.5,2.4,20.5,892.0,746.28,567.49
2016,7,15,14,30,903.0,108.0,2.4,20.0,863.0,711.49,543.46
2016,7,15,14,45,891.0,108.0,2.4,20.0,827.5,672.16,514.53
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,630.77,483.46
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,585.87,449.94
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,539.41,414.17
2016,7,15,15,45,836.0,103.5,2.4,19.0,666.5,490.64,374.77
2016,7,15,16,0,817.0,103.0,2.4,19.0,621.0,439.69,332.66
2016,7,15,16,15,797.0,99.5,2.35,18.5,573.0,385.73,287.66
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,332.13,241.88
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,277.68,194.79
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,221.71,147.09
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,168.11,104.13
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,117.76,69.08
2016,7,15,17,45,597.0,75.5,2.35,17.0,270.5,70.07,46.7
2016,7,15,18,0,545.0,70.0,2.4,17.0,220.0,55.89,43.85
2016,7,15,18,15,474.5,62.0,2.35,16.5,173.0,49.8,38.38
2016,7,15,18,30,404.0,54.0,2.3,16.0,126.0,43.73,32.71
2016,7,15,18,45,295.5,42.5,2.3,15.5,86.0,32.36,22.15
2016,7,15,19,0,187.0,31.0,2.3,15.0,46.0,23.45,11.76
2016,7,15,19,15,93.5,15.5,2.35,14.5,23.0,12.2,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,5,15,114.5,13.5,2.2,12.5,22.0,10.62,0.0
2016,7,16,5,30,229.0,27.0,2.2,13.0,44.0,22.17,9.63
2016,7,16,5,45,334.5,37.5,2.2,13.5,83.5,30.69,20.77
2016,7,16,6,0,440.0,48.0,2.2,14.0,123.0,39.24,28.97
2016,7,16,6,15,220.0,68.0,2.1,14.5,105.5,50.27,39.09
2016,7,16,6,30,0.0,88.0,2.0,15.0,88.0,64.36,51.71
2016,7,16,6,45,5.5,106.5,1.9,15.5,108.5,77.69,63.42
2016,7,16,7,0,11.0,125.0,1.8,16.0,129.0,92.74,72.52
2016,7,16,7,15,24.0,149.0,1.7,16.5,159.5,113.4,88.67
2016,7,16,7,30,37.0,173.0,1.6,17.0,190.0,135.82,106.1
2016,7,16,7,45,92.0,204.5,1.55,17.5,253.0,176.66,136.89
2016,7,16,8,0,147.0,236.0,1.5,18.0,316.0,226.92,175.34
2016,7,16,8,15,155.5,258.5,1.5,18.0,350.5,258.0,200.07
2016,7,16,8,30,164.0,281.0,1.5,18.0,385.0,289.88,225.21
2016,7,16,8,45,171.0,303.0,1.5,18.5,418.0,321.36,249.23
2016,7,16,9,0,178.0,325.0,1.5,19.0,451.0,353.27,273.12
2016,7,16,9,15,530.5,214.0,1.55,19.5,618.5,485.81,373.6
2016,7,16,9,30,883.0,103.0,1.6,20.0,786.0,625.92,477.26
2016,7,16,9,45,892.0,104.5,1.65,20.5,821.0,667.18,506.29
2016,7,16,10,0,901.0,106.0,1.7,21.0,856.0,706.19,533.82
2016,7,16,10,15,908.0,107.0,1.8,21.0,885.0,740.92,559.2
2016,7,16,10,30,915.0,108.0,1.9,21.0,914.0,772.88,582.32
2016,7,16,10,45,918.5,110.0,2.0,21.0,936.0,800.1,601.41
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,824.07,617.78
2016,7,16,11,15,925.5,112.5,2.15,21.0,973.5,843.42,630.64
2016,7,16,11,30,929.0,113.0,2.2,21.0,989.0,859.35,641.29
2016,7,16,11,45,930.5,113.5,2.3,21.0,997.0,870.15,649.01
2016,7,16,12,0,932.0,114.0,2.4,21.0,1005.0,877.4,654.48
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.0,879.84,655.99
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,878.71,655.25
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.0,872.75,651.81
2016,7,16,13,0,932.0,113.0,2.5,21.0,993.0,863.22,646.05
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.0,848.53,636.5
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,830.36,624.67
2016,7,16,13,45,926.5,109.0,2.55,21.0,944.5,808.15,610.46
2016,7,16,14,0,926.0,106.0,2.6,21.0,924.0,782.51,593.54
2016,7,16,14,15,920.5,105.0,2.6,20.5,896.0,751.71,572.74
2016,7,16,14,30,915.0,104.0,2.6,20.0,868.0,717.99,549.39
2016,7,16,14,45,909.5,101.5,2.6,20.0,834.5,680.22,521.57
2016,7,16,15,0,904.0,99.0,2.6,20.0,801.0,639.87,491.21
2016,7,16,15,15,893.5,97.0,2.6,19.5,761.0,594.77,457.43
2016,7,16,15,30,883.0,95.0,2.6,19.0,721.0,547.91,421.26
2016,7,16,15,45,871.0,92.0,2.65,19.0,677.0,497.98,380.96
2016,7,16,16,0,859.0,89.0,2.7,19.0,633.0,446.93,338.55
2016,7,16,16,15,841.0,86.5,2.7,18.5,585.0,393.21,293.41
2016,7,16,16,30,823.0,84.0,2.7,18.0,537.0,337.9,245.86
2016,7,16,16,45,801.0,80.5,2.7,18.0,486.5,281.98,196.88
2016,7,16,17,0,779.0,77.0,2.7,18.0,436.0,227.16,149.32
2016,7,16,17,15,747.0,73.0,2.7,17.5,384.0,171.83,104.5
2016,7,16,17,30,715.0,69.0,2.7,17.0,332.0,119.33,67.74
2016,7,16,17,45,668.5,64.5,2.7,17.0,280.5,64.94,40.92
2016,7,16,18,0,622.0,60.0,2.7,17.0,229.0,49.25,38.0
2016,7,16,18,15,554.5,53.0,2.7,16.5,180.5,43.57,32.89
2016,7,16,18,30,487.0,46.0,2.7,16.0,132.0,37.92,27.61
2016,7,16,18,45,371.5,37.0,2.7,15.5,90.5,30.4,20.44
2016,7,16,19,0,256.0,28.0,2.7,15.0,49.0,23.04,11.15
2016,7,16,19,15,128.0,14.0,2.75,14.5,24.5,11.02,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.0,13.0,2.95,12.5,22.0,10.23,0.0
2016,7,17,5,30,244.0,26.0,3.0,13.0,44.0,21.4,8.52
2016,7,17,5,45,359.5,35.0,3.05,13.5,84.5,28.78,19.06
2016,7,17,6,0,475.0,44.0,3.1,14.0,125.0,36.29,26.35
2016,7,17,6,15,543.0,50.5,3.05,14.0,172.5,41.58,31.43
2016,7,17,6,30,611.0,57.0,3.0,14.0,220.0,46.92,36.4
2016,7,17,6,45,319.5,94.5,3.0,14.5,181.0,71.35,52.98
2016,7,17,7,0,28.0,132.0,3.0,15.0,142.0,97.59,76.32
2016,7,17,7,15,29.5,150.5,2.95,15.5,162.5,114.63,89.9
2016,7,17,7,30,31.0,169.0,2.9,16.0,183.0,131.99,103.8
2016,7,17,7,45,31.0,187.5,2.85,16.5,203.0,149.27,117.62
2016,7,17,8,0,31.0,206.0,2.8,17.0,223.0,166.66,131.37
2016,7,17,8,15,68.5,242.0,2.8,17.0,283.5,210.82,166.05
2016,7,17,8,30,106.0,278.0,2.8,17.0,344.0,259.44,204.21
2016,7,17,8,45,142.0,301.0,2.85,17.5,397.0,306.85,240.87
2016,7,17,9,0,178.0,324.0,2.9,18.0,450.0,353.04,276.26
2016,7,17,9,15,238.0,334.5,2.95,18.0,513.0,405.75,317.03
2016,7,17,9,30,298.0,345.0,3.0,18.0,576.0,470.5,366.51
2016,7,17,9,45,238.0,373.0,3.05,18.5,563.0,469.84,364.52
2016,7,17,10,0,178.0,401.0,3.1,19.0,550.0,455.07,351.94
2016,7,17,10,15,298.0,380.0,3.1,19.0,638.0,540.16,417.04
2016,7,17,10,30,418.0,359.0,3.1,19.0,726.0,631.21,484.87
2016,7,17,10,45,434.5,364.0,3.15,19.0,754.5,661.2,506.28
2016,7,17,11,0,451.0,369.0,3.2,19.0,783.0,690.02,527.07
2016,7,17,11,15,688.0,239.5,3.25,19.0,882.5,782.78,598.25
2016,7,17,11,30,925.0,110.0,3.3,19.0,982.0,855.45,651.82
2016,7,17,11,45,926.5,109.5,3.4,19.0,989.0,865.4,658.48
2016,7,17,12,0,928.0,109.0,3.5,19.0,996.0,871.81,663.26
2016,7,17,12,15,928.0,109.5,3.55,19.0,996.0,874.28,665.15
2016,7,17,12,30,928.0,110.0,3.6,19.0,996.0,873.18,664.69
2016,7,17,12,45,922.5,112.0,3.65,19.0,987.5,865.27,659.61
2016,7,17,13,0,917.0,114.0,3.7,19.0,979.0,853.88,652.23
2016,7,17,13,15,914.0,113.5,3.75,19.0,964.5,838.98,642.47
2016,7,17,13,30,911.0,113.0,3.8,19.0,950.0,820.68,630.35
2016,7,17,13,45,910.0,109.5,3.85,19.0,929.0,797.99,615.16
2016,7,17,14,0,909.0,106.0,3.9,19.0,908.0,771.94,597.27
2016,7,17,14,15,903.0,105.0,3.95,18.5,880.0,741.23,576.03
2016,7,17,14,30,897.0,104.0,4.0,18.0,852.0,707.69,552.22
2016,7,17,14,45,891.5,101.0,4.05,18.0,818.5,670.08,523.83
2016,7,17,15,0,886.0,98.0,4.1,18.0,785.0,629.94,492.89
2016,7,17,15,15,875.0,96.0,4.15,18.0,745.5,585.24,457.69
2016,7,17,15,30,864.0,94.0,4.2,18.0,706.0,538.88,420.28
2016,7,17,15,45,852.0,91.5,4.3,18.0,662.5,490.2,380.18
2016,7,17,16,0,840.0,89.0,4.4,18.0,619.0,440.45,338.05
2016,7,17,16,15,822.0,86.0,4.4,17.5,572.0,386.29,291.81
2016,7,17,16,30,804.0,83.0,4.4,17.0,525.0,332.43,244.7
2016,7,17,16,45,780.5,80.0,4.45,17.0,475.0,277.51,195.96
2016,7,17,17,0,757.0,77.0,4.5,17.0,425.0,223.87,148.87
2016,7,17,17,15,725.0,73.0,4.45,16.5,374.5,169.71,104.42
2016,7,17,17,30,693.0,69.0,4.4,16.0,324.0,118.41,67.97
2016,7,17,17,45,645.0,64.5,4.4,15.5,273.0,65.19,41.09
2016,7,17,18,0,597.0,60.0,4.4,15.0,222.0,48.97,38.06
2016,7,17,18,15,529.5,53.0,4.3,14.5,174.5,43.34,32.95
2016,7,17,18,30,462.0,46.0,4.2,14.0,127.0,37.75,27.67
2016,7,17,18,45,348.0,36.5,4.1,14.0,86.5,29.88,20.08
2016,7,17,19,0,234.0,27.0,4.0,14.0,46.0,22.13,10.2
2016,7,17,19,15,117.0,13.5,3.95,13.5,23.0,10.62,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,129.0,11.5,3.1,13.0,21.0,9.05,0.0
2016,7,18,5,30,258.0,23.0,3.2,13.0,42.0,18.92,6.29
2016,7,18,5,45,366.5,32.0,3.3,13.5,81.5,26.36,16.93
2016,7,18,6,0,475.0,41.0,3.4,14.0,121.0,33.91,24.23
2016,7,18,6,15,541.0,47.0,3.4,14.5,167.5,38.87,28.95
2016,7,18,6,30,607.0,53.0,3.4,15.0,214.0,43.9,33.56
2016,7,18,6,45,399.5,95.5,3.4,15.5,211.0,74.21,54.35
2016,7,18,7,0,192.0,138.0,3.4,16.0,208.0,114.59,84.3
2016,7,18,7,15,129.0,159.5,3.3,16.0,209.5,135.15,102.39
2016,7,18,7,30,66.0,181.0,3.2,16.0,211.0,147.28,114.98
2016,7,18,7,45,164.5,201.5,3.15,16.5,288.0,195.65,150.83
2016,7,18,8,0,263.0,222.0,3.1,17.0,365.0,256.69,197.68
2016,7,18,8,15,550.0,152.0,3.05,17.0,485.5,334.39,255.31
2016,7,18,8,30,837.0,82.0,3.0,17.0,606.0,428.23,328.13
2016,7,18,8,45,850.5,84.0,3.0,17.5,649.5,478.34,369.77
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,527.56,409.58
2016,7,18,9,15,874.5,87.5,3.0,18.0,732.5,573.53,446.55
2016,7,18,9,30,885.0,89.0,3.0,18.0,772.0,617.83,481.31
2016,7,18,9,45,891.0,92.0,3.0,18.5,806.0,658.7,511.68
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,697.11,539.44
2016,7,18,10,15,903.5,96.0,3.0,19.0,868.5,731.48,564.74
2016,7,18,10,30,910.0,97.0,3.0,19.0,897.0,763.08,587.61
2016,7,18,10,45,914.0,98.0,3.05,19.5,918.5,789.83,604.88
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,813.37,619.74
2016,7,18,11,15,921.5,99.5,3.1,20.0,955.5,832.77,632.61
2016,7,18,11,30,925.0,100.0,3.1,20.0,971.0,848.76,643.17
2016,7,18,11,45,927.0,100.0,3.15,20.0,979.0,859.6,650.58
2016,7,18,12,0,929.0,100.0,3.2,20.0,987.0,866.89,655.66
2016,7,18,12,15,929.5,100.0,3.25,20.0,987.5,869.37,657.56
2016,7,18,12,30,930.0,100.0,3.3,20.0,988.0,868.27,657.13
2016,7,18,12,45,935.0,95.5,3.35,20.0,982.5,863.35,654.18
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,854.7,648.75
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,839.82,638.83
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,821.43,626.55
2016,7,18,13,45,934.5,87.5,3.4,20.0,928.5,799.33,611.71
2016,7,18,14,0,934.0,85.0,3.4,20.0,908.0,773.78,594.43
2016,7,18,14,15,928.5,84.0,3.4,20.0,880.5,742.66,572.36
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,708.61,547.29
2016,7,18,14,45,918.0,80.5,3.4,20.0,819.5,670.76,518.97
2016,7,18,15,0,913.0,78.0,3.4,20.0,786.0,630.29,488.06
2016,7,18,15,15,904.0,77.0,3.4,20.0,747.0,586.5,453.86
2016,7,18,15,30,895.0,76.0,3.4,20.0,708.0,540.82,417.29
2016,7,18,15,45,884.0,73.5,3.4,20.0,665.0,491.19,376.7
2016,7,18,16,0,873.0,71.0,3.4,20.0,622.0,440.34,333.99
2016,7,18,16,15,857.0,69.0,3.4,19.5,574.5,387.12,288.86
2016,7,18,16,30,841.0,67.0,3.4,19.0,527.0,333.69,242.39
2016,7,18,16,45,820.5,64.0,3.45,18.5,477.5,278.28,193.82
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,223.72,146.27
2016,7,18,17,15,771.5,58.0,3.5,17.5,377.5,165.46,98.34
2016,7,18,17,30,743.0,55.0,3.5,17.0,327.0,112.69,60.75
2016,7,18,17,45,702.5,51.0,3.5,17.0,276.5,61.35,36.23
2016,7,18,18,0,662.0,47.0,3.5,17.0,226.0,43.32,32.76
2016,7,18,18,15,600.0,42.0,3.45,16.5,178.0,38.53,28.43
2016,7,18,18,30,538.0,37.0,3.4,16.0,130.0,33.83,24.0
2016,7,18,18,45,436.0,29.5,3.35,15.5,89.0,26.8,17.27
2016,7,18,19,0,334.0,22.0,3.3,15.0,48.0,18.27,7.06
2016,7,18,19,15,167.0,11.0,3.25,14.5,24.0,8.65,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,152.0,10.5,2.6,12.5,21.5,8.26,0.0
2016,7,19,5,30,304.0,21.0,2.7,13.0,43.0,17.39,4.69
2016,7,19,5,45,411.0,29.5,2.8,13.5,83.5,24.56,15.34
2016,7,19,6,0,518.0,38.0,2.9,14.0,124.0,34.57,24.79
2016,7,19,6,15,582.5,43.5,2.9,14.0,171.5,39.63,29.68
2016,7,19,6,30,647.0,49.0,2.9,14.0,219.0,44.76,34.46
2016,7,19,6,45,405.0,94.0,2.9,14.5,208.5,73.79,53.91
2016,7,19,7,0,163.0,139.0,2.9,15.0,198.0,113.0,84.29
2016,7,19,7,15,182.0,161.0,2.85,15.5,236.0,143.91,107.48
2016,7,19,7,30,201.0,183.0,2.8,16.0,274.0,177.21,133.87
2016,7,19,7,45,517.5,126.5,2.8,16.5,397.5,240.01,174.38
2016,7,19,8,0,834.0,70.0,2.8,17.0,521.0,328.14,239.25
2016,7,19,8,15,851.0,72.0,2.8,17.0,568.5,381.82,286.59
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,435.44,333.0
2016,7,19,8,45,878.5,77.0,2.8,17.5,659.5,486.58,375.62
2016,7,19,9,0,889.0,80.0,2.8,18.0,703.0,536.51,415.89
2016,7,19,9,15,899.0,81.5,2.8,18.0,743.0,583.35,453.42
2016,7,19,9,30,909.0,83.0,2.8,18.0,783.0,628.43,488.61
2016,7,19,9,45,913.0,86.0,2.8,18.5,816.5,669.02,518.63
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,706.96,545.88
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.0,741.68,571.29
2016,7,19,10,30,929.0,91.0,2.8,19.0,906.0,773.54,593.99
2016,7,19,10,45,930.5,93.5,2.85,19.0,927.5,800.27,612.18
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,823.6,628.03
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,842.91,640.78
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,858.72,651.2
2016,7,19,11,45,939.5,97.0,2.95,19.0,986.5,869.32,658.43
2016,7,19,12,0,941.0,97.0,3.0,19.0,994.0,876.3,663.32
2016,7,19,12,15,941.5,97.0,3.0,19.0,994.5,878.83,664.94
2016,7,19,12,30,942.0,97.0,3.0,19.0,995.0,877.72,664.2
2016,7,19,12,45,935.5,100.0,3.05,19.0,986.5,869.8,659.24
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,858.35,651.97
2016,7,19,13,15,926.0,102.5,3.1,19.0,963.5,843.24,641.93
2016,7,19,13,30,923.0,102.0,3.1,19.0,949.0,824.67,629.55
2016,7,19,13,45,924.0,98.0,3.15,19.5,929.0,802.69,613.94
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,777.2,595.89
2016,7,19,14,15,919.0,93.0,3.25,20.0,880.5,745.96,573.88
2016,7,19,14,30,913.0,92.0,3.3,20.0,852.0,711.83,549.07
2016,7,19,14,45,909.0,89.0,3.35,20.0,819.0,674.5,521.42
2016,7,19,15,0,905.0,86.0,3.4,20.0,786.0,634.49,491.11
2016,7,19,15,15,894.5,84.5,3.45,19.5,746.5,589.65,457.22
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,543.06,420.91
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,493.43,380.33
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,442.52,337.51
2016,7,19,16,15,847.5,74.0,3.6,18.5,572.5,389.44,292.36
2016,7,19,16,30,831.0,72.0,3.6,18.0,525.0,336.21,245.92
2016,7,19,16,45,812.5,68.0,3.6,18.0,476.0,280.88,196.8
2016,7,19,17,0,794.0,64.0,3.6,18.0,427.0,226.19,148.67
2016,7,19,17,15,764.5,61.0,3.55,17.5,376.0,168.07,100.81
2016,7,19,17,30,735.0,58.0,3.5,17.0,325.0,115.46,63.16
2016,7,19,17,45,696.5,53.0,3.5,17.0,275.0,63.71,37.74
2016,7,19,18,0,658.0,48.0,3.5,17.0,225.0,44.08,33.42
2016,7,19,18,15,595.5,43.0,3.35,16.5,177.0,39.32,29.12
2016,7,19,18,30,533.0,38.0,3.2,16.0,129.0,34.66,24.7
2016,7,19,18,45,432.5,30.0,3.1,15.5,88.0,25.05,15.74
2016,7,19,19,0,332.0,22.0,3.0,15.0,47.0,18.28,6.67
2016,7,19,19,15,166.0,11.0,2.95,14.5,23.5,8.65,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.5,10.5,2.45,12.5,20.5,8.26,0.0
2016,7,20,5,30,307.0,21.0,2.5,13.0,41.0,17.42,3.93
2016,7,20,5,45,415.0,29.0,2.6,13.5,81.5,24.19,14.95
2016,7,20,6,0,523.0,37.0,2.7,14.0,122.0,33.75,24.05
2016,7,20,6,15,588.0,42.5,2.7,14.5,170.0,38.84,28.91
2016,7,20,6,30,653.0,48.0,2.7,15.0,218.0,44.01,33.65
2016,7,20,6,45,696.5,52.0,2.7,15.5,268.5,56.66,36.18
2016,7,20,7,0,740.0,56.0,2.7,16.0,319.0,107.83,58.36
2016,7,20,7,15,770.0,59.0,2.6,16.0,370.5,160.72,95.24
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,219.3,143.34
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.5,274.18,191.12
2016,7,20,8,0,845.0,67.0,2.4,17.0,523.0,330.14,240.24
2016,7,20,8,15,862.0,69.0,2.35,17.5,571.0,384.45,287.47
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,438.7,333.36
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,490.51,375.93
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,541.36,416.26
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,589.01,453.89
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,634.86,489.13
2016,7,20,9,45,924.5,83.0,2.25,19.5,821.0,675.39,518.8
2016,7,20,10,0,923.0,89.0,2.3,20.0,854.0,712.79,545.43
2016,7,20,10,15,929.5,90.5,2.3,20.0,883.0,748.57,571.18
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,781.49,594.14
2016,7,20,10,45,942.0,91.5,2.35,20.5,934.5,809.2,611.58
2016,7,20,11,0,948.0,91.0,2.4,21.0,957.0,833.7,626.76
2016,7,20,11,15,951.0,91.5,2.45,21.0,972.5,853.35,639.84
2016,7,20,11,30,954.0,92.0,2.5,21.0,988.0,869.44,650.61
2016,7,20,11,45,957.5,91.0,2.6,21.5,996.5,881.0,657.53
2016,7,20,12,0,961.0,90.0,2.7,22.0,1005.0,888.91,662.09
2016,7,20,12,15,961.5,90.0,2.75,22.0,1005.5,891.5,664.08
2016,7,20,12,30,962.0,90.0,2.8,22.0,1006.0,890.36,663.7
2016,7,20,12,45,961.0,89.5,2.85,22.0,999.5,883.79,659.79
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,873.51,653.47
2016,7,20,13,15,958.0,88.5,2.95,21.5,978.5,858.73,645.42
2016,7,20,13,30,956.0,88.0,3.0,21.0,964.0,840.34,634.91
2016,7,20,13,45,953.5,87.0,3.1,21.0,943.0,817.56,620.43
2016,7,20,14,0,951.0,86.0,3.2,21.0,922.0,791.35,603.49
2016,7,20,14,15,945.5,85.0,3.25,21.0,894.0,759.68,581.75
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,725.01,556.72
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,686.41,528.29
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,645.24,497.28
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,600.0,463.17
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,552.88,426.54
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,502.46,385.56
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,450.89,342.43
2016,7,20,16,15,868.0,72.0,3.5,19.5,582.0,396.9,296.75
2016,7,20,16,30,852.0,70.0,3.5,19.0,534.0,342.69,249.67
2016,7,20,16,45,831.0,67.0,3.55,19.0,483.5,286.31,199.91
2016,7,20,17,0,810.0,64.0,3.6,19.0,433.0,230.81,151.3
2016,7,20,17,15,780.5,61.0,3.6,18.5,381.5,171.7,102.7
2016,7,20,17,30,751.0,58.0,3.6,18.0,330.0,118.04,64.24
2016,7,20,17,45,710.0,53.5,3.6,17.5,278.5,65.54,38.44
2016,7,20,18,0,669.0,49.0,3.6,17.0,227.0,45.01,34.24
2016,7,20,18,15,605.0,43.5,3.5,16.5,178.5,39.83,29.55
2016,7,20,18,30,541.0,38.0,3.4,16.0,130.0,34.72,24.74
2016,7,20,18,45,435.0,30.0,3.35,15.5,88.5,25.07,15.71
2016,7,20,19,0,329.0,22.0,3.3,15.0,47.0,18.28,6.19
2016,7,20,19,15,164.5,11.0,3.3,14.5,23.5,8.65,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,152.0,10.0,2.9,13.0,20.5,7.87,0.0
