Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,30,304.0,20.0,3.0,13.0,41.0,16.58,2.59
2016,7,21,5,45,414.5,28.5,3.15,13.5,81.5,23.78,14.54
2016,7,21,6,0,525.0,37.0,3.3,14.0,122.0,33.77,24.03
2016,7,21,6,15,590.0,42.5,3.3,14.5,169.5,38.86,28.91
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,44.03,33.66
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,57.07,35.99
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,108.13,58.32
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.5,161.7,95.8
2016,7,21,7,30,803.0,62.0,3.1,17.0,422.0,220.92,144.28
2016,7,21,7,45,826.0,64.0,3.05,17.5,472.0,275.77,192.07
2016,7,21,8,0,849.0,66.0,3.0,18.0,522.0,331.74,241.26
2016,7,21,8,15,865.5,68.0,2.95,18.0,570.0,386.16,289.24
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,440.46,336.04
2016,7,21,8,45,895.5,71.5,2.85,18.5,662.5,492.5,379.12
2016,7,21,9,0,909.0,73.0,2.8,19.0,707.0,543.57,419.98
2016,7,21,9,15,919.0,74.0,2.8,19.0,747.5,590.96,457.76
2016,7,21,9,30,929.0,75.0,2.8,19.0,788.0,636.55,493.18
2016,7,21,9,45,934.0,78.0,2.8,19.5,822.5,678.72,524.14
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,718.23,552.34
2016,7,21,10,15,945.5,82.0,2.85,20.0,886.5,754.15,578.69
2016,7,21,10,30,952.0,83.0,2.9,20.0,916.0,787.15,601.85
2016,7,21,10,45,957.5,83.0,2.95,20.5,939.0,815.39,619.78
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,840.34,635.37
2016,7,21,11,15,966.5,83.5,3.1,21.0,978.0,860.72,649.34
2016,7,21,11,30,970.0,84.0,3.2,21.0,994.0,877.5,660.94
2016,7,21,11,45,972.0,84.0,3.3,21.0,1002.5,888.91,668.97
2016,7,21,12,0,974.0,84.0,3.4,21.0,1011.0,896.58,674.57
2016,7,21,12,15,975.0,84.0,3.45,21.0,1011.5,899.64,676.84
2016,7,21,12,30,976.0,84.0,3.5,21.0,1012.0,898.9,676.66
2016,7,21,12,45,968.0,88.5,3.6,21.0,1003.5,890.94,671.94
2016,7,21,13,0,960.0,93.0,3.7,21.0,995.0,879.3,664.8
2016,7,21,13,15,958.0,92.5,3.7,21.0,981.0,864.52,655.02
2016,7,21,13,30,956.0,92.0,3.7,21.0,967.0,846.11,642.8
2016,7,21,13,45,956.0,89.0,3.75,21.0,946.5,823.44,627.89
2016,7,21,14,0,956.0,86.0,3.8,21.0,926.0,797.19,610.44
2016,7,21,14,15,951.0,85.0,3.8,21.0,898.0,765.69,588.54
2016,7,21,14,30,946.0,84.0,3.8,21.0,870.0,731.13,563.22
2016,7,21,14,45,942.0,81.0,3.8,21.0,836.0,692.52,534.48
2016,7,21,15,0,938.0,78.0,3.8,21.0,802.0,651.13,503.04
2016,7,21,15,15,929.0,76.5,3.75,20.5,762.0,605.66,468.51
2016,7,21,15,30,920.0,75.0,3.7,20.0,722.0,558.24,431.43
2016,7,21,15,45,909.5,72.5,3.7,20.0,678.0,507.47,389.96
2016,7,21,16,0,899.0,70.0,3.7,20.0,634.0,455.37,346.24
2016,7,21,16,15,882.5,68.0,3.65,19.5,585.5,400.38,299.62
2016,7,21,16,30,866.0,66.0,3.6,19.0,537.0,345.19,251.61
2016,7,21,16,45,845.0,63.5,3.6,19.0,486.0,288.44,201.38
2016,7,21,17,0,824.0,61.0,3.6,19.0,435.0,232.53,152.27
2016,7,21,17,15,794.5,58.0,3.55,18.5,383.0,176.0,105.62
2016,7,21,17,30,765.0,55.0,3.5,18.0,331.0,118.03,63.47
2016,7,21,17,45,722.0,51.5,3.45,17.5,279.0,65.34,37.53
2016,7,21,18,0,679.0,48.0,3.4,17.0,227.0,44.31,33.62
2016,7,21,18,15,615.0,42.5,3.3,16.5,178.5,39.09,28.89
2016,7,21,18,30,551.0,37.0,3.2,16.0,130.0,33.93,24.03
2016,7,21,18,45,441.5,29.5,3.1,15.5,87.5,26.86,17.18
2016,7,21,19,0,332.0,22.0,3.0,15.0,45.0,18.31,5.63
2016,7,21,19,15,166.0,11.0,2.95,14.5,22.5,8.65,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,150.0,10.0,2.15,12.5,19.5,7.87,0.0
2016,7,22,5,30,300.0,20.0,2.2,13.0,39.0,16.59,1.55
2016,7,22,5,45,412.0,28.5,2.25,13.5,80.0,23.78,14.47
2016,7,22,6,0,524.0,37.0,2.3,14.0,121.0,33.77,24.02
2016,7,22,6,15,591.5,43.0,2.2,14.5,169.5,39.3,29.29
2016,7,22,6,30,659.0,49.0,2.1,15.0,218.0,44.89,34.43
2016,7,22,6,45,704.0,53.0,2.05,15.5,269.5,59.2,37.2
2016,7,22,7,0,749.0,57.0,2.0,16.0,321.0,111.19,60.41
2016,7,22,7,15,780.5,60.5,1.95,16.5,373.5,165.47,98.39
2016,7,22,7,30,812.0,64.0,1.9,17.0,426.0,225.49,147.27
2016,7,22,7,45,835.0,66.5,1.85,17.5,477.0,281.43,195.6
2016,7,22,8,0,858.0,69.0,1.8,18.0,528.0,338.48,245.12
2016,7,22,8,15,875.0,71.0,1.8,18.5,577.0,393.7,292.63
2016,7,22,8,30,892.0,73.0,1.8,19.0,626.0,448.83,338.72
2016,7,22,8,45,905.0,75.0,1.8,20.0,671.5,501.7,380.9
2016,7,22,9,0,918.0,77.0,1.8,21.0,717.0,553.51,420.62
2016,7,22,9,15,928.0,78.5,1.8,21.0,757.5,601.87,458.06
2016,7,22,9,30,938.0,80.0,1.8,21.0,798.0,648.38,493.08
2016,7,22,9,45,938.5,85.0,1.85,21.5,831.5,689.87,522.86
2016,7,22,10,0,939.0,90.0,1.9,22.0,865.0,728.33,549.72
2016,7,22,10,15,944.5,91.0,1.95,22.0,894.0,763.6,574.94
2016,7,22,10,30,950.0,92.0,2.0,22.0,923.0,795.88,597.18
2016,7,22,10,45,955.0,92.5,2.05,22.5,945.5,824.19,614.69
2016,7,22,11,0,960.0,93.0,2.1,23.0,968.0,849.18,629.9
2016,7,22,11,15,962.5,93.5,2.2,23.0,983.5,868.71,643.14
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,884.63,654.07
2016,7,22,11,45,967.0,94.0,2.4,23.5,1007.0,896.0,660.8
2016,7,22,12,0,969.0,94.0,2.5,24.0,1015.0,903.65,665.15
2016,7,22,12,15,969.0,94.0,2.6,23.5,1015.0,905.87,668.61
2016,7,22,12,30,969.0,94.0,2.7,23.0,1015.0,904.31,669.68
2016,7,22,12,45,964.5,95.5,2.8,23.0,1007.0,896.56,665.41
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,885.13,658.76
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,869.93,649.27
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,851.12,637.38
2016,7,22,13,45,951.0,95.5,3.1,23.0,947.0,827.61,622.58
2016,7,22,14,0,947.0,95.0,3.2,23.0,925.0,800.74,605.38
2016,7,22,14,15,941.5,94.0,3.2,23.0,896.5,769.1,583.61
2016,7,22,14,30,936.0,93.0,3.2,23.0,868.0,734.45,558.69
2016,7,22,14,45,928.0,91.5,3.25,23.0,833.5,694.9,529.97
2016,7,22,15,0,920.0,90.0,3.3,23.0,799.0,652.9,498.77
2016,7,22,15,15,910.0,88.5,3.3,22.5,759.0,607.5,465.0
2016,7,22,15,30,900.0,87.0,3.3,22.0,719.0,560.27,428.77
2016,7,22,15,45,886.5,85.0,3.3,22.0,674.0,509.3,387.79
2016,7,22,16,0,873.0,83.0,3.3,22.0,629.0,457.31,344.85
2016,7,22,16,15,855.5,80.5,3.3,21.5,580.5,402.62,299.26
2016,7,22,16,30,838.0,78.0,3.3,21.0,532.0,347.86,252.39
2016,7,22,16,45,813.0,75.5,3.3,21.0,480.5,289.16,201.46
2016,7,22,17,0,788.0,73.0,3.3,21.0,429.0,233.38,153.23
2016,7,22,17,15,756.0,69.0,3.25,20.5,377.0,176.94,107.19
2016,7,22,17,30,724.0,65.0,3.2,20.0,325.0,123.34,68.72
2016,7,22,17,45,675.5,60.5,3.15,19.5,273.0,71.85,42.9
2016,7,22,18,0,627.0,56.0,3.1,19.0,221.0,46.37,35.13
2016,7,22,18,15,556.5,49.5,3.0,18.5,172.5,40.95,30.25
2016,7,22,18,30,486.0,43.0,2.9,18.0,124.0,35.61,25.24
2016,7,22,18,45,368.5,33.5,2.85,17.5,82.5,27.64,17.6
2016,7,22,19,0,251.0,24.0,2.8,17.0,41.0,19.78,5.7
2016,7,22,19,15,125.5,12.0,2.8,16.5,20.5,9.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,123.0,10.0,1.55,14.5,17.5,7.87,0.0
2016,7,23,5,30,246.0,20.0,1.5,15.0,35.0,16.47,0.19
2016,7,23,5,45,365.0,29.5,1.45,16.0,75.0,24.4,14.73
2016,7,23,6,0,484.0,39.0,1.4,17.0,115.0,32.45,22.55
2016,7,23,6,15,554.0,45.5,1.4,17.5,163.0,37.88,27.67
2016,7,23,6,30,624.0,52.0,1.4,18.0,211.0,46.98,35.83
2016,7,23,6,45,671.5,56.5,1.4,18.5,262.0,61.97,38.85
2016,7,23,7,0,719.0,61.0,1.4,19.0,313.0,112.8,61.87
2016,7,23,7,15,751.5,64.5,1.4,19.5,365.0,165.62,98.48
2016,7,23,7,30,784.0,68.0,1.4,20.0,417.0,221.37,143.24
2016,7,23,7,45,808.5,71.0,1.4,21.0,468.0,277.22,190.31
2016,7,23,8,0,833.0,74.0,1.4,22.0,519.0,336.18,239.83
2016,7,23,8,15,851.0,76.0,1.45,22.5,567.5,390.59,285.68
2016,7,23,8,30,869.0,78.0,1.5,23.0,616.0,445.05,330.35
2016,7,23,8,45,882.5,80.0,1.55,24.0,661.0,497.14,371.18
2016,7,23,9,0,896.0,82.0,1.6,25.0,706.0,548.27,409.77
2016,7,23,9,15,906.5,84.0,1.65,25.5,746.5,596.48,445.73
2016,7,23,9,30,917.0,86.0,1.7,26.0,787.0,642.94,479.33
2016,7,23,9,45,925.0,87.5,1.8,26.5,822.0,685.35,509.5
2016,7,23,10,0,933.0,89.0,1.9,27.0,857.0,725.34,537.29
2016,7,23,10,15,939.0,90.0,1.95,27.0,886.0,760.83,562.16
2016,7,23,10,30,945.0,91.0,2.0,27.0,915.0,793.38,584.05
2016,7,23,10,45,947.0,93.0,2.15,27.0,937.0,820.66,602.51
2016,7,23,11,0,949.0,95.0,2.3,27.0,959.0,844.49,618.74
2016,7,23,11,15,952.0,95.5,2.4,27.0,974.5,864.26,631.94
2016,7,23,11,30,955.0,96.0,2.5,27.0,990.0,880.47,642.89
2016,7,23,11,45,954.5,97.5,2.6,27.0,997.5,891.01,650.2
2016,7,23,12,0,954.0,99.0,2.7,27.0,1005.0,897.83,655.2
2016,7,23,12,15,954.5,99.0,2.75,26.5,1005.5,900.43,658.47
2016,7,23,12,30,955.0,99.0,2.8,26.0,1006.0,899.32,659.42
2016,7,23,12,45,951.5,100.5,2.85,26.0,998.0,892.47,655.39
2016,7,23,13,0,948.0,102.0,2.9,26.0,990.0,881.96,649.05
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.0,866.9,639.75
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,848.28,628.11
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.0,824.56,613.03
2016,7,23,14,0,935.0,99.0,3.1,26.0,918.0,797.5,595.65
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.0,766.15,575.45
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,731.84,552.13
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,692.65,523.94
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,651.03,493.33
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,606.04,460.2
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,559.24,424.66
2016,7,23,15,45,874.5,88.5,3.25,24.0,668.0,508.29,384.23
2016,7,23,16,0,861.0,86.0,3.3,24.0,623.0,456.35,341.83
2016,7,23,16,15,843.0,83.5,3.25,23.5,575.0,401.96,296.85
2016,7,23,16,30,825.0,81.0,3.2,23.0,527.0,346.21,249.63
2016,7,23,16,45,801.5,78.0,3.2,22.5,476.0,289.57,201.14
2016,7,23,17,0,778.0,75.0,3.2,22.0,425.0,234.2,153.78
2016,7,23,17,15,745.0,71.0,3.15,21.5,373.0,178.05,108.14
2016,7,23,17,30,712.0,67.0,3.1,21.0,321.0,124.86,69.98
2016,7,23,17,45,664.0,62.0,3.05,20.5,269.5,69.64,40.59
2016,7,23,18,0,616.0,57.0,3.0,20.0,218.0,47.01,35.53
2016,7,23,18,15,544.5,50.0,2.95,19.0,169.5,41.25,30.43
2016,7,23,18,30,473.0,43.0,2.9,18.0,121.0,35.54,25.15
2016,7,23,18,45,354.5,33.5,2.85,17.5,80.0,27.59,17.49
2016,7,23,19,0,236.0,24.0,2.8,17.0,39.0,19.78,4.77
2016,7,23,19,15,118.0,12.0,2.85,16.5,19.5,9.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,99.0,10.5,1.65,14.5,16.5,8.26,0.0
2016,7,24,5,30,198.0,21.0,1.6,15.0,33.0,17.23,0.0
2016,7,24,5,45,318.0,31.5,1.55,15.5,71.5,25.87,15.88
2016,7,24,6,0,438.0,42.0,1.5,16.0,110.0,34.59,24.47
2016,7,24,6,15,512.5,49.5,1.4,16.5,157.5,40.65,30.2
2016,7,24,6,30,587.0,57.0,1.3,17.0,205.0,46.75,35.78
2016,7,24,6,45,638.0,62.0,1.2,17.5,256.0,62.3,39.11
2016,7,24,7,0,689.0,67.0,1.1,18.0,307.0,116.05,65.71
2016,7,24,7,15,723.5,71.0,1.05,18.5,359.0,167.99,101.88
2016,7,24,7,30,758.0,75.0,1.0,19.0,411.0,223.14,146.06
2016,7,24,7,45,784.5,78.0,1.0,19.5,462.0,278.25,192.64
2016,7,24,8,0,811.0,81.0,1.0,20.0,513.0,335.03,240.7
2016,7,24,8,15,830.0,84.0,1.0,20.5,561.5,390.36,286.94
2016,7,24,8,30,849.0,87.0,1.0,21.0,610.0,445.95,332.0
2016,7,24,8,45,864.5,88.5,1.05,21.5,655.5,497.73,373.08
2016,7,24,9,0,880.0,90.0,1.1,22.0,701.0,548.76,412.26
2016,7,24,9,15,891.0,92.0,1.15,22.5,741.5,596.65,447.95
2016,7,24,9,30,902.0,94.0,1.2,23.0,782.0,642.87,481.35
2016,7,24,9,45,911.0,95.0,1.3,23.5,817.5,684.98,511.41
2016,7,24,10,0,920.0,96.0,1.4,24.0,853.0,724.79,539.19
2016,7,24,10,15,926.5,97.0,1.5,24.0,882.0,760.27,564.55
2016,7,24,10,30,933.0,98.0,1.6,24.0,911.0,792.89,587.15
2016,7,24,10,45,938.0,98.5,1.7,24.5,934.0,820.86,604.67
2016,7,24,11,0,943.0,99.0,1.8,25.0,957.0,845.56,619.99
2016,7,24,11,15,946.0,99.5,1.85,25.0,972.0,865.26,632.74
2016,7,24,11,30,949.0,100.0,1.9,25.0,987.0,881.4,643.27
2016,7,24,11,45,950.5,100.5,2.0,25.0,995.0,892.68,651.23
2016,7,24,12,0,952.0,101.0,2.1,25.0,1003.0,900.28,656.89
2016,7,24,12,15,952.0,101.0,2.2,25.0,1003.0,902.46,659.13
2016,7,24,12,30,952.0,101.0,2.3,25.0,1003.0,900.93,659.06
2016,7,24,12,45,949.0,101.5,2.4,25.0,995.0,893.62,655.27
2016,7,24,13,0,946.0,102.0,2.5,25.0,987.0,882.64,649.13
2016,7,24,13,15,943.0,101.5,2.55,24.5,972.0,867.18,640.92
2016,7,24,13,30,940.0,101.0,2.6,24.0,957.0,848.17,630.34
2016,7,24,13,45,935.0,100.5,2.7,24.0,935.0,824.13,615.44
2016,7,24,14,0,930.0,100.0,2.8,24.0,913.0,796.82,598.21
2016,7,24,14,15,923.5,99.0,2.85,23.5,884.0,764.85,577.84
2016,7,24,14,30,917.0,98.0,2.9,23.0,855.0,729.98,554.3
2016,7,24,14,45,908.0,96.5,2.95,23.0,820.0,690.31,525.68
2016,7,24,15,0,899.0,95.0,3.0,23.0,785.0,648.31,494.68
2016,7,24,15,15,888.0,93.0,3.0,22.5,745.0,602.61,460.88
2016,7,24,15,30,877.0,91.0,3.0,22.0,705.0,555.2,424.73
2016,7,24,15,45,862.5,89.0,3.0,22.0,660.0,504.63,384.28
2016,7,24,16,0,848.0,87.0,3.0,22.0,615.0,453.19,341.99
2016,7,24,16,15,829.5,84.5,2.95,21.5,567.0,398.56,296.65
2016,7,24,16,30,811.0,82.0,2.9,21.0,519.0,343.96,250.13
2016,7,24,16,45,785.0,79.0,2.9,21.0,468.0,287.3,201.08
2016,7,24,17,0,759.0,76.0,2.9,21.0,417.0,232.2,153.58
2016,7,24,17,15,725.5,72.0,2.9,20.5,365.5,176.95,108.51
2016,7,24,17,30,692.0,68.0,2.9,20.0,314.0,124.75,70.78
2016,7,24,17,45,642.5,63.0,2.9,19.5,262.5,70.49,41.41
2016,7,24,18,0,593.0,58.0,2.9,19.0,211.0,47.52,36.13
2016,7,24,18,15,521.0,51.0,2.9,18.5,163.5,41.83,30.99
2016,7,24,18,30,449.0,44.0,2.9,18.0,116.0,36.2,25.7
2016,7,24,18,45,328.5,33.5,2.9,17.5,76.5,27.5,17.32
2016,7,24,19,0,208.0,23.0,2.9,17.0,37.0,18.87,3.21
2016,7,24,19,15,104.0,11.5,2.9,16.5,18.5,9.05,0.0
2016,7,24,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,98.0,10.0,2.0,12.5,15.5,7.87,0.0
2016,7,25,5,30,196.0,20.0,2.0,13.0,31.0,16.4,0.0
2016,7,25,5,45,320.0,30.5,2.0,13.5,70.0,25.07,15.24
2016,7,25,6,0,444.0,41.0,2.0,14.0,109.0,33.84,23.99
2016,7,25,6,15,519.0,48.5,1.9,14.0,156.5,39.94,29.88
2016,7,25,6,30,594.0,56.0,1.8,14.0,204.0,46.08,35.62
2016,7,25,6,45,300.0,86.5,1.75,14.5,161.5,68.98,49.28
2016,7,25,7,0,6.0,117.0,1.7,15.0,119.0,86.96,68.17
2016,7,25,7,15,12.5,137.0,1.65,15.5,142.5,103.78,81.61
2016,7,25,7,30,19.0,157.0,1.6,16.0,166.0,121.56,95.67
2016,7,25,7,45,81.5,192.5,1.55,16.5,235.0,167.48,130.69
2016,7,25,8,0,144.0,228.0,1.5,17.0,304.0,223.98,174.3
2016,7,25,8,15,199.0,246.0,1.5,17.5,362.0,269.36,209.24
2016,7,25,8,30,254.0,264.0,1.5,18.0,420.0,325.52,252.49
2016,7,25,8,45,568.0,177.5,1.5,18.5,560.5,434.18,334.25
2016,7,25,9,0,882.0,91.0,1.5,19.0,701.0,552.5,422.79
2016,7,25,9,15,893.5,92.5,1.5,19.5,742.0,600.41,458.33
2016,7,25,9,30,905.0,94.0,1.5,20.0,783.0,646.67,492.05
2016,7,25,9,45,905.0,100.0,1.55,20.5,816.0,687.55,521.2
2016,7,25,10,0,905.0,106.0,1.6,21.0,849.0,725.43,547.49
2016,7,25,10,15,912.0,107.0,1.6,21.0,878.5,760.86,572.27
2016,7,25,10,30,919.0,108.0,1.6,21.0,908.0,793.48,594.41
2016,7,25,10,45,922.5,110.0,1.65,21.5,930.0,821.28,611.53
2016,7,25,11,0,926.0,112.0,1.7,22.0,952.0,845.79,626.41
2016,7,25,11,15,929.5,112.5,1.75,22.0,968.0,865.6,639.37
2016,7,25,11,30,933.0,113.0,1.8,22.0,984.0,881.93,650.14
2016,7,25,11,45,933.5,114.0,1.85,22.0,991.5,892.63,657.3
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,899.7,662.21
2016,7,25,12,15,934.5,115.0,1.9,22.0,999.5,902.26,663.76
2016,7,25,12,30,935.0,115.0,1.9,22.0,1000.0,901.18,663.07
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,894.34,657.97
2016,7,25,13,0,932.0,114.0,2.0,23.0,986.0,883.88,650.63
2016,7,25,13,15,929.0,113.5,2.05,23.0,971.0,868.6,641.43
2016,7,25,13,30,926.0,113.0,2.1,23.0,956.0,849.82,629.95
2016,7,25,13,45,924.5,110.5,2.15,23.0,935.0,827.03,615.78
2016,7,25,14,0,923.0,108.0,2.2,23.0,914.0,800.83,599.25
2016,7,25,14,15,917.0,107.0,2.2,22.5,885.5,769.36,579.04
2016,7,25,14,30,911.0,106.0,2.2,22.0,857.0,734.98,555.88
2016,7,25,14,45,907.0,102.0,2.25,22.0,823.5,696.54,528.61
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,655.39,498.68
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,609.43,464.81
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,561.75,428.63
2016,7,25,15,45,871.5,90.0,2.2,21.0,665.0,511.58,388.85
2016,7,25,16,0,862.0,86.0,2.2,21.0,621.0,460.04,346.77
2016,7,25,16,15,843.5,83.5,2.2,20.5,572.5,405.22,301.58
2016,7,25,16,30,825.0,81.0,2.2,20.0,524.0,349.18,254.16
2016,7,25,16,45,804.0,76.5,2.2,20.0,473.5,291.73,204.36
2016,7,25,17,0,783.0,72.0,2.2,20.0,423.0,235.3,155.51
2016,7,25,17,15,750.0,68.5,2.15,19.5,370.5,179.08,109.44
2016,7,25,17,30,717.0,65.0,2.1,19.0,318.0,125.82,70.71
2016,7,25,17,45,671.5,59.5,2.05,19.0,266.5,73.68,43.14
2016,7,25,18,0,626.0,54.0,2.0,19.0,215.0,44.89,33.82
2016,7,25,18,15,554.5,47.5,1.85,18.0,166.5,39.42,28.95
2016,7,25,18,30,483.0,41.0,1.7,17.0,118.0,34.04,23.93
2016,7,25,18,45,367.0,31.0,1.55,16.5,77.5,25.63,15.78
2016,7,25,19,0,251.0,21.0,1.4,16.0,37.0,17.31,1.3
2016,7,25,19,15,125.5,10.5,1.4,15.5,18.5,8.26,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,111.0,9.5,1.0,14.5,15.5,7.47,0.0
2016,7,26,5,30,222.0,19.0,0.9,15.0,31.0,15.63,0.0
2016,7,26,5,45,340.5,29.0,0.85,15.5,69.5,23.94,14.05
2016,7,26,6,0,459.0,39.0,0.8,16.0,108.0,32.34,22.48
2016,7,26,6,15,532.5,46.5,0.75,16.5,156.0,38.5,28.32
2016,7,26,6,30,606.0,54.0,0.7,17.0,204.0,44.71,33.98
2016,7,26,6,45,653.0,59.5,0.7,17.5,255.0,62.78,38.15
2016,7,26,7,0,700.0,65.0,0.7,18.0,306.0,117.53,66.04
2016,7,26,7,15,734.0,69.0,0.7,18.5,358.0,170.25,103.1
2016,7,26,7,30,768.0,73.0,0.7,19.0,410.0,226.14,147.97
2016,7,26,7,45,792.0,77.0,0.7,20.0,461.0,282.2,194.92
2016,7,26,8,0,816.0,81.0,0.7,21.0,512.0,339.67,242.76
2016,7,26,8,15,835.0,83.5,0.65,21.5,561.0,395.03,288.26
2016,7,26,8,30,854.0,86.0,0.6,22.0,610.0,450.55,332.32
2016,7,26,8,45,867.5,89.0,0.6,23.0,655.0,503.1,372.22
2016,7,26,9,0,881.0,92.0,0.6,24.0,700.0,554.72,409.78
2016,7,26,9,15,892.0,93.5,0.65,24.5,741.0,602.39,444.45
2016,7,26,9,30,903.0,95.0,0.7,25.0,782.0,648.37,476.9
2016,7,26,9,45,908.0,98.5,0.8,25.5,816.5,690.28,506.2
2016,7,26,10,0,913.0,102.0,0.9,26.0,851.0,729.57,533.08
2016,7,26,10,15,919.5,103.5,0.95,26.0,880.0,765.4,557.62
2016,7,26,10,30,926.0,105.0,1.0,26.0,909.0,798.36,579.46
2016,7,26,10,45,930.5,106.0,1.1,26.5,932.0,826.3,596.73
2016,7,26,11,0,935.0,107.0,1.2,27.0,955.0,850.96,611.88
2016,7,26,11,15,938.0,107.5,1.3,27.0,970.0,870.56,625.02
2016,7,26,11,30,941.0,108.0,1.4,27.0,985.0,886.64,636.0
2016,7,26,11,45,943.0,108.0,1.5,27.5,993.0,897.84,642.71
2016,7,26,12,0,945.0,108.0,1.6,28.0,1001.0,905.39,647.17
2016,7,26,12,15,945.0,108.0,1.7,28.0,1001.5,907.57,649.58
2016,7,26,12,30,945.0,108.0,1.8,28.0,1002.0,906.04,649.75
2016,7,26,12,45,937.5,111.5,1.9,28.0,992.5,897.55,645.52
2016,7,26,13,0,930.0,115.0,2.0,28.0,983.0,885.49,639.06
2016,7,26,13,15,927.0,114.5,2.05,28.0,968.5,870.2,630.07
2016,7,26,13,30,924.0,114.0,2.1,28.0,954.0,851.42,618.81
2016,7,26,13,45,921.0,112.0,2.2,28.0,932.5,827.9,604.84
2016,7,26,14,0,918.0,110.0,2.3,28.0,911.0,801.04,588.55
2016,7,26,14,15,911.5,109.0,2.3,27.5,882.0,769.29,568.56
2016,7,26,14,30,905.0,108.0,2.3,27.0,853.0,734.67,545.68
2016,7,26,14,45,898.0,105.5,2.35,27.0,818.5,695.72,518.49
2016,7,26,15,0,891.0,103.0,2.4,27.0,784.0,654.31,488.87
2016,7,26,15,15,879.5,101.0,2.4,26.5,743.5,608.46,455.95
2016,7,26,15,30,868.0,99.0,2.4,26.0,703.0,560.96,420.76
2016,7,26,15,45,855.5,95.5,2.45,26.0,658.5,510.26,381.46
2016,7,26,16,0,843.0,92.0,2.5,26.0,614.0,458.94,340.41
2016,7,26,16,15,824.0,89.0,2.45,25.5,565.5,403.56,295.57
2016,7,26,16,30,805.0,86.0,2.4,25.0,517.0,348.4,249.65
2016,7,26,16,45,782.5,82.0,2.4,24.5,466.5,291.91,202.0
2016,7,26,17,0,760.0,78.0,2.4,24.0,416.0,236.62,155.26
2016,7,26,17,15,725.5,73.5,2.3,23.5,363.5,180.46,109.95
2016,7,26,17,30,691.0,69.0,2.2,23.0,311.0,123.91,68.89
2016,7,26,17,45,645.5,63.0,2.15,22.5,260.0,72.43,41.54
2016,7,26,18,0,600.0,57.0,2.1,22.0,209.0,46.88,35.09
2016,7,26,18,15,527.5,49.5,1.95,21.0,161.0,40.76,29.7
2016,7,26,18,30,455.0,42.0,1.8,20.0,113.0,34.68,24.11
2016,7,26,18,45,341.5,31.0,1.65,19.0,73.5,25.54,15.39
2016,7,26,19,0,228.0,20.0,1.5,18.0,34.0,16.43,0.0
2016,7,26,19,15,114.0,10.0,1.45,17.5,17.0,7.87,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.5,8.0,1.5,14.5,10.5,6.29,0.0
2016,7,27,5,30,101.0,16.0,1.5,15.0,21.0,12.2,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.5,23.89,13.84
2016,7,27,6,0,286.0,47.0,1.5,16.0,90.0,35.54,25.19
2016,7,27,6,15,357.0,59.0,1.4,16.5,133.0,44.55,33.56
2016,7,27,6,30,428.0,71.0,1.3,17.0,176.0,53.5,41.68
2016,7,27,6,45,481.5,80.0,1.2,17.5,224.0,73.86,49.48
2016,7,27,7,0,535.0,89.0,1.1,18.0,272.0,118.49,73.02
2016,7,27,7,15,573.5,96.0,1.1,18.5,321.5,165.32,106.3
2016,7,27,7,30,612.0,103.0,1.1,19.0,371.0,216.1,146.78
2016,7,27,7,45,644.5,108.0,1.15,19.5,420.5,267.29,189.5
2016,7,27,8,0,677.0,113.0,1.2,20.0,470.0,321.09,234.47
2016,7,27,8,15,699.5,117.5,1.2,20.5,516.5,372.96,277.43
2016,7,27,8,30,722.0,122.0,1.2,21.0,563.0,425.73,319.91
2016,7,27,8,45,743.5,124.0,1.25,21.5,608.0,477.16,360.35
2016,7,27,9,0,765.0,126.0,1.3,22.0,653.0,527.49,398.81
2016,7,27,9,15,778.5,128.5,1.35,22.5,692.5,573.47,433.04
2016,7,27,9,30,792.0,131.0,1.4,23.0,732.0,618.28,465.47
2016,7,27,9,45,781.5,144.5,1.45,23.5,760.5,655.63,491.52
2016,7,27,10,0,771.0,158.0,1.5,24.0,789.0,689.48,514.49
2016,7,27,10,15,780.0,160.0,1.55,24.5,818.0,724.09,537.79
2016,7,27,10,30,789.0,162.0,1.6,25.0,847.0,756.39,559.05
2016,7,27,10,45,801.0,160.5,1.65,25.5,871.0,785.47,577.91
2016,7,27,11,0,813.0,159.0,1.7,26.0,895.0,811.97,594.81
2016,7,27,11,15,817.0,160.0,1.75,26.0,910.0,831.37,607.5
2016,7,27,11,30,821.0,161.0,1.8,26.0,925.0,847.61,618.12
2016,7,27,11,45,829.5,157.5,1.85,26.0,935.0,860.38,626.57
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,855.47,623.55
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,857.38,625.27
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,856.03,624.87
2016,7,27,12,45,847.0,147.5,2.1,26.0,942.5,853.81,624.45
2016,7,27,13,0,856.0,141.0,2.2,26.0,939.0,848.07,621.76
2016,7,27,13,15,852.5,140.0,2.25,25.5,924.5,832.96,613.71
2016,7,27,13,30,849.0,139.0,2.3,25.0,910.0,814.65,603.57
2016,7,27,13,45,850.0,134.5,2.4,25.0,890.5,793.81,590.87
2016,7,27,14,0,851.0,130.0,2.5,25.0,871.0,769.68,575.58
2016,7,27,14,15,843.5,128.5,2.5,24.5,842.5,738.63,555.07
2016,7,27,14,30,836.0,127.0,2.5,24.0,814.0,704.98,532.31
2016,7,27,14,45,833.0,121.5,2.55,24.0,781.5,668.53,506.38
2016,7,27,15,0,830.0,116.0,2.6,24.0,749.0,629.49,477.93
2016,7,27,15,15,817.0,114.0,2.55,23.5,709.5,588.94,447.95
2016,7,27,15,30,804.0,112.0,2.5,23.0,670.0,542.37,412.79
2016,7,27,15,45,795.0,106.0,2.5,23.0,628.0,493.11,374.0
2016,7,27,16,0,786.0,100.0,2.5,23.0,586.0,442.68,333.16
2016,7,27,16,15,765.5,96.5,2.5,22.5,538.5,389.05,289.38
2016,7,27,16,30,745.0,93.0,2.5,22.0,491.0,335.9,244.79
2016,7,27,16,45,725.5,87.0,2.5,21.5,442.5,281.69,198.51
2016,7,27,17,0,706.0,81.0,2.5,21.0,394.0,228.47,152.94
2016,7,27,17,15,670.0,76.5,2.45,20.5,343.5,171.77,106.72
2016,7,27,17,30,634.0,72.0,2.4,20.0,293.0,121.43,69.88
2016,7,27,17,45,591.5,64.5,2.35,19.5,244.5,72.19,42.58
2016,7,27,18,0,549.0,57.0,2.3,19.0,196.0,46.35,35.08
2016,7,27,18,15,477.0,49.0,2.3,18.5,150.0,39.95,29.31
2016,7,27,18,30,405.0,41.0,2.3,18.0,104.0,33.57,23.34
2016,7,27,18,45,298.5,30.0,2.3,17.5,67.0,24.54,14.56
2016,7,27,19,0,192.0,19.0,2.3,17.0,30.0,15.52,0.0
2016,7,27,19,15,96.0,9.5,2.3,16.5,15.0,7.47,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,94.0,8.5,1.7,13.0,13.0,6.69,0.0
2016,7,28,5,30,188.0,17.0,1.7,13.0,26.0,13.91,0.0
2016,7,28,5,45,305.0,27.5,1.7,13.5,62.5,22.59,12.74
2016,7,28,6,0,422.0,38.0,1.7,14.0,99.0,31.34,21.71
2016,7,28,6,15,495.0,45.0,1.65,14.5,144.5,37.05,27.21
2016,7,28,6,30,568.0,52.0,1.6,15.0,190.0,42.82,32.55
2016,7,28,6,45,436.5,85.0,1.6,15.5,205.5,74.27,50.53
2016,7,28,7,0,305.0,118.0,1.6,16.0,221.0,115.25,79.8
2016,7,28,7,15,198.0,147.0,1.55,16.5,218.5,141.19,104.0
2016,7,28,7,30,91.0,176.0,1.5,17.0,216.0,151.13,116.58
2016,7,28,7,45,440.0,126.0,1.45,17.5,353.0,224.08,164.07
2016,7,28,8,0,789.0,76.0,1.4,18.0,490.0,329.73,241.21
2016,7,28,8,15,808.0,78.5,1.4,18.5,537.5,384.46,287.44
2016,7,28,8,30,827.0,81.0,1.4,19.0,585.0,438.06,331.71
2016,7,28,8,45,841.5,83.0,1.4,19.5,629.5,489.0,372.59
2016,7,28,9,0,856.0,85.0,1.4,20.0,674.0,539.17,411.46
2016,7,28,9,15,867.0,87.0,1.45,20.5,713.5,586.27,447.09
2016,7,28,9,30,878.0,89.0,1.5,21.0,753.0,631.78,480.49
2016,7,28,9,45,885.5,90.5,1.6,21.5,787.5,672.68,510.08
2016,7,28,10,0,893.0,92.0,1.7,22.0,822.0,711.23,537.35
2016,7,28,10,15,899.5,93.0,1.75,22.0,850.0,746.06,562.17
2016,7,28,10,30,906.0,94.0,1.8,22.0,878.0,778.11,583.81
2016,7,28,10,45,910.0,95.0,1.9,22.5,900.0,805.24,601.02
2016,7,28,11,0,914.0,96.0,2.0,23.0,922.0,829.15,616.03
2016,7,28,11,15,916.5,96.5,2.05,23.0,936.5,848.05,628.45
2016,7,28,11,30,919.0,97.0,2.1,23.0,951.0,863.47,638.65
2016,7,28,11,45,919.5,97.5,2.2,23.0,958.0,873.67,645.93
2016,7,28,12,0,920.0,98.0,2.3,23.0,965.0,880.27,650.94
2016,7,28,12,15,919.5,98.0,2.35,23.0,965.0,881.95,652.37
2016,7,28,12,30,919.0,98.0,2.4,23.0,965.0,880.02,651.52
2016,7,28,12,45,907.5,103.5,2.45,23.0,954.5,870.08,645.43
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,856.7,637.17
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.0,841.79,627.56
2016,7,28,13,30,890.0,108.0,2.5,23.0,914.0,823.5,615.72
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.0,800.24,600.86
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,773.81,583.8
2016,7,28,14,15,875.5,104.0,2.6,22.5,844.0,742.97,563.88
2016,7,28,14,30,869.0,103.0,2.6,22.0,816.0,709.38,540.92
2016,7,28,14,45,861.0,100.5,2.65,22.0,782.0,670.89,513.17
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,630.14,483.11
2016,7,28,15,15,841.5,96.0,2.65,21.5,709.0,585.72,450.06
2016,7,28,15,30,830.0,94.0,2.6,21.0,670.0,539.76,414.89
2016,7,28,15,45,816.0,91.5,2.6,21.0,626.5,490.83,375.8
2016,7,28,16,0,802.0,89.0,2.6,21.0,583.0,441.5,335.26
2016,7,28,16,15,782.5,86.0,2.6,20.5,535.5,387.88,290.94
2016,7,28,16,30,763.0,83.0,2.6,20.0,488.0,334.62,245.67
2016,7,28,16,45,737.5,79.5,2.6,20.0,439.0,279.88,198.17
2016,7,28,17,0,712.0,76.0,2.6,20.0,390.0,226.75,152.13
2016,7,28,17,15,677.5,71.5,2.55,19.5,340.0,173.2,108.05
2016,7,28,17,30,643.0,67.0,2.5,19.0,290.0,119.42,68.02
2016,7,28,17,45,593.5,61.5,2.5,18.5,241.0,70.84,41.21
2016,7,28,18,0,544.0,56.0,2.5,18.0,192.0,45.56,34.53
2016,7,28,18,15,472.0,48.0,2.45,17.5,146.5,39.15,28.72
2016,7,28,18,30,400.0,40.0,2.4,17.0,101.0,32.75,22.7
2016,7,28,18,45,289.0,29.0,2.4,16.5,64.5,23.7,13.8
2016,7,28,19,0,178.0,18.0,2.4,16.0,28.0,14.67,0.0
2016,7,28,19,15,89.0,9.0,2.4,15.5,14.0,7.08,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,64.0,8.0,1.75,13.0,11.0,6.29,0.0
2016,7,29,5,30,128.0,16.0,1.8,13.0,22.0,12.24,0.0
2016,7,29,5,45,229.5,29.0,1.85,13.5,55.5,23.57,13.33
2016,7,29,6,0,331.0,42.0,1.9,14.0,89.0,34.08,24.06
2016,7,29,6,15,404.5,51.5,1.85,14.5,132.5,41.47,31.08
2016,7,29,6,30,478.0,61.0,1.8,15.0,176.0,48.81,37.85
2016,7,29,6,45,527.0,68.5,1.75,15.5,223.5,68.44,43.64
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,114.39,68.29
2016,7,29,7,15,614.0,82.0,1.65,16.5,320.5,162.86,103.56
2016,7,29,7,30,652.0,88.0,1.6,17.0,370.0,215.14,146.19
2016,7,29,7,45,679.5,92.5,1.6,17.5,418.5,266.84,190.44
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,320.52,236.36
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,374.77,282.04
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,427.51,325.36
2016,7,29,8,45,769.5,106.5,1.65,19.5,605.0,478.13,365.99
2016,7,29,9,0,788.0,109.0,1.7,20.0,649.0,528.55,405.23
2016,7,29,9,15,801.0,111.0,1.75,20.5,688.5,574.83,440.3
2016,7,29,9,30,814.0,113.0,1.8,21.0,728.0,615.37,470.35
2016,7,29,9,45,824.5,115.0,1.85,21.5,762.5,656.31,499.81
2016,7,29,10,0,835.0,117.0,1.9,22.0,797.0,695.28,527.15
2016,7,29,10,15,842.5,118.5,1.95,22.0,826.0,729.46,551.61
2016,7,29,10,30,850.0,120.0,2.0,22.0,855.0,761.08,573.93
2016,7,29,10,45,860.0,118.0,2.05,22.5,878.0,788.91,591.35
2016,7,29,11,0,870.0,116.0,2.1,23.0,901.0,813.95,606.81
2016,7,29,11,15,873.5,117.0,2.15,23.0,916.5,833.3,619.59
2016,7,29,11,30,877.0,118.0,2.2,23.0,932.0,849.36,630.27
2016,7,29,11,45,884.5,115.0,2.25,23.0,941.5,862.01,638.75
2016,7,29,12,0,892.0,112.0,2.3,23.0,951.0,871.29,645.1
2016,7,29,12,15,892.0,112.0,2.35,22.5,951.5,873.32,647.98
2016,7,29,12,30,892.0,112.0,2.4,22.0,952.0,871.85,648.68
2016,7,29,12,45,891.5,111.0,2.45,22.0,945.5,865.57,645.02
2016,7,29,13,0,891.0,110.0,2.5,22.0,939.0,855.79,639.11
2016,7,29,13,15,888.5,109.5,2.5,22.0,924.5,841.32,629.73
2016,7,29,13,30,886.0,109.0,2.5,22.0,910.0,823.47,618.14
2016,7,29,13,45,885.5,105.5,2.55,22.0,890.0,801.22,603.92
2016,7,29,14,0,885.0,102.0,2.6,22.0,870.0,775.63,587.36
2016,7,29,14,15,879.0,101.0,2.6,21.5,842.5,745.0,567.71
2016,7,29,14,30,873.0,100.0,2.6,21.0,815.0,711.58,544.8
2016,7,29,14,45,869.0,96.0,2.6,21.0,782.5,674.19,517.56
2016,7,29,15,0,865.0,92.0,2.6,21.0,750.0,634.2,487.81
2016,7,29,15,15,854.0,90.5,2.6,20.5,710.5,589.95,454.99
2016,7,29,15,30,843.0,89.0,2.6,20.0,671.0,544.09,419.93
2016,7,29,15,45,833.0,85.0,2.6,20.0,628.5,495.12,380.65
2016,7,29,16,0,823.0,81.0,2.6,20.0,586.0,444.93,339.24
2016,7,29,16,15,805.0,78.5,2.55,19.5,539.0,391.97,295.04
2016,7,29,16,30,787.0,76.0,2.5,19.0,492.0,337.9,248.75
2016,7,29,16,45,766.5,72.0,2.45,19.0,443.5,282.78,200.42
2016,7,29,17,0,746.0,68.0,2.4,19.0,395.0,228.67,153.0
2016,7,29,17,15,713.5,64.0,2.4,18.5,345.0,173.87,107.47
2016,7,29,17,30,681.0,60.0,2.4,18.0,295.0,122.03,68.78
2016,7,29,17,45,636.5,55.0,2.4,18.0,245.5,72.08,41.02
2016,7,29,18,0,592.0,50.0,2.4,18.0,196.0,41.55,31.0
2016,7,29,18,15,521.0,43.0,2.35,17.5,150.0,35.69,25.67
2016,7,29,18,30,450.0,36.0,2.3,17.0,104.0,29.87,20.18
2016,7,29,18,45,334.5,26.5,2.3,16.5,66.5,21.86,12.14
2016,7,29,19,0,219.0,17.0,2.3,16.0,29.0,13.95,0.0
2016,7,29,19,15,109.5,8.5,2.3,15.5,14.5,6.69,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,99.0,7.5,1.5,12.5,12.0,5.9,0.0
2016,7,30,5,30,198.0,15.0,1.5,13.0,24.0,12.28,0.0
2016,7,30,5,45,320.5,25.0,1.55,13.5,61.0,20.63,10.76
2016,7,30,6,0,443.0,35.0,1.6,14.0,98.0,29.07,19.68
2016,7,30,6,15,517.0,42.0,1.6,14.5,144.5,34.91,25.29
2016,7,30,6,30,591.0,49.0,1.6,15.0,191.0,40.8,30.75
2016,7,30,6,45,324.0,88.0,1.65,15.5,169.0,73.88,51.41
2016,7,30,7,0,57.0,127.0,1.7,16.0,147.0,98.09,75.18
2016,7,30,7,15,88.0,151.5,1.65,16.5,187.5,125.9,96.31
2016,7,30,7,30,119.0,176.0,1.6,17.0,228.0,159.79,122.68
2016,7,30,7,45,168.0,197.0,1.6,17.5,280.0,198.84,152.83
2016,7,30,8,0,217.0,218.0,1.6,18.0,332.0,243.43,187.68
2016,7,30,8,15,530.0,148.0,1.65,18.5,460.5,338.22,257.7
2016,7,30,8,30,843.0,78.0,1.7,19.0,589.0,446.08,339.41
2016,7,30,8,45,857.0,80.0,1.75,19.5,633.5,497.72,380.86
2016,7,30,9,0,871.0,82.0,1.8,20.0,678.0,548.51,420.63
2016,7,30,9,15,882.0,84.0,1.9,20.0,718.5,596.44,458.17
2016,7,30,9,30,893.0,86.0,2.0,20.0,759.0,642.72,493.6
2016,7,30,9,45,901.5,87.0,2.1,20.5,793.5,684.53,524.08
2016,7,30,10,0,910.0,88.0,2.2,21.0,828.0,724.02,552.22
2016,7,30,10,15,916.0,89.0,2.25,21.0,857.0,759.15,577.41
2016,7,30,10,30,922.0,90.0,2.3,21.0,886.0,791.4,599.07
2016,7,30,10,45,926.0,91.0,2.4,21.5,908.0,819.02,616.68
2016,7,30,11,0,930.0,92.0,2.5,22.0,930.0,843.36,632.01
2016,7,30,11,15,932.5,92.5,2.55,22.0,945.0,862.6,644.75
2016,7,30,11,30,935.0,93.0,2.6,22.0,960.0,878.3,655.19
2016,7,30,11,45,936.5,93.0,2.65,22.0,967.5,889.09,662.43
2016,7,30,12,0,938.0,93.0,2.7,22.0,975.0,896.21,667.35
2016,7,30,12,15,938.0,93.0,2.7,21.5,975.0,898.35,669.95
2016,7,30,12,30,938.0,93.0,2.7,21.0,975.0,896.78,670.2
2016,7,30,12,45,934.0,94.5,2.75,21.0,967.0,889.46,665.8
2016,7,30,13,0,930.0,96.0,2.8,21.0,959.0,878.52,659.07
2016,7,30,13,15,927.5,95.5,2.75,21.0,944.5,863.45,648.91
2016,7,30,13,30,925.0,95.0,2.7,21.0,930.0,844.84,636.43
2016,7,30,13,45,922.0,93.5,2.7,21.0,909.0,821.47,621.09
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,794.76,603.44
2016,7,30,14,15,913.5,91.0,2.65,20.5,860.0,763.44,583.36
2016,7,30,14,30,908.0,90.0,2.6,20.0,832.0,729.2,559.8
2016,7,30,14,45,902.5,87.5,2.6,20.0,798.5,690.82,531.8
2016,7,30,15,0,897.0,85.0,2.6,20.0,765.0,649.86,501.29
2016,7,30,15,15,887.0,83.0,2.55,19.5,725.5,604.34,467.32
2016,7,30,15,30,877.0,81.0,2.5,19.0,686.0,557.04,430.99
2016,7,30,15,45,867.0,78.0,2.5,19.0,642.5,507.29,391.02
2016,7,30,16,0,857.0,75.0,2.5,19.0,599.0,456.24,348.8
2016,7,30,16,15,840.0,73.0,2.5,18.5,551.5,402.3,303.71
2016,7,30,16,30,823.0,71.0,2.5,18.0,504.0,348.29,257.2
2016,7,30,16,45,802.5,67.5,2.5,18.0,454.5,292.17,207.75
2016,7,30,17,0,782.0,64.0,2.5,18.0,405.0,234.5,157.08
2016,7,30,17,15,750.0,60.5,2.5,17.5,353.5,178.04,109.78
2016,7,30,17,30,718.0,57.0,2.5,17.0,302.0,124.44,69.42
2016,7,30,17,45,673.5,52.0,2.55,17.0,251.5,72.16,40.03
2016,7,30,18,0,629.0,47.0,2.6,17.0,201.0,42.94,32.35
2016,7,30,18,15,558.0,41.0,2.55,16.5,153.5,37.35,27.22
2016,7,30,18,30,487.0,35.0,2.5,16.0,106.0,29.32,19.76
2016,7,30,18,45,368.5,25.5,2.5,15.5,67.5,21.2,11.48
2016,7,30,19,0,250.0,16.0,2.5,15.0,29.0,13.19,0.0
2016,7,30,19,15,125.0,8.0,2.45,14.5,14.5,6.29,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
