Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,109.0,7.0,1.7,12.5,11.5,5.51,0.0
2016,7,31,5,30,218.0,14.0,1.8,13.0,23.0,11.02,0.0
2016,7,31,5,45,343.0,23.5,1.9,13.5,60.5,19.49,9.62
2016,7,31,6,0,468.0,33.0,2.0,14.0,98.0,27.62,18.37
2016,7,31,6,15,541.5,39.5,2.0,14.0,145.0,35.96,26.25
2016,7,31,6,30,615.0,46.0,2.0,14.0,192.0,41.98,31.91
2016,7,31,6,45,307.5,67.5,2.0,14.5,140.5,59.85,39.7
2016,7,31,7,0,0.0,89.0,2.0,15.0,89.0,67.12,51.69
2016,7,31,7,15,3.5,116.5,1.9,15.5,118.0,88.19,69.05
2016,7,31,7,30,7.0,144.0,1.8,16.0,147.0,110.07,86.78
2016,7,31,7,45,15.5,167.5,1.75,16.5,175.0,131.17,103.46
2016,7,31,8,0,24.0,191.0,1.7,17.0,203.0,153.48,120.97
2016,7,31,8,15,443.5,132.0,1.65,17.0,398.5,288.49,222.42
2016,7,31,8,30,863.0,73.0,1.6,17.0,594.0,452.3,346.87
2016,7,31,8,45,877.0,74.5,1.6,17.5,639.0,504.54,388.44
2016,7,31,9,0,891.0,76.0,1.6,18.0,684.0,555.88,428.55
2016,7,31,9,15,901.5,77.5,1.6,18.5,725.0,604.01,464.94
2016,7,31,9,30,912.0,79.0,1.6,19.0,766.0,650.39,498.85
2016,7,31,9,45,915.0,83.5,1.65,19.5,799.5,692.6,529.05
2016,7,31,10,0,918.0,88.0,1.7,20.0,833.0,732.03,556.5
2016,7,31,10,15,924.0,89.0,1.75,20.0,862.5,767.47,581.56
2016,7,31,10,30,930.0,90.0,1.8,20.0,892.0,800.0,603.23
2016,7,31,10,45,933.5,91.5,1.85,20.5,914.0,827.93,620.54
2016,7,31,11,0,937.0,93.0,1.9,21.0,936.0,852.52,635.55
2016,7,31,11,15,940.5,93.5,1.95,21.0,951.5,872.74,648.85
2016,7,31,11,30,944.0,94.0,2.0,21.0,967.0,889.41,659.88
2016,7,31,11,45,945.5,94.0,2.05,21.0,975.0,900.29,667.17
2016,7,31,12,0,947.0,94.0,2.1,21.0,983.0,907.47,672.16
2016,7,31,12,15,947.0,94.0,2.15,21.0,983.0,909.62,673.94
2016,7,31,12,30,947.0,94.0,2.2,21.0,983.0,908.01,673.39
2016,7,31,12,45,940.0,97.0,2.25,21.0,974.0,899.41,668.29
2016,7,31,13,0,933.0,100.0,2.3,21.0,965.0,887.19,660.91
2016,7,31,13,15,930.0,99.5,2.35,21.0,950.0,871.63,651.35
2016,7,31,13,30,927.0,99.0,2.4,21.0,935.0,852.53,639.43
2016,7,31,13,45,925.0,96.5,2.45,21.0,913.5,828.95,624.47
2016,7,31,14,0,923.0,94.0,2.5,21.0,892.0,801.95,607.12
2016,7,31,14,15,916.5,93.0,2.55,20.5,863.5,769.72,587.15
2016,7,31,14,30,910.0,92.0,2.6,20.0,835.0,734.59,563.7
2016,7,31,14,45,905.0,89.0,2.65,20.0,801.0,695.94,535.83
2016,7,31,15,0,900.0,86.0,2.7,20.0,767.0,654.66,505.35
2016,7,31,15,15,889.0,84.5,2.75,19.5,726.5,608.79,471.5
2016,7,31,15,30,878.0,83.0,2.8,19.0,686.0,561.21,435.23
2016,7,31,15,45,866.0,80.0,2.85,19.0,642.0,510.32,394.43
2016,7,31,16,0,854.0,77.0,2.9,19.0,598.0,458.32,351.48
2016,7,31,16,15,835.5,75.0,2.9,18.5,549.5,403.82,305.83
2016,7,31,16,30,817.0,73.0,2.9,18.0,501.0,349.4,258.92
2016,7,31,16,45,793.5,69.5,2.9,17.5,450.5,290.84,207.89
2016,7,31,17,0,770.0,66.0,2.9,17.0,400.0,234.76,158.71
2016,7,31,17,15,737.0,62.5,2.85,16.5,348.5,178.68,111.43
2016,7,31,17,30,704.0,59.0,2.8,16.0,297.0,125.6,71.15
2016,7,31,17,45,655.5,54.0,2.75,15.5,246.5,73.83,41.72
2016,7,31,18,0,607.0,49.0,2.7,15.0,196.0,44.37,33.88
2016,7,31,18,15,533.5,42.5,2.6,14.5,149.0,35.42,25.73
2016,7,31,18,30,460.0,36.0,2.5,14.0,102.0,29.97,20.47
2016,7,31,18,45,340.0,26.0,2.45,14.0,64.0,21.51,11.61
2016,7,31,19,0,220.0,16.0,2.4,14.0,26.0,13.15,0.0
2016,7,31,19,15,110.0,8.0,2.3,13.5,13.0,6.29,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.5,7.5,1.75,12.5,10.5,5.9,0.0
2016,8,1,5,30,171.0,15.0,1.8,13.0,21.0,11.8,0.0
2016,8,1,5,45,302.5,25.0,1.9,13.5,57.5,20.6,10.2
2016,8,1,6,0,434.0,35.0,2.0,14.0,94.0,29.05,19.56
2016,8,1,6,15,510.5,42.0,2.0,14.0,140.0,34.88,25.26
2016,8,1,6,30,587.0,49.0,2.0,14.0,186.0,40.78,30.82
2016,8,1,6,45,293.5,74.5,2.05,14.5,143.0,64.84,43.92
2016,8,1,7,0,0.0,100.0,2.1,15.0,100.0,74.81,58.19
2016,8,1,7,15,17.5,130.0,2.05,15.5,138.0,100.01,78.34
2016,8,1,7,30,35.0,160.0,2.0,16.0,176.0,128.74,101.16
2016,8,1,7,45,48.5,185.5,1.95,16.5,209.5,155.38,122.27
2016,8,1,8,0,62.0,211.0,1.9,17.0,243.0,183.91,144.78
2016,8,1,8,15,163.0,233.5,1.85,17.5,329.0,250.82,196.35
2016,8,1,8,30,264.0,256.0,1.8,18.0,415.0,330.44,257.6
2016,8,1,8,45,570.0,168.5,1.8,18.5,546.5,439.0,340.15
2016,8,1,9,0,876.0,81.0,1.8,19.0,678.0,554.62,427.68
2016,8,1,9,15,887.5,82.5,1.85,19.0,718.5,602.75,464.7
2016,8,1,9,30,899.0,84.0,1.9,19.0,759.0,649.26,500.05
2016,8,1,9,45,902.5,88.5,1.95,19.5,793.0,691.33,530.29
2016,8,1,10,0,906.0,93.0,2.0,20.0,827.0,730.67,557.84
2016,8,1,10,15,912.5,94.0,2.05,20.0,856.5,766.14,583.12
2016,8,1,10,30,919.0,95.0,2.1,20.0,886.0,798.76,604.99
2016,8,1,10,45,924.5,95.5,2.15,20.5,908.5,827.1,622.68
2016,8,1,11,0,930.0,96.0,2.2,21.0,931.0,852.22,638.12
2016,8,1,11,15,933.5,96.5,2.25,21.0,946.5,872.33,651.4
2016,8,1,11,30,937.0,97.0,2.3,21.0,962.0,888.91,662.41
2016,8,1,11,45,938.5,97.5,2.35,21.0,970.0,900.18,669.97
2016,8,1,12,0,940.0,98.0,2.4,21.0,978.0,907.76,675.21
2016,8,1,12,15,940.0,98.0,2.45,21.0,978.5,909.88,676.93
2016,8,1,12,30,940.0,98.0,2.5,21.0,979.0,908.26,676.31
2016,8,1,12,45,934.5,100.0,2.55,21.0,970.5,900.03,671.37
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,888.17,664.12
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,872.61,654.44
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,853.53,642.41
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,829.64,627.1
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,802.41,609.43
2016,8,1,14,15,911.0,96.0,2.8,20.5,860.0,770.64,589.35
2016,8,1,14,30,905.0,95.0,2.8,20.0,831.0,735.97,565.83
2016,8,1,14,45,898.0,93.0,2.85,20.0,797.0,696.99,537.6
2016,8,1,15,0,891.0,91.0,2.9,20.0,763.0,655.55,506.89
2016,8,1,15,15,880.0,89.0,2.95,19.5,723.0,609.49,472.85
2016,8,1,15,30,869.0,87.0,3.0,19.0,683.0,561.74,436.4
2016,8,1,15,45,855.0,85.0,3.1,19.0,638.5,511.06,395.82
2016,8,1,16,0,841.0,83.0,3.2,19.0,594.0,459.47,353.23
2016,8,1,16,15,822.5,80.5,3.2,18.5,546.0,405.03,307.61
2016,8,1,16,30,804.0,78.0,3.2,18.0,498.0,349.73,260.01
2016,8,1,16,45,778.0,75.0,3.2,17.5,447.0,292.61,210.19
2016,8,1,17,0,752.0,72.0,3.2,17.0,396.0,237.08,161.55
2016,8,1,17,15,717.5,67.5,3.15,16.5,344.5,180.74,114.09
2016,8,1,17,30,683.0,63.0,3.1,16.0,293.0,127.63,73.63
2016,8,1,17,45,629.5,58.5,3.1,16.0,242.5,73.55,41.64
2016,8,1,18,0,576.0,54.0,3.1,16.0,192.0,44.45,33.79
2016,8,1,18,15,499.0,46.0,3.0,15.5,145.0,37.9,27.77
2016,8,1,18,30,422.0,38.0,2.9,15.0,98.0,31.39,21.54
2016,8,1,18,45,293.0,27.5,2.85,14.5,61.0,22.61,12.17
2016,8,1,19,0,164.0,17.0,2.8,14.0,24.0,13.93,0.0
2016,8,1,19,15,82.0,8.5,2.75,13.5,12.0,6.69,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,10.0,5.9,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,20.0,11.8,0.0
2016,8,2,5,45,259.0,26.5,2.5,13.5,55.5,21.73,10.7
2016,8,2,6,0,394.0,38.0,2.6,14.0,91.0,31.3,21.45
2016,8,2,6,15,477.0,46.5,2.55,14.5,137.5,38.19,28.09
2016,8,2,6,30,560.0,55.0,2.5,15.0,184.0,45.11,34.51
2016,8,2,6,45,280.0,50.5,2.5,15.5,115.0,48.13,29.55
2016,8,2,7,0,0.0,46.0,2.5,16.0,46.0,35.16,24.39
2016,8,2,7,15,0.0,70.5,2.45,16.0,70.5,54.09,40.41
2016,8,2,7,30,0.0,95.0,2.4,16.0,95.0,72.63,55.89
2016,8,2,7,45,0.0,115.5,2.35,16.5,115.5,88.32,68.66
2016,8,2,8,0,0.0,136.0,2.3,17.0,136.0,104.21,81.39
2016,8,2,8,15,4.0,164.0,2.25,17.0,166.5,127.57,100.19
2016,8,2,8,30,8.0,192.0,2.2,17.0,197.0,151.64,119.38
2016,8,2,8,45,12.0,212.5,2.15,17.5,220.5,170.53,133.98
2016,8,2,9,0,16.0,233.0,2.1,18.0,244.0,189.93,148.85
2016,8,2,9,15,59.0,289.0,2.05,18.0,333.0,268.8,210.9
2016,8,2,9,30,102.0,345.0,2.0,18.0,422.0,346.54,270.63
2016,8,2,9,45,508.5,221.0,2.0,18.5,629.5,550.75,428.53
2016,8,2,10,0,915.0,97.0,2.0,19.0,837.0,743.19,570.15
2016,8,2,10,15,921.5,98.0,2.0,19.0,866.5,779.0,593.85
2016,8,2,10,30,928.0,99.0,2.0,19.0,896.0,811.92,615.48
2016,8,2,10,45,933.0,100.0,2.05,19.5,919.0,840.59,633.34
2016,8,2,11,0,938.0,101.0,2.1,20.0,942.0,865.98,648.92
2016,8,2,11,15,941.0,101.5,2.1,20.0,957.5,885.82,661.54
2016,8,2,11,30,944.0,102.0,2.1,20.0,973.0,902.09,671.84
2016,8,2,11,45,946.0,102.5,2.15,20.5,981.5,913.86,678.45
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,921.91,682.69
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,924.03,683.95
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,922.37,682.89
2016,8,2,12,45,938.0,108.0,2.2,21.5,979.5,912.86,675.45
2016,8,2,13,0,928.0,113.0,2.2,22.0,969.0,899.75,665.81
2016,8,2,13,15,924.5,112.0,2.25,22.0,953.5,883.3,655.81
2016,8,2,13,30,921.0,111.0,2.3,22.0,938.0,863.35,643.48
2016,8,2,13,45,917.0,109.5,2.35,22.0,916.0,839.12,628.27
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,811.6,610.75
2016,8,2,14,15,905.5,107.0,2.45,22.0,864.5,778.76,589.47
2016,8,2,14,30,898.0,106.0,2.5,22.0,835.0,743.11,564.66
2016,8,2,14,45,889.5,104.0,2.55,22.0,799.5,703.28,536.33
2016,8,2,15,0,881.0,102.0,2.6,22.0,764.0,661.11,505.62
2016,8,2,15,15,868.5,100.0,2.6,21.5,723.0,614.45,471.51
2016,8,2,15,30,856.0,98.0,2.6,21.0,682.0,566.24,435.18
2016,8,2,15,45,839.0,96.0,2.65,21.0,636.5,516.18,395.61
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,463.06,352.55
2016,8,2,16,15,801.5,90.5,2.7,20.5,542.0,406.95,306.48
2016,8,2,16,30,781.0,87.0,2.7,20.0,493.0,351.27,259.39
2016,8,2,16,45,751.5,84.0,2.75,20.0,442.0,294.17,210.09
2016,8,2,17,0,722.0,81.0,2.8,20.0,391.0,239.11,162.44
2016,8,2,17,15,684.0,76.0,2.8,19.5,339.0,180.16,113.71
2016,8,2,17,30,646.0,71.0,2.8,19.0,287.0,127.66,74.17
2016,8,2,17,45,588.0,65.5,2.85,18.5,236.0,77.75,45.38
2016,8,2,18,0,530.0,60.0,2.9,18.0,185.0,48.64,37.16
2016,8,2,18,15,447.5,51.0,2.85,17.5,138.5,41.5,30.63
2016,8,2,18,30,365.0,42.0,2.8,17.0,92.0,34.39,23.86
2016,8,2,18,45,232.5,29.0,2.8,16.5,56.0,23.7,12.51
2016,8,2,19,0,100.0,16.0,2.8,16.0,20.0,12.59,0.0
2016,8,2,19,15,50.0,8.0,2.8,15.5,10.0,6.29,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,48.0,7.0,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,96.0,14.0,1.2,14.0,17.0,11.02,0.0
2016,8,3,5,45,223.5,27.0,1.15,14.5,51.5,22.07,10.48
2016,8,3,6,0,351.0,40.0,1.1,15.0,86.0,32.76,22.58
2016,8,3,6,15,436.0,49.0,0.95,15.5,132.0,39.9,29.49
2016,8,3,6,30,521.0,58.0,0.8,16.0,178.0,47.08,36.13
2016,8,3,6,45,313.5,92.5,0.65,16.5,169.5,79.58,54.92
2016,8,3,7,0,106.0,127.0,0.5,17.0,161.0,104.4,77.89
2016,8,3,7,15,151.5,148.0,0.45,17.5,207.0,136.49,101.52
2016,8,3,7,30,197.0,169.0,0.4,18.0,253.0,174.16,130.19
2016,8,3,7,45,149.0,193.0,0.4,18.5,261.0,193.02,147.32
2016,8,3,8,0,101.0,217.0,0.4,19.0,269.0,202.38,156.11
2016,8,3,8,15,176.0,236.5,0.45,19.5,338.0,259.68,199.59
2016,8,3,8,30,251.0,256.0,0.5,20.0,407.0,326.87,250.05
2016,8,3,8,45,552.0,177.0,0.6,20.5,541.5,440.68,334.37
2016,8,3,9,0,853.0,98.0,0.7,21.0,676.0,561.95,423.2
2016,8,3,9,15,865.5,100.0,0.8,21.0,717.0,610.34,459.17
2016,8,3,9,30,878.0,102.0,0.9,21.0,758.0,657.22,493.98
2016,8,3,9,45,890.5,102.0,1.05,21.5,794.5,700.53,525.2
2016,8,3,10,0,903.0,102.0,1.2,22.0,831.0,741.82,554.38
2016,8,3,10,15,910.0,103.5,1.3,22.0,860.5,778.12,580.06
2016,8,3,10,30,917.0,105.0,1.4,22.0,890.0,811.58,602.47
2016,8,3,10,45,922.5,105.5,1.55,22.5,913.0,839.94,620.82
2016,8,3,11,0,928.0,106.0,1.7,23.0,936.0,865.07,637.0
2016,8,3,11,15,931.5,106.5,1.85,23.0,952.0,885.17,651.11
2016,8,3,11,30,935.0,107.0,2.0,23.0,968.0,901.73,662.98
2016,8,3,11,45,936.5,107.5,2.15,23.0,976.0,912.97,671.42
2016,8,3,12,0,938.0,108.0,2.3,23.0,984.0,920.51,677.55
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.0,923.02,681.3
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,921.79,682.71
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.0,915.93,680.24
2016,8,3,13,0,940.0,106.0,2.8,22.0,972.0,906.33,675.3
2016,8,3,13,15,937.0,105.5,2.85,22.0,957.5,890.51,665.47
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,871.12,653.28
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,846.64,637.94
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,818.86,620.26
2016,8,3,14,15,917.0,103.0,3.15,21.5,869.0,785.99,599.76
2016,8,3,14,30,910.0,102.0,3.2,21.0,840.0,750.24,575.84
2016,8,3,14,45,901.0,100.5,3.3,21.0,804.5,710.01,546.93
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,667.43,515.58
2016,8,3,15,15,880.0,97.0,3.4,20.5,727.5,620.51,480.78
2016,8,3,15,30,868.0,95.0,3.4,20.0,686.0,571.97,443.69
2016,8,3,15,45,853.0,92.5,3.45,20.0,640.5,520.12,402.23
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,468.28,359.5
2016,8,3,16,15,817.5,87.0,3.5,19.5,546.0,411.7,312.48
2016,8,3,16,30,797.0,84.0,3.5,19.0,497.0,355.53,264.43
2016,8,3,16,45,770.5,80.5,3.55,18.5,445.5,297.88,214.43
2016,8,3,17,0,744.0,77.0,3.6,18.0,394.0,241.92,165.6
2016,8,3,17,15,706.5,72.5,3.55,17.5,341.5,185.21,117.99
2016,8,3,17,30,669.0,68.0,3.5,17.0,289.0,128.76,74.67
2016,8,3,17,45,615.5,62.0,3.5,17.0,238.0,77.2,44.21
2016,8,3,18,0,562.0,56.0,3.5,17.0,187.0,45.89,34.88
2016,8,3,18,15,480.0,47.5,3.35,16.5,140.0,39.0,28.54
2016,8,3,18,30,398.0,39.0,3.2,16.0,93.0,32.14,21.97
2016,8,3,18,45,262.5,27.0,3.1,15.5,56.5,22.16,10.96
2016,8,3,19,0,127.0,15.0,3.0,15.0,20.0,11.8,0.0
2016,8,3,19,15,63.5,7.5,2.95,14.5,10.0,5.9,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,91.0,13.0,2.7,13.0,16.0,10.23,0.0
2016,8,4,5,45,225.5,26.0,2.8,13.5,50.5,21.27,9.42
2016,8,4,6,0,360.0,39.0,2.9,14.0,85.0,32.02,21.94
2016,8,4,6,15,445.0,48.0,2.9,14.5,131.5,39.2,28.92
2016,8,4,6,30,530.0,57.0,2.9,15.0,178.0,46.42,35.64
2016,8,4,6,45,265.0,70.5,2.95,15.5,131.0,62.94,41.9
2016,8,4,7,0,0.0,84.0,3.0,16.0,84.0,63.56,48.47
2016,8,4,7,15,0.0,106.5,2.95,16.0,106.5,80.52,62.7
2016,8,4,7,30,0.0,129.0,2.9,16.0,129.0,97.78,76.96
2016,8,4,7,45,1.0,143.0,2.9,16.5,143.5,109.25,86.03
2016,8,4,8,0,2.0,157.0,2.9,17.0,158.0,120.88,95.13
2016,8,4,8,15,3.5,168.5,2.95,17.0,171.0,130.95,103.04
2016,8,4,8,30,5.0,180.0,3.0,17.0,184.0,141.19,111.07
2016,8,4,8,45,26.5,230.0,3.05,17.5,248.5,197.09,155.61
2016,8,4,9,0,48.0,280.0,3.1,18.0,313.0,252.17,198.71
2016,8,4,9,15,45.5,294.0,3.15,18.0,326.5,265.92,209.08
2016,8,4,9,30,43.0,308.0,3.2,18.0,340.0,279.35,219.23
2016,8,4,9,45,123.0,346.5,3.3,18.0,444.5,379.78,297.9
2016,8,4,10,0,203.0,385.0,3.4,18.0,549.0,476.24,371.78
2016,8,4,10,15,555.0,246.0,3.4,18.0,716.0,655.38,510.9
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,808.37,625.56
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,835.36,643.07
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,859.06,659.19
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,878.07,671.81
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,893.58,682.05
2016,8,4,11,45,919.5,110.5,3.55,18.0,962.0,903.78,689.02
2016,8,4,12,0,920.0,111.0,3.6,18.0,969.0,910.33,693.61
2016,8,4,12,15,920.0,111.0,3.6,18.0,968.5,912.35,694.89
2016,8,4,12,30,920.0,111.0,3.6,18.0,968.0,910.69,693.78
2016,8,4,12,45,915.5,112.0,3.6,18.0,959.5,902.38,688.2
2016,8,4,13,0,911.0,113.0,3.6,18.0,951.0,890.49,680.28
2016,8,4,13,15,907.5,112.5,3.6,18.0,936.0,874.61,669.68
2016,8,4,13,30,904.0,112.0,3.6,18.0,921.0,855.28,656.75
2016,8,4,13,45,903.0,109.0,3.6,18.0,900.0,832.34,641.33
2016,8,4,14,0,902.0,106.0,3.6,18.0,879.0,806.0,623.5
2016,8,4,14,15,895.5,104.5,3.6,18.0,850.0,773.6,601.3
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,738.37,575.82
2016,8,4,14,45,882.5,100.0,3.65,18.0,786.5,699.13,546.88
2016,8,4,15,0,876.0,97.0,3.7,18.0,752.0,657.43,515.44
2016,8,4,15,15,864.5,95.0,3.7,18.0,712.0,611.39,479.79
2016,8,4,15,30,853.0,93.0,3.7,18.0,672.0,563.73,441.99
2016,8,4,15,45,840.5,89.5,3.7,18.0,627.5,512.87,400.7
2016,8,4,16,0,828.0,86.0,3.7,18.0,583.0,461.01,357.43
2016,8,4,16,15,808.5,83.0,3.7,17.5,534.5,406.0,311.14
2016,8,4,16,30,789.0,80.0,3.7,17.0,486.0,350.6,263.21
2016,8,4,16,45,766.0,76.0,3.7,16.5,436.0,293.91,213.36
2016,8,4,17,0,743.0,72.0,3.7,16.0,386.0,238.54,164.37
2016,8,4,17,15,707.0,67.5,3.65,15.5,334.5,182.1,116.39
2016,8,4,17,30,671.0,63.0,3.6,15.0,283.0,129.1,75.39
2016,8,4,17,45,621.0,57.0,3.6,15.0,233.0,74.42,41.75
2016,8,4,18,0,571.0,51.0,3.6,15.0,183.0,42.16,31.86
2016,8,4,18,15,491.0,43.5,3.5,14.5,136.5,35.93,26.07
2016,8,4,18,30,411.0,36.0,3.4,14.0,90.0,29.78,20.07
2016,8,4,18,45,279.0,24.5,3.3,13.5,54.0,20.15,9.06
2016,8,4,19,0,147.0,13.0,3.2,13.0,18.0,10.23,0.0
2016,8,4,19,15,73.5,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,11.02,0.0
2016,8,5,5,45,171.0,26.5,2.4,14.0,48.0,20.13,8.02
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.96,21.84
2016,8,5,6,15,427.5,48.5,2.45,14.0,128.0,39.51,29.24
2016,8,5,6,30,513.0,58.0,2.4,14.0,174.0,47.07,36.36
2016,8,5,6,45,256.5,64.5,2.4,14.5,122.5,59.02,38.67
2016,8,5,7,0,0.0,71.0,2.4,15.0,71.0,54.2,40.73
2016,8,5,7,15,0.0,99.5,2.35,15.0,99.5,75.47,58.68
2016,8,5,7,30,0.0,128.0,2.3,15.0,128.0,97.09,76.67
2016,8,5,7,45,11.5,157.0,2.25,15.0,162.5,122.76,97.41
2016,8,5,8,0,23.0,186.0,2.2,15.0,197.0,150.11,119.44
2016,8,5,8,15,69.5,224.0,2.15,15.5,264.0,203.89,162.04
2016,8,5,8,30,116.0,262.0,2.1,16.0,331.0,266.66,211.35
2016,8,5,8,45,162.0,283.5,2.05,16.5,388.5,315.77,249.3
2016,8,5,9,0,208.0,305.0,2.0,17.0,446.0,369.19,290.16
2016,8,5,9,15,111.0,275.0,2.0,17.0,351.0,298.74,235.09
2016,8,5,9,30,14.0,245.0,2.0,17.0,256.0,201.05,157.31
2016,8,5,9,45,125.5,312.0,2.0,17.5,413.0,353.07,277.05
2016,8,5,10,0,237.0,379.0,2.0,18.0,570.0,496.55,384.6
2016,8,5,10,15,239.0,392.0,2.0,18.0,590.5,519.37,400.22
2016,8,5,10,30,241.0,405.0,2.0,18.0,611.0,554.27,425.07
2016,8,5,10,45,565.5,266.5,2.0,18.5,766.5,718.36,548.07
2016,8,5,11,0,890.0,128.0,2.0,19.0,922.0,858.85,647.05
2016,8,5,11,15,893.0,129.0,2.05,19.0,937.0,878.29,658.74
2016,8,5,11,30,896.0,130.0,2.1,19.0,952.0,894.3,669.42
2016,8,5,11,45,899.0,129.5,2.15,19.5,960.0,905.54,675.73
2016,8,5,12,0,902.0,129.0,2.2,20.0,968.0,913.25,679.79
2016,8,5,12,15,901.5,129.0,2.25,20.0,967.5,914.76,681.15
2016,8,5,12,30,901.0,129.0,2.3,20.0,967.0,912.67,680.26
2016,8,5,12,45,900.5,127.5,2.4,20.0,959.5,905.7,676.68
2016,8,5,13,0,900.0,126.0,2.5,20.0,952.0,895.15,670.76
2016,8,5,13,15,896.0,125.0,2.55,20.0,936.5,878.52,660.38
2016,8,5,13,30,892.0,124.0,2.6,20.0,921.0,858.48,647.74
2016,8,5,13,45,881.0,126.0,2.65,20.0,896.5,832.12,630.75
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,802.89,611.72
2016,8,5,14,15,862.0,126.5,2.75,19.5,842.5,770.22,590.87
2016,8,5,14,30,854.0,125.0,2.8,19.0,813.0,734.9,566.94
2016,8,5,14,45,838.0,125.0,2.9,19.0,775.5,699.6,541.37
2016,8,5,15,0,822.0,125.0,3.0,19.0,738.0,655.16,508.68
2016,8,5,15,15,807.5,122.5,3.0,19.0,697.5,607.97,472.85
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,559.58,435.21
2016,8,5,15,45,770.5,118.5,3.0,19.0,610.5,507.09,393.47
2016,8,5,16,0,748.0,117.0,3.0,19.0,564.0,453.85,350.07
2016,8,5,16,15,724.0,113.0,3.0,18.5,515.5,398.69,304.68
2016,8,5,16,30,700.0,109.0,3.0,18.0,467.0,344.49,258.83
2016,8,5,16,45,664.0,105.0,3.05,18.0,416.0,288.08,210.29
2016,8,5,17,0,628.0,101.0,3.1,18.0,365.0,234.6,164.19
2016,8,5,17,15,585.0,94.0,3.1,17.5,314.5,180.76,119.64
2016,8,5,17,30,542.0,87.0,3.1,17.0,264.0,131.43,82.04
2016,8,5,17,45,479.0,78.5,3.1,16.5,214.5,84.69,53.53
2016,8,5,18,0,416.0,70.0,3.1,16.0,165.0,52.67,40.96
2016,8,5,18,15,331.5,57.5,3.0,15.5,121.0,43.26,32.33
2016,8,5,18,30,247.0,45.0,2.9,15.0,77.0,33.84,23.37
2016,8,5,18,45,142.0,28.5,2.85,14.5,45.0,21.48,9.29
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,9.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,8.65,0.0
2016,8,6,5,45,160.5,26.5,2.5,13.5,44.0,20.08,7.34
2016,8,6,6,0,278.0,42.0,2.6,14.0,76.0,31.87,21.68
2016,8,6,6,15,365.5,53.0,2.55,14.0,120.5,40.37,29.96
2016,8,6,6,30,453.0,64.0,2.5,14.0,165.0,51.29,40.08
2016,8,6,6,45,226.5,65.5,2.5,14.5,116.0,58.98,39.13
2016,8,6,7,0,0.0,67.0,2.5,15.0,67.0,51.27,38.24
2016,8,6,7,15,0.0,80.0,2.45,15.0,80.0,61.16,46.59
2016,8,6,7,30,0.0,93.0,2.4,15.0,93.0,71.15,54.89
2016,8,6,7,45,0.0,105.0,2.4,15.5,105.0,80.47,62.41
2016,8,6,8,0,0.0,117.0,2.4,16.0,117.0,89.85,69.87
2016,8,6,8,15,0.0,139.0,2.35,16.5,139.0,107.0,83.63
2016,8,6,8,30,0.0,161.0,2.3,17.0,161.0,124.33,97.34
2016,8,6,8,45,0.5,164.5,2.3,17.5,165.0,127.62,99.51
2016,8,6,9,0,1.0,168.0,2.3,18.0,169.0,130.93,101.71
2016,8,6,9,15,7.0,205.0,2.3,18.0,210.5,164.09,128.13
2016,8,6,9,30,13.0,242.0,2.3,18.0,252.0,198.16,154.93
2016,8,6,9,45,14.5,256.0,2.3,18.0,267.5,211.37,165.01
2016,8,6,10,0,16.0,270.0,2.3,18.0,283.0,224.71,175.21
2016,8,6,10,15,37.0,325.0,2.3,18.0,356.5,298.53,232.63
2016,8,6,10,30,58.0,380.0,2.3,18.0,430.0,364.95,283.1
2016,8,6,10,45,199.5,392.5,2.35,18.5,569.5,506.56,391.03
2016,8,6,11,0,341.0,405.0,2.4,19.0,709.0,654.63,498.9
2016,8,6,11,15,348.5,405.5,2.4,19.0,720.5,669.43,508.32
2016,8,6,11,30,356.0,406.0,2.4,19.0,732.0,682.75,517.64
2016,8,6,11,45,632.5,262.5,2.45,19.5,847.5,817.99,617.75
2016,8,6,12,0,909.0,119.0,2.5,20.0,963.0,913.42,683.55
2016,8,6,12,15,909.5,119.0,2.5,20.0,963.5,915.8,684.17
2016,8,6,12,30,910.0,119.0,2.5,20.0,964.0,914.54,683.36
2016,8,6,12,45,902.5,122.0,2.55,20.0,954.5,905.33,677.76
2016,8,6,13,0,895.0,125.0,2.6,20.0,945.0,892.62,669.94
2016,8,6,13,15,892.0,124.0,2.65,19.5,930.0,876.84,661.36
2016,8,6,13,30,889.0,123.0,2.7,19.0,915.0,857.63,650.44
2016,8,6,13,45,885.5,121.0,2.75,19.0,893.0,833.79,635.07
2016,8,6,14,0,882.0,119.0,2.8,19.0,871.0,806.73,617.42
2016,8,6,14,15,874.5,117.5,2.85,19.0,842.0,773.99,595.68
2016,8,6,14,30,867.0,116.0,2.9,19.0,813.0,738.54,570.5
2016,8,6,14,45,859.0,113.5,3.0,19.0,778.5,699.34,542.33
2016,8,6,15,0,851.0,111.0,3.1,19.0,744.0,657.84,511.75
2016,8,6,15,15,838.0,109.0,3.15,18.5,703.5,615.77,480.52
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,567.31,443.58
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,515.33,402.12
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,462.68,358.86
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,407.04,312.6
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,351.99,265.45
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,292.35,213.4
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,236.77,164.54
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,181.38,117.85
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,129.98,78.12
2016,8,6,17,45,553.5,67.0,3.85,15.5,221.0,80.25,47.78
2016,8,6,18,0,494.0,60.0,3.9,15.0,171.0,48.48,37.41
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.5,40.6,30.08
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.71,22.41
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,19.82,7.34
2016,8,6,19,0,62.0,12.0,3.7,14.0,13.0,9.44,0.0
2016,8,6,19,15,31.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,3.5,2.8,11.5,3.5,0.0,0.0
2016,8,7,5,30,0.0,7.0,2.9,12.0,7.0,5.51,0.0
2016,8,7,5,45,13.5,23.5,3.0,12.5,25.0,17.78,5.16
2016,8,7,6,0,27.0,40.0,3.1,13.0,43.0,29.72,19.86
2016,8,7,6,15,42.0,60.5,3.0,13.5,68.0,44.06,33.23
2016,8,7,6,30,57.0,81.0,2.9,14.0,93.0,58.22,46.19
2016,8,7,6,45,66.5,102.5,2.85,14.5,120.5,77.19,58.52
2016,8,7,7,0,76.0,124.0,2.8,15.0,148.0,99.76,76.0
2016,8,7,7,15,83.0,145.5,2.65,15.5,176.0,123.35,95.03
2016,8,7,7,30,90.0,167.0,2.5,16.0,204.0,147.98,115.14
2016,8,7,7,45,209.5,180.0,2.45,16.5,281.5,203.49,157.06
2016,8,7,8,0,329.0,193.0,2.4,17.0,359.0,274.18,212.09
2016,8,7,8,15,328.0,215.5,2.3,17.0,395.0,313.13,244.52
2016,8,7,8,30,327.0,238.0,2.2,17.0,431.0,351.57,275.8
2016,8,7,8,45,603.5,163.0,2.1,17.5,554.5,462.64,361.29
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,577.59,448.47
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,627.15,484.73
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,675.08,518.88
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,717.62,548.31
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,757.54,575.02
2016,8,7,10,15,922.0,99.5,1.75,20.0,860.5,794.41,600.23
2016,8,7,10,30,929.0,101.0,1.8,20.0,890.0,828.38,622.7
2016,8,7,10,45,935.0,101.0,1.85,20.5,913.5,857.11,640.34
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,882.56,655.74
2016,8,7,11,15,944.5,101.5,1.95,21.0,952.5,902.95,669.04
2016,8,7,11,30,948.0,102.0,2.0,21.0,968.0,919.73,680.07
2016,8,7,11,45,951.0,101.5,2.1,21.5,976.5,931.47,687.09
2016,8,7,12,0,954.0,101.0,2.2,22.0,985.0,939.46,691.76
2016,8,7,12,15,954.0,101.0,2.25,22.0,985.5,941.46,693.44
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,939.64,692.76
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,932.65,688.82
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,921.87,682.48
2016,8,7,13,15,949.0,99.5,2.45,22.0,955.5,905.63,672.6
2016,8,7,13,30,946.0,99.0,2.5,22.0,940.0,885.75,660.34
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.0,861.38,645.05
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,833.56,627.38
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,800.24,605.82
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,763.96,581.59
2016,8,7,14,45,918.5,92.5,2.75,22.0,801.0,723.07,552.56
2016,8,7,15,0,910.0,91.0,2.8,22.0,765.0,679.76,521.08
2016,8,7,15,15,898.0,89.0,2.8,21.5,723.5,631.67,486.02
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,581.93,448.61
2016,8,7,15,45,870.0,85.0,2.8,21.0,635.5,528.76,406.58
2016,8,7,16,0,854.0,83.0,2.8,21.0,589.0,474.85,362.72
2016,8,7,16,15,833.5,80.5,2.8,21.0,539.5,418.29,315.56
2016,8,7,16,30,813.0,78.0,2.8,21.0,490.0,361.31,266.83
2016,8,7,16,45,783.5,75.0,2.8,21.0,437.5,301.91,215.53
2016,8,7,17,0,754.0,72.0,2.8,21.0,385.0,244.52,165.72
2016,8,7,17,15,715.5,67.5,2.75,20.0,332.0,186.6,117.68
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,132.44,76.38
2016,8,7,17,45,618.0,57.5,2.7,18.5,227.5,76.98,42.44
2016,8,7,18,0,559.0,52.0,2.7,18.0,176.0,42.88,32.02
2016,8,7,18,15,470.5,44.0,2.65,17.5,129.0,36.26,25.91
2016,8,7,18,30,382.0,36.0,2.6,17.0,82.0,29.75,19.51
2016,8,7,18,45,233.0,23.5,2.55,16.5,47.5,19.28,5.85
2016,8,7,19,0,84.0,11.0,2.5,16.0,13.0,8.65,0.0
2016,8,7,19,15,42.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,7.87,0.0
2016,8,8,5,45,214.5,22.5,2.25,14.0,44.0,18.41,4.57
2016,8,8,6,0,354.0,35.0,2.3,15.0,77.0,28.81,18.82
2016,8,8,6,15,442.5,43.5,2.15,15.0,122.5,35.69,25.69
2016,8,8,6,30,531.0,52.0,2.0,15.0,168.0,42.64,32.25
2016,8,8,6,45,371.0,86.0,1.9,15.5,177.5,82.51,54.49
2016,8,8,7,0,211.0,120.0,1.8,16.0,187.0,114.49,82.19
2016,8,8,7,15,226.5,140.0,1.7,16.5,223.0,148.5,109.1
2016,8,8,7,30,242.0,160.0,1.6,17.0,259.0,184.41,138.53
2016,8,8,7,45,246.5,182.5,1.55,18.0,295.5,220.77,168.5
2016,8,8,8,0,251.0,205.0,1.5,19.0,332.0,257.57,198.25
2016,8,8,8,15,274.5,224.0,1.5,19.5,375.5,299.59,231.53
2016,8,8,8,30,298.0,243.0,1.5,20.0,419.0,343.74,265.83
2016,8,8,8,45,576.0,167.5,1.5,20.5,541.0,454.55,349.68
2016,8,8,9,0,854.0,92.0,1.5,21.0,663.0,569.34,435.33
2016,8,8,9,15,866.5,94.0,1.55,21.0,704.0,618.11,471.86
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,665.36,506.9
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,709.1,538.09
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,750.89,567.25
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,787.53,592.4
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,821.31,615.11
2016,8,8,10,45,925.5,98.0,2.15,22.5,900.5,849.56,633.28
2016,8,8,11,0,930.0,99.0,2.3,23.0,923.0,874.5,649.2
2016,8,8,11,15,933.0,99.5,2.4,23.0,938.5,894.27,662.53
2016,8,8,11,30,936.0,100.0,2.5,23.0,954.0,910.45,673.58
2016,8,8,11,45,937.5,101.0,2.65,23.0,962.0,922.14,682.17
2016,8,8,12,0,939.0,102.0,2.8,23.0,970.0,930.09,688.39
2016,8,8,12,15,939.0,102.0,2.9,23.0,970.0,932.03,690.33
2016,8,8,12,30,939.0,102.0,3.0,23.0,970.0,930.19,689.9
2016,8,8,12,45,939.0,100.5,3.15,23.0,963.0,923.2,686.47
2016,8,8,13,0,939.0,99.0,3.3,23.0,956.0,912.44,680.56
2016,8,8,13,15,936.0,98.5,3.35,22.5,941.0,896.31,671.73
2016,8,8,13,30,933.0,98.0,3.4,22.0,926.0,876.58,660.47
2016,8,8,13,45,930.0,96.5,3.5,22.0,904.0,852.42,645.15
2016,8,8,14,0,927.0,95.0,3.6,22.0,882.0,824.85,627.39
2016,8,8,14,15,920.5,94.0,3.65,22.0,852.5,791.82,605.46
2016,8,8,14,30,914.0,93.0,3.7,22.0,823.0,755.87,580.97
2016,8,8,14,45,906.0,91.0,3.75,22.0,787.5,715.23,551.53
2016,8,8,15,0,898.0,89.0,3.8,22.0,752.0,672.16,519.66
2016,8,8,15,15,886.0,87.5,3.8,21.5,711.0,624.95,484.68
2016,8,8,15,30,874.0,86.0,3.8,21.0,670.0,576.11,447.41
2016,8,8,15,45,859.5,83.0,3.8,21.0,624.5,523.25,405.12
2016,8,8,16,0,845.0,80.0,3.8,21.0,579.0,469.56,360.96
2016,8,8,16,15,825.0,77.5,3.75,20.5,529.5,413.52,314.28
2016,8,8,16,30,805.0,75.0,3.7,20.0,480.0,357.14,266.0
2016,8,8,16,45,780.0,71.0,3.7,20.0,429.0,298.55,214.67
2016,8,8,17,0,755.0,67.0,3.7,20.0,378.0,241.5,164.45
2016,8,8,17,15,717.0,63.0,3.65,19.5,325.5,183.98,115.98
2016,8,8,17,30,679.0,59.0,3.6,19.0,273.0,130.16,74.41
2016,8,8,17,45,625.0,53.5,3.6,18.5,222.5,78.18,43.0
2016,8,8,18,0,571.0,48.0,3.6,18.0,172.0,39.92,29.41
2016,8,8,18,15,483.5,40.5,3.55,17.5,125.5,33.59,23.55
2016,8,8,18,30,396.0,33.0,3.5,17.0,79.0,27.37,17.38
2016,8,8,18,45,243.0,21.5,3.5,16.5,45.5,17.66,3.63
2016,8,8,19,0,90.0,10.0,3.5,16.0,12.0,7.87,0.0
2016,8,8,19,15,45.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.0,37.5,13.72,1.15
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,28.0,18.09
2016,8,9,6,15,442.5,42.5,1.0,15.5,120.5,34.91,24.95
2016,8,9,6,30,532.0,51.0,0.8,16.0,166.0,41.89,31.47
2016,8,9,6,45,321.0,87.0,0.6,16.5,162.0,81.54,54.45
2016,8,9,7,0,110.0,123.0,0.4,17.0,158.0,104.55,77.65
2016,8,9,7,15,120.0,144.5,0.4,17.5,189.0,131.76,99.14
2016,8,9,7,30,130.0,166.0,0.4,18.0,220.0,160.35,122.06
2016,8,9,7,45,450.0,125.0,0.4,18.5,345.0,241.53,177.68
2016,8,9,8,0,770.0,84.0,0.4,19.0,470.0,354.04,260.04
2016,8,9,8,15,791.5,87.0,0.45,19.5,518.5,409.85,305.34
2016,8,9,8,30,813.0,90.0,0.5,20.0,567.0,466.23,350.08
2016,8,9,8,45,834.5,90.0,0.6,20.5,613.5,518.22,390.65
2016,8,9,9,0,856.0,90.0,0.7,21.0,660.0,571.21,430.71
2016,8,9,9,15,868.0,92.0,0.7,21.5,701.0,619.83,465.48
2016,8,9,9,30,880.0,94.0,0.7,22.0,742.0,666.88,497.98
2016,8,9,9,45,892.0,94.0,0.75,22.5,778.5,710.26,527.65
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,751.54,555.21
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,788.12,579.08
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,821.85,600.7
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,849.57,617.18
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,874.0,631.53
2016,8,9,11,15,930.0,99.0,1.1,24.0,934.0,894.18,645.2
2016,8,9,11,30,933.0,100.0,1.2,24.0,949.0,910.78,656.69
2016,8,9,11,45,933.0,101.0,1.35,24.5,956.0,921.11,663.7
2016,8,9,12,0,933.0,102.0,1.5,25.0,963.0,927.68,668.37
2016,8,9,12,15,933.0,102.0,1.6,25.0,963.0,929.58,670.75
2016,8,9,12,30,933.0,102.0,1.7,25.0,963.0,927.71,670.83
2016,8,9,12,45,929.5,103.0,1.85,25.0,955.0,919.95,667.75
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,908.5,662.27
2016,8,9,13,15,923.0,103.5,2.1,25.0,931.5,892.49,653.28
2016,8,9,13,30,920.0,103.0,2.2,25.0,916.0,872.93,641.94
2016,8,9,13,45,914.0,103.0,2.35,25.0,893.5,847.93,627.31
2016,8,9,14,0,908.0,103.0,2.5,25.0,871.0,819.73,610.33
2016,8,9,14,15,901.0,101.5,2.55,24.5,842.0,786.32,590.06
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,750.08,567.09
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,709.26,538.32
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,666.26,507.32
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,619.5,473.51
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,571.18,437.49
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,520.68,397.83
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,466.97,354.63
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,410.73,308.82
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,355.01,262.05
2016,8,9,16,45,740.5,81.0,2.6,22.0,419.5,296.99,212.35
2016,8,9,17,0,709.0,78.0,2.6,22.0,368.0,241.29,164.37
2016,8,9,17,15,668.5,73.0,2.55,21.0,316.0,182.09,115.64
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,129.44,75.5
2016,8,9,17,45,564.0,62.0,2.5,19.5,213.5,79.03,44.91
2016,8,9,18,0,500.0,56.0,2.5,19.0,163.0,45.54,34.15
2016,8,9,18,15,408.0,46.0,2.45,18.5,117.5,37.53,26.8
2016,8,9,18,30,316.0,36.0,2.4,18.0,72.0,29.53,18.98
2016,8,9,18,45,158.0,18.0,2.4,17.5,36.0,14.52,0.6
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
