Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,146.5,18.0,2.05,13.5,34.5,13.82,0.19
2016,8,10,6,0,293.0,36.0,2.1,14.0,69.0,29.43,19.25
2016,8,10,6,15,384.0,46.0,2.0,14.5,113.0,37.37,27.15
2016,8,10,6,30,475.0,56.0,1.9,15.0,157.0,45.32,34.59
2016,8,10,6,45,531.5,64.0,1.8,15.5,206.0,80.1,47.07
2016,8,10,7,0,588.0,72.0,1.7,16.0,255.0,129.45,78.37
2016,8,10,7,15,630.5,78.0,1.6,16.5,306.5,181.08,118.53
2016,8,10,7,30,673.0,84.0,1.5,17.0,358.0,237.08,165.36
2016,8,10,7,45,705.5,87.5,1.45,17.5,409.0,292.0,212.58
2016,8,10,8,0,738.0,91.0,1.4,18.0,460.0,351.2,262.67
2016,8,10,8,15,760.5,94.5,1.4,18.0,508.5,406.33,309.28
2016,8,10,8,30,783.0,98.0,1.4,18.0,557.0,462.2,355.18
2016,8,10,8,45,804.0,99.5,1.4,18.5,603.0,515.88,397.37
2016,8,10,9,0,825.0,101.0,1.4,19.0,649.0,569.48,438.05
2016,8,10,9,15,838.5,103.0,1.45,19.0,690.0,614.58,472.58
2016,8,10,9,30,852.0,105.0,1.5,19.0,731.0,661.46,507.5
2016,8,10,9,45,863.5,106.0,1.55,19.5,767.0,704.41,537.83
2016,8,10,10,0,875.0,107.0,1.6,20.0,803.0,745.32,566.01
2016,8,10,10,15,883.0,108.5,1.65,20.0,832.5,781.75,590.93
2016,8,10,10,30,891.0,110.0,1.7,20.0,862.0,815.46,613.27
2016,8,10,10,45,897.0,110.5,1.75,20.5,885.0,843.74,630.66
2016,8,10,11,0,903.0,111.0,1.8,21.0,908.0,868.86,645.89
2016,8,10,11,15,907.0,111.5,1.85,21.0,923.5,888.99,659.06
2016,8,10,11,30,911.0,112.0,1.9,21.0,939.0,905.65,670.04
2016,8,10,11,45,913.0,112.5,2.0,21.5,947.5,917.01,676.86
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,924.73,681.4
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.0,926.55,682.97
2016,8,10,12,30,915.0,113.0,2.2,22.0,956.0,924.68,682.28
2016,8,10,12,45,912.0,113.5,2.3,22.0,947.5,916.94,678.3
2016,8,10,13,0,909.0,114.0,2.4,22.0,939.0,905.57,672.0
2016,8,10,13,15,905.5,113.5,2.4,21.5,924.0,889.31,662.9
2016,8,10,13,30,902.0,113.0,2.4,21.0,909.0,869.58,651.51
2016,8,10,13,45,898.0,111.5,2.45,21.0,886.5,845.15,636.09
2016,8,10,14,0,894.0,110.0,2.5,21.0,864.0,817.47,618.39
2016,8,10,14,15,886.5,108.5,2.5,21.0,834.5,784.0,596.25
2016,8,10,14,30,879.0,107.0,2.5,21.0,805.0,747.77,571.42
2016,8,10,14,45,871.0,104.5,2.5,21.0,770.0,707.73,542.73
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,665.36,511.74
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,618.59,477.66
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,570.33,441.41
2016,8,10,15,45,823.0,94.5,2.5,20.0,608.0,520.34,401.85
2016,8,10,16,0,808.0,91.0,2.5,20.0,563.0,466.67,358.35
2016,8,10,16,15,786.0,88.0,2.5,19.5,514.0,410.21,312.07
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,354.38,264.87
2016,8,10,16,45,737.0,80.0,2.55,18.5,414.0,296.24,214.92
2016,8,10,17,0,710.0,75.0,2.6,18.0,363.0,239.98,166.01
2016,8,10,17,15,669.5,70.0,2.6,17.5,311.5,180.72,116.16
2016,8,10,17,30,629.0,65.0,2.6,17.0,260.0,127.97,75.09
2016,8,10,17,45,571.0,58.5,2.6,17.0,210.0,77.36,43.53
2016,8,10,18,0,513.0,52.0,2.6,17.0,160.0,42.55,31.81
2016,8,10,18,15,421.5,42.5,2.55,16.5,115.0,34.83,24.65
2016,8,10,18,30,330.0,33.0,2.5,16.0,70.0,27.14,17.0
2016,8,10,18,45,165.0,16.5,2.45,15.5,35.0,13.32,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,146.0,17.0,1.6,13.5,33.5,13.68,0.0
2016,8,11,6,0,292.0,34.0,1.7,14.0,67.0,27.79,17.77
2016,8,11,6,15,382.0,45.0,1.7,14.5,111.0,36.58,26.44
2016,8,11,6,30,472.0,56.0,1.7,15.0,155.0,45.34,34.58
2016,8,11,6,45,523.5,65.0,1.75,15.5,203.5,81.93,48.34
2016,8,11,7,0,575.0,74.0,1.8,16.0,252.0,131.2,80.27
2016,8,11,7,15,287.5,93.0,1.75,16.5,182.0,129.41,90.83
2016,8,11,7,30,0.0,112.0,1.7,17.0,112.0,85.44,66.32
2016,8,11,7,45,4.0,138.5,1.65,17.5,140.5,107.17,83.91
2016,8,11,8,0,8.0,165.0,1.6,18.0,169.0,129.67,101.79
2016,8,11,8,15,9.0,178.5,1.6,18.0,184.0,141.57,111.11
2016,8,11,8,30,10.0,192.0,1.6,18.0,199.0,153.58,120.49
2016,8,11,8,45,55.0,244.5,1.65,18.5,281.5,226.1,177.75
2016,8,11,9,0,100.0,297.0,1.7,19.0,364.0,299.34,234.24
2016,8,11,9,15,221.0,304.5,1.7,19.0,463.5,395.54,308.4
2016,8,11,9,30,342.0,312.0,1.7,19.0,563.0,503.57,389.55
2016,8,11,9,45,604.0,213.5,1.75,19.5,682.5,633.63,486.58
2016,8,11,10,0,866.0,115.0,1.8,20.0,802.0,748.83,570.75
2016,8,11,10,15,874.0,116.5,1.85,20.0,832.0,785.0,595.0
2016,8,11,10,30,882.0,118.0,1.9,20.0,862.0,818.48,617.24
2016,8,11,10,45,886.5,120.0,1.95,20.5,884.5,846.67,634.62
2016,8,11,11,0,891.0,122.0,2.0,21.0,907.0,871.66,649.81
2016,8,11,11,15,895.0,122.5,2.05,21.0,922.5,891.57,662.86
2016,8,11,11,30,899.0,123.0,2.1,21.0,938.0,908.05,673.74
2016,8,11,11,45,900.5,124.0,2.15,21.5,946.0,919.26,679.93
2016,8,11,12,0,902.0,125.0,2.2,22.0,954.0,926.87,683.86
2016,8,11,12,15,902.0,125.0,2.25,22.0,954.0,928.63,685.38
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,926.74,684.65
2016,8,11,12,45,895.0,127.5,2.35,22.0,944.5,917.25,679.02
2016,8,11,13,0,888.0,130.0,2.4,22.0,935.0,904.25,671.19
2016,8,11,13,15,884.5,129.5,2.45,21.5,919.5,888.23,662.68
2016,8,11,13,30,881.0,129.0,2.5,21.0,904.0,868.8,651.88
2016,8,11,13,45,877.0,127.0,2.55,21.0,882.0,844.33,636.37
2016,8,11,14,0,873.0,125.0,2.6,21.0,860.0,816.67,618.63
2016,8,11,14,15,865.5,123.0,2.6,21.0,830.5,783.27,596.49
2016,8,11,14,30,858.0,121.0,2.6,21.0,801.0,747.18,571.32
2016,8,11,14,45,849.0,118.5,2.6,21.0,765.5,707.09,542.57
2016,8,11,15,0,840.0,116.0,2.6,21.0,730.0,670.41,515.52
2016,8,11,15,15,826.0,113.5,2.6,20.5,688.5,622.15,480.43
2016,8,11,15,30,812.0,111.0,2.6,20.0,647.0,572.6,443.35
2016,8,11,15,45,795.5,107.5,2.6,20.0,601.5,519.84,401.89
2016,8,11,16,0,779.0,104.0,2.6,20.0,556.0,466.61,358.86
2016,8,11,16,15,755.5,100.0,2.6,19.5,507.0,409.88,312.55
2016,8,11,16,30,732.0,96.0,2.6,19.0,458.0,352.33,264.24
2016,8,11,16,45,702.5,90.5,2.6,18.5,407.0,294.19,214.5
2016,8,11,17,0,673.0,85.0,2.6,18.0,356.0,238.29,166.15
2016,8,11,17,15,630.0,79.0,2.6,17.5,304.5,182.06,119.02
2016,8,11,17,30,587.0,73.0,2.6,17.0,253.0,130.29,78.75
2016,8,11,17,45,527.5,64.5,2.6,16.5,203.0,80.33,47.13
2016,8,11,18,0,468.0,56.0,2.6,16.0,153.0,45.37,34.39
2016,8,11,18,15,377.0,45.0,2.5,15.5,108.5,36.62,26.27
2016,8,11,18,30,286.0,34.0,2.4,15.0,64.0,27.84,17.48
2016,8,11,18,45,143.0,17.0,2.3,15.0,32.0,13.72,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,17.0,1.9,12.5,33.0,13.72,0.0
2016,8,12,6,0,298.0,34.0,2.0,13.0,66.0,27.86,17.78
2016,8,12,6,15,389.0,44.5,1.95,13.5,110.5,36.26,26.23
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,44.65,34.1
2016,8,12,6,45,542.5,62.5,1.9,14.5,205.0,82.64,48.05
2016,8,12,7,0,605.0,70.0,1.9,15.0,255.0,133.38,80.99
2016,8,12,7,15,363.5,116.5,1.9,15.5,233.5,162.59,115.51
2016,8,12,7,30,122.0,163.0,1.9,16.0,212.0,158.08,122.33
2016,8,12,7,45,123.0,186.5,1.9,16.5,241.5,186.47,145.92
2016,8,12,8,0,124.0,210.0,1.9,17.0,271.0,215.1,169.25
2016,8,12,8,15,169.0,231.0,1.85,17.5,324.0,260.2,204.66
2016,8,12,8,30,214.0,252.0,1.8,18.0,377.0,310.03,243.43
2016,8,12,8,45,526.0,176.0,1.8,18.5,515.0,438.85,342.68
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,581.33,450.04
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.0,626.74,483.34
2016,8,12,9,30,864.0,104.0,1.9,20.0,735.0,673.95,517.6
2016,8,12,9,45,871.0,107.0,1.95,20.5,770.0,716.17,547.34
2016,8,12,10,0,878.0,110.0,2.0,21.0,805.0,755.98,574.69
2016,8,12,10,15,885.5,111.5,2.1,21.0,834.5,792.2,599.71
2016,8,12,10,30,893.0,113.0,2.2,21.0,864.0,825.65,622.32
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.0,854.01,640.21
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,879.2,655.93
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.0,899.39,669.17
2016,8,12,11,30,912.0,116.0,2.5,22.0,940.0,916.07,680.16
2016,8,12,11,45,914.5,115.5,2.6,22.0,948.0,926.93,687.82
2016,8,12,12,0,917.0,115.0,2.7,22.0,956.0,934.15,693.2
2016,8,12,12,15,917.0,115.0,2.75,22.0,956.0,935.89,694.65
2016,8,12,12,30,917.0,115.0,2.8,22.0,956.0,933.92,693.78
2016,8,12,12,45,919.0,113.0,2.85,22.0,949.5,928.18,690.54
2016,8,12,13,0,921.0,111.0,2.9,22.0,943.0,918.69,684.9
2016,8,12,13,15,918.0,110.0,2.9,22.0,927.5,902.07,674.19
2016,8,12,13,30,915.0,109.0,2.9,22.0,912.0,881.91,661.19
2016,8,12,13,45,911.0,107.5,2.9,22.0,889.5,857.0,645.0
2016,8,12,14,0,907.0,106.0,2.9,22.0,867.0,828.79,626.55
2016,8,12,14,15,900.0,105.0,2.85,22.0,837.5,795.58,604.28
2016,8,12,14,30,893.0,104.0,2.8,22.0,808.0,759.53,579.63
2016,8,12,14,45,884.5,101.5,2.8,22.0,772.5,718.41,550.22
2016,8,12,15,0,876.0,99.0,2.8,22.0,737.0,674.96,518.49
2016,8,12,15,15,863.5,97.0,2.75,21.5,696.0,627.42,483.72
2016,8,12,15,30,851.0,95.0,2.7,21.0,655.0,578.36,446.79
2016,8,12,15,45,835.5,92.0,2.65,21.0,609.0,527.71,406.68
2016,8,12,16,0,820.0,89.0,2.6,21.0,563.0,473.43,362.7
2016,8,12,16,15,798.5,86.0,2.5,21.0,514.0,416.31,315.25
2016,8,12,16,30,777.0,83.0,2.4,21.0,465.0,359.76,267.06
2016,8,12,16,45,748.0,79.0,2.35,21.0,413.5,300.94,216.45
2016,8,12,17,0,719.0,75.0,2.3,21.0,362.0,244.19,167.25
2016,8,12,17,15,678.0,69.5,2.15,20.5,309.5,183.7,116.85
2016,8,12,17,30,637.0,64.0,2.0,20.0,257.0,129.72,75.1
2016,8,12,17,45,577.0,57.5,1.9,19.5,206.5,78.26,43.16
2016,8,12,18,0,517.0,51.0,1.8,19.0,156.0,41.88,30.89
2016,8,12,18,15,421.5,41.5,1.8,18.0,110.5,34.11,23.77
2016,8,12,18,30,326.0,32.0,1.8,17.0,65.0,26.39,15.9
2016,8,12,18,45,163.0,16.0,1.8,16.5,32.5,12.97,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,16.5,2.0,13.5,32.0,13.32,0.0
2016,8,13,6,0,293.0,33.0,2.1,14.0,64.0,27.04,16.86
2016,8,13,6,15,385.5,43.0,2.05,14.5,107.5,35.06,25.03
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,43.09,32.55
2016,8,13,6,45,541.0,60.0,1.95,15.5,201.0,82.16,46.98
2016,8,13,7,0,604.0,67.0,1.9,16.0,251.0,132.63,79.98
2016,8,13,7,15,645.5,72.5,1.85,16.5,302.0,185.01,121.59
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,241.63,169.55
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,299.82,219.33
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,358.21,268.47
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,413.95,315.04
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,470.4,360.66
2016,8,13,8,45,817.0,93.0,1.7,20.5,599.0,524.46,402.97
2016,8,13,9,0,836.0,95.0,1.7,21.0,645.0,575.12,441.42
2016,8,13,9,15,848.5,97.0,1.75,21.0,685.5,623.43,478.08
2016,8,13,9,30,861.0,99.0,1.8,21.0,726.0,670.24,512.75
2016,8,13,9,45,874.5,98.5,1.85,21.5,762.5,713.69,543.31
2016,8,13,10,0,888.0,98.0,1.9,22.0,799.0,755.19,571.72
2016,8,13,10,15,895.0,99.5,1.95,22.0,828.5,791.37,595.73
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,824.72,617.72
2016,8,13,10,45,908.0,101.5,2.05,22.5,880.5,853.32,635.23
2016,8,13,11,0,914.0,102.0,2.1,23.0,903.0,878.71,650.54
2016,8,13,11,15,917.0,102.5,2.15,23.0,918.0,898.17,663.18
2016,8,13,11,30,920.0,103.0,2.2,23.0,933.0,914.08,673.6
2016,8,13,11,45,922.5,103.0,2.3,23.5,941.0,925.45,680.3
2016,8,13,12,0,925.0,103.0,2.4,24.0,949.0,933.14,684.68
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.0,934.85,686.13
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,932.81,685.28
2016,8,13,12,45,909.0,111.0,2.55,24.0,936.5,920.25,677.62
2016,8,13,13,0,893.0,119.0,2.6,24.0,924.0,904.16,667.76
2016,8,13,13,15,889.5,118.5,2.65,23.5,909.0,887.9,659.13
2016,8,13,13,30,886.0,118.0,2.7,23.0,894.0,868.22,648.16
2016,8,13,13,45,885.0,114.5,2.75,23.0,872.5,844.53,633.2
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,817.46,615.91
2016,8,13,14,15,877.0,109.5,2.8,23.0,821.5,784.36,594.05
2016,8,13,14,30,870.0,108.0,2.8,23.0,792.0,748.51,569.75
2016,8,13,14,45,864.0,104.5,2.85,23.0,757.5,708.95,541.78
2016,8,13,15,0,858.0,101.0,2.9,23.0,723.0,666.93,511.37
2016,8,13,15,15,845.5,99.0,2.9,22.5,682.5,620.03,477.3
2016,8,13,15,30,833.0,97.0,2.9,22.0,642.0,574.81,443.33
2016,8,13,15,45,819.5,93.0,2.9,22.0,597.0,522.01,401.88
2016,8,13,16,0,806.0,89.0,2.9,22.0,552.0,468.41,358.6
2016,8,13,16,15,784.0,85.5,2.9,21.5,503.5,411.25,311.95
2016,8,13,16,30,762.0,82.0,2.9,21.0,455.0,354.75,264.4
2016,8,13,16,45,735.5,77.5,2.9,21.0,404.0,296.98,214.4
2016,8,13,17,0,709.0,73.0,2.9,21.0,353.0,241.04,165.59
2016,8,13,17,15,667.5,68.0,2.8,20.5,301.5,181.44,115.73
2016,8,13,17,30,626.0,63.0,2.7,20.0,250.0,128.37,74.49
2016,8,13,17,45,566.0,56.5,2.65,19.5,200.5,77.48,42.64
2016,8,13,18,0,506.0,50.0,2.6,19.0,151.0,41.04,30.12
2016,8,13,18,15,408.5,40.5,2.6,18.5,106.5,33.26,22.92
2016,8,13,18,30,311.0,31.0,2.6,18.0,62.0,25.54,14.85
2016,8,13,18,45,155.5,15.5,2.6,17.5,31.0,12.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,165.5,15.5,2.1,13.5,32.5,12.56,0.0
2016,8,14,6,0,331.0,31.0,2.2,14.0,65.0,25.57,15.48
2016,8,14,6,15,426.5,40.0,2.15,14.5,110.0,32.92,23.13
2016,8,14,6,30,522.0,49.0,2.1,15.0,155.0,40.35,30.11
2016,8,14,6,45,583.5,55.0,2.1,15.5,205.5,82.61,45.49
2016,8,14,7,0,645.0,61.0,2.1,16.0,256.0,134.81,79.93
2016,8,14,7,15,497.5,99.5,2.1,16.5,267.0,177.54,121.92
2016,8,14,7,30,350.0,138.0,2.1,17.0,278.0,204.57,151.9
2016,8,14,7,45,568.5,108.0,2.1,18.0,371.0,276.4,205.63
2016,8,14,8,0,787.0,78.0,2.1,19.0,464.0,366.68,275.61
2016,8,14,8,15,808.5,80.5,2.1,19.5,513.0,423.42,323.2
2016,8,14,8,30,830.0,83.0,2.1,20.0,562.0,479.38,368.83
2016,8,14,8,45,846.0,85.5,2.1,20.5,608.0,533.19,411.31
2016,8,14,9,0,862.0,88.0,2.1,21.0,654.0,586.32,451.8
2016,8,14,9,15,874.0,90.0,2.1,21.0,694.5,635.53,489.05
2016,8,14,9,30,886.0,92.0,2.1,21.0,735.0,683.14,524.14
2016,8,14,9,45,867.5,107.5,2.15,21.5,763.0,719.99,549.59
2016,8,14,10,0,849.0,123.0,2.2,22.0,791.0,752.15,571.12
2016,8,14,10,15,856.5,124.5,2.2,22.0,820.0,787.49,595.1
2016,8,14,10,30,864.0,126.0,2.2,22.0,849.0,820.14,616.37
2016,8,14,10,45,873.5,125.0,2.25,22.5,872.5,849.36,634.39
2016,8,14,11,0,883.0,124.0,2.3,23.0,896.0,875.64,650.37
2016,8,14,11,15,886.5,124.5,2.35,23.0,911.0,894.95,662.96
2016,8,14,11,30,890.0,125.0,2.4,23.0,926.0,910.85,673.39
2016,8,14,11,45,894.5,123.5,2.45,23.5,934.5,922.33,679.7
2016,8,14,12,0,899.0,122.0,2.5,24.0,943.0,930.26,683.78
2016,8,14,12,15,898.5,122.0,2.55,24.0,942.5,931.43,684.86
2016,8,14,12,30,898.0,122.0,2.6,24.0,942.0,928.94,683.7
2016,8,14,12,45,891.0,124.5,2.65,24.0,932.0,919.28,677.92
2016,8,14,13,0,884.0,127.0,2.7,24.0,922.0,906.12,669.95
2016,8,14,13,15,880.0,126.5,2.75,23.5,906.5,889.49,661.01
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,869.47,649.79
2016,8,14,13,45,870.5,124.5,2.85,23.0,868.0,844.03,633.61
2016,8,14,14,0,865.0,123.0,2.9,23.0,845.0,815.5,615.27
2016,8,14,14,15,857.0,121.5,2.95,23.0,815.5,782.09,593.43
2016,8,14,14,30,849.0,120.0,3.0,23.0,786.0,746.04,568.83
2016,8,14,14,45,839.5,117.5,3.05,23.0,750.5,712.3,544.68
2016,8,14,15,0,830.0,115.0,3.1,23.0,715.0,668.78,513.12
2016,8,14,15,15,816.5,112.5,3.15,22.5,674.0,620.9,478.55
2016,8,14,15,30,803.0,110.0,3.2,22.0,633.0,571.73,441.92
2016,8,14,15,45,786.5,106.0,3.25,21.5,588.0,518.59,401.09
2016,8,14,16,0,770.0,102.0,3.3,21.0,543.0,465.02,358.53
2016,8,14,16,15,746.5,98.5,3.3,20.5,494.0,408.85,312.51
2016,8,14,16,30,723.0,95.0,3.3,20.0,445.0,352.02,264.65
2016,8,14,16,45,693.0,89.5,3.35,20.0,394.5,293.88,214.44
2016,8,14,17,0,663.0,84.0,3.4,20.0,344.0,238.06,165.85
2016,8,14,17,15,619.0,78.0,3.3,19.5,293.0,181.89,118.77
2016,8,14,17,30,575.0,72.0,3.2,19.0,242.0,130.32,78.57
2016,8,14,17,45,512.5,63.5,3.15,18.5,192.5,80.56,46.76
2016,8,14,18,0,450.0,55.0,3.1,18.0,143.0,44.61,33.33
2016,8,14,18,15,350.5,43.5,3.0,17.5,99.5,35.43,24.82
2016,8,14,18,30,251.0,32.0,2.9,17.0,56.0,26.22,15.1
2016,8,14,18,45,125.5,16.0,2.85,16.5,28.0,12.23,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,12.98,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,26.38,16.04
2016,8,15,6,15,413.5,42.0,2.15,13.5,109.0,34.49,24.57
2016,8,15,6,30,513.0,52.0,2.1,14.0,155.0,42.66,32.27
2016,8,15,6,45,256.5,59.0,2.1,14.5,110.5,63.1,39.62
2016,8,15,7,0,0.0,66.0,2.1,15.0,66.0,50.45,37.53
2016,8,15,7,15,0.0,79.5,2.05,15.5,79.5,60.79,46.22
2016,8,15,7,30,0.0,93.0,2.0,16.0,93.0,71.23,54.8
2016,8,15,7,45,0.0,121.0,2.0,16.5,121.5,92.85,72.57
2016,8,15,8,0,0.0,149.0,2.0,17.0,150.0,114.81,90.28
2016,8,15,8,15,0.0,154.0,1.95,17.0,154.5,119.08,93.44
2016,8,15,8,30,0.0,159.0,1.9,17.0,159.0,123.29,96.56
2016,8,15,8,45,10.5,198.5,1.85,17.5,206.0,160.48,126.19
2016,8,15,9,0,21.0,238.0,1.8,18.0,253.0,199.2,156.51
2016,8,15,9,15,39.0,275.0,1.8,18.5,303.5,251.42,197.01
2016,8,15,9,30,57.0,312.0,1.8,19.0,354.0,298.13,232.46
2016,8,15,9,45,74.0,338.5,1.85,19.5,395.5,336.74,261.29
2016,8,15,10,0,91.0,365.0,1.9,20.0,437.0,376.69,290.76
2016,8,15,10,15,517.5,230.5,1.95,20.0,660.5,633.15,487.46
2016,8,15,10,30,944.0,96.0,2.0,20.0,884.0,859.78,648.09
2016,8,15,10,45,949.5,96.5,2.1,20.5,907.0,889.05,664.48
2016,8,15,11,0,955.0,97.0,2.2,21.0,930.0,914.94,680.53
2016,8,15,11,15,958.0,97.5,2.25,21.0,945.5,935.11,693.65
2016,8,15,11,30,961.0,98.0,2.3,21.0,961.0,951.56,704.42
2016,8,15,11,45,962.5,98.5,2.4,21.0,968.5,962.87,712.42
2016,8,15,12,0,964.0,99.0,2.5,21.0,976.0,970.3,718.01
2016,8,15,12,15,963.5,99.0,2.5,21.0,976.0,971.53,718.7
2016,8,15,12,30,963.0,99.0,2.5,21.0,976.0,968.84,716.98
2016,8,15,12,45,954.0,103.0,2.55,21.0,965.5,958.43,710.78
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,944.27,702.23
2016,8,15,13,15,942.0,106.5,2.6,20.5,938.5,927.51,692.92
2016,8,15,13,30,939.0,106.0,2.6,20.0,922.0,907.1,681.18
2016,8,15,13,45,935.0,104.0,2.6,20.0,899.0,880.9,664.23
2016,8,15,14,0,931.0,102.0,2.6,20.0,876.0,851.29,644.96
2016,8,15,14,15,923.5,101.0,2.6,20.0,845.5,816.66,622.15
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,779.15,597.2
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,736.84,567.18
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,692.14,534.59
2016,8,15,15,15,886.5,93.0,2.6,19.5,699.5,643.27,499.06
2016,8,15,15,30,874.0,91.0,2.6,19.0,657.0,592.82,461.22
2016,8,15,15,45,858.5,88.0,2.6,19.0,610.5,538.57,418.45
2016,8,15,16,0,843.0,85.0,2.6,19.0,564.0,484.95,374.79
2016,8,15,16,15,821.0,82.0,2.55,18.5,513.5,426.07,326.32
2016,8,15,16,30,799.0,79.0,2.5,18.0,463.0,367.78,276.81
2016,8,15,16,45,770.0,75.0,2.5,17.5,410.5,307.37,224.62
2016,8,15,17,0,741.0,71.0,2.5,17.0,358.0,249.02,173.52
2016,8,15,17,15,698.5,66.0,2.45,16.5,305.0,189.69,123.03
2016,8,15,17,30,656.0,61.0,2.4,16.0,252.0,131.91,77.19
2016,8,15,17,45,592.5,54.5,2.35,16.0,200.5,78.74,43.08
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,39.72,29.3
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,31.82,21.87
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,24.01,13.08
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,11.41,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,12.25,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,26.18,15.68
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,35.39,25.31
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,44.89,34.21
2016,8,16,6,45,225.0,65.0,2.0,14.5,109.5,66.22,43.12
2016,8,16,7,0,0.0,75.0,2.0,15.0,75.0,57.05,43.14
2016,8,16,7,15,0.0,91.5,2.0,15.5,91.5,69.75,53.79
2016,8,16,7,30,0.0,108.0,2.0,16.0,108.0,82.6,64.35
2016,8,16,7,45,0.0,122.0,2.0,16.5,122.0,93.66,73.24
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,104.81,82.05
2016,8,16,8,15,5.5,163.5,1.95,17.5,166.5,128.95,101.32
2016,8,16,8,30,11.0,191.0,1.9,18.0,197.0,153.99,121.05
2016,8,16,8,45,14.5,211.0,1.9,18.5,220.0,172.77,135.53
2016,8,16,9,0,18.0,231.0,1.9,19.0,243.0,192.02,150.23
2016,8,16,9,15,56.5,280.5,1.9,19.0,321.0,267.62,209.67
2016,8,16,9,30,95.0,330.0,1.9,19.0,399.0,339.95,265.24
2016,8,16,9,45,466.5,230.0,1.9,19.5,592.5,557.83,433.19
2016,8,16,10,0,838.0,130.0,1.9,20.0,786.0,764.67,583.51
2016,8,16,10,15,846.5,131.5,1.95,20.0,815.5,801.43,607.36
2016,8,16,10,30,855.0,133.0,2.0,20.0,845.0,825.08,622.83
2016,8,16,10,45,860.5,134.5,2.05,20.5,867.5,853.01,640.13
2016,8,16,11,0,866.0,136.0,2.1,21.0,890.0,877.84,655.21
2016,8,16,11,15,870.0,137.0,2.15,21.0,905.0,897.71,668.24
2016,8,16,11,30,874.0,138.0,2.2,21.0,920.0,914.22,679.14
2016,8,16,11,45,875.5,138.0,2.25,21.5,927.5,924.17,684.47
2016,8,16,12,0,877.0,138.0,2.3,22.0,935.0,930.57,687.61
2016,8,16,12,15,877.0,138.0,2.3,22.0,935.0,932.06,688.48
2016,8,16,12,30,877.0,138.0,2.3,22.0,935.0,929.96,687.15
2016,8,16,12,45,871.5,140.0,2.35,22.0,925.5,921.12,681.97
2016,8,16,13,0,866.0,142.0,2.4,22.0,916.0,908.81,674.62
2016,8,16,13,15,862.0,141.0,2.4,22.0,900.0,891.83,663.79
2016,8,16,13,30,858.0,140.0,2.4,22.0,884.0,871.53,650.82
2016,8,16,13,45,852.5,138.0,2.45,22.0,861.0,845.88,634.65
2016,8,16,14,0,847.0,136.0,2.5,22.0,838.0,827.74,623.61
2016,8,16,14,15,838.5,134.5,2.5,21.5,808.0,793.34,601.99
2016,8,16,14,30,830.0,133.0,2.5,21.0,778.0,756.34,577.32
2016,8,16,14,45,819.5,130.0,2.5,21.0,742.0,714.15,547.36
2016,8,16,15,0,809.0,127.0,2.5,21.0,706.0,669.97,515.35
2016,8,16,15,15,794.0,124.0,2.5,20.5,664.5,621.26,480.18
2016,8,16,15,30,779.0,121.0,2.5,20.0,623.0,571.44,443.12
2016,8,16,15,45,760.5,117.0,2.5,20.0,577.5,518.07,401.45
2016,8,16,16,0,742.0,113.0,2.5,20.0,532.0,464.13,358.14
2016,8,16,16,15,716.5,108.5,2.5,19.5,483.0,406.91,311.73
2016,8,16,16,30,691.0,104.0,2.5,19.0,434.0,350.9,264.89
2016,8,16,16,45,658.5,97.5,2.5,19.0,383.0,292.55,214.88
2016,8,16,17,0,626.0,91.0,2.5,19.0,332.0,236.91,166.76
2016,8,16,17,15,579.0,84.0,2.5,18.5,281.0,181.2,120.31
2016,8,16,17,30,532.0,77.0,2.5,18.0,230.0,130.57,80.77
2016,8,16,17,45,467.0,67.0,2.55,17.5,181.0,81.84,48.99
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,46.01,34.61
2016,8,16,18,15,303.0,43.5,2.5,16.5,90.0,33.13,22.81
2016,8,16,18,30,204.0,30.0,2.4,16.0,48.0,22.8,11.53
2016,8,16,18,45,102.0,15.0,2.35,15.5,24.0,11.8,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,5,45,106.0,15.5,2.0,14.0,25.5,11.83,0.0
2016,8,17,6,0,212.0,31.0,2.1,15.0,51.0,23.59,13.2
2016,8,17,6,15,305.5,44.0,2.05,15.0,93.0,33.54,23.49
2016,8,17,6,30,399.0,57.0,2.0,15.0,135.0,47.37,36.23
2016,8,17,6,45,463.0,66.0,1.95,15.5,183.0,87.97,52.71
2016,8,17,7,0,527.0,75.0,1.9,16.0,231.0,136.37,86.16
2016,8,17,7,15,263.5,96.5,1.85,16.5,174.5,130.96,93.56
2016,8,17,7,30,0.0,118.0,1.8,17.0,118.0,90.2,70.35
2016,8,17,7,45,76.5,161.0,1.75,17.5,198.5,150.97,118.19
2016,8,17,8,0,153.0,204.0,1.7,18.0,279.0,225.14,176.61
2016,8,17,8,15,247.0,214.5,1.65,18.5,349.0,291.86,228.44
2016,8,17,8,30,341.0,225.0,1.6,19.0,419.0,362.37,282.83
2016,8,17,8,45,559.0,170.0,1.6,19.5,519.5,467.48,363.05
2016,8,17,9,0,777.0,115.0,1.6,20.0,620.0,574.29,443.14
2016,8,17,9,15,545.5,214.5,1.6,20.0,580.0,551.3,424.47
2016,8,17,9,30,314.0,314.0,1.6,20.0,540.0,497.27,382.36
2016,8,17,9,45,579.5,215.5,1.65,20.5,658.5,632.98,484.5
2016,8,17,10,0,845.0,117.0,1.7,21.0,777.0,752.65,571.48
2016,8,17,10,15,853.5,118.5,1.75,21.5,806.5,788.7,593.64
2016,8,17,10,30,862.0,120.0,1.8,22.0,836.0,822.13,614.48
2016,8,17,10,45,868.0,121.0,1.9,22.5,858.5,850.2,632.06
2016,8,17,11,0,874.0,122.0,2.0,23.0,881.0,875.19,647.58
2016,8,17,11,15,878.0,123.0,2.05,23.0,896.5,895.2,660.59
2016,8,17,11,30,882.0,124.0,2.1,23.0,912.0,911.82,671.47
2016,8,17,11,45,883.5,124.5,2.15,23.0,919.5,922.26,678.4
2016,8,17,12,0,885.0,125.0,2.2,23.0,927.0,929.12,683.14
2016,8,17,12,15,885.0,125.0,2.25,23.0,926.5,930.56,684.46
2016,8,17,12,30,885.0,125.0,2.3,23.0,926.0,928.39,683.57
2016,8,17,12,45,870.0,132.5,2.4,23.0,914.0,915.88,676.43
2016,8,17,13,0,855.0,140.0,2.5,23.0,902.0,899.97,667.13
2016,8,17,13,15,851.0,139.0,2.55,22.5,886.0,883.07,658.04
2016,8,17,13,30,847.0,138.0,2.6,22.0,870.0,862.87,646.71
2016,8,17,13,45,841.0,136.5,2.65,22.0,847.0,848.8,638.3
2016,8,17,14,0,835.0,135.0,2.7,22.0,824.0,819.47,619.38
2016,8,17,14,15,826.0,133.0,2.7,21.5,794.5,784.46,597.32
2016,8,17,14,30,817.0,131.0,2.7,21.0,765.0,746.94,572.13
2016,8,17,14,45,806.0,128.5,2.7,21.0,729.0,705.25,542.34
2016,8,17,15,0,795.0,126.0,2.7,21.0,693.0,661.64,510.55
2016,8,17,15,15,779.5,123.0,2.7,20.5,652.0,613.11,475.32
2016,8,17,15,30,764.0,120.0,2.7,20.0,611.0,563.56,438.3
2016,8,17,15,45,744.5,116.5,2.7,20.0,565.0,510.83,396.94
2016,8,17,16,0,725.0,113.0,2.7,20.0,519.0,457.54,353.99
2016,8,17,16,15,698.5,108.0,2.7,19.5,470.5,400.23,307.43
2016,8,17,16,30,672.0,103.0,2.7,19.0,422.0,344.3,260.61
2016,8,17,16,45,636.0,97.5,2.75,19.0,371.5,286.74,211.31
2016,8,17,17,0,600.0,92.0,2.8,19.0,321.0,232.3,164.28
2016,8,17,17,15,552.0,84.5,2.75,18.0,270.5,177.41,118.72
2016,8,17,17,30,504.0,77.0,2.7,17.0,220.0,127.79,79.98
2016,8,17,17,45,433.0,67.5,2.7,16.5,172.0,80.73,49.14
2016,8,17,18,0,362.0,58.0,2.7,16.0,124.0,43.85,32.82
2016,8,17,18,15,264.5,43.5,2.65,15.5,83.5,32.89,22.62
2016,8,17,18,30,167.0,29.0,2.6,15.0,43.0,21.94,10.24
2016,8,17,18,45,83.5,14.5,2.55,15.0,21.5,11.41,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.5,16.0,1.7,13.5,24.5,12.59,0.0
2016,8,18,6,0,183.0,32.0,1.8,14.0,49.0,24.18,13.48
2016,8,18,6,15,278.5,46.0,1.8,14.5,90.5,34.77,24.57
2016,8,18,6,30,374.0,60.0,1.8,15.0,132.0,48.1,36.85
2016,8,18,6,45,439.5,70.0,1.8,15.5,179.5,90.99,55.7
2016,8,18,7,0,505.0,80.0,1.8,16.0,227.0,139.21,89.43
2016,8,18,7,15,336.5,118.0,1.8,16.5,224.0,166.66,120.07
2016,8,18,7,30,168.0,156.0,1.8,17.0,221.0,168.8,129.45
2016,8,18,7,45,180.0,178.5,1.8,17.5,257.5,202.87,157.66
2016,8,18,8,0,192.0,201.0,1.8,18.0,294.0,238.34,186.53
2016,8,18,8,15,256.5,214.5,1.75,18.0,352.5,297.3,233.28
2016,8,18,8,30,321.0,228.0,1.7,18.0,411.0,356.83,280.02
2016,8,18,8,45,534.0,177.0,1.7,18.5,510.5,456.75,356.98
2016,8,18,9,0,747.0,126.0,1.7,19.0,610.0,569.57,442.02
2016,8,18,9,15,762.0,129.0,1.7,19.0,650.0,617.82,477.73
2016,8,18,9,30,777.0,132.0,1.7,19.0,690.0,665.01,512.24
2016,8,18,9,45,729.5,164.5,1.75,19.5,709.5,696.95,533.35
2016,8,18,10,0,682.0,197.0,1.8,20.0,729.0,720.07,547.79
2016,8,18,10,15,692.5,200.5,1.85,20.0,757.5,756.3,573.27
2016,8,18,10,30,703.0,204.0,1.9,20.0,786.0,790.47,596.88
2016,8,18,10,45,701.0,211.5,1.95,20.5,805.0,815.57,612.69
2016,8,18,11,0,699.0,219.0,2.0,21.0,824.0,837.67,626.34
2016,8,18,11,15,704.0,220.5,2.05,21.0,839.0,857.33,639.71
2016,8,18,11,30,709.0,222.0,2.1,21.0,854.0,874.04,651.08
2016,8,18,11,45,704.0,227.0,2.15,21.5,859.0,881.89,655.1
2016,8,18,12,0,699.0,232.0,2.2,22.0,864.0,886.45,657.01
2016,8,18,12,15,699.0,232.0,2.25,21.5,864.0,887.69,659.49
2016,8,18,12,30,699.0,232.0,2.3,21.0,864.0,885.7,659.88
2016,8,18,12,45,701.0,228.5,2.35,21.0,857.0,879.07,656.07
2016,8,18,13,0,703.0,225.0,2.4,21.0,850.0,869.21,650.13
2016,8,18,13,15,698.0,223.0,2.4,21.0,834.5,851.41,638.29
2016,8,18,13,30,693.0,221.0,2.4,21.0,819.0,830.69,624.49
2016,8,18,13,45,685.0,218.5,2.45,21.0,796.5,804.25,607.01
2016,8,18,14,0,677.0,216.0,2.5,21.0,774.0,775.32,587.63
2016,8,18,14,15,666.5,212.5,2.5,20.5,745.0,741.26,565.17
2016,8,18,14,30,656.0,209.0,2.5,20.0,716.0,705.26,540.92
2016,8,18,14,45,644.5,203.0,2.55,20.0,681.5,664.65,512.17
2016,8,18,15,0,633.0,197.0,2.6,20.0,647.0,622.66,481.81
2016,8,18,15,15,615.5,191.5,2.6,19.5,607.0,576.21,448.11
2016,8,18,15,30,598.0,186.0,2.6,19.0,567.0,529.37,413.22
2016,8,18,15,45,580.0,177.0,2.65,19.0,524.0,473.94,370.38
2016,8,18,16,0,562.0,168.0,2.7,19.0,481.0,424.39,330.85
2016,8,18,16,15,533.0,159.0,2.7,18.5,434.0,370.82,287.71
2016,8,18,16,30,504.0,150.0,2.7,18.0,387.0,319.29,245.16
2016,8,18,16,45,473.0,138.0,2.7,17.5,339.5,267.07,201.31
2016,8,18,17,0,442.0,126.0,2.7,17.0,292.0,217.77,159.47
2016,8,18,17,15,395.0,112.5,2.65,16.5,244.0,167.5,117.95
2016,8,18,17,30,348.0,99.0,2.6,16.0,196.0,122.62,82.7
2016,8,18,17,45,291.0,82.0,2.55,16.0,151.5,80.18,53.03
2016,8,18,18,0,234.0,65.0,2.5,16.0,107.0,47.79,36.21
2016,8,18,18,15,162.5,45.0,2.4,15.5,69.5,33.44,22.98
2016,8,18,18,30,91.0,25.0,2.3,15.0,32.0,18.92,7.26
2016,8,18,18,45,45.5,12.5,2.25,15.0,16.0,9.83,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,51.5,14.0,2.0,13.5,18.5,11.02,0.0
2016,8,19,6,0,103.0,28.0,2.1,14.0,37.0,21.17,10.82
2016,8,19,6,15,171.0,47.5,2.1,14.5,75.0,35.33,25.01
2016,8,19,6,30,239.0,67.0,2.1,15.0,113.0,51.99,40.23
2016,8,19,6,45,294.5,84.0,2.1,15.5,157.5,88.46,58.53
2016,8,19,7,0,350.0,101.0,2.1,16.0,202.0,131.89,90.18
2016,8,19,7,15,237.5,128.5,2.05,16.5,203.0,152.59,112.72
2016,8,19,7,30,125.0,156.0,2.0,17.0,204.0,158.3,122.48
2016,8,19,7,45,127.5,179.0,1.95,17.5,234.5,187.26,146.51
2016,8,19,8,0,130.0,202.0,1.9,18.0,265.0,216.61,170.36
2016,8,19,8,15,217.0,216.0,1.85,18.0,334.0,275.68,216.97
2016,8,19,8,30,304.0,230.0,1.8,18.0,403.0,351.82,276.65
2016,8,19,8,45,321.5,248.0,1.8,18.5,444.0,395.24,309.87
2016,8,19,9,0,339.0,266.0,1.8,19.0,485.0,439.7,343.26
2016,8,19,9,15,347.5,283.0,1.8,19.0,520.5,478.41,372.24
2016,8,19,9,30,356.0,300.0,1.8,19.0,556.0,516.91,400.55
2016,8,19,9,45,497.0,257.5,1.8,19.5,633.5,610.67,469.86
2016,8,19,10,0,638.0,215.0,1.8,20.0,711.0,705.73,537.92
2016,8,19,10,15,648.5,219.0,1.85,20.0,739.0,741.15,562.2
2016,8,19,10,30,659.0,223.0,1.9,20.0,767.0,774.65,585.4
2016,8,19,10,45,658.0,230.5,1.95,20.5,786.5,799.47,601.08
2016,8,19,11,0,657.0,238.0,2.0,21.0,806.0,821.45,614.72
2016,8,19,11,15,662.0,240.0,2.05,21.0,820.5,840.91,627.97
2016,8,19,11,30,667.0,242.0,2.1,21.0,835.0,857.55,639.31
2016,8,19,11,45,663.5,246.5,2.2,21.5,840.5,865.8,644.09
2016,8,19,12,0,660.0,251.0,2.3,22.0,846.0,870.91,646.84
2016,8,19,12,15,660.0,251.0,2.35,22.0,846.0,872.06,647.96
2016,8,19,12,30,660.0,251.0,2.4,22.0,846.0,870.08,647.07
2016,8,19,12,45,668.5,243.5,2.45,22.0,841.0,865.98,645.09
2016,8,19,13,0,677.0,236.0,2.5,22.0,836.0,858.6,640.94
2016,8,19,13,15,672.5,234.0,2.55,21.5,821.0,841.49,631.14
2016,8,19,13,30,668.0,232.0,2.6,21.0,806.0,821.54,619.34
2016,8,19,13,45,657.5,230.5,2.65,21.0,783.0,794.29,601.1
2016,8,19,14,0,647.0,229.0,2.7,21.0,760.0,764.75,581.1
2016,8,19,14,15,636.0,225.0,2.7,21.0,731.0,730.55,557.34
2016,8,19,14,30,625.0,221.0,2.7,21.0,702.0,694.54,531.98
2016,8,19,14,45,609.5,216.5,2.7,21.0,667.0,653.32,502.45
2016,8,19,15,0,594.0,212.0,2.7,21.0,632.0,611.09,471.69
2016,8,19,15,15,575.5,205.0,2.7,20.5,592.0,559.01,434.03
2016,8,19,15,30,557.0,198.0,2.7,20.0,552.0,512.18,399.23
2016,8,19,15,45,534.5,189.5,2.75,20.0,508.5,462.12,360.44
2016,8,19,16,0,512.0,181.0,2.8,20.0,465.0,412.93,321.39
2016,8,19,16,15,483.5,170.5,2.8,19.5,419.0,360.69,279.6
2016,8,19,16,30,455.0,160.0,2.8,19.0,373.0,310.58,238.53
2016,8,19,16,45,420.5,147.0,2.8,18.5,325.5,259.04,195.74
2016,8,19,17,0,386.0,134.0,2.8,18.0,278.0,210.93,155.45
2016,8,19,17,15,341.5,118.0,2.8,17.5,231.0,162.34,115.6
2016,8,19,17,30,297.0,102.0,2.8,17.0,184.0,116.92,79.85
2016,8,19,17,45,244.0,82.5,2.8,17.0,140.5,77.05,51.56
2016,8,19,18,0,191.0,63.0,2.8,17.0,97.0,46.12,34.55
2016,8,19,18,15,130.0,41.5,2.75,16.5,61.5,30.88,20.58
2016,8,19,18,30,69.0,20.0,2.7,16.0,26.0,15.31,3.87
2016,8,19,18,45,34.5,10.0,2.65,15.5,13.0,7.87,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
