Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,42.0,12.5,1.8,13.5,16.5,9.83,0.0
2016,8,20,6,0,84.0,25.0,1.9,14.0,33.0,19.0,8.83
2016,8,20,6,15,145.0,46.5,1.9,14.5,69.5,34.48,24.22
2016,8,20,6,30,206.0,68.0,1.9,15.0,106.0,52.88,37.16
2016,8,20,6,45,258.0,86.5,1.95,15.5,150.0,87.18,58.58
2016,8,20,7,0,310.0,105.0,2.0,16.0,194.0,128.11,88.78
2016,8,20,7,15,226.0,129.5,1.95,16.5,201.5,152.07,112.83
2016,8,20,7,30,142.0,154.0,1.9,17.0,209.0,162.02,125.02
2016,8,20,7,45,171.0,176.0,1.9,17.5,251.0,199.84,155.74
2016,8,20,8,0,200.0,198.0,1.9,18.0,293.0,241.04,188.92
2016,8,20,8,15,235.5,216.5,1.9,18.0,340.5,292.54,230.17
2016,8,20,8,30,271.0,235.0,1.9,18.0,388.0,341.41,268.86
2016,8,20,8,45,305.5,249.5,1.9,18.5,435.5,389.52,305.88
2016,8,20,9,0,340.0,264.0,1.9,19.0,483.0,440.33,344.24
2016,8,20,9,15,470.0,237.0,1.95,19.5,560.5,529.96,411.89
2016,8,20,9,30,600.0,210.0,2.0,20.0,638.0,623.56,480.75
2016,8,20,9,45,629.5,207.0,2.05,20.5,676.0,669.26,512.72
2016,8,20,10,0,659.0,204.0,2.1,21.0,714.0,714.64,544.21
2016,8,20,10,15,669.0,207.5,2.15,21.0,742.5,749.85,568.82
2016,8,20,10,30,679.0,211.0,2.2,21.0,771.0,783.03,591.81
2016,8,20,10,45,687.0,213.0,2.3,21.5,792.5,810.93,610.18
2016,8,20,11,0,695.0,215.0,2.4,22.0,814.0,836.29,626.67
2016,8,20,11,15,700.0,216.5,2.45,22.0,828.5,855.83,639.95
2016,8,20,11,30,705.0,218.0,2.5,22.0,843.0,872.44,651.26
2016,8,20,11,45,708.5,218.0,2.6,22.0,850.5,883.21,659.09
2016,8,20,12,0,712.0,218.0,2.7,22.0,858.0,890.81,664.85
2016,8,20,12,15,712.0,218.0,2.75,22.0,858.0,891.95,665.92
2016,8,20,12,30,712.0,218.0,2.8,22.0,858.0,889.83,664.88
2016,8,20,12,45,693.0,227.0,2.9,22.0,845.0,875.63,655.61
2016,8,20,13,0,674.0,236.0,3.0,22.0,832.0,858.39,644.32
2016,8,20,13,15,669.0,234.0,3.0,21.5,817.0,840.8,633.78
2016,8,20,13,30,664.0,232.0,3.0,21.0,802.0,820.39,621.2
2016,8,20,13,45,663.0,226.0,3.05,21.0,781.5,797.07,605.73
2016,8,20,14,0,662.0,220.0,3.1,21.0,761.0,771.03,588.18
2016,8,20,14,15,651.5,216.0,3.1,21.0,732.0,736.72,564.18
2016,8,20,14,30,641.0,212.0,3.1,21.0,703.0,700.53,538.54
2016,8,20,14,45,635.0,203.5,3.1,21.0,670.5,661.95,510.92
2016,8,20,15,0,629.0,195.0,3.1,21.0,638.0,621.62,481.49
2016,8,20,15,15,611.5,189.0,3.1,20.5,598.0,574.69,447.31
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,527.41,411.99
2016,8,20,15,45,579.5,172.5,3.1,20.0,515.5,472.37,369.24
2016,8,20,16,0,565.0,162.0,3.1,20.0,473.0,423.06,329.7
2016,8,20,16,15,536.0,153.5,3.1,19.5,426.0,369.6,286.58
2016,8,20,16,30,507.0,145.0,3.1,19.0,379.0,318.19,244.05
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.0,265.85,199.6
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,216.23,157.12
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.5,165.32,115.16
2016,8,20,17,30,354.0,93.0,3.1,18.0,190.0,119.89,79.52
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.5,77.41,49.95
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,44.33,32.93
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.5,30.23,19.89
2016,8,20,18,30,92.0,21.0,2.9,16.0,28.0,15.87,2.96
2016,8,20,18,45,46.0,10.5,2.85,15.5,14.0,8.26,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.5,13.5,2.6,13.5,18.5,10.62,0.0
2016,8,21,6,0,109.0,27.0,2.7,14.0,37.0,20.44,9.53
2016,8,21,6,15,183.0,46.0,2.8,14.5,75.0,34.2,23.9
2016,8,21,6,30,257.0,65.0,2.9,15.0,113.0,52.91,36.15
2016,8,21,6,45,319.0,80.0,3.0,15.5,158.5,89.97,58.43
2016,8,21,7,0,381.0,95.0,3.1,16.0,204.0,134.71,91.23
2016,8,21,7,15,234.5,123.5,3.05,16.0,195.0,150.27,111.48
2016,8,21,7,30,88.0,152.0,3.0,16.0,186.0,142.84,111.72
2016,8,21,7,45,163.5,172.5,2.95,16.5,246.0,195.52,153.53
2016,8,21,8,0,239.0,193.0,2.9,17.0,306.0,259.3,204.5
2016,8,21,8,15,272.5,210.5,2.8,17.5,353.0,305.19,241.32
2016,8,21,8,30,306.0,228.0,2.7,18.0,400.0,354.28,280.09
2016,8,21,8,45,482.5,192.5,2.65,18.5,490.0,448.96,353.91
2016,8,21,9,0,659.0,157.0,2.6,19.0,580.0,555.46,435.18
2016,8,21,9,15,676.0,161.5,2.55,19.0,619.5,603.47,471.08
2016,8,21,9,30,693.0,166.0,2.5,19.0,659.0,650.84,505.97
2016,8,21,9,45,680.5,182.5,2.45,19.5,687.5,687.01,530.49
2016,8,21,10,0,668.0,199.0,2.4,20.0,716.0,719.79,551.98
2016,8,21,10,15,678.5,202.5,2.45,20.0,744.0,755.68,577.36
2016,8,21,10,30,689.0,206.0,2.5,20.0,772.0,789.54,600.99
2016,8,21,10,45,699.0,206.5,2.55,20.5,794.5,817.96,619.53
2016,8,21,11,0,709.0,207.0,2.6,21.0,817.0,843.87,636.18
2016,8,21,11,15,714.0,208.5,2.65,21.0,832.0,863.61,649.65
2016,8,21,11,30,719.0,210.0,2.7,21.0,847.0,880.35,661.1
2016,8,21,11,45,722.5,210.5,2.8,21.0,854.5,891.67,669.29
2016,8,21,12,0,726.0,211.0,2.9,21.0,862.0,899.76,675.31
2016,8,21,12,15,726.0,211.0,2.95,21.0,861.5,900.87,676.32
2016,8,21,12,30,726.0,211.0,3.0,21.0,861.0,898.65,675.23
2016,8,21,12,45,739.0,201.0,3.1,21.0,857.5,895.34,673.88
2016,8,21,13,0,752.0,191.0,3.2,21.0,854.0,888.4,670.13
2016,8,21,13,15,747.5,189.5,3.2,21.0,838.5,870.64,658.43
2016,8,21,13,30,743.0,188.0,3.2,21.0,823.0,849.81,644.67
2016,8,21,13,45,736.5,185.5,3.25,21.0,800.5,823.38,626.92
2016,8,21,14,0,730.0,183.0,3.3,21.0,778.0,794.24,607.11
2016,8,21,14,15,720.0,180.0,3.3,20.5,748.5,759.36,583.82
2016,8,21,14,30,710.0,177.0,3.3,20.0,719.0,722.36,558.59
2016,8,21,14,45,697.5,173.0,3.35,20.0,683.5,680.76,528.67
2016,8,21,15,0,685.0,169.0,3.4,20.0,648.0,637.68,497.08
2016,8,21,15,15,667.5,164.0,3.4,19.5,607.5,589.35,461.6
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,540.52,424.8
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,488.57,383.85
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,437.04,342.2
2016,8,21,16,15,580.0,138.5,3.4,18.5,431.5,381.75,297.24
2016,8,21,16,30,551.0,131.0,3.4,18.0,384.0,323.51,248.84
2016,8,21,16,45,420.5,131.5,3.45,18.0,311.0,248.12,187.95
2016,8,21,17,0,290.0,132.0,3.5,18.0,238.0,182.45,136.03
2016,8,21,17,15,249.5,117.0,3.45,17.5,198.0,142.17,103.05
2016,8,21,17,30,209.0,102.0,3.4,17.0,158.0,106.62,75.08
2016,8,21,17,45,231.5,79.5,3.4,16.5,129.0,74.7,49.9
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,42.34,31.28
2016,8,21,18,15,174.0,38.5,3.3,15.5,63.5,28.84,18.65
2016,8,21,18,30,94.0,20.0,3.2,15.0,27.0,15.14,0.91
2016,8,21,18,45,47.0,10.0,3.1,15.0,13.5,7.87,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,4.5,13.0,2.7,13.5,13.5,10.23,0.0
2016,8,22,6,0,9.0,26.0,2.8,14.0,27.0,19.62,8.48
2016,8,22,6,15,49.5,46.5,2.8,14.5,55.5,34.11,23.76
2016,8,22,6,30,90.0,67.0,2.8,15.0,84.0,50.94,36.11
2016,8,22,6,45,115.5,89.0,2.85,15.5,117.5,77.42,55.52
2016,8,22,7,0,141.0,111.0,2.9,16.0,151.0,107.57,79.18
2016,8,22,7,15,166.0,130.0,2.8,16.0,186.5,138.79,104.79
2016,8,22,7,30,191.0,149.0,2.7,16.0,222.0,173.05,133.42
2016,8,22,7,45,231.5,168.0,2.65,16.5,269.0,220.57,172.34
2016,8,22,8,0,272.0,187.0,2.6,17.0,316.0,268.47,211.3
2016,8,22,8,15,446.5,165.0,2.5,17.5,403.0,353.89,278.49
2016,8,22,8,30,621.0,143.0,2.4,18.0,490.0,454.78,357.14
2016,8,22,8,45,482.5,202.0,2.35,18.5,485.5,459.35,360.71
2016,8,22,9,0,344.0,261.0,2.3,19.0,481.0,443.69,347.77
2016,8,22,9,15,520.5,211.5,2.3,19.0,569.0,544.54,425.88
2016,8,22,9,30,697.0,162.0,2.3,19.0,657.0,652.73,507.18
2016,8,22,9,45,699.0,171.0,2.35,19.5,688.5,692.67,534.62
2016,8,22,10,0,701.0,180.0,2.4,20.0,720.0,730.33,560.33
2016,8,22,10,15,711.0,183.0,2.45,20.0,748.5,766.29,585.69
2016,8,22,10,30,721.0,186.0,2.5,20.0,777.0,800.09,609.24
2016,8,22,10,45,726.0,189.0,2.6,20.5,798.0,827.27,627.11
2016,8,22,11,0,731.0,192.0,2.7,21.0,819.0,851.67,642.94
2016,8,22,11,15,735.5,193.5,2.75,21.0,833.0,871.26,656.08
2016,8,22,11,30,740.0,195.0,2.8,21.0,847.0,887.76,667.13
2016,8,22,11,45,740.0,196.5,2.9,21.0,853.5,896.98,673.7
2016,8,22,12,0,740.0,198.0,3.0,21.0,860.0,902.86,678.18
2016,8,22,12,15,740.0,198.0,3.05,21.0,859.5,903.92,679.16
2016,8,22,12,30,740.0,198.0,3.1,21.0,859.0,901.62,678.01
2016,8,22,12,45,706.0,216.5,3.2,21.0,841.5,882.74,665.59
2016,8,22,13,0,672.0,235.0,3.3,21.0,824.0,860.58,650.37
2016,8,22,13,15,667.0,233.0,3.3,21.0,809.0,842.85,638.46
2016,8,22,13,30,662.0,231.0,3.3,21.0,794.0,822.31,624.5
2016,8,22,13,45,660.5,224.5,3.35,21.0,773.5,797.99,608.25
2016,8,22,14,0,659.0,218.0,3.4,21.0,753.0,770.97,589.93
2016,8,22,14,15,649.0,214.0,3.4,20.5,724.0,736.94,567.11
2016,8,22,14,30,639.0,210.0,3.4,20.0,695.0,701.0,542.54
2016,8,22,14,45,632.0,201.5,3.45,20.0,662.0,661.58,514.24
2016,8,22,15,0,625.0,193.0,3.5,20.0,629.0,620.49,484.16
2016,8,22,15,15,607.5,187.0,3.5,19.5,589.5,573.51,449.64
2016,8,22,15,30,590.0,181.0,3.5,19.0,550.0,526.19,413.99
2016,8,22,15,45,575.5,171.0,3.5,19.0,507.5,471.5,371.15
2016,8,22,16,0,561.0,161.0,3.5,19.0,465.0,422.63,331.65
2016,8,22,16,15,531.5,152.0,3.45,18.5,418.5,368.53,287.66
2016,8,22,16,30,502.0,143.0,3.4,18.0,372.0,316.58,244.38
2016,8,22,16,45,473.0,130.5,3.35,18.0,325.0,264.33,199.71
2016,8,22,17,0,444.0,118.0,3.3,18.0,278.0,214.83,157.04
2016,8,22,17,15,395.5,104.5,3.2,17.5,230.5,163.84,114.74
2016,8,22,17,30,347.0,91.0,3.1,17.0,183.0,118.47,78.88
2016,8,22,17,45,290.0,74.0,3.05,16.5,139.0,75.81,48.84
2016,8,22,18,0,233.0,57.0,3.0,16.0,95.0,42.19,31.09
2016,8,22,18,15,155.5,37.5,2.85,15.5,59.0,28.03,17.79
2016,8,22,18,30,78.0,18.0,2.7,15.0,23.0,13.8,0.0
2016,8,22,18,45,39.0,9.0,2.6,15.0,11.5,7.08,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,81.0,13.0,2.2,14.5,19.5,10.23,0.0
2016,8,23,6,0,162.0,26.0,2.3,15.0,39.0,19.74,7.99
2016,8,23,6,15,255.5,41.0,2.3,15.0,79.0,31.06,21.04
2016,8,23,6,30,349.0,56.0,2.3,15.0,119.0,51.13,32.18
2016,8,23,6,45,416.5,67.0,2.3,15.5,166.0,91.62,55.52
2016,8,23,7,0,484.0,78.0,2.3,16.0,213.0,143.56,93.98
2016,8,23,7,15,242.0,85.0,2.2,16.5,152.5,127.12,91.83
2016,8,23,7,30,0.0,92.0,2.1,17.0,92.0,70.62,54.06
2016,8,23,7,45,2.5,122.5,2.05,17.5,124.0,95.28,74.34
2016,8,23,8,0,5.0,153.0,2.0,18.0,156.0,120.65,94.78
2016,8,23,8,15,35.0,193.0,1.95,18.0,212.5,172.33,136.34
2016,8,23,8,30,65.0,233.0,1.9,18.0,269.0,224.01,177.38
2016,8,23,8,45,126.5,260.0,1.85,18.5,338.0,295.03,232.86
2016,8,23,9,0,188.0,287.0,1.8,19.0,407.0,363.84,285.5
2016,8,23,9,15,286.5,287.0,1.8,19.0,483.0,449.98,351.4
2016,8,23,9,30,385.0,287.0,1.8,19.0,559.0,532.94,413.65
2016,8,23,9,45,577.0,219.0,1.8,19.5,650.0,649.48,499.68
2016,8,23,10,0,769.0,151.0,1.8,20.0,741.0,753.33,574.33
2016,8,23,10,15,778.5,153.0,1.85,20.5,770.0,789.39,597.65
2016,8,23,10,30,788.0,155.0,1.9,21.0,799.0,823.05,618.88
2016,8,23,10,45,795.0,156.0,1.95,21.5,821.0,851.04,636.03
2016,8,23,11,0,802.0,157.0,2.0,22.0,843.0,876.12,651.2
2016,8,23,11,15,806.5,158.0,2.05,22.0,857.5,895.9,664.11
2016,8,23,11,30,811.0,159.0,2.1,22.0,872.0,912.42,674.98
2016,8,23,11,45,813.5,159.5,2.2,22.0,879.5,923.26,682.71
2016,8,23,12,0,816.0,160.0,2.3,22.0,887.0,930.62,688.29
2016,8,23,12,15,815.5,160.0,2.35,22.0,886.0,931.22,689.04
2016,8,23,12,30,815.0,160.0,2.4,22.0,885.0,928.27,687.63
2016,8,23,12,45,806.5,163.0,2.45,22.5,874.5,917.32,679.72
2016,8,23,13,0,798.0,166.0,2.5,23.0,864.0,903.01,669.73
2016,8,23,13,15,793.0,164.5,2.55,22.5,848.0,884.39,659.51
2016,8,23,13,30,788.0,163.0,2.6,22.0,832.0,862.61,647.14
2016,8,23,13,45,781.5,161.0,2.7,22.0,808.5,836.05,630.56
2016,8,23,14,0,775.0,159.0,2.8,22.0,785.0,806.66,611.92
2016,8,23,14,15,765.0,156.5,2.8,21.5,755.0,771.4,588.9
2016,8,23,14,30,755.0,154.0,2.8,21.0,725.0,733.88,563.66
2016,8,23,14,45,743.0,150.5,2.85,21.0,689.0,695.61,536.46
2016,8,23,15,0,731.0,147.0,2.9,21.0,653.0,651.51,504.53
2016,8,23,15,15,714.0,143.0,2.9,20.5,612.0,602.41,468.9
2016,8,23,15,30,697.0,139.0,2.9,20.0,571.0,552.66,431.76
2016,8,23,15,45,677.0,133.0,2.95,20.0,526.5,499.1,390.02
2016,8,23,16,0,657.0,127.0,3.0,20.0,482.0,445.8,347.29
2016,8,23,16,15,628.5,121.0,3.0,19.5,433.5,389.45,301.58
2016,8,23,16,30,600.0,115.0,3.0,19.0,385.0,334.88,256.03
2016,8,23,16,45,428.5,123.5,3.05,18.5,304.5,245.54,185.37
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,175.29,131.37
2016,8,23,17,15,341.5,105.0,3.1,17.5,206.5,154.58,109.45
2016,8,23,17,30,426.0,78.0,3.1,17.0,189.0,119.08,75.92
2016,8,23,17,45,357.0,65.0,3.1,17.0,143.5,73.9,44.86
2016,8,23,18,0,288.0,52.0,3.1,17.0,98.0,39.08,28.2
2016,8,23,18,15,195.5,35.0,3.0,16.5,61.0,26.43,16.15
2016,8,23,18,30,103.0,18.0,2.9,16.0,24.0,13.68,0.0
2016,8,23,18,45,51.5,9.0,2.85,15.5,12.0,7.08,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,102.0,12.5,2.15,12.5,20.5,9.83,0.0
2016,8,24,6,0,204.0,25.0,2.3,13.0,41.0,20.41,7.89
2016,8,24,6,15,307.5,38.5,2.3,13.5,82.5,31.36,21.37
2016,8,24,6,30,411.0,52.0,2.3,14.0,124.0,53.7,32.76
2016,8,24,6,45,481.5,61.0,2.35,14.5,173.5,97.23,57.6
2016,8,24,7,0,552.0,70.0,2.4,15.0,223.0,149.38,96.22
2016,8,24,7,15,276.0,83.5,2.35,15.5,160.0,134.42,97.03
2016,8,24,7,30,0.0,97.0,2.3,16.0,97.0,74.49,57.54
2016,8,24,7,45,21.0,139.5,2.3,16.5,149.5,114.91,90.58
2016,8,24,8,0,42.0,182.0,2.3,17.0,202.0,163.46,129.85
2016,8,24,8,15,44.0,202.5,2.25,17.0,225.5,184.81,146.96
2016,8,24,8,30,46.0,223.0,2.2,17.0,249.0,206.5,164.18
2016,8,24,8,45,145.0,251.0,2.2,17.5,341.5,298.53,237.22
2016,8,24,9,0,244.0,279.0,2.2,18.0,434.0,402.85,317.87
2016,8,24,9,15,539.5,196.0,2.15,18.5,568.0,547.65,429.58
2016,8,24,9,30,835.0,113.0,2.1,19.0,702.0,704.86,546.07
2016,8,24,9,45,854.5,111.0,2.1,19.5,740.0,744.28,572.57
2016,8,24,10,0,874.0,109.0,2.1,20.0,778.0,788.72,601.59
2016,8,24,10,15,881.5,110.5,2.1,20.0,807.0,825.02,625.28
2016,8,24,10,30,889.0,112.0,2.1,20.0,836.0,858.51,646.95
2016,8,24,10,45,891.5,114.5,2.15,20.5,857.5,885.66,663.44
2016,8,24,11,0,894.0,117.0,2.2,21.0,879.0,909.42,677.67
2016,8,24,11,15,897.5,118.0,2.25,21.0,893.5,929.2,690.57
2016,8,24,11,30,901.0,119.0,2.3,21.0,908.0,945.44,701.24
2016,8,24,11,45,898.5,121.5,2.35,21.5,914.0,953.97,705.57
2016,8,24,12,0,896.0,124.0,2.4,22.0,920.0,958.74,707.61
2016,8,24,12,15,896.0,123.5,2.45,22.0,919.0,959.31,708.38
2016,8,24,12,30,896.0,123.0,2.5,22.0,918.0,956.17,706.87
2016,8,24,12,45,877.5,132.0,2.6,22.0,904.5,941.17,698.07
2016,8,24,13,0,859.0,141.0,2.7,22.0,891.0,922.72,687.08
2016,8,24,13,15,855.0,140.0,2.75,21.5,874.0,905.09,677.55
2016,8,24,13,30,851.0,139.0,2.8,21.0,857.0,896.82,674.36
2016,8,24,13,45,844.5,137.5,2.9,21.0,833.5,869.26,657.03
2016,8,24,14,0,838.0,136.0,3.0,21.0,810.0,838.67,637.61
2016,8,24,14,15,828.5,134.0,3.05,21.0,779.0,802.36,613.73
2016,8,24,14,30,819.0,132.0,3.1,21.0,748.0,763.56,587.23
2016,8,24,14,45,807.5,129.0,3.15,21.0,711.5,720.11,556.4
2016,8,24,15,0,796.0,126.0,3.2,21.0,675.0,674.79,523.53
2016,8,24,15,15,780.0,122.5,3.2,20.5,633.0,624.55,486.99
2016,8,24,15,30,764.0,119.0,3.2,20.0,591.0,573.37,448.66
2016,8,24,15,45,744.0,114.5,3.2,20.0,544.5,518.94,405.89
2016,8,24,16,0,724.0,110.0,3.2,20.0,498.0,463.69,361.3
2016,8,24,16,15,695.5,105.0,3.2,19.5,448.5,404.75,313.27
2016,8,24,16,30,667.0,100.0,3.2,19.0,399.0,347.46,265.15
2016,8,24,16,45,631.0,93.5,3.2,19.0,348.0,288.48,214.35
2016,8,24,17,0,595.0,87.0,3.2,19.0,297.0,232.73,165.82
2016,8,24,17,15,542.0,79.0,3.15,18.5,246.0,176.0,118.18
2016,8,24,17,30,489.0,71.0,3.1,18.0,195.0,125.25,77.94
2016,8,24,17,45,415.5,59.5,3.1,17.5,148.0,76.6,44.99
2016,8,24,18,0,342.0,48.0,3.1,17.0,101.0,36.61,26.0
2016,8,24,18,15,231.0,33.5,3.05,16.5,63.0,25.49,15.11
2016,8,24,18,30,120.0,19.0,3.0,16.0,25.0,14.44,0.0
2016,8,24,18,45,60.0,9.5,2.95,15.5,12.5,7.47,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.5,12.0,2.15,13.5,19.5,9.44,0.0
2016,8,25,6,0,209.0,24.0,2.2,14.0,39.0,19.62,6.54
2016,8,25,6,15,313.5,36.5,2.15,14.5,80.5,29.77,19.85
2016,8,25,6,30,418.0,49.0,2.1,15.0,122.0,53.02,31.17
2016,8,25,6,45,209.0,51.5,2.1,15.5,88.0,62.69,39.07
2016,8,25,7,0,0.0,54.0,2.1,16.0,54.0,41.35,29.62
2016,8,25,7,15,0.0,67.0,2.05,16.5,67.0,51.36,38.09
2016,8,25,7,30,0.0,80.0,2.0,17.0,80.0,61.42,46.42
2016,8,25,7,45,0.0,89.5,2.0,17.5,89.5,68.84,52.39
2016,8,25,8,0,0.0,99.0,2.0,18.0,99.0,76.29,58.31
2016,8,25,8,15,0.0,102.0,2.0,18.0,102.0,78.68,60.07
2016,8,25,8,30,0.0,105.0,2.0,18.0,105.0,81.08,61.84
2016,8,25,8,45,0.0,128.0,2.0,18.5,128.0,99.34,76.46
2016,8,25,9,0,0.0,151.0,2.0,19.0,151.0,117.82,91.03
2016,8,25,9,15,5.5,186.5,2.0,19.0,190.5,150.3,116.96
2016,8,25,9,30,11.0,222.0,2.0,19.0,230.0,183.7,143.3
2016,8,25,9,45,53.5,288.5,2.05,19.5,329.0,284.47,222.29
2016,8,25,10,0,96.0,355.0,2.1,20.0,428.0,380.68,295.18
2016,8,25,10,15,228.5,355.0,2.15,20.0,538.0,507.11,391.51
2016,8,25,10,30,361.0,355.0,2.2,20.0,648.0,642.32,490.79
2016,8,25,10,45,637.5,229.5,2.25,20.0,764.0,797.87,605.35
2016,8,25,11,0,914.0,104.0,2.3,20.0,880.0,917.7,687.75
2016,8,25,11,15,918.5,104.5,2.3,20.0,895.5,938.22,699.74
2016,8,25,11,30,923.0,105.0,2.3,20.0,911.0,955.15,710.38
2016,8,25,11,45,926.5,104.5,2.35,20.5,919.5,966.51,716.59
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,974.1,720.45
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,975.1,721.0
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,972.25,719.21
2016,8,25,12,45,922.5,107.5,2.45,21.0,916.5,962.06,713.22
2016,8,25,13,0,915.0,111.0,2.5,21.0,906.0,948.19,704.94
2016,8,25,13,15,911.0,110.0,2.55,20.5,889.5,929.57,694.9
2016,8,25,13,30,907.0,109.0,2.6,20.0,873.0,907.43,682.47
2016,8,25,13,45,901.0,108.0,2.65,20.0,848.5,880.16,665.23
2016,8,25,14,0,895.0,107.0,2.7,20.0,824.0,849.7,645.74
2016,8,25,14,15,887.0,105.5,2.75,20.0,793.0,814.15,622.58
2016,8,25,14,30,879.0,104.0,2.8,20.0,762.0,775.87,597.3
2016,8,25,14,45,867.0,102.5,2.85,20.0,725.0,732.19,567.12
2016,8,25,15,0,855.0,101.0,2.9,20.0,688.0,686.52,534.0
2016,8,25,15,15,840.5,98.5,2.95,19.5,645.5,641.31,501.19
2016,8,25,15,30,826.0,96.0,3.0,19.0,603.0,589.27,462.31
2016,8,25,15,45,806.0,93.0,3.1,18.5,555.5,532.85,418.92
2016,8,25,16,0,786.0,90.0,3.2,18.0,508.0,476.35,373.87
2016,8,25,16,15,760.0,86.5,3.2,17.5,458.0,417.03,324.88
2016,8,25,16,30,734.0,83.0,3.2,17.0,408.0,358.94,275.32
2016,8,25,16,45,697.5,78.0,3.2,17.0,356.0,296.28,220.69
2016,8,25,17,0,661.0,73.0,3.2,17.0,304.0,237.95,169.16
2016,8,25,17,15,609.5,66.5,3.15,16.5,252.0,178.92,118.71
2016,8,25,17,30,558.0,60.0,3.1,16.0,200.0,125.55,75.73
2016,8,25,17,45,478.0,51.5,3.05,15.5,151.0,74.61,41.48
2016,8,25,18,0,398.0,43.0,3.0,15.0,102.0,35.26,24.99
2016,8,25,18,15,276.0,30.0,2.85,14.5,63.0,24.58,14.17
2016,8,25,18,30,154.0,17.0,2.7,14.0,24.0,13.88,0.0
2016,8,25,18,45,77.0,8.5,2.55,14.0,12.0,6.69,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,9.44,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,19.63,5.55
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,30.19,20.08
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,55.28,32.4
2016,8,26,6,45,207.0,48.5,2.15,15.5,84.0,61.04,37.63
2016,8,26,7,0,0.0,47.0,2.2,16.0,47.0,35.94,25.02
2016,8,26,7,15,0.0,58.0,2.2,16.0,58.0,44.42,32.28
2016,8,26,7,30,0.0,69.0,2.2,16.0,69.0,52.93,39.44
2016,8,26,7,45,0.0,85.0,2.2,16.5,85.0,65.35,49.7
2016,8,26,8,0,0.0,101.0,2.2,17.0,101.0,77.88,59.88
2016,8,26,8,15,0.0,116.0,2.15,17.0,116.0,89.75,69.51
2016,8,26,8,30,0.0,131.0,2.1,17.0,131.0,101.72,79.12
2016,8,26,8,45,0.0,147.0,2.05,17.5,147.0,114.59,89.22
2016,8,26,9,0,0.0,163.0,2.0,18.0,163.0,127.58,99.29
2016,8,26,9,15,7.0,199.0,2.0,18.5,204.0,161.66,126.31
2016,8,26,9,30,14.0,235.0,2.0,19.0,245.0,196.82,153.72
2016,8,26,9,45,53.0,293.5,2.0,19.5,333.5,289.27,225.9
2016,8,26,10,0,92.0,352.0,2.0,20.0,422.0,375.77,291.28
2016,8,26,10,15,470.0,243.0,2.05,20.0,621.0,632.32,487.95
2016,8,26,10,30,848.0,134.0,2.1,20.0,820.0,862.27,651.63
2016,8,26,10,45,852.0,136.5,2.15,20.0,842.0,890.5,668.14
2016,8,26,11,0,856.0,139.0,2.2,20.0,864.0,915.49,684.48
2016,8,26,11,15,860.0,139.5,2.25,20.0,878.5,921.43,688.16
2016,8,26,11,30,864.0,140.0,2.3,20.0,893.0,937.08,698.64
2016,8,26,11,45,864.5,141.0,2.35,20.5,899.5,946.48,703.61
2016,8,26,12,0,865.0,142.0,2.4,21.0,906.0,952.3,706.36
2016,8,26,12,15,865.0,142.0,2.45,21.0,905.0,953.16,707.32
2016,8,26,12,30,865.0,142.0,2.5,21.0,904.0,950.43,706.06
2016,8,26,12,45,867.0,139.0,2.6,21.0,896.5,943.24,702.42
2016,8,26,13,0,869.0,136.0,2.7,21.0,889.0,932.41,696.44
2016,8,26,13,15,864.5,135.0,2.7,20.5,872.0,913.97,685.92
2016,8,26,13,30,860.0,134.0,2.7,20.0,855.0,892.19,673.19
2016,8,26,13,45,855.0,131.5,2.75,20.0,831.0,865.38,656.11
2016,8,26,14,0,850.0,129.0,2.8,20.0,807.0,846.05,644.17
2016,8,26,14,15,840.5,127.5,2.8,20.0,776.0,809.66,619.92
2016,8,26,14,30,831.0,126.0,2.8,20.0,745.0,770.75,593.56
2016,8,26,14,45,821.5,122.0,2.8,20.0,708.5,727.11,562.51
2016,8,26,15,0,812.0,118.0,2.8,20.0,672.0,681.43,529.34
2016,8,26,15,15,796.0,115.0,2.75,19.5,629.5,630.78,492.42
2016,8,26,15,30,780.0,112.0,2.7,19.0,587.0,579.15,453.7
2016,8,26,15,45,761.0,107.5,2.7,19.0,540.5,523.83,410.38
2016,8,26,16,0,742.0,103.0,2.7,19.0,494.0,468.32,365.63
2016,8,26,16,15,714.0,98.5,2.7,18.5,444.0,408.95,317.24
2016,8,26,16,30,686.0,94.0,2.7,18.0,394.0,351.14,268.6
2016,8,26,16,45,648.0,88.0,2.7,18.0,342.5,290.74,216.5
2016,8,26,17,0,610.0,82.0,2.7,18.0,291.0,233.78,166.79
2016,8,26,17,15,556.0,74.0,2.65,17.5,240.0,175.79,117.85
2016,8,26,17,30,502.0,66.0,2.6,17.0,189.0,123.91,76.42
2016,8,26,17,45,421.5,55.5,2.55,16.5,141.5,74.62,43.02
2016,8,26,18,0,341.0,45.0,2.5,16.0,94.0,36.66,26.0
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.0,24.49,13.57
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,15.74,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,7.87,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,81.5,11.5,2.0,13.5,17.0,9.05,0.0
2016,8,27,6,0,163.0,23.0,2.1,14.0,34.0,17.53,3.36
2016,8,27,6,15,265.0,38.0,2.15,14.5,74.5,28.94,18.97
2016,8,27,6,30,367.0,53.0,2.2,15.0,115.0,54.99,32.46
2016,8,27,6,45,183.5,49.5,2.3,15.5,80.5,60.35,37.92
2016,8,27,7,0,0.0,46.0,2.4,16.0,46.0,35.17,24.36
2016,8,27,7,15,0.0,57.5,2.4,16.0,57.5,44.04,31.95
2016,8,27,7,30,0.0,69.0,2.4,16.0,69.0,52.93,39.45
2016,8,27,7,45,0.0,87.0,2.4,16.5,87.0,66.92,51.02
2016,8,27,8,0,0.0,105.0,2.4,17.0,105.0,81.05,62.54
2016,8,27,8,15,0.0,107.5,2.4,17.0,107.5,83.06,63.98
2016,8,27,8,30,0.0,110.0,2.4,17.0,110.0,85.06,65.42
2016,8,27,8,45,0.0,136.5,2.4,17.5,136.5,106.21,82.44
2016,8,27,9,0,0.0,163.0,2.4,18.0,163.0,127.65,99.43
2016,8,27,9,15,3.5,183.5,2.35,18.0,186.0,146.75,114.61
2016,8,27,9,30,7.0,204.0,2.3,18.0,209.0,166.32,130.06
2016,8,27,9,45,35.0,270.0,2.3,18.5,296.5,255.32,200.38
2016,8,27,10,0,63.0,336.0,2.3,19.0,384.0,339.3,264.66
2016,8,27,10,15,68.5,353.0,2.3,19.0,407.0,362.31,281.57
2016,8,27,10,30,74.0,370.0,2.3,19.0,430.0,385.52,298.78
2016,8,27,10,45,464.0,254.0,2.35,19.5,644.5,669.72,516.53
2016,8,27,11,0,854.0,138.0,2.4,20.0,859.0,915.86,688.87
2016,8,27,11,15,858.0,139.0,2.45,20.0,873.5,922.19,690.63
2016,8,27,11,30,862.0,140.0,2.5,20.0,888.0,938.23,701.38
2016,8,27,11,45,864.5,139.5,2.6,20.5,895.5,948.05,707.07
2016,8,27,12,0,867.0,139.0,2.7,21.0,903.0,954.31,710.53
2016,8,27,12,15,867.0,139.0,2.75,21.0,901.5,955.11,711.4
2016,8,27,12,30,867.0,139.0,2.8,21.0,900.0,952.29,710.04
2016,8,27,12,45,857.0,142.5,2.85,21.0,888.5,939.82,702.34
2016,8,27,13,0,847.0,146.0,2.9,21.0,877.0,938.51,702.31
2016,8,27,13,15,842.0,145.0,2.95,20.5,860.5,919.26,691.51
2016,8,27,13,30,837.0,144.0,3.0,20.0,844.0,896.66,678.54
2016,8,27,13,45,834.0,140.5,3.05,20.0,820.5,870.12,661.53
2016,8,27,14,0,831.0,137.0,3.1,20.0,797.0,840.4,642.26
2016,8,27,14,15,821.5,135.0,3.1,20.0,766.0,803.94,617.86
2016,8,27,14,30,812.0,133.0,3.1,20.0,735.0,765.01,591.05
2016,8,27,14,45,806.0,127.5,3.1,20.0,700.0,723.04,561.07
2016,8,27,15,0,800.0,122.0,3.1,20.0,665.0,678.8,528.82
2016,8,27,15,15,783.5,118.5,3.1,19.5,622.5,627.72,491.61
2016,8,27,15,30,767.0,115.0,3.1,19.0,580.0,575.75,452.63
2016,8,27,15,45,755.0,108.0,3.1,19.0,535.0,522.38,410.59
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,468.15,366.61
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,408.64,317.86
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,350.7,268.9
2016,8,27,16,45,658.5,84.0,3.1,17.5,340.0,291.34,217.6
2016,8,27,17,0,630.0,76.0,3.1,17.0,290.0,234.37,167.52
2016,8,27,17,15,577.0,69.0,3.0,16.5,239.0,176.21,117.89
2016,8,27,17,30,524.0,62.0,2.9,16.0,188.0,123.98,75.78
2016,8,27,17,45,451.5,51.5,2.85,16.0,141.0,73.77,41.26
2016,8,27,18,0,379.0,41.0,2.8,16.0,94.0,33.64,23.31
2016,8,27,18,15,189.5,30.0,2.7,15.5,56.5,22.75,11.63
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,14.95,0.0
2016,8,27,18,45,0.0,9.5,2.55,14.5,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,123.0,10.5,1.65,13.5,18.5,8.26,0.0
2016,8,28,6,0,246.0,21.0,1.7,14.0,37.0,17.29,1.99
2016,8,28,6,15,360.0,32.5,1.65,14.0,79.5,26.8,17.12
2016,8,28,6,30,474.0,44.0,1.6,14.0,122.0,56.07,30.38
2016,8,28,6,45,241.0,68.0,1.6,14.5,108.0,81.91,53.73
2016,8,28,7,0,8.0,92.0,1.6,15.0,94.0,71.33,54.79
2016,8,28,7,15,14.5,111.5,1.55,15.5,116.5,88.86,69.34
2016,8,28,7,30,21.0,131.0,1.5,16.0,139.0,107.33,84.47
2016,8,28,7,45,34.5,155.5,1.5,16.5,171.0,137.35,108.82
2016,8,28,8,0,48.0,180.0,1.5,17.0,203.0,166.15,131.89
2016,8,28,8,15,127.0,207.5,1.45,17.0,275.0,237.56,188.91
2016,8,28,8,30,206.0,235.0,1.4,17.0,347.0,311.03,246.82
2016,8,28,8,45,534.5,161.0,1.4,17.5,486.5,465.8,367.13
2016,8,28,9,0,863.0,87.0,1.4,18.0,626.0,628.15,488.69
2016,8,28,9,15,876.0,89.0,1.45,18.5,667.5,678.73,524.22
2016,8,28,9,30,889.0,91.0,1.5,19.0,709.0,727.71,558.62
2016,8,28,9,45,887.0,98.5,1.55,19.5,741.5,769.04,585.93
2016,8,28,10,0,885.0,106.0,1.6,20.0,774.0,807.1,609.93
2016,8,28,10,15,892.5,107.5,1.7,20.0,803.5,843.75,634.49
2016,8,28,10,30,900.0,109.0,1.8,20.0,833.0,877.53,657.04
2016,8,28,10,45,906.0,109.5,1.9,20.5,855.5,905.98,674.74
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,931.14,690.25
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,950.6,703.38
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,966.44,714.27
2016,8,28,11,45,922.0,110.5,2.3,21.0,914.0,977.14,721.91
2016,8,28,12,0,925.0,110.0,2.4,21.0,921.0,984.06,727.23
2016,8,28,12,15,924.5,109.5,2.45,21.0,919.5,983.88,727.52
2016,8,28,12,30,924.0,109.0,2.5,21.0,918.0,979.84,725.47
2016,8,28,12,45,931.5,103.0,2.6,21.0,911.5,973.99,722.83
2016,8,28,13,0,939.0,97.0,2.7,21.0,905.0,964.08,717.57
2016,8,28,13,15,935.0,96.5,2.75,21.0,888.0,945.25,706.01
2016,8,28,13,30,931.0,96.0,2.8,21.0,871.0,922.8,692.11
2016,8,28,13,45,926.5,94.5,2.85,21.0,846.5,895.41,674.85
2016,8,28,14,0,922.0,93.0,2.9,21.0,822.0,864.66,655.23
2016,8,28,14,15,914.0,92.0,2.9,20.5,790.5,828.42,632.58
2016,8,28,14,30,906.0,91.0,2.9,20.0,759.0,789.37,607.73
2016,8,28,14,45,896.0,88.5,2.9,20.0,721.5,744.79,577.49
2016,8,28,15,0,886.0,86.0,2.9,20.0,684.0,698.0,543.45
2016,8,28,15,15,872.0,84.0,2.9,19.5,641.0,647.19,506.52
2016,8,28,15,30,858.0,82.0,2.9,19.0,598.0,595.03,467.4
2016,8,28,15,45,840.0,79.5,2.9,19.0,550.5,539.17,423.33
2016,8,28,16,0,822.0,77.0,2.9,19.0,503.0,484.85,379.02
2016,8,28,16,15,796.5,73.5,2.85,18.5,452.5,423.62,328.61
2016,8,28,16,30,771.0,70.0,2.8,18.0,402.0,363.52,277.48
2016,8,28,16,45,736.0,66.0,2.75,17.5,349.5,301.41,223.59
2016,8,28,17,0,701.0,62.0,2.7,17.0,297.0,242.21,171.37
2016,8,28,17,15,649.5,56.5,2.6,16.5,244.5,181.71,119.33
2016,8,28,17,30,598.0,51.0,2.5,16.0,192.0,124.83,73.16
2016,8,28,17,45,515.0,43.5,2.45,16.0,143.0,71.85,37.38
2016,8,28,18,0,432.0,36.0,2.4,16.0,94.0,29.88,20.0
2016,8,28,18,15,296.0,24.5,2.35,15.5,56.0,20.21,9.0
2016,8,28,18,30,160.0,13.0,2.3,15.0,18.0,10.23,0.0
2016,8,28,18,45,80.0,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,106.0,10.5,2.5,13.5,17.0,8.26,0.0
2016,8,29,6,0,212.0,21.0,2.6,14.0,34.0,17.23,0.43
2016,8,29,6,15,327.5,32.5,2.7,14.5,75.0,26.68,16.85
2016,8,29,6,30,443.0,44.0,2.8,15.0,116.0,56.47,30.59
2016,8,29,6,45,515.0,51.5,2.95,15.5,165.5,102.14,58.8
2016,8,29,7,0,587.0,59.0,3.1,16.0,215.0,156.51,100.63
2016,8,29,7,15,389.0,100.0,3.1,16.0,213.0,180.94,131.87
2016,8,29,7,30,191.0,141.0,3.1,16.0,211.0,173.51,134.63
2016,8,29,7,45,124.0,161.5,3.1,16.5,209.5,180.11,142.57
2016,8,29,8,0,57.0,182.0,3.1,17.0,208.0,172.07,137.03
2016,8,29,8,15,126.0,208.0,3.05,17.5,274.0,238.49,190.35
2016,8,29,8,30,195.0,234.0,3.0,18.0,340.0,305.72,243.64
2016,8,29,8,45,398.0,201.5,3.0,18.5,441.5,426.43,338.8
2016,8,29,9,0,601.0,169.0,3.0,19.0,543.0,552.37,435.73
2016,8,29,9,15,736.5,129.5,2.95,19.0,618.5,635.88,499.46
2016,8,29,9,30,872.0,90.0,2.9,19.0,694.0,717.88,561.29
2016,8,29,9,45,889.5,88.5,2.85,19.5,731.5,764.23,592.12
2016,8,29,10,0,907.0,87.0,2.8,20.0,769.0,808.78,620.73
2016,8,29,10,15,914.5,88.0,2.8,20.0,798.5,845.62,645.06
2016,8,29,10,30,922.0,89.0,2.8,20.0,828.0,879.51,667.25
2016,8,29,10,45,928.0,89.0,2.85,20.5,850.5,907.95,684.7
2016,8,29,11,0,934.0,89.0,2.9,21.0,873.0,933.03,699.83
2016,8,29,11,15,937.5,90.0,2.95,21.0,888.0,953.33,713.13
2016,8,29,11,30,941.0,91.0,3.0,21.0,903.0,969.92,724.06
2016,8,29,11,45,944.0,90.5,3.05,21.0,910.0,980.74,731.26
2016,8,29,12,0,947.0,90.0,3.1,21.0,917.0,987.67,736.04
2016,8,29,12,15,947.0,90.0,3.15,21.0,916.0,988.38,736.83
2016,8,29,12,30,947.0,90.0,3.2,21.0,915.0,985.14,735.16
2016,8,29,12,45,927.5,100.0,3.25,21.0,901.5,969.94,725.62
2016,8,29,13,0,908.0,110.0,3.3,21.0,888.0,951.08,713.76
2016,8,29,13,15,904.0,109.0,3.35,21.0,871.0,932.15,701.92
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,909.71,687.7
2016,8,29,13,45,899.5,104.5,3.45,21.0,831.0,884.43,671.52
2016,8,29,14,0,899.0,101.0,3.5,21.0,808.0,855.66,652.9
2016,8,29,14,15,891.0,99.5,3.5,21.0,777.0,819.51,628.75
2016,8,29,14,30,883.0,98.0,3.5,21.0,746.0,780.64,602.55
2016,8,29,14,45,606.0,190.5,3.55,21.0,625.5,644.69,501.16
2016,8,29,15,0,329.0,283.0,3.6,21.0,505.0,491.44,383.87
2016,8,29,15,15,585.0,184.5,3.6,21.0,546.5,567.06,444.49
2016,8,29,15,30,841.0,86.0,3.6,21.0,588.0,590.3,463.01
2016,8,29,15,45,824.5,82.5,3.6,21.0,541.5,537.81,421.01
2016,8,29,16,0,808.0,79.0,3.6,21.0,495.0,481.23,375.07
2016,8,29,16,15,782.0,75.5,3.6,20.5,444.5,420.4,325.14
2016,8,29,16,30,756.0,72.0,3.6,20.0,394.0,360.79,274.57
2016,8,29,16,45,719.5,68.0,3.6,19.5,342.0,298.93,221.12
2016,8,29,17,0,683.0,64.0,3.6,19.0,290.0,240.18,169.54
2016,8,29,17,15,629.5,58.5,3.5,18.5,238.0,178.49,116.83
2016,8,29,17,30,576.0,53.0,3.4,18.0,186.0,124.24,73.07
2016,8,29,17,45,489.0,45.0,3.3,18.0,137.5,71.79,37.73
2016,8,29,18,0,402.0,37.0,3.2,18.0,89.0,30.59,20.3
2016,8,29,18,15,201.0,26.5,3.15,17.5,52.5,20.23,7.92
2016,8,29,18,30,0.0,16.0,3.1,17.0,16.0,12.59,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.5,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
