Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,81.0,10.0,3.0,14.5,14.5,7.87,0.0
2016,8,30,6,0,162.0,20.0,3.1,15.0,29.0,15.3,0.0
2016,8,30,6,15,249.0,34.0,3.1,15.5,65.5,25.97,16.06
2016,8,30,6,30,336.0,48.0,3.1,16.0,102.0,54.11,30.62
2016,8,30,6,45,388.0,61.0,3.1,16.5,145.5,95.12,57.88
2016,8,30,7,0,440.0,74.0,3.1,17.0,189.0,142.55,95.11
2016,8,30,7,15,476.0,84.5,3.0,17.5,234.0,194.26,139.05
2016,8,30,7,30,512.0,95.0,2.9,18.0,279.0,246.52,184.18
2016,8,30,7,45,656.5,80.5,2.85,18.5,354.0,318.5,242.8
2016,8,30,8,0,801.0,66.0,2.8,19.0,429.0,405.46,313.41
2016,8,30,8,15,823.5,69.0,2.75,19.5,478.5,463.69,361.8
2016,8,30,8,30,846.0,72.0,2.7,20.0,528.0,523.37,409.62
2016,8,30,8,45,865.5,73.0,2.65,20.5,575.0,579.51,453.1
2016,8,30,9,0,885.0,74.0,2.6,21.0,622.0,635.2,494.69
2016,8,30,9,15,897.0,75.5,2.6,21.5,663.0,685.61,531.25
2016,8,30,9,30,909.0,77.0,2.6,22.0,704.0,734.27,565.44
2016,8,30,9,45,916.5,79.0,2.65,22.5,739.0,778.06,593.9
2016,8,30,10,0,924.0,81.0,2.7,23.0,774.0,819.26,620.22
2016,8,30,10,15,930.5,82.0,2.75,23.0,803.0,855.81,644.32
2016,8,30,10,30,937.0,83.0,2.8,23.0,832.0,889.29,666.25
2016,8,30,10,45,943.5,83.0,2.9,23.5,854.0,918.51,684.31
2016,8,30,11,0,950.0,83.0,3.0,24.0,876.0,944.31,700.06
2016,8,30,11,15,952.5,83.5,3.1,23.5,890.5,963.42,714.16
2016,8,30,11,30,955.0,84.0,3.2,23.0,905.0,978.73,725.92
2016,8,30,11,45,956.5,83.5,3.3,23.0,911.5,988.19,732.55
2016,8,30,12,0,958.0,83.0,3.4,23.0,918.0,993.7,736.73
2016,8,30,12,15,957.5,83.0,3.45,23.0,916.5,993.86,737.13
2016,8,30,12,30,957.0,83.0,3.5,23.0,915.0,990.03,735.05
2016,8,30,12,45,950.5,85.5,3.6,23.0,904.0,979.23,728.8
2016,8,30,13,0,944.0,88.0,3.7,23.0,893.0,964.61,720.11
2016,8,30,13,15,940.0,87.5,3.7,23.0,876.0,945.49,707.81
2016,8,30,13,30,936.0,87.0,3.7,23.0,859.0,922.72,693.13
2016,8,30,13,45,932.5,85.0,3.75,23.0,835.0,895.31,675.59
2016,8,30,14,0,929.0,83.0,3.8,23.0,811.0,864.48,655.64
2016,8,30,14,15,921.5,81.5,3.75,22.5,779.5,827.68,632.17
2016,8,30,14,30,914.0,80.0,3.7,22.0,748.0,788.03,606.48
2016,8,30,14,45,905.5,78.0,3.7,22.0,711.0,744.49,576.81
2016,8,30,15,0,897.0,76.0,3.7,22.0,674.0,698.61,543.78
2016,8,30,15,15,883.5,74.0,3.65,21.5,631.0,647.43,506.26
2016,8,30,15,30,870.0,72.0,3.6,21.0,588.0,594.85,466.57
2016,8,30,15,45,853.0,69.5,3.6,21.0,541.0,538.76,422.21
2016,8,30,16,0,836.0,67.0,3.6,21.0,494.0,482.19,376.12
2016,8,30,16,15,811.5,64.5,3.55,20.5,443.5,422.21,326.54
2016,8,30,16,30,787.0,62.0,3.5,20.0,393.0,363.64,276.46
2016,8,30,16,45,752.5,58.5,3.5,19.5,341.0,301.16,222.2
2016,8,30,17,0,718.0,55.0,3.5,19.0,289.0,241.52,169.52
2016,8,30,17,15,666.5,50.0,3.45,18.5,237.0,180.35,116.85
2016,8,30,17,30,615.0,45.0,3.4,18.0,185.0,124.79,71.77
2016,8,30,17,45,527.0,38.5,3.35,18.0,136.5,71.36,35.94
2016,8,30,18,0,439.0,32.0,3.3,18.0,88.0,26.72,16.91
2016,8,30,18,15,219.5,23.0,3.25,17.5,51.0,18.81,5.69
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,11.02,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,127.0,9.5,2.9,13.5,16.5,7.47,0.0
2016,8,31,6,0,254.0,19.0,3.0,14.0,33.0,15.69,0.0
2016,8,31,6,15,378.5,28.5,3.1,14.5,75.0,23.66,14.08
2016,8,31,6,30,503.0,38.0,3.2,15.0,117.0,58.03,28.88
2016,8,31,6,45,572.5,44.5,3.3,15.5,167.0,108.6,61.34
2016,8,31,7,0,642.0,51.0,3.4,16.0,217.0,165.45,105.92
2016,8,31,7,15,687.5,55.5,3.4,16.5,269.5,222.73,155.57
2016,8,31,7,30,733.0,60.0,3.4,17.0,322.0,284.66,210.22
2016,8,31,7,45,765.0,63.5,3.45,17.5,374.0,345.07,263.66
2016,8,31,8,0,797.0,67.0,3.5,18.0,426.0,407.8,317.74
2016,8,31,8,15,820.0,69.5,3.45,18.0,475.5,465.54,367.0
2016,8,31,8,30,843.0,72.0,3.4,18.0,525.0,524.88,415.97
2016,8,31,8,45,859.5,74.0,3.4,18.5,571.0,580.2,459.65
2016,8,31,9,0,876.0,76.0,3.4,19.0,617.0,634.8,501.33
2016,8,31,9,15,889.0,78.0,3.4,19.5,658.5,686.01,539.19
2016,8,31,9,30,902.0,80.0,3.4,20.0,700.0,735.58,574.69
2016,8,31,9,45,907.0,83.5,3.4,20.5,734.5,778.75,603.05
2016,8,31,10,0,912.0,87.0,3.4,21.0,769.0,819.15,629.09
2016,8,31,10,15,919.0,88.0,3.4,21.0,798.0,855.71,653.39
2016,8,31,10,30,926.0,89.0,3.4,21.0,827.0,889.26,675.47
2016,8,31,10,45,931.0,90.0,3.45,21.5,849.0,917.88,693.07
2016,8,31,11,0,936.0,91.0,3.5,22.0,871.0,943.07,708.3
2016,8,31,11,15,939.0,91.5,3.5,22.0,885.0,962.34,720.59
2016,8,31,11,30,942.0,92.0,3.5,22.0,899.0,977.87,730.47
2016,8,31,11,45,944.0,91.5,3.55,22.0,906.0,987.62,736.95
2016,8,31,12,0,946.0,91.0,3.6,22.0,913.0,993.47,740.99
2016,8,31,12,15,945.5,91.0,3.6,22.0,911.0,993.54,740.98
2016,8,31,12,30,945.0,91.0,3.6,22.0,909.0,989.67,738.49
2016,8,31,12,45,935.5,95.0,3.6,22.5,897.5,977.54,729.22
2016,8,31,13,0,926.0,99.0,3.6,23.0,886.0,961.7,717.64
2016,8,31,13,15,922.0,98.0,3.65,23.0,868.5,942.26,705.47
2016,8,31,13,30,918.0,97.0,3.7,23.0,851.0,919.23,690.92
2016,8,31,13,45,914.5,95.0,3.75,23.0,827.0,892.17,673.59
2016,8,31,14,0,911.0,93.0,3.8,23.0,803.0,861.74,653.9
2016,8,31,14,15,902.0,91.5,3.8,23.0,771.0,824.18,628.9
2016,8,31,14,30,893.0,90.0,3.8,23.0,739.0,783.94,601.86
2016,8,31,14,45,885.0,87.0,3.85,23.0,702.0,740.44,572.44
2016,8,31,15,0,877.0,84.0,3.9,23.0,665.0,694.61,539.43
2016,8,31,15,15,862.5,82.0,3.9,22.5,622.0,643.54,502.21
2016,8,31,15,30,848.0,80.0,3.9,22.0,579.0,591.21,462.89
2016,8,31,15,45,831.5,76.5,3.9,22.0,532.0,535.33,418.81
2016,8,31,16,0,815.0,73.0,3.9,22.0,485.0,480.97,374.49
2016,8,31,16,15,789.0,69.5,3.85,21.5,435.0,419.61,324.06
2016,8,31,16,30,763.0,66.0,3.8,21.0,385.0,359.49,273.02
2016,8,31,16,45,729.0,62.0,3.8,21.0,333.0,297.91,219.27
2016,8,31,17,0,695.0,58.0,3.8,21.0,281.0,239.15,167.29
2016,8,31,17,15,642.0,52.5,3.7,20.0,229.5,178.47,115.71
2016,8,31,17,30,589.0,47.0,3.6,19.0,178.0,123.65,71.61
2016,8,31,17,45,502.5,39.5,3.55,18.5,130.0,68.97,34.55
2016,8,31,18,0,416.0,32.0,3.5,18.0,82.0,26.74,16.79
2016,8,31,18,15,262.0,21.0,3.5,17.5,47.0,17.3,3.11
2016,8,31,18,30,108.0,10.0,3.5,17.0,12.0,7.87,0.0
2016,8,31,18,45,54.0,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,45,118.5,9.0,2.35,13.5,15.5,7.08,0.0
2016,9,1,6,0,237.0,18.0,2.4,14.0,31.0,14.83,0.0
2016,9,1,6,15,363.5,28.5,2.35,14.5,73.0,23.61,13.92
2016,9,1,6,30,490.0,39.0,2.3,15.0,115.0,60.09,30.28
2016,9,1,6,45,556.5,46.5,2.3,15.5,164.5,108.78,61.95
2016,9,1,7,0,623.0,54.0,2.3,16.0,214.0,165.47,106.72
2016,9,1,7,15,311.5,68.0,2.15,16.5,148.0,139.93,100.91
2016,9,1,7,30,0.0,82.0,2.0,17.0,82.0,63.08,47.77
2016,9,1,7,45,2.0,114.5,1.9,17.5,115.5,89.52,69.67
2016,9,1,8,0,4.0,147.0,1.8,18.0,149.0,116.69,91.7
2016,9,1,8,15,10.5,168.5,1.75,18.0,174.0,137.62,108.49
2016,9,1,8,30,17.0,190.0,1.7,18.0,199.0,159.42,125.86
2016,9,1,8,45,26.5,216.5,1.65,18.5,232.0,188.0,148.25
2016,9,1,9,0,36.0,243.0,1.6,19.0,265.0,228.35,179.56
2016,9,1,9,15,40.0,263.0,1.65,19.0,289.5,251.29,197.12
2016,9,1,9,30,44.0,283.0,1.7,19.0,314.0,274.67,214.93
2016,9,1,9,45,147.0,314.0,1.75,19.5,422.5,398.81,311.05
2016,9,1,10,0,250.0,345.0,1.8,20.0,531.0,532.65,410.15
2016,9,1,10,15,313.0,343.0,1.9,20.0,585.5,593.34,454.48
2016,9,1,10,30,376.0,341.0,2.0,20.0,640.0,656.47,500.5
2016,9,1,10,45,450.0,321.5,2.1,20.0,688.5,731.52,554.42
2016,9,1,11,0,524.0,302.0,2.2,20.0,737.0,792.17,597.83
2016,9,1,11,15,732.0,200.5,2.35,20.0,819.0,904.03,679.26
2016,9,1,11,30,940.0,99.0,2.5,20.0,901.0,986.09,734.02
2016,9,1,11,45,937.5,101.0,2.65,20.5,906.5,994.04,738.22
2016,9,1,12,0,935.0,103.0,2.8,21.0,912.0,998.05,740.62
2016,9,1,12,15,934.5,103.0,2.8,21.0,910.5,998.03,740.56
2016,9,1,12,30,934.0,103.0,2.8,21.0,909.0,994.11,738.08
2016,9,1,12,45,931.0,103.0,2.85,21.0,899.0,983.95,732.08
2016,9,1,13,0,928.0,103.0,2.9,21.0,889.0,970.0,723.69
2016,9,1,13,15,924.0,102.5,2.85,21.0,871.5,950.93,711.15
2016,9,1,13,30,920.0,102.0,2.8,21.0,854.0,928.25,696.3
2016,9,1,13,45,915.5,100.0,2.75,21.0,829.5,900.18,677.86
2016,9,1,14,0,911.0,98.0,2.7,21.0,805.0,868.78,657.18
2016,9,1,14,15,902.0,96.5,2.75,21.0,773.0,831.09,632.81
2016,9,1,14,30,893.0,95.0,2.8,21.0,741.0,790.72,606.35
2016,9,1,14,45,881.0,93.5,2.85,21.0,702.5,745.69,576.25
2016,9,1,15,0,869.0,92.0,2.9,21.0,664.0,698.65,542.57
2016,9,1,15,15,853.5,89.5,2.9,20.5,620.5,646.64,504.98
2016,9,1,15,30,838.0,87.0,2.9,20.0,577.0,597.37,468.15
2016,9,1,15,45,813.5,85.5,2.95,20.0,528.5,538.66,422.34
2016,9,1,16,0,789.0,84.0,3.0,20.0,480.0,480.32,375.4
2016,9,1,16,15,760.5,80.5,3.0,19.5,429.0,419.01,325.29
2016,9,1,16,30,732.0,77.0,3.0,19.0,378.0,359.24,274.76
2016,9,1,16,45,687.5,73.0,3.0,19.0,325.0,294.7,219.03
2016,9,1,17,0,643.0,69.0,3.0,19.0,272.0,235.19,166.91
2016,9,1,17,15,584.0,62.0,3.0,18.5,220.5,174.65,115.52
2016,9,1,17,30,525.0,55.0,3.0,18.0,169.0,120.83,72.23
2016,9,1,17,45,425.5,46.0,3.0,17.5,121.5,69.54,37.59
2016,9,1,18,0,326.0,37.0,3.0,17.0,74.0,30.76,20.06
2016,9,1,18,15,163.0,18.5,2.95,16.5,37.0,14.97,0.0
2016,9,1,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,65.5,9.0,2.15,13.5,12.0,7.08,0.0
2016,9,2,6,0,131.0,18.0,2.2,14.0,24.0,13.73,0.0
2016,9,2,6,15,247.0,31.5,2.2,14.5,62.5,25.64,15.43
2016,9,2,6,30,363.0,45.0,2.2,15.0,101.0,59.69,33.12
2016,9,2,6,45,438.5,54.5,2.2,15.5,148.0,103.5,62.46
2016,9,2,7,0,514.0,64.0,2.2,16.0,195.0,156.61,104.15
2016,9,2,7,15,566.0,71.0,2.1,16.5,245.0,210.73,150.27
2016,9,2,7,30,618.0,78.0,2.0,17.0,295.0,270.51,201.79
2016,9,2,7,45,656.5,83.0,1.9,17.5,346.0,328.79,251.92
2016,9,2,8,0,695.0,88.0,1.8,18.0,397.0,390.36,303.33
2016,9,2,8,15,721.5,92.0,1.75,18.5,445.5,448.12,350.36
2016,9,2,8,30,748.0,96.0,1.7,19.0,494.0,506.91,396.47
2016,9,2,8,45,663.5,134.5,1.65,20.0,510.5,535.74,417.08
2016,9,2,9,0,579.0,173.0,1.6,21.0,527.0,552.56,427.51
2016,9,2,9,15,701.0,139.5,1.65,21.5,597.0,633.71,487.55
2016,9,2,9,30,823.0,106.0,1.7,22.0,667.0,717.86,547.85
2016,9,2,9,45,856.5,97.5,1.75,22.5,708.0,760.88,576.02
2016,9,2,10,0,890.0,89.0,1.8,23.0,749.0,810.07,607.48
2016,9,2,10,15,897.0,90.0,1.85,23.0,777.5,845.87,630.65
2016,9,2,10,30,904.0,91.0,1.9,23.0,806.0,878.75,651.88
2016,9,2,10,45,906.5,93.5,1.95,23.5,827.0,906.07,668.11
2016,9,2,11,0,909.0,96.0,2.0,24.0,848.0,929.91,682.05
2016,9,2,11,15,912.0,96.5,2.05,24.0,862.0,948.61,694.02
2016,9,2,11,30,915.0,97.0,2.1,24.0,876.0,963.67,703.76
2016,9,2,11,45,915.5,98.0,2.2,24.0,882.0,973.16,710.57
2016,9,2,12,0,916.0,99.0,2.3,24.0,888.0,978.83,715.07
2016,9,2,12,15,916.0,98.5,2.35,24.0,886.5,978.68,715.42
2016,9,2,12,30,916.0,98.0,2.4,24.0,885.0,974.7,713.45
2016,9,2,12,45,898.5,106.5,2.5,24.0,871.5,959.56,704.8
2016,9,2,13,0,881.0,115.0,2.6,24.0,858.0,940.87,693.92
2016,9,2,13,15,877.0,114.0,2.7,24.0,841.0,921.95,682.87
2016,9,2,13,30,873.0,113.0,2.8,24.0,824.0,899.63,669.5
2016,9,2,13,45,870.5,110.0,2.9,24.0,800.5,873.33,653.4
2016,9,2,14,0,868.0,107.0,3.0,24.0,777.0,843.78,634.97
2016,9,2,14,15,859.0,105.5,3.1,23.5,746.0,807.33,612.79
2016,9,2,14,30,850.0,104.0,3.2,23.0,715.0,768.34,588.49
2016,9,2,14,45,842.0,100.5,3.3,23.0,678.5,725.78,559.96
2016,9,2,15,0,834.0,97.0,3.4,23.0,642.0,686.89,531.95
2016,9,2,15,15,818.0,94.5,3.45,22.5,599.5,635.12,494.63
2016,9,2,15,30,802.0,92.0,3.5,22.0,557.0,582.36,455.42
2016,9,2,15,45,784.0,88.0,3.55,22.0,511.0,526.33,411.63
2016,9,2,16,0,766.0,84.0,3.6,22.0,465.0,470.14,366.34
2016,9,2,16,15,737.0,80.0,3.55,21.5,415.0,409.29,316.6
2016,9,2,16,30,708.0,76.0,3.5,21.0,365.0,350.11,266.67
2016,9,2,16,45,667.0,71.5,3.5,20.5,313.5,287.59,213.14
2016,9,2,17,0,626.0,67.0,3.5,20.0,262.0,229.7,162.71
2016,9,2,17,15,565.5,60.5,3.5,19.0,211.5,170.3,112.61
2016,9,2,17,30,505.0,54.0,3.5,18.0,161.0,117.81,70.57
2016,9,2,17,45,406.0,44.5,3.5,17.5,115.0,67.32,36.27
2016,9,2,18,0,307.0,35.0,3.5,17.0,69.0,29.29,18.6
2016,9,2,18,15,153.5,17.5,3.45,16.5,34.5,14.16,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,2.7,12.5,11.5,9.05,0.0
2016,9,3,6,0,0.0,23.0,2.8,13.0,23.0,16.69,0.0
2016,9,3,6,15,175.5,35.0,2.8,13.5,61.0,26.32,15.85
2016,9,3,6,30,351.0,47.0,2.8,14.0,99.0,62.16,35.2
2016,9,3,6,45,421.5,58.5,2.85,14.5,146.5,106.56,65.91
2016,9,3,7,0,492.0,70.0,2.9,15.0,194.0,159.73,108.29
2016,9,3,7,15,545.0,78.0,2.8,15.5,244.5,213.97,154.76
2016,9,3,7,30,598.0,86.0,2.7,16.0,295.0,274.05,206.78
2016,9,3,7,45,631.0,93.5,2.6,16.5,345.0,331.76,256.85
2016,9,3,8,0,664.0,101.0,2.5,17.0,395.0,392.23,307.82
2016,9,3,8,15,691.5,106.0,2.4,17.0,443.5,450.08,355.88
2016,9,3,8,30,719.0,111.0,2.3,17.0,492.0,509.32,403.5
2016,9,3,8,45,738.0,116.0,2.2,17.5,537.0,564.6,445.75
2016,9,3,9,0,757.0,121.0,2.1,18.0,582.0,619.73,486.34
2016,9,3,9,15,772.5,124.0,2.1,18.0,622.5,667.68,521.92
2016,9,3,9,30,788.0,127.0,2.1,18.0,663.0,716.41,557.2
2016,9,3,9,45,831.5,114.0,2.1,18.5,705.5,769.25,593.68
2016,9,3,10,0,875.0,101.0,2.1,19.0,748.0,813.3,621.74
2016,9,3,10,15,882.5,102.5,2.2,19.0,776.5,849.54,646.18
2016,9,3,10,30,890.0,104.0,2.3,19.0,805.0,882.92,668.66
2016,9,3,10,45,892.5,106.0,2.45,19.5,825.5,909.31,685.53
2016,9,3,11,0,895.0,108.0,2.6,20.0,846.0,932.28,700.12
2016,9,3,11,15,898.0,108.5,2.75,20.0,860.0,950.69,713.05
2016,9,3,11,30,901.0,109.0,2.9,20.0,874.0,965.5,723.68
2016,9,3,11,45,902.0,109.5,3.05,20.0,880.0,974.76,730.71
2016,9,3,12,0,903.0,110.0,3.2,20.0,886.0,980.25,735.36
2016,9,3,12,15,903.0,110.0,3.3,20.0,884.5,980.53,736.25
2016,9,3,12,30,903.0,110.0,3.4,20.0,883.0,977.01,734.74
2016,9,3,12,45,889.5,116.0,3.5,20.0,870.5,962.96,726.21
2016,9,3,13,0,876.0,122.0,3.6,20.0,858.0,945.4,715.41
2016,9,3,13,15,872.0,121.5,3.6,20.0,841.5,926.94,703.42
2016,9,3,13,30,868.0,121.0,3.6,20.0,825.0,905.09,689.14
2016,9,3,13,45,868.0,116.5,3.65,20.0,802.0,879.55,672.63
2016,9,3,14,0,868.0,112.0,3.7,20.0,779.0,850.6,653.7
2016,9,3,14,15,859.5,110.5,3.7,19.5,748.5,814.43,630.54
2016,9,3,14,30,851.0,109.0,3.7,19.0,718.0,775.67,605.3
2016,9,3,14,45,843.5,105.5,3.7,19.0,681.5,740.46,580.77
2016,9,3,15,0,836.0,102.0,3.7,19.0,645.0,694.9,547.15
2016,9,3,15,15,820.5,99.0,3.75,19.0,602.5,642.68,507.92
2016,9,3,15,30,805.0,96.0,3.8,19.0,560.0,589.43,466.87
2016,9,3,15,45,781.5,93.5,3.85,19.0,512.5,531.55,421.06
2016,9,3,16,0,758.0,91.0,3.9,19.0,465.0,474.02,374.17
2016,9,3,16,15,728.5,87.0,3.95,18.5,414.5,412.84,323.7
2016,9,3,16,30,699.0,83.0,4.0,18.0,364.0,353.47,273.09
2016,9,3,16,45,649.0,79.0,4.05,17.5,311.5,289.62,218.07
2016,9,3,17,0,599.0,75.0,4.1,17.0,259.0,230.61,166.49
2016,9,3,17,15,535.5,67.0,4.0,16.5,208.0,170.67,115.32
2016,9,3,17,30,472.0,59.0,3.9,16.0,157.0,118.12,72.77
2016,9,3,17,45,362.0,48.5,3.85,15.5,110.5,67.96,38.45
2016,9,3,18,0,252.0,38.0,3.8,15.0,64.0,29.49,18.63
2016,9,3,18,15,126.0,19.0,3.75,14.5,32.0,14.46,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,35.5,8.0,2.75,11.5,10.0,6.29,0.0
2016,9,4,6,0,71.0,16.0,2.8,12.0,20.0,12.23,0.0
2016,9,4,6,15,177.0,34.0,2.8,12.5,57.0,25.6,15.1
2016,9,4,6,30,283.0,52.0,2.8,13.0,94.0,60.84,36.01
2016,9,4,6,45,374.5,63.5,2.8,13.5,142.0,103.61,65.62
2016,9,4,7,0,466.0,75.0,2.8,14.0,190.0,161.0,110.97
2016,9,4,7,15,522.0,83.5,2.65,14.5,241.0,215.15,157.33
2016,9,4,7,30,578.0,92.0,2.5,15.0,292.0,275.55,209.48
2016,9,4,7,45,628.5,96.0,2.45,15.5,345.0,335.72,261.22
2016,9,4,8,0,679.0,100.0,2.4,16.0,398.0,400.52,315.54
2016,9,4,8,15,707.5,104.5,2.3,16.5,447.5,459.31,363.7
2016,9,4,8,30,736.0,109.0,2.2,17.0,497.0,519.53,411.23
2016,9,4,8,45,764.0,110.5,2.1,17.5,544.5,576.34,454.53
2016,9,4,9,0,792.0,112.0,2.0,18.0,592.0,634.67,497.35
2016,9,4,9,15,807.5,114.5,1.95,18.5,633.0,685.57,533.49
2016,9,4,9,30,823.0,117.0,1.9,19.0,674.0,735.22,567.62
2016,9,4,9,45,850.0,112.0,1.9,19.5,713.5,784.57,600.5
2016,9,4,10,0,877.0,107.0,1.9,20.0,753.0,823.97,624.95
2016,9,4,10,15,885.0,108.5,1.95,20.0,782.0,860.68,649.07
2016,9,4,10,30,893.0,110.0,2.0,20.0,811.0,894.54,671.16
2016,9,4,10,45,898.5,111.0,2.05,20.5,832.5,922.65,688.04
2016,9,4,11,0,904.0,112.0,2.1,21.0,854.0,947.42,702.72
2016,9,4,11,15,907.0,112.5,2.2,21.0,868.0,965.93,715.2
2016,9,4,11,30,910.0,113.0,2.3,21.0,882.0,980.8,725.45
2016,9,4,11,45,912.0,113.0,2.4,21.5,888.5,990.51,731.04
2016,9,4,12,0,914.0,113.0,2.5,22.0,895.0,996.44,734.29
2016,9,4,12,15,914.0,113.0,2.6,22.0,893.5,996.62,735.33
2016,9,4,12,30,914.0,113.0,2.7,22.0,892.0,992.98,734.01
2016,9,4,12,45,915.5,110.5,2.8,22.0,883.0,984.44,729.58
2016,9,4,13,0,917.0,108.0,2.9,22.0,874.0,972.05,722.7
2016,9,4,13,15,913.0,107.0,2.95,22.0,856.5,952.33,710.58
2016,9,4,13,30,909.0,106.0,3.0,22.0,839.0,929.05,696.14
2016,9,4,13,45,902.0,105.0,3.1,22.0,813.5,899.72,677.94
2016,9,4,14,0,895.0,104.0,3.2,22.0,788.0,867.26,657.47
2016,9,4,14,15,886.0,102.5,3.2,21.5,756.0,829.73,633.92
2016,9,4,14,30,877.0,101.0,3.2,21.0,724.0,789.55,608.26
2016,9,4,14,45,864.0,99.0,3.25,21.0,686.0,743.53,577.18
2016,9,4,15,0,851.0,97.0,3.3,21.0,648.0,701.63,546.81
2016,9,4,15,15,834.5,94.5,3.3,20.5,604.0,648.53,508.27
2016,9,4,15,30,818.0,92.0,3.3,20.0,560.0,594.45,467.83
2016,9,4,15,45,794.5,89.5,3.3,20.0,512.0,535.86,421.81
2016,9,4,16,0,771.0,87.0,3.3,20.0,464.0,477.61,374.7
2016,9,4,16,15,741.0,83.0,3.35,19.5,413.0,415.76,324.12
2016,9,4,16,30,711.0,79.0,3.4,19.0,362.0,355.08,272.81
2016,9,4,16,45,663.0,74.5,3.5,18.5,309.0,290.7,217.61
2016,9,4,17,0,615.0,70.0,3.6,18.0,256.0,230.95,165.51
2016,9,4,17,15,551.0,62.5,3.6,17.5,205.0,170.36,113.92
2016,9,4,17,30,487.0,55.0,3.6,17.0,154.0,117.2,70.97
2016,9,4,17,45,381.0,44.5,3.6,16.5,107.5,66.31,36.12
2016,9,4,18,0,275.0,34.0,3.6,16.0,61.0,28.87,17.64
2016,9,4,18,15,137.5,17.0,3.45,15.5,30.5,13.0,0.0
2016,9,4,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.0,1.05,12.5,10.5,6.29,0.0
2016,9,5,6,0,134.0,16.0,1.0,13.0,21.0,12.59,0.0
2016,9,5,6,15,260.0,29.0,1.0,13.5,59.5,23.73,13.3
2016,9,5,6,30,386.0,42.0,1.0,14.0,98.0,63.38,34.16
2016,9,5,6,45,468.0,51.0,1.0,14.5,146.5,109.88,66.3
2016,9,5,7,0,550.0,60.0,1.0,15.0,195.0,166.47,111.24
2016,9,5,7,15,602.5,66.5,0.9,15.5,246.5,223.02,159.61
2016,9,5,7,30,655.0,73.0,0.8,16.0,298.0,285.22,212.82
2016,9,5,7,45,692.5,77.5,0.75,17.0,349.5,345.17,263.18
2016,9,5,8,0,730.0,82.0,0.7,18.0,401.0,408.59,314.37
2016,9,5,8,15,756.5,86.0,0.65,18.5,450.5,468.21,361.29
2016,9,5,8,30,783.0,90.0,0.6,19.0,500.0,528.93,407.03
2016,9,5,8,45,802.5,92.5,0.6,19.5,545.5,584.74,447.84
2016,9,5,9,0,822.0,95.0,0.6,20.0,591.0,640.21,486.93
2016,9,5,9,15,836.5,97.5,0.65,20.5,632.0,691.59,522.46
2016,9,5,9,30,851.0,100.0,0.7,21.0,673.0,734.67,551.58
2016,9,5,9,45,868.5,98.5,0.8,21.5,710.0,780.42,581.02
2016,9,5,10,0,886.0,97.0,0.9,22.0,747.0,824.38,608.88
2016,9,5,10,15,894.0,98.5,1.05,22.0,776.0,861.35,633.86
2016,9,5,10,30,902.0,100.0,1.2,22.0,805.0,895.44,656.98
2016,9,5,10,45,905.0,102.0,1.35,22.5,826.0,922.49,674.24
2016,9,5,11,0,908.0,104.0,1.5,23.0,847.0,946.08,689.29
2016,9,5,11,15,911.5,104.5,1.65,23.0,861.0,965.06,702.75
2016,9,5,11,30,915.0,105.0,1.8,23.0,875.0,980.39,713.96
2016,9,5,11,45,913.5,106.5,1.95,23.5,880.5,988.25,719.06
2016,9,5,12,0,912.0,108.0,2.1,24.0,886.0,992.26,721.8
2016,9,5,12,15,911.5,108.0,2.2,24.0,884.0,991.89,722.64
2016,9,5,12,30,911.0,108.0,2.3,24.0,882.0,987.68,721.14
2016,9,5,12,45,895.0,115.5,2.4,24.0,868.5,972.51,712.61
2016,9,5,13,0,879.0,123.0,2.5,24.0,855.0,953.81,701.86
2016,9,5,13,15,874.5,122.0,2.55,23.5,837.0,934.15,691.38
2016,9,5,13,30,870.0,121.0,2.6,23.0,819.0,911.1,678.59
2016,9,5,13,45,863.5,119.5,2.7,23.0,794.0,882.56,661.13
2016,9,5,14,0,857.0,118.0,2.8,23.0,769.0,850.98,641.47
2016,9,5,14,15,847.0,116.0,2.8,23.0,737.5,822.62,623.22
2016,9,5,14,30,837.0,114.0,2.8,23.0,706.0,781.52,595.98
2016,9,5,14,45,826.0,110.5,2.85,23.0,668.5,735.92,565.06
2016,9,5,15,0,815.0,107.0,2.9,23.0,631.0,688.42,531.27
2016,9,5,15,15,798.0,104.5,2.85,22.5,587.5,636.38,493.81
2016,9,5,15,30,781.0,102.0,2.8,22.0,544.0,583.49,454.62
2016,9,5,15,45,762.0,97.0,2.8,22.0,497.5,526.55,410.52
2016,9,5,16,0,743.0,92.0,2.8,22.0,451.0,469.61,365.08
2016,9,5,16,15,712.0,87.5,2.7,21.5,401.0,408.07,315.2
2016,9,5,16,30,681.0,83.0,2.6,21.0,351.0,348.39,265.28
2016,9,5,16,45,640.0,76.5,2.55,20.5,299.5,285.96,212.2
2016,9,5,17,0,599.0,70.0,2.5,20.0,248.0,227.45,161.58
2016,9,5,17,15,535.0,62.0,2.45,19.0,197.5,167.32,111.19
2016,9,5,17,30,471.0,54.0,2.4,18.0,147.0,114.65,69.1
2016,9,5,17,45,369.5,42.5,2.35,17.5,102.0,64.18,34.43
2016,9,5,18,0,268.0,31.0,2.3,17.0,57.0,26.56,15.23
2016,9,5,18,15,134.0,15.5,2.3,16.5,28.5,12.2,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,71.0,7.0,0.9,13.5,10.0,0.0,0.0
2016,9,6,6,0,142.0,14.0,0.8,14.0,20.0,11.02,0.0
2016,9,6,6,15,269.5,27.0,0.7,14.5,58.0,23.25,12.56
2016,9,6,6,30,397.0,40.0,0.6,15.0,96.0,64.11,33.81
2016,9,6,6,45,474.0,49.0,0.55,16.0,144.0,110.91,66.33
2016,9,6,7,0,551.0,58.0,0.5,17.0,192.0,167.16,110.75
2016,9,6,7,15,603.5,64.5,0.5,17.5,243.0,223.91,158.82
2016,9,6,7,30,656.0,71.0,0.5,18.0,294.0,286.33,211.67
2016,9,6,7,45,691.0,76.0,0.5,18.5,345.0,345.95,261.75
2016,9,6,8,0,726.0,81.0,0.5,19.0,396.0,408.75,312.65
2016,9,6,8,15,752.5,84.5,0.55,19.5,445.0,467.74,359.3
2016,9,6,8,30,779.0,88.0,0.6,20.0,494.0,527.82,405.09
2016,9,6,8,45,797.0,91.5,0.7,21.0,539.5,583.55,445.8
2016,9,6,9,0,815.0,95.0,0.8,22.0,585.0,638.84,484.8
2016,9,6,9,15,830.0,97.5,0.8,22.5,626.0,690.27,519.71
2016,9,6,9,30,845.0,100.0,0.8,23.0,667.0,733.37,547.98
2016,9,6,9,45,855.0,102.5,0.8,24.0,702.0,777.08,573.38
2016,9,6,10,0,865.0,105.0,0.8,25.0,737.0,818.53,596.69
2016,9,6,10,15,873.5,106.5,0.85,25.0,766.0,855.23,619.71
2016,9,6,10,30,882.0,108.0,0.9,25.0,795.0,889.14,640.89
2016,9,6,10,45,887.0,109.0,1.0,25.5,816.5,916.44,657.42
2016,9,6,11,0,892.0,110.0,1.1,26.0,838.0,940.42,671.9
2016,9,6,11,15,895.5,110.5,1.25,26.0,852.0,959.08,685.22
2016,9,6,11,30,899.0,111.0,1.4,26.0,866.0,974.15,696.38
2016,9,6,11,45,900.5,111.5,1.6,26.5,872.0,983.64,703.43
2016,9,6,12,0,902.0,112.0,1.8,27.0,878.0,989.37,708.09
2016,9,6,12,15,902.0,112.0,1.9,26.5,876.0,989.39,710.69
2016,9,6,12,30,902.0,112.0,2.0,26.0,874.0,985.61,711.02
2016,9,6,12,45,895.0,114.0,2.15,26.0,863.0,973.42,705.22
2016,9,6,13,0,888.0,116.0,2.3,26.0,852.0,957.64,697.11
2016,9,6,13,15,884.0,115.0,2.35,26.0,834.5,938.18,685.6
2016,9,6,13,30,880.0,114.0,2.4,26.0,817.0,915.28,671.87
2016,9,6,13,45,876.0,111.5,2.5,26.0,793.0,887.56,655.35
2016,9,6,14,0,872.0,109.0,2.6,26.0,769.0,856.64,636.55
2016,9,6,14,15,862.5,107.5,2.6,25.5,737.0,819.19,613.65
2016,9,6,14,30,853.0,106.0,2.6,25.0,705.0,779.22,588.76
2016,9,6,14,45,843.5,102.5,2.6,25.0,668.0,742.12,564.27
2016,9,6,15,0,834.0,99.0,2.6,25.0,631.0,694.87,530.83
2016,9,6,15,15,817.5,96.0,2.55,25.0,587.5,641.77,492.16
2016,9,6,15,30,801.0,93.0,2.5,25.0,544.0,587.76,451.85
2016,9,6,15,45,782.5,88.5,2.5,25.0,497.0,530.55,408.21
2016,9,6,16,0,764.0,84.0,2.5,25.0,450.0,473.26,363.12
2016,9,6,16,15,733.5,80.0,2.45,24.5,399.5,411.41,313.7
2016,9,6,16,30,703.0,76.0,2.4,24.0,349.0,350.87,263.72
2016,9,6,16,45,663.5,70.0,2.35,23.5,297.5,288.14,210.86
2016,9,6,17,0,624.0,64.0,2.3,23.0,246.0,229.12,160.17
2016,9,6,17,15,559.5,56.5,2.15,22.0,195.5,167.82,109.21
2016,9,6,17,30,495.0,49.0,2.0,21.0,145.0,114.03,66.61
2016,9,6,17,45,392.5,38.5,1.9,20.5,100.0,62.78,31.9
2016,9,6,18,0,290.0,28.0,1.8,20.0,55.0,24.45,12.75
2016,9,6,18,15,145.0,14.0,1.75,19.5,27.5,11.02,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,64.5,6.5,1.1,16.5,9.0,0.0,0.0
2016,9,7,6,0,129.0,13.0,1.1,17.0,18.0,10.23,0.0
2016,9,7,6,15,254.5,26.5,1.15,17.5,55.5,23.9,12.48
2016,9,7,6,30,380.0,40.0,1.2,18.0,93.0,64.53,33.85
2016,9,7,6,45,461.0,49.5,1.3,19.0,141.0,111.52,66.61
2016,9,7,7,0,542.0,59.0,1.4,20.0,189.0,168.51,111.52
2016,9,7,7,15,594.0,66.0,1.45,20.5,240.0,225.27,159.73
2016,9,7,7,30,646.0,73.0,1.5,21.0,291.0,287.65,212.81
2016,9,7,7,45,683.5,77.5,1.55,21.5,342.5,347.34,263.37
2016,9,7,8,0,721.0,82.0,1.6,22.0,394.0,410.36,315.12
2016,9,7,8,15,747.5,86.0,1.55,22.5,443.0,469.67,362.18
2016,9,7,8,30,774.0,90.0,1.5,23.0,492.0,530.09,408.23
2016,9,7,8,45,793.5,93.0,1.45,24.0,537.5,586.04,448.42
2016,9,7,9,0,813.0,96.0,1.4,25.0,583.0,641.69,486.67
2016,9,7,9,15,827.5,98.5,1.3,25.5,623.5,692.72,520.71
2016,9,7,9,30,842.0,101.0,1.2,26.0,664.0,742.36,552.47
2016,9,7,9,45,853.0,103.0,1.15,27.0,699.0,779.1,572.57
2016,9,7,10,0,864.0,105.0,1.1,28.0,734.0,820.78,595.51
2016,9,7,10,15,872.0,106.5,1.0,28.5,762.5,857.0,614.77
2016,9,7,10,30,880.0,108.0,0.9,29.0,791.0,890.41,631.78
2016,9,7,10,45,885.5,109.0,0.85,29.5,812.5,918.06,645.69
2016,9,7,11,0,891.0,110.0,0.8,30.0,834.0,942.42,657.45
2016,9,7,11,15,894.5,111.0,0.85,30.0,848.0,961.5,669.17
2016,9,7,11,30,898.0,112.0,0.9,30.0,862.0,976.99,678.88
2016,9,7,11,45,900.0,112.0,1.0,30.5,868.0,986.38,684.6
2016,9,7,12,0,902.0,112.0,1.1,31.0,874.0,992.02,688.18
2016,9,7,12,15,901.5,112.0,1.25,31.0,872.0,991.46,690.31
2016,9,7,12,30,901.0,112.0,1.4,31.0,870.0,987.12,690.15
2016,9,7,12,45,875.0,124.5,1.55,31.0,853.5,967.18,680.33
2016,9,7,13,0,849.0,137.0,1.7,31.0,837.0,957.99,677.18
2016,9,7,13,15,844.0,135.5,1.8,30.5,819.5,937.05,667.19
2016,9,7,13,30,839.0,134.0,1.9,30.0,802.0,912.77,655.03
2016,9,7,13,45,830.5,133.0,2.0,30.0,776.5,882.71,637.67
2016,9,7,14,0,822.0,132.0,2.1,30.0,751.0,849.77,618.25
2016,9,7,14,15,811.5,130.0,2.15,29.5,719.0,811.51,595.84
2016,9,7,14,30,801.0,128.0,2.2,29.0,687.0,770.91,571.51
2016,9,7,14,45,785.0,125.5,2.3,29.0,648.5,723.67,540.31
2016,9,7,15,0,769.0,123.0,2.4,29.0,610.0,675.02,507.09
2016,9,7,15,15,750.0,119.5,2.4,28.5,567.0,624.58,472.08
2016,9,7,15,30,731.0,116.0,2.4,28.0,524.0,571.03,433.82
2016,9,7,15,45,704.5,112.0,2.45,27.5,476.5,512.68,390.93
2016,9,7,16,0,678.0,108.0,2.5,27.0,429.0,455.25,347.22
2016,9,7,16,15,643.0,102.0,2.45,26.0,379.0,393.46,299.17
2016,9,7,16,30,608.0,96.0,2.4,25.0,329.0,334.28,251.51
2016,9,7,16,45,560.0,88.5,2.4,24.5,278.5,272.54,200.43
2016,9,7,17,0,512.0,81.0,2.4,24.0,228.0,215.68,152.62
2016,9,7,17,15,442.0,70.5,2.2,23.0,179.0,157.17,104.92
2016,9,7,17,30,372.0,60.0,2.0,22.0,130.0,104.4,63.7
2016,9,7,17,45,271.5,45.5,1.85,21.0,87.5,58.1,31.96
2016,9,7,18,0,171.0,31.0,1.7,20.0,45.0,24.48,11.92
2016,9,7,18,15,85.5,15.5,1.6,19.5,22.5,12.2,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,31.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,63.0,12.0,1.3,15.0,14.0,9.44,0.0
2016,9,8,6,15,170.0,28.5,1.35,15.0,48.5,24.11,10.49
2016,9,8,6,30,277.0,45.0,1.4,15.0,83.0,60.18,34.03
2016,9,8,6,45,359.0,57.5,1.45,15.5,129.0,103.14,65.02
2016,9,8,7,0,441.0,70.0,1.5,16.0,175.0,159.65,110.28
2016,9,8,7,15,249.0,99.5,1.5,16.5,161.5,155.65,116.82
2016,9,8,7,30,57.0,129.0,1.5,17.0,148.0,124.54,97.69
2016,9,8,7,45,58.0,150.0,1.5,17.5,172.5,146.8,116.23
2016,9,8,8,0,59.0,171.0,1.5,18.0,197.0,169.32,134.45
2016,9,8,8,15,164.5,191.5,1.5,18.5,274.0,252.98,201.34
2016,9,8,8,30,270.0,212.0,1.5,19.0,351.0,350.82,277.83
2016,9,8,8,45,270.0,233.5,1.55,19.5,383.5,386.89,304.76
2016,9,8,9,0,270.0,255.0,1.6,20.0,416.0,422.44,330.95
2016,9,8,9,15,518.0,193.0,1.6,20.0,528.5,566.81,441.58
2016,9,8,9,30,766.0,131.0,1.6,20.0,641.0,719.21,553.25
2016,9,8,9,45,783.5,131.5,1.65,20.5,677.0,764.94,583.04
2016,9,8,10,0,801.0,132.0,1.7,21.0,713.0,809.07,611.18
2016,9,8,10,15,810.0,134.0,1.75,21.0,741.5,845.61,635.04
2016,9,8,10,30,819.0,136.0,1.8,21.0,770.0,879.54,657.11
2016,9,8,10,45,826.5,137.0,1.85,21.5,791.5,908.27,674.39
2016,9,8,11,0,834.0,138.0,1.9,22.0,813.0,933.93,689.61
2016,9,8,11,15,838.0,139.0,1.95,22.0,826.5,953.07,701.93
2016,9,8,11,30,842.0,140.0,2.0,22.0,840.0,968.73,712.13
2016,9,8,11,45,845.5,139.5,2.05,22.5,846.5,978.8,717.45
2016,9,8,12,0,849.0,139.0,2.1,23.0,853.0,985.2,720.56
2016,9,8,12,15,848.5,138.5,2.15,23.0,851.0,984.05,720.31
2016,9,8,12,30,848.0,138.0,2.2,23.0,849.0,979.17,717.85
2016,9,8,12,45,840.5,140.0,2.25,23.0,837.5,966.52,710.46
2016,9,8,13,0,833.0,142.0,2.3,23.0,826.0,950.35,700.9
2016,9,8,13,15,827.5,141.0,2.3,23.0,808.0,929.61,687.91
2016,9,8,13,30,822.0,140.0,2.3,23.0,790.0,905.58,672.81
2016,9,8,13,45,818.5,136.0,2.35,23.0,766.0,877.16,655.21
2016,9,8,14,0,815.0,132.0,2.4,23.0,742.0,845.65,635.45
2016,9,8,14,15,804.0,130.0,2.4,22.5,710.0,807.09,611.51
2016,9,8,14,30,793.0,128.0,2.4,22.0,678.0,766.27,585.72
2016,9,8,14,45,783.5,123.0,2.45,22.0,641.5,721.58,555.05
2016,9,8,15,0,774.0,118.0,2.5,22.0,605.0,675.01,522.07
2016,9,8,15,15,755.0,114.5,2.5,21.5,561.5,622.07,484.2
2016,9,8,15,30,736.0,111.0,2.5,21.0,518.0,570.22,445.95
2016,9,8,15,45,716.5,105.0,2.55,21.0,472.0,513.48,402.19
2016,9,8,16,0,697.0,99.0,2.6,21.0,426.0,456.97,357.22
2016,9,8,16,15,663.0,93.5,2.55,20.5,376.0,395.11,307.16
2016,9,8,16,30,629.0,88.0,2.5,20.0,326.0,335.72,257.56
2016,9,8,16,45,587.5,80.0,2.5,19.5,276.0,274.43,205.42
2016,9,8,17,0,546.0,72.0,2.5,19.0,226.0,217.27,155.9
2016,9,8,17,15,478.0,62.5,2.45,18.5,177.0,157.98,106.02
2016,9,8,17,30,410.0,53.0,2.4,18.0,128.0,106.8,65.0
2016,9,8,17,45,309.0,40.0,2.35,17.5,86.0,58.75,31.5
2016,9,8,18,0,208.0,27.0,2.3,17.0,44.0,22.0,9.22
2016,9,8,18,15,104.0,13.5,2.35,16.5,22.0,10.62,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
