Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,1.5,13.0,14.0,9.44,0.0
2016,9,9,6,15,200.0,27.0,1.5,13.5,49.5,24.35,9.64
2016,9,9,6,30,324.0,42.0,1.5,14.0,85.0,64.98,36.07
2016,9,9,6,45,411.5,52.5,1.5,14.5,132.5,110.85,69.32
2016,9,9,7,0,499.0,63.0,1.5,15.0,180.0,167.62,115.07
2016,9,9,7,15,249.5,75.0,1.4,15.5,133.5,141.19,105.41
2016,9,9,7,30,0.0,87.0,1.3,16.0,87.0,67.37,51.58
2016,9,9,7,45,0.0,102.0,1.2,16.5,102.0,79.33,61.51
2016,9,9,8,0,0.0,117.0,1.1,17.0,117.0,91.39,71.23
2016,9,9,8,15,0.0,136.0,1.05,17.5,136.0,106.85,83.57
2016,9,9,8,30,0.0,155.0,1.0,18.0,155.0,122.47,95.83
2016,9,9,8,45,7.5,181.5,0.95,19.0,186.0,149.16,116.71
2016,9,9,9,0,15.0,208.0,0.9,20.0,217.0,176.87,137.96
2016,9,9,9,15,36.0,245.5,0.9,20.0,269.0,237.38,185.27
2016,9,9,9,30,57.0,283.0,0.9,20.0,321.0,290.14,225.55
2016,9,9,9,45,455.0,196.0,0.95,20.5,523.0,569.96,439.89
2016,9,9,10,0,853.0,109.0,1.0,21.0,725.0,821.84,614.18
2016,9,9,10,15,861.5,110.5,1.05,21.5,753.5,858.09,633.45
2016,9,9,10,30,870.0,112.0,1.1,22.0,782.0,891.58,653.5
2016,9,9,10,45,878.0,112.0,1.2,22.5,804.0,920.16,671.06
2016,9,9,11,0,886.0,112.0,1.3,23.0,826.0,945.58,686.6
2016,9,9,11,15,889.5,113.0,1.4,23.0,839.5,964.45,699.34
2016,9,9,11,30,893.0,114.0,1.5,23.0,853.0,979.75,709.96
2016,9,9,11,45,896.0,113.5,1.65,23.5,859.5,989.4,716.44
2016,9,9,12,0,899.0,113.0,1.8,24.0,866.0,995.32,720.61
2016,9,9,12,15,898.5,113.0,1.9,24.0,864.0,994.59,721.38
2016,9,9,12,30,898.0,113.0,2.0,24.0,862.0,990.07,719.86
2016,9,9,12,45,878.5,121.5,2.1,24.0,847.0,972.17,709.8
2016,9,9,13,0,859.0,130.0,2.2,24.0,832.0,950.84,697.59
2016,9,9,13,15,854.0,129.0,2.25,23.5,814.0,943.79,695.59
2016,9,9,13,30,849.0,128.0,2.3,23.0,796.0,919.62,682.18
2016,9,9,13,45,843.5,125.5,2.4,23.0,771.0,890.21,664.46
2016,9,9,14,0,838.0,123.0,2.5,23.0,746.0,857.74,644.51
2016,9,9,14,15,827.0,121.0,2.55,22.5,714.0,818.4,620.45
2016,9,9,14,30,816.0,119.0,2.6,22.0,682.0,776.73,594.42
2016,9,9,14,45,803.5,115.5,2.65,22.0,644.0,730.35,562.89
2016,9,9,15,0,791.0,112.0,2.7,22.0,606.0,682.26,528.69
2016,9,9,15,15,772.0,109.0,2.7,21.5,562.5,629.0,490.48
2016,9,9,15,30,753.0,106.0,2.7,21.0,519.0,575.16,450.68
2016,9,9,15,45,730.0,101.0,2.75,20.5,472.0,517.97,407.18
2016,9,9,16,0,707.0,96.0,2.8,20.0,425.0,459.96,361.49
2016,9,9,16,15,672.0,91.0,2.85,19.5,374.5,397.54,310.82
2016,9,9,16,30,637.0,86.0,2.9,19.0,324.0,337.67,260.56
2016,9,9,16,45,589.5,79.0,2.95,18.5,273.0,274.83,206.89
2016,9,9,17,0,542.0,72.0,3.0,18.0,222.0,216.79,156.47
2016,9,9,17,15,470.5,62.5,2.95,17.0,173.0,156.95,106.15
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,105.67,64.98
2016,9,9,17,45,288.5,40.0,2.9,15.5,82.0,55.57,29.67
2016,9,9,18,0,178.0,27.0,2.9,15.0,40.0,21.87,7.67
2016,9,9,18,15,89.0,13.5,2.8,14.5,20.0,10.62,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,23.0,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,46.0,10.0,2.1,13.0,12.0,7.87,0.0
2016,9,10,6,15,158.5,27.0,2.15,13.0,45.5,24.44,9.17
2016,9,10,6,30,271.0,44.0,2.2,13.0,79.0,61.52,35.02
2016,9,10,6,45,353.0,56.0,2.25,13.5,124.0,104.26,66.67
2016,9,10,7,0,435.0,68.0,2.3,14.0,169.0,160.52,112.55
2016,9,10,7,15,217.5,76.5,2.25,14.5,127.0,129.23,97.17
2016,9,10,7,30,0.0,85.0,2.2,15.0,85.0,65.81,50.52
2016,9,10,7,45,0.0,107.0,2.2,15.5,107.0,83.49,65.3
2016,9,10,8,0,0.0,129.0,2.2,16.0,129.0,101.4,79.94
2016,9,10,8,15,8.0,155.5,2.1,16.5,160.0,127.37,101.02
2016,9,10,8,30,16.0,182.0,2.0,17.0,191.0,154.49,122.75
2016,9,10,8,45,19.0,200.0,1.95,17.5,211.5,172.28,136.57
2016,9,10,9,0,22.0,218.0,1.9,18.0,232.0,190.44,150.54
2016,9,10,9,15,110.0,260.0,1.9,18.5,332.5,317.94,251.93
2016,9,10,9,30,198.0,302.0,1.9,19.0,433.0,429.86,337.5
2016,9,10,9,45,496.5,216.0,1.95,19.5,567.5,624.29,485.67
2016,9,10,10,0,795.0,130.0,2.0,20.0,702.0,808.1,617.19
2016,9,10,10,15,804.0,132.0,2.05,20.0,730.0,844.39,639.78
2016,9,10,10,30,813.0,134.0,2.1,20.0,758.0,878.07,661.93
2016,9,10,10,45,819.0,135.5,2.2,20.5,779.0,905.72,679.15
2016,9,10,11,0,825.0,137.0,2.3,21.0,800.0,930.25,694.3
2016,9,10,11,15,829.0,138.0,2.35,21.0,813.5,949.12,706.58
2016,9,10,11,30,833.0,139.0,2.4,21.0,827.0,964.54,716.72
2016,9,10,11,45,834.0,139.5,2.45,21.0,832.5,973.01,722.41
2016,9,10,12,0,835.0,140.0,2.5,21.0,838.0,977.83,725.89
2016,9,10,12,15,834.5,140.0,2.55,21.0,835.5,977.02,725.8
2016,9,10,12,30,834.0,140.0,2.6,21.0,833.0,972.54,723.46
2016,9,10,12,45,822.0,144.5,2.65,21.5,820.0,958.04,713.22
2016,9,10,13,0,810.0,149.0,2.7,22.0,807.0,940.12,700.89
2016,9,10,13,15,804.0,147.5,2.7,21.5,789.0,918.57,688.46
2016,9,10,13,30,798.0,146.0,2.7,21.0,771.0,893.83,673.89
2016,9,10,13,45,790.5,144.0,2.75,21.0,746.0,864.25,655.05
2016,9,10,14,0,783.0,142.0,2.8,21.0,721.0,831.88,634.19
2016,9,10,14,15,771.5,139.5,2.8,20.5,689.0,793.15,609.59
2016,9,10,14,30,760.0,137.0,2.8,20.0,657.0,752.29,583.01
2016,9,10,14,45,745.0,133.5,2.85,20.0,619.5,709.83,552.91
2016,9,10,15,0,730.0,130.0,2.9,20.0,582.0,661.76,518.17
2016,9,10,15,15,709.5,126.0,2.9,19.5,539.0,608.57,479.51
2016,9,10,15,30,689.0,122.0,2.9,19.0,496.0,555.16,439.55
2016,9,10,15,45,662.5,116.5,2.9,19.0,449.5,497.08,394.03
2016,9,10,16,0,636.0,111.0,2.9,19.0,403.0,440.07,348.08
2016,9,10,16,15,599.5,104.5,2.9,18.5,354.0,379.12,298.41
2016,9,10,16,30,563.0,98.0,2.9,18.0,305.0,321.06,249.62
2016,9,10,16,45,513.5,89.0,2.9,18.0,255.5,259.83,197.08
2016,9,10,17,0,464.0,80.0,2.9,18.0,206.0,200.03,145.38
2016,9,10,17,15,393.5,68.5,2.85,17.5,159.0,143.99,98.37
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,96.48,60.33
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,51.63,28.31
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,19.31,4.06
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,9.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.29,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,23.65,8.25
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,57.81,34.59
2016,9,11,6,45,268.0,63.0,2.9,13.5,114.5,98.91,65.92
2016,9,11,7,0,341.0,80.0,3.0,14.0,158.0,149.31,107.16
2016,9,11,7,15,170.5,80.5,2.95,14.5,119.5,120.92,91.86
2016,9,11,7,30,0.0,81.0,2.9,15.0,81.0,62.64,47.85
2016,9,11,7,45,11.0,117.5,2.85,15.5,122.5,96.63,76.26
2016,9,11,8,0,22.0,154.0,2.8,16.0,164.0,132.62,105.9
2016,9,11,8,15,41.5,181.5,2.75,16.0,202.0,175.03,140.69
2016,9,11,8,30,61.0,209.0,2.7,16.0,240.0,213.5,171.89
2016,9,11,8,45,207.5,221.0,2.65,16.5,340.5,329.53,265.92
2016,9,11,9,0,354.0,233.0,2.6,17.0,441.0,462.31,369.89
2016,9,11,9,15,360.5,250.5,2.55,17.0,475.0,501.79,399.07
2016,9,11,9,30,367.0,268.0,2.5,17.0,509.0,540.83,427.85
2016,9,11,9,45,450.5,252.5,2.5,17.5,564.0,624.93,490.19
2016,9,11,10,0,534.0,237.0,2.5,18.0,619.0,698.05,543.04
2016,9,11,10,15,659.0,190.5,2.5,18.0,681.0,787.5,608.52
2016,9,11,10,30,784.0,144.0,2.5,18.0,743.0,865.29,662.32
2016,9,11,10,45,791.5,145.5,2.55,18.5,764.0,893.63,679.46
2016,9,11,11,0,799.0,147.0,2.6,19.0,785.0,918.99,694.97
2016,9,11,11,15,803.0,148.0,2.65,19.0,798.5,937.42,707.14
2016,9,11,11,30,807.0,149.0,2.7,19.0,812.0,952.48,717.18
2016,9,11,11,45,809.0,149.0,2.75,19.0,817.5,961.15,723.06
2016,9,11,12,0,811.0,149.0,2.8,19.0,823.0,966.27,726.74
2016,9,11,12,15,810.5,149.0,2.85,19.0,821.0,965.37,726.53
2016,9,11,12,30,810.0,149.0,2.9,19.0,819.0,960.89,724.09
2016,9,11,12,45,818.0,142.5,3.0,19.0,812.0,954.37,720.82
2016,9,11,13,0,826.0,136.0,3.1,19.0,805.0,944.06,715.07
2016,9,11,13,15,821.0,135.0,3.15,19.0,787.0,923.61,702.1
2016,9,11,13,30,816.0,134.0,3.2,19.0,769.0,899.89,686.97
2016,9,11,13,45,813.0,130.0,3.3,19.0,745.5,871.73,669.05
2016,9,11,14,0,810.0,126.0,3.4,19.0,722.0,840.49,648.86
2016,9,11,14,15,799.0,124.0,3.45,18.5,690.0,801.81,624.13
2016,9,11,14,30,788.0,122.0,3.5,18.0,658.0,760.9,597.46
2016,9,11,14,45,779.0,117.0,3.55,18.0,621.5,716.48,566.05
2016,9,11,15,0,770.0,112.0,3.6,18.0,585.0,670.17,532.0
2016,9,11,15,15,751.0,108.5,3.6,17.5,542.5,617.15,492.74
2016,9,11,15,30,732.0,105.0,3.6,17.0,500.0,565.15,453.08
2016,9,11,15,45,712.5,99.0,3.65,17.0,454.0,508.39,407.88
2016,9,11,16,0,693.0,93.0,3.7,17.0,408.0,451.91,361.53
2016,9,11,16,15,658.5,88.0,3.7,16.5,359.0,390.36,310.35
2016,9,11,16,30,624.0,83.0,3.7,16.0,310.0,331.36,259.73
2016,9,11,16,45,578.0,75.5,3.7,16.0,260.0,269.19,205.18
2016,9,11,17,0,532.0,68.0,3.7,16.0,210.0,211.71,154.1
2016,9,11,17,15,460.0,59.0,3.65,15.5,162.5,152.72,103.69
2016,9,11,17,30,388.0,50.0,3.6,15.0,115.0,102.36,62.76
2016,9,11,17,45,274.0,36.5,3.55,14.5,74.0,52.31,27.09
2016,9,11,18,0,160.0,23.0,3.5,14.0,33.0,18.98,1.06
2016,9,11,18,15,80.0,11.5,3.4,14.0,16.5,9.05,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,8.65,0.0
2016,9,12,6,15,125.0,29.0,3.3,13.0,44.5,26.62,8.85
2016,9,12,6,30,250.0,47.0,3.4,13.0,78.0,64.69,37.84
2016,9,12,6,45,344.5,59.0,3.5,13.5,124.5,108.75,70.74
2016,9,12,7,0,439.0,71.0,3.6,14.0,171.0,164.55,116.2
2016,9,12,7,15,502.5,79.5,3.55,14.0,221.5,224.0,168.0
2016,9,12,7,30,566.0,88.0,3.5,14.0,272.0,287.46,223.64
2016,9,12,7,45,427.0,123.5,3.5,14.5,276.0,295.87,236.37
2016,9,12,8,0,288.0,159.0,3.5,15.0,280.0,282.7,228.65
2016,9,12,8,15,309.5,177.5,3.45,15.5,321.5,328.89,266.73
2016,9,12,8,30,331.0,196.0,3.4,16.0,363.0,376.92,305.21
2016,9,12,8,45,557.5,153.5,3.35,16.5,465.5,508.91,410.32
2016,9,12,9,0,784.0,111.0,3.3,17.0,568.0,652.92,521.12
2016,9,12,9,15,801.0,114.0,3.3,17.0,609.5,705.22,559.75
2016,9,12,9,30,818.0,117.0,3.3,17.0,651.0,756.37,597.22
2016,9,12,9,45,843.5,113.0,3.3,17.5,689.5,805.63,630.09
2016,9,12,10,0,869.0,109.0,3.3,18.0,728.0,844.0,654.68
2016,9,12,10,15,878.5,110.5,3.3,18.0,757.5,881.53,679.76
2016,9,12,10,30,888.0,112.0,3.3,18.0,787.0,916.27,702.73
2016,9,12,10,45,897.5,111.5,3.35,18.0,809.5,946.0,722.51
2016,9,12,11,0,907.0,111.0,3.4,18.0,832.0,972.55,740.15
2016,9,12,11,15,911.0,111.5,3.45,18.0,846.5,991.54,752.69
2016,9,12,11,30,915.0,112.0,3.5,18.0,861.0,1006.86,762.9
2016,9,12,11,45,917.5,112.0,3.6,18.0,867.0,1016.47,769.76
2016,9,12,12,0,920.0,112.0,3.7,18.0,873.0,1022.25,774.21
2016,9,12,12,15,920.0,112.0,3.75,18.0,871.0,1021.71,774.18
2016,9,12,12,30,920.0,112.0,3.8,18.0,869.0,1017.29,771.7
2016,9,12,12,45,914.5,113.5,3.85,18.0,858.0,1005.26,764.19
2016,9,12,13,0,909.0,115.0,3.9,18.0,847.0,989.52,754.3
2016,9,12,13,15,904.5,114.5,3.9,17.5,829.0,969.09,742.37
2016,9,12,13,30,900.0,114.0,3.9,17.0,811.0,945.16,728.03
2016,9,12,13,45,898.0,110.5,3.95,17.0,786.5,917.02,709.67
2016,9,12,14,0,896.0,107.0,4.0,17.0,762.0,885.49,688.86
2016,9,12,14,15,886.0,105.5,4.0,17.0,729.0,846.18,662.14
2016,9,12,14,30,876.0,104.0,4.0,17.0,696.0,804.31,633.41
2016,9,12,14,45,863.5,101.0,4.0,17.0,656.5,764.12,605.66
2016,9,12,15,0,851.0,98.0,4.0,17.0,617.0,713.79,568.64
2016,9,12,15,15,832.0,95.5,3.95,16.5,572.0,658.14,527.24
2016,9,12,15,30,813.0,93.0,3.9,16.0,527.0,601.78,484.08
2016,9,12,15,45,784.0,90.5,3.85,16.0,477.5,539.49,434.13
2016,9,12,16,0,755.0,88.0,3.8,16.0,428.0,478.17,383.55
2016,9,12,16,15,719.0,83.5,3.75,15.5,376.0,413.51,329.56
2016,9,12,16,30,683.0,79.0,3.7,15.0,324.0,350.92,275.63
2016,9,12,16,45,624.0,74.0,3.65,14.5,270.5,283.34,216.79
2016,9,12,17,0,565.0,69.0,3.6,14.0,217.0,221.8,162.45
2016,9,12,17,15,485.0,60.0,3.5,13.5,166.5,159.02,108.6
2016,9,12,17,30,405.0,51.0,3.4,13.0,116.0,105.85,65.24
2016,9,12,17,45,266.0,37.5,3.35,13.0,74.0,52.86,27.61
2016,9,12,18,0,127.0,24.0,3.3,13.0,32.0,19.49,0.0
2016,9,12,18,15,63.5,12.0,3.25,13.0,16.0,9.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,14.5,4.0,1.75,12.5,4.5,0.0,0.0
2016,9,13,6,0,29.0,8.0,1.8,13.0,9.0,6.29,0.0
2016,9,13,6,15,136.5,25.5,1.85,13.5,41.0,24.96,6.47
2016,9,13,6,30,244.0,43.0,1.9,14.0,73.0,62.14,35.58
2016,9,13,6,45,325.5,57.5,1.95,14.5,118.0,106.1,69.01
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,160.32,113.38
2016,9,13,7,15,466.0,82.0,1.95,15.0,212.0,214.13,160.03
2016,9,13,7,30,525.0,92.0,1.9,15.0,261.0,279.25,216.2
2016,9,13,7,45,569.0,99.5,1.85,15.5,311.0,338.58,266.79
2016,9,13,8,0,613.0,107.0,1.8,16.0,361.0,401.96,319.21
2016,9,13,8,15,644.0,113.0,1.75,16.5,409.0,460.88,366.58
2016,9,13,8,30,675.0,119.0,1.7,17.0,457.0,521.61,413.63
2016,9,13,8,45,700.5,122.5,1.7,17.5,502.5,577.91,456.03
2016,9,13,9,0,726.0,126.0,1.7,18.0,548.0,634.67,497.4
2016,9,13,9,15,743.5,129.5,1.75,18.0,588.0,685.82,534.8
2016,9,13,9,30,761.0,133.0,1.8,18.0,628.0,736.04,570.78
2016,9,13,9,45,770.5,137.5,1.85,18.5,662.0,775.09,596.78
2016,9,13,10,0,780.0,142.0,1.9,19.0,696.0,816.14,623.13
2016,9,13,10,15,790.0,144.5,1.9,19.0,724.0,853.35,647.26
2016,9,13,10,30,800.0,147.0,1.9,19.0,752.0,888.03,669.52
2016,9,13,10,45,814.5,144.0,1.9,19.5,775.0,918.61,687.61
2016,9,13,11,0,829.0,141.0,1.9,20.0,798.0,946.33,703.7
2016,9,13,11,15,833.0,142.0,1.85,20.0,811.5,965.09,714.6
2016,9,13,11,30,837.0,143.0,1.8,20.0,825.0,980.36,723.34
2016,9,13,11,45,847.5,138.5,1.8,20.5,833.0,992.68,729.53
2016,9,13,12,0,858.0,134.0,1.8,21.0,841.0,1001.32,733.46
2016,9,13,12,15,857.5,134.0,1.75,21.0,838.5,1000.23,731.99
2016,9,13,12,30,857.0,134.0,1.7,21.0,836.0,995.37,728.34
2016,9,13,12,45,859.5,130.5,1.7,21.5,826.5,971.66,712.01
2016,9,13,13,0,862.0,127.0,1.7,22.0,817.0,959.12,703.25
2016,9,13,13,15,856.5,126.0,1.7,22.0,798.5,951.05,698.73
2016,9,13,13,30,851.0,125.0,1.7,22.0,780.0,925.97,683.14
2016,9,13,13,45,847.5,121.0,1.7,22.0,755.5,896.27,664.68
2016,9,13,14,0,844.0,117.0,1.7,22.0,731.0,863.4,644.08
2016,9,13,14,15,833.0,115.0,1.7,21.5,698.0,823.46,619.79
2016,9,13,14,30,822.0,113.0,1.7,21.0,665.0,781.2,593.59
2016,9,13,14,45,810.5,109.5,1.7,21.0,627.0,734.92,562.94
2016,9,13,15,0,799.0,106.0,1.7,21.0,589.0,686.87,529.18
2016,9,13,15,15,779.5,102.5,1.7,20.5,545.0,632.06,490.56
2016,9,13,15,30,760.0,99.0,1.7,20.0,501.0,576.75,450.33
2016,9,13,15,45,734.5,95.0,1.75,20.0,453.5,518.46,405.86
2016,9,13,16,0,709.0,91.0,1.8,20.0,406.0,459.69,359.52
2016,9,13,16,15,673.0,85.5,1.8,19.5,355.5,395.95,308.29
2016,9,13,16,30,637.0,80.0,1.8,19.0,305.0,334.93,257.49
2016,9,13,16,45,584.0,73.5,1.85,19.0,254.0,270.52,202.6
2016,9,13,17,0,531.0,67.0,1.9,19.0,203.0,211.6,151.56
2016,9,13,17,15,454.5,57.5,1.8,18.0,155.0,151.17,101.16
2016,9,13,17,30,378.0,48.0,1.7,17.0,107.0,99.98,60.33
2016,9,13,17,45,258.5,34.0,1.6,16.5,67.0,49.76,24.55
2016,9,13,18,0,139.0,20.0,1.5,16.0,27.0,16.73,0.0
2016,9,13,18,15,69.5,10.0,1.5,15.5,13.5,7.87,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,21.53,3.7
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,60.57,35.05
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,103.75,67.98
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,157.2,111.35
2016,9,14,7,15,435.5,85.5,1.0,16.0,205.5,210.62,157.05
2016,9,14,7,30,494.0,97.0,1.0,16.0,254.0,270.76,208.36
2016,9,14,7,45,536.0,106.0,1.0,16.5,303.5,333.3,260.6
2016,9,14,8,0,578.0,115.0,1.0,17.0,353.0,395.51,311.1
2016,9,14,8,15,610.0,121.5,1.0,17.5,400.5,453.78,357.04
2016,9,14,8,30,642.0,128.0,1.0,18.0,448.0,514.02,402.88
2016,9,14,8,45,666.0,133.5,1.0,18.5,492.5,569.92,443.95
2016,9,14,9,0,690.0,139.0,1.0,19.0,537.0,626.26,483.98
2016,9,14,9,15,708.5,143.0,1.05,19.0,577.0,677.26,520.48
2016,9,14,9,30,727.0,147.0,1.1,19.0,617.0,727.5,555.72
2016,9,14,9,45,796.5,124.0,1.15,19.5,664.5,785.41,594.72
2016,9,14,10,0,866.0,101.0,1.2,20.0,712.0,839.26,628.79
2016,9,14,10,15,874.0,102.5,1.2,20.0,740.5,875.3,651.1
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,908.49,671.57
2016,9,14,10,45,889.0,104.0,1.3,20.5,790.0,936.17,688.62
2016,9,14,11,0,896.0,104.0,1.4,21.0,811.0,960.58,703.6
2016,9,14,11,15,899.5,105.0,1.45,21.0,824.5,979.29,715.57
2016,9,14,11,30,903.0,106.0,1.5,21.0,838.0,994.36,725.37
2016,9,14,11,45,906.0,105.5,1.6,21.5,844.0,1003.68,730.99
2016,9,14,12,0,909.0,105.0,1.7,22.0,850.0,1009.2,734.34
2016,9,14,12,15,908.5,105.0,1.75,22.0,847.5,1008.0,734.24
2016,9,14,12,30,908.0,105.0,1.8,22.0,845.0,1002.97,731.88
2016,9,14,12,45,896.5,109.0,1.85,22.0,832.0,987.69,723.06
2016,9,14,13,0,885.0,113.0,1.9,22.0,819.0,968.88,712.11
2016,9,14,13,15,880.5,112.0,1.95,22.0,800.5,948.15,699.95
2016,9,14,13,30,876.0,111.0,2.0,22.0,782.0,924.02,685.54
2016,9,14,13,45,871.0,108.5,2.05,22.0,757.0,894.63,667.6
2016,9,14,14,0,866.0,106.0,2.1,22.0,732.0,862.13,647.47
2016,9,14,14,15,856.0,104.5,2.1,22.0,699.5,823.59,622.62
2016,9,14,14,30,846.0,103.0,2.1,22.0,667.0,790.92,601.66
2016,9,14,14,45,835.0,99.5,2.15,22.0,629.0,744.04,570.87
2016,9,14,15,0,824.0,96.0,2.2,22.0,591.0,695.28,537.05
2016,9,14,15,15,805.5,93.0,2.2,21.5,547.0,640.5,498.21
2016,9,14,15,30,787.0,90.0,2.2,21.0,503.0,585.08,457.61
2016,9,14,15,45,765.5,85.5,2.2,21.0,455.5,526.14,412.17
2016,9,14,16,0,744.0,81.0,2.2,21.0,408.0,467.52,365.49
2016,9,14,16,15,709.5,76.5,2.15,20.5,357.5,403.92,313.97
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,342.48,262.48
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,277.71,207.2
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,217.6,154.82
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,155.21,102.17
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,102.11,59.52
2016,9,14,17,45,304.5,29.5,1.8,17.5,66.5,51.37,23.56
2016,9,14,18,0,181.0,17.0,1.7,17.0,26.0,15.89,0.0
2016,9,14,18,15,90.5,8.5,1.75,16.5,13.0,6.69,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,21.97,1.52
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,71.73,37.37
2016,9,15,6,45,469.5,42.0,1.65,14.5,124.5,121.99,75.85
2016,9,15,7,0,560.0,51.0,1.7,15.0,172.0,183.45,126.86
2016,9,15,7,15,616.5,57.0,1.6,15.5,223.5,243.0,179.15
2016,9,15,7,30,673.0,63.0,1.5,16.0,275.0,308.92,236.36
2016,9,15,7,45,711.0,67.5,1.45,16.5,326.5,371.09,289.67
2016,9,15,8,0,749.0,72.0,1.4,17.0,378.0,436.28,343.49
2016,9,15,8,15,775.5,75.0,1.3,17.5,427.0,496.58,391.33
2016,9,15,8,30,802.0,78.0,1.2,18.0,476.0,557.86,437.78
2016,9,15,8,45,822.0,81.0,1.15,18.5,521.5,615.69,480.04
2016,9,15,9,0,842.0,84.0,1.1,19.0,567.0,673.16,520.36
2016,9,15,9,15,856.5,86.0,1.1,19.5,607.5,718.53,551.26
2016,9,15,9,30,871.0,88.0,1.1,20.0,648.0,767.96,582.53
2016,9,15,9,45,884.0,88.5,1.15,20.5,683.5,812.81,610.67
2016,9,15,10,0,897.0,89.0,1.2,21.0,719.0,855.49,637.02
2016,9,15,10,15,905.0,90.0,1.25,21.0,747.5,891.92,660.22
2016,9,15,10,30,913.0,91.0,1.3,21.0,776.0,925.38,681.46
2016,9,15,10,45,917.5,92.0,1.4,21.5,796.5,952.47,697.98
2016,9,15,11,0,922.0,93.0,1.5,22.0,817.0,976.08,712.31
2016,9,15,11,15,925.5,93.5,1.6,22.0,830.5,994.6,724.82
2016,9,15,11,30,929.0,94.0,1.7,22.0,844.0,1009.39,735.1
2016,9,15,11,45,929.5,95.0,1.85,22.5,849.0,1017.96,740.8
2016,9,15,12,0,930.0,96.0,2.0,23.0,854.0,1022.62,744.11
2016,9,15,12,15,929.0,96.0,2.1,22.5,851.5,1020.82,745.62
2016,9,15,12,30,928.0,96.0,2.2,22.0,849.0,1015.1,744.76
2016,9,15,12,45,910.5,103.0,2.3,22.0,834.0,997.0,734.49
2016,9,15,13,0,893.0,110.0,2.4,22.0,819.0,975.36,722.0
2016,9,15,13,15,888.5,109.5,2.45,22.0,800.5,954.91,709.77
2016,9,15,13,30,884.0,109.0,2.5,22.0,782.0,931.01,695.24
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.0,900.13,675.98
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,866.25,654.6
2016,9,15,14,15,858.0,104.0,2.65,22.0,697.0,826.17,628.76
2016,9,15,14,30,847.0,102.0,2.7,22.0,664.0,792.03,606.82
2016,9,15,14,45,833.5,99.5,2.75,22.0,625.0,744.21,574.89
2016,9,15,15,0,820.0,97.0,2.8,22.0,586.0,694.7,540.04
2016,9,15,15,15,800.5,94.0,2.8,21.5,541.5,639.34,500.31
2016,9,15,15,30,781.0,91.0,2.8,21.0,497.0,583.44,458.92
2016,9,15,15,45,756.0,87.0,2.8,21.0,449.0,523.26,412.09
2016,9,15,16,0,731.0,83.0,2.8,21.0,401.0,463.78,364.35
2016,9,15,16,15,694.0,78.5,2.8,20.5,350.5,399.87,312.33
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,338.23,260.44
2016,9,15,16,45,605.5,67.5,2.85,19.5,248.5,273.09,204.72
2016,9,15,17,0,554.0,61.0,2.9,19.0,197.0,213.27,152.6
2016,9,15,17,15,472.0,52.0,2.85,18.0,148.5,150.71,100.12
2016,9,15,17,30,390.0,43.0,2.8,17.0,100.0,98.08,57.98
2016,9,15,17,45,257.5,30.0,2.8,16.5,61.0,48.6,22.34
2016,9,15,18,0,125.0,17.0,2.8,16.0,22.0,14.52,0.0
2016,9,15,18,15,62.5,8.5,2.75,15.5,11.0,6.69,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,22.19,0.15
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,70.16,37.02
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,119.74,75.03
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,180.93,125.22
2016,9,16,7,15,593.0,58.5,0.4,15.5,217.5,240.09,176.15
2016,9,16,7,30,651.0,65.0,0.3,16.0,268.0,305.57,231.46
2016,9,16,7,45,349.0,112.5,0.25,16.5,223.5,261.64,204.35
2016,9,16,8,0,47.0,160.0,0.2,17.0,179.0,158.74,125.16
2016,9,16,8,15,50.0,180.0,0.15,17.5,202.5,181.15,143.3
2016,9,16,8,30,53.0,200.0,0.1,18.0,226.0,204.0,160.67
2016,9,16,8,45,127.5,226.0,0.1,19.0,297.0,290.53,227.47
2016,9,16,9,0,202.0,252.0,0.1,20.0,368.0,373.25,288.59
2016,9,16,9,15,528.5,172.0,0.15,20.5,504.0,572.62,436.12
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,762.86,565.92
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,807.91,591.84
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,850.89,618.48
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.0,887.37,640.84
2016,9,16,10,30,899.0,96.0,0.6,23.0,767.0,920.93,661.36
2016,9,16,10,45,904.0,97.0,0.7,23.5,787.5,948.08,677.84
2016,9,16,11,0,909.0,98.0,0.8,24.0,808.0,971.83,692.28
2016,9,16,11,15,912.0,98.5,0.95,24.0,821.5,989.59,705.42
2016,9,16,11,30,915.0,99.0,1.1,24.0,835.0,1003.65,716.36
2016,9,16,11,45,915.5,100.0,1.25,24.5,840.0,1012.03,722.43
2016,9,16,12,0,916.0,101.0,1.4,25.0,845.0,1016.55,726.15
2016,9,16,12,15,916.0,101.0,1.45,25.0,842.5,1015.64,726.37
2016,9,16,12,30,916.0,101.0,1.5,25.0,840.0,1010.87,724.35
2016,9,16,12,45,906.5,104.0,1.6,25.0,827.0,996.23,717.0
2016,9,16,13,0,897.0,107.0,1.7,25.0,814.0,978.0,707.44
2016,9,16,13,15,892.0,106.0,1.75,25.0,795.5,956.38,695.04
2016,9,16,13,30,887.0,105.0,1.8,25.0,777.0,931.34,680.43
2016,9,16,13,45,880.0,104.0,1.85,25.0,751.0,901.24,662.45
2016,9,16,14,0,873.0,103.0,1.9,25.0,725.0,868.11,642.37
2016,9,16,14,15,863.0,101.0,1.9,25.0,692.5,828.62,617.38
2016,9,16,14,30,853.0,99.0,1.9,25.0,660.0,794.87,596.11
2016,9,16,14,45,839.5,96.5,1.95,25.0,621.0,746.74,565.06
2016,9,16,15,0,826.0,94.0,2.0,25.0,582.0,696.92,531.29
2016,9,16,15,15,807.5,91.0,2.0,24.5,538.0,641.88,492.9
2016,9,16,15,30,789.0,88.0,2.0,24.0,494.0,586.2,452.77
2016,9,16,15,45,764.5,84.0,2.05,24.0,446.0,525.83,407.12
2016,9,16,16,0,740.0,80.0,2.1,24.0,398.0,466.11,360.36
2016,9,16,16,15,704.0,75.5,2.1,23.5,347.5,402.04,309.21
2016,9,16,16,30,668.0,71.0,2.1,23.0,297.0,340.21,258.04
2016,9,16,16,45,616.5,64.5,2.1,22.5,245.5,274.41,202.6
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,213.93,150.62
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,151.13,98.58
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,98.23,56.68
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,47.7,20.16
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,13.07,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.5,16.0,0.75,13.5,35.5,22.65,0.0
2016,9,17,6,30,353.0,32.0,0.6,14.0,71.0,71.4,37.45
2016,9,17,6,45,450.0,41.0,0.5,15.0,118.0,121.74,76.14
2016,9,17,7,0,547.0,50.0,0.4,16.0,165.0,184.12,126.94
2016,9,17,7,15,604.5,56.0,0.35,16.5,216.0,243.52,178.05
2016,9,17,7,30,662.0,62.0,0.3,17.0,267.0,309.14,233.5
2016,9,17,7,45,331.0,96.5,0.3,17.5,199.0,240.73,187.8
2016,9,17,8,0,0.0,131.0,0.3,18.0,131.0,104.15,80.81
2016,9,17,8,15,4.0,148.5,0.3,18.5,150.5,120.75,94.47
2016,9,17,8,30,8.0,166.0,0.3,19.0,170.0,137.9,107.81
2016,9,17,8,45,37.5,204.0,0.35,19.5,225.0,200.89,157.68
2016,9,17,9,0,67.0,242.0,0.4,20.0,280.0,259.11,202.38
2016,9,17,9,15,466.5,163.5,0.45,20.5,459.0,521.31,403.63
2016,9,17,9,30,866.0,85.0,0.5,21.0,638.0,766.8,574.08
2016,9,17,9,45,878.5,86.0,0.55,22.0,673.0,811.53,597.53
2016,9,17,10,0,891.0,87.0,0.6,23.0,708.0,854.05,621.95
2016,9,17,10,15,898.5,88.5,0.65,23.5,735.5,890.3,643.24
2016,9,17,10,30,906.0,90.0,0.7,24.0,763.0,923.56,662.55
2016,9,17,10,45,911.5,90.5,0.8,24.5,783.5,950.74,678.97
2016,9,17,11,0,917.0,91.0,0.9,25.0,804.0,974.5,693.33
2016,9,17,11,15,920.0,91.5,1.0,25.0,817.0,992.3,705.44
2016,9,17,11,30,923.0,92.0,1.1,25.0,830.0,1006.38,715.4
2016,9,17,11,45,923.5,92.5,1.2,25.0,835.0,1014.2,721.62
2016,9,17,12,0,924.0,93.0,1.3,25.0,840.0,1018.13,725.6
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.0,1016.14,726.02
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,1010.26,724.14
2016,9,17,12,45,907.0,98.5,1.6,25.0,819.5,992.88,715.07
2016,9,17,13,0,892.0,104.0,1.7,25.0,805.0,971.99,703.82
2016,9,17,13,15,887.0,103.5,1.75,25.0,786.0,950.88,691.75
2016,9,17,13,30,882.0,103.0,1.8,25.0,767.0,926.38,677.44
2016,9,17,13,45,874.0,101.5,1.9,25.0,740.5,894.89,659.06
2016,9,17,14,0,866.0,100.0,2.0,25.0,714.0,860.47,638.51
2016,9,17,14,15,855.5,98.5,2.0,24.5,681.0,821.22,614.75
2016,9,17,14,30,845.0,97.0,2.0,24.0,648.0,787.73,594.64
2016,9,17,14,45,830.0,95.0,2.05,24.0,609.0,739.26,563.04
2016,9,17,15,0,815.0,93.0,2.1,24.0,570.0,689.25,528.86
2016,9,17,15,15,795.5,90.0,2.1,24.0,526.5,633.98,489.02
2016,9,17,15,30,776.0,87.0,2.1,24.0,483.0,578.21,447.7
2016,9,17,15,45,750.0,83.5,2.15,24.0,435.0,518.12,402.06
2016,9,17,16,0,724.0,80.0,2.2,24.0,387.0,458.85,355.49
2016,9,17,16,15,687.5,75.0,2.15,23.5,337.0,394.96,304.25
2016,9,17,16,30,651.0,70.0,2.1,23.0,287.0,333.34,253.11
2016,9,17,16,45,598.5,63.5,2.1,22.5,236.5,268.18,198.17
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,208.49,146.87
2016,9,17,17,15,462.5,48.0,1.95,21.0,138.0,146.07,95.19
2016,9,17,17,30,379.0,39.0,1.8,20.0,90.0,93.81,53.83
2016,9,17,17,45,242.5,26.0,1.7,19.5,53.0,44.25,17.05
2016,9,17,18,0,106.0,13.0,1.6,19.0,16.0,11.34,0.0
2016,9,17,18,15,53.0,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,171.5,15.5,0.85,15.5,34.0,22.75,0.0
2016,9,18,6,30,343.0,31.0,0.9,16.0,68.0,71.0,36.83
2016,9,18,6,45,438.0,40.0,1.0,17.0,114.0,120.66,75.27
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,182.11,125.61
2016,9,18,7,15,591.0,55.0,1.05,18.5,210.0,240.95,176.56
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,306.1,232.12
2016,9,18,7,45,689.5,65.0,0.95,20.0,310.5,367.8,283.32
2016,9,18,8,0,730.0,69.0,0.9,21.0,361.0,432.72,334.87
2016,9,18,8,15,757.5,72.5,0.9,21.5,409.5,493.15,381.85
2016,9,18,8,30,785.0,76.0,0.9,22.0,458.0,554.7,427.82
2016,9,18,8,45,805.5,78.5,0.9,23.0,503.0,611.5,467.73
2016,9,18,9,0,826.0,81.0,0.9,24.0,548.0,668.0,505.81
2016,9,18,9,15,841.0,83.0,0.85,25.0,588.0,712.85,533.44
2016,9,18,9,30,856.0,85.0,0.8,26.0,628.0,761.96,561.82
2016,9,18,9,45,875.0,83.5,0.75,27.0,664.5,808.83,587.77
2016,9,18,10,0,894.0,82.0,0.7,28.0,701.0,853.96,611.81
2016,9,18,10,15,901.5,83.0,0.6,28.5,728.5,889.7,629.62
2016,9,18,10,30,909.0,84.0,0.5,29.0,756.0,922.45,645.2
2016,9,18,10,45,914.0,85.0,0.45,29.5,777.0,949.7,658.16
2016,9,18,11,0,919.0,86.0,0.4,30.0,798.0,973.51,668.98
2016,9,18,11,15,922.5,86.5,0.5,30.5,811.0,991.75,679.81
2016,9,18,11,30,926.0,87.0,0.6,31.0,824.0,1006.27,688.61
2016,9,18,11,45,927.5,87.0,0.7,31.5,829.0,1014.45,693.81
2016,9,18,12,0,929.0,87.0,0.8,32.0,834.0,1018.75,696.87
2016,9,18,12,15,928.5,87.0,0.95,32.0,831.0,1017.15,698.94
2016,9,18,12,30,928.0,87.0,1.1,32.0,828.0,1011.64,698.67
2016,9,18,12,45,921.0,89.0,1.25,32.0,815.5,998.12,693.5
2016,9,18,13,0,914.0,91.0,1.4,32.0,803.0,980.92,685.98
2016,9,18,13,15,909.0,90.0,1.5,32.0,784.5,958.79,674.55
2016,9,18,13,30,904.0,89.0,1.6,32.0,766.0,933.19,660.86
2016,9,18,13,45,897.5,88.0,1.7,32.0,740.0,902.91,644.05
2016,9,18,14,0,891.0,87.0,1.8,32.0,714.0,869.53,625.03
2016,9,18,14,15,881.0,85.5,1.85,31.5,681.0,829.79,602.34
2016,9,18,14,30,871.0,84.0,1.9,31.0,648.0,787.58,577.62
2016,9,18,14,45,858.0,82.0,2.0,31.0,609.5,740.34,548.26
2016,9,18,15,0,845.0,80.0,2.1,31.0,571.0,691.36,516.82
2016,9,18,15,15,826.5,77.5,2.15,30.5,526.5,636.76,479.66
2016,9,18,15,30,808.0,75.0,2.2,30.0,482.0,585.89,443.71
2016,9,18,15,45,783.5,71.5,2.25,29.5,434.5,525.1,399.26
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,464.94,353.54
2016,9,18,16,15,723.5,64.0,2.25,28.0,336.5,400.34,303.11
2016,9,18,16,30,688.0,60.0,2.2,27.0,286.0,338.31,252.72
2016,9,18,16,45,636.0,55.0,2.2,26.5,235.0,272.81,197.97
2016,9,18,17,0,584.0,50.0,2.2,26.0,184.0,212.41,146.45
2016,9,18,17,15,500.5,42.0,2.1,25.0,136.0,148.67,94.16
2016,9,18,17,30,417.0,34.0,2.0,24.0,88.0,95.06,52.08
2016,9,18,17,45,273.0,22.5,1.9,23.0,51.5,43.47,13.6
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.1,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
