Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,168.0,15.0,1.05,17.5,32.5,22.87,0.0
2016,9,19,6,30,336.0,30.0,1.1,18.0,65.0,70.87,36.28
2016,9,19,6,45,430.0,39.0,1.15,18.5,110.5,120.2,74.81
2016,9,19,7,0,524.0,48.0,1.2,19.0,156.0,181.21,124.94
2016,9,19,7,15,582.5,54.5,1.15,19.5,205.5,240.3,175.99
2016,9,19,7,30,641.0,61.0,1.1,20.0,255.0,305.79,231.7
2016,9,19,7,45,681.0,65.0,1.05,20.5,305.0,366.84,282.82
2016,9,19,8,0,721.0,69.0,1.0,21.0,355.0,431.15,334.57
2016,9,19,8,15,749.0,72.5,1.0,21.5,403.0,491.41,381.54
2016,9,19,8,30,777.0,76.0,1.0,22.0,451.0,552.87,427.57
2016,9,19,8,45,797.5,78.5,1.05,23.0,496.0,609.28,467.76
2016,9,19,9,0,818.0,81.0,1.1,24.0,541.0,665.42,506.28
2016,9,19,9,15,833.0,83.0,1.1,24.5,580.5,709.81,535.4
2016,9,19,9,30,848.0,85.0,1.1,25.0,620.0,758.58,565.74
2016,9,19,9,45,845.5,92.5,1.15,26.0,650.5,797.32,588.24
2016,9,19,10,0,843.0,100.0,1.2,27.0,681.0,832.82,608.34
2016,9,19,10,15,852.0,101.5,1.2,27.0,708.5,868.8,630.3
2016,9,19,10,30,861.0,103.0,1.2,27.0,736.0,902.04,650.32
2016,9,19,10,45,870.0,102.5,1.3,27.5,757.5,930.25,667.25
2016,9,19,11,0,879.0,102.0,1.4,28.0,779.0,955.34,682.22
2016,9,19,11,15,882.5,102.5,1.5,28.0,792.0,972.89,693.88
2016,9,19,11,30,886.0,103.0,1.6,28.0,805.0,986.87,703.48
2016,9,19,11,45,891.0,101.5,1.75,28.5,811.0,996.54,709.77
2016,9,19,12,0,896.0,100.0,1.9,29.0,817.0,1002.49,713.81
2016,9,19,12,15,895.5,100.0,1.95,29.0,814.0,1000.84,713.37
2016,9,19,12,30,895.0,100.0,2.0,29.0,811.0,995.4,710.76
2016,9,19,12,45,881.5,105.0,2.15,29.0,797.0,978.92,702.4
2016,9,19,13,0,868.0,110.0,2.3,29.0,783.0,959.0,691.85
2016,9,19,13,15,863.0,109.0,2.35,29.0,765.0,937.59,679.31
2016,9,19,13,30,858.0,108.0,2.4,29.0,747.0,912.89,664.63
2016,9,19,13,45,855.5,104.5,2.5,29.0,722.5,884.63,647.98
2016,9,19,14,0,853.0,101.0,2.6,29.0,698.0,853.19,629.07
2016,9,19,14,15,842.5,99.0,2.65,28.5,665.5,813.66,605.37
2016,9,19,14,30,832.0,97.0,2.7,28.0,633.0,780.02,585.4
2016,9,19,14,45,823.5,93.0,2.75,28.0,595.5,734.58,555.73
2016,9,19,15,0,815.0,89.0,2.8,28.0,558.0,687.14,523.44
2016,9,19,15,15,795.5,86.0,2.8,27.5,514.5,631.74,484.5
2016,9,19,15,30,776.0,83.0,2.8,27.0,471.0,575.86,443.97
2016,9,19,15,45,755.5,78.0,2.85,26.5,424.5,517.19,400.1
2016,9,19,16,0,735.0,73.0,2.9,26.0,378.0,458.82,354.76
2016,9,19,16,15,698.5,69.0,2.85,25.5,328.0,394.92,303.34
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,333.91,252.51
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.0,268.87,197.4
2016,9,19,17,0,565.0,51.0,2.7,24.0,178.0,208.89,145.59
2016,9,19,17,15,478.5,43.0,2.6,23.0,130.5,145.62,93.31
2016,9,19,17,30,392.0,35.0,2.5,22.0,83.0,92.85,51.53
2016,9,19,17,45,248.0,22.5,2.4,21.0,47.5,41.55,10.8
2016,9,19,18,0,104.0,10.0,2.3,20.0,12.0,9.12,0.0
2016,9,19,18,15,52.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,145.5,17.0,2.6,14.0,32.0,24.14,0.0
2016,9,20,6,30,291.0,34.0,2.7,14.0,64.0,70.47,37.95
2016,9,20,6,45,393.5,44.5,2.8,14.5,109.5,120.35,77.79
2016,9,20,7,0,496.0,55.0,2.9,15.0,155.0,183.03,130.06
2016,9,20,7,15,559.0,62.0,2.9,15.5,205.5,242.74,182.74
2016,9,20,7,30,622.0,69.0,2.9,16.0,256.0,309.38,240.97
2016,9,20,7,45,668.0,73.0,2.95,16.5,307.0,372.29,295.46
2016,9,20,8,0,714.0,77.0,3.0,17.0,358.0,439.17,351.59
2016,9,20,8,15,742.5,80.5,2.95,17.5,406.5,498.94,400.29
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,560.57,448.66
2016,9,20,8,45,797.5,85.0,2.85,18.5,500.5,619.14,493.09
2016,9,20,9,0,824.0,86.0,2.8,19.0,546.0,677.91,536.19
2016,9,20,9,15,838.5,88.5,2.8,19.0,586.0,729.37,573.35
2016,9,20,9,30,853.0,91.0,2.8,19.0,626.0,771.64,602.08
2016,9,20,9,45,866.0,91.5,2.8,19.5,660.5,815.68,630.6
2016,9,20,10,0,879.0,92.0,2.8,20.0,695.0,857.57,657.17
2016,9,20,10,15,886.5,93.5,2.8,20.0,722.5,893.3,680.44
2016,9,20,10,30,894.0,95.0,2.8,20.0,750.0,926.07,701.62
2016,9,20,10,45,899.5,95.5,2.85,20.5,770.0,952.77,717.66
2016,9,20,11,0,905.0,96.0,2.9,21.0,790.0,976.09,731.45
2016,9,20,11,15,908.0,96.5,2.95,21.0,802.5,993.48,742.74
2016,9,20,11,30,911.0,97.0,3.0,21.0,815.0,1007.18,751.75
2016,9,20,11,45,911.5,97.5,3.05,21.5,819.5,1014.65,755.32
2016,9,20,12,0,912.0,98.0,3.1,22.0,824.0,1018.27,756.52
2016,9,20,12,15,911.0,98.0,3.15,22.0,820.5,1016.01,755.46
2016,9,20,12,30,910.0,98.0,3.2,22.0,817.0,1009.91,752.05
2016,9,20,12,45,904.5,99.0,3.25,22.0,805.0,996.7,744.04
2016,9,20,13,0,899.0,100.0,3.3,22.0,793.0,979.84,733.74
2016,9,20,13,15,894.0,99.0,3.3,22.0,774.0,957.79,719.66
2016,9,20,13,30,889.0,98.0,3.3,22.0,755.0,932.31,703.33
2016,9,20,13,45,704.0,166.5,3.35,22.0,675.5,833.53,636.57
2016,9,20,14,0,519.0,235.0,3.4,22.0,596.0,710.93,547.92
2016,9,20,14,15,683.5,164.5,3.4,21.5,615.5,765.79,593.23
2016,9,20,14,30,848.0,94.0,3.4,21.0,635.0,782.49,607.69
2016,9,20,14,45,832.5,92.0,3.45,21.0,596.0,741.38,579.54
2016,9,20,15,0,817.0,90.0,3.5,21.0,557.0,690.68,543.59
2016,9,20,15,15,797.0,87.0,3.5,20.5,513.0,634.76,502.77
2016,9,20,15,30,777.0,84.0,3.5,20.0,469.0,578.41,460.35
2016,9,20,15,45,750.0,80.5,3.55,20.0,421.0,517.5,412.31
2016,9,20,16,0,723.0,77.0,3.6,20.0,373.0,457.55,363.51
2016,9,20,16,15,684.5,72.0,3.55,19.5,322.5,392.77,309.91
2016,9,20,16,30,646.0,67.0,3.5,19.0,272.0,330.41,256.61
2016,9,20,16,45,591.0,60.5,3.5,19.0,222.0,264.58,199.16
2016,9,20,17,0,536.0,54.0,3.5,19.0,172.0,204.57,146.06
2016,9,20,17,15,445.5,45.0,3.45,18.5,125.0,141.2,92.67
2016,9,20,17,30,355.0,36.0,3.4,18.0,78.0,88.9,50.43
2016,9,20,17,45,177.5,18.0,3.35,17.5,39.0,32.18,4.78
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,146.5,16.5,3.6,13.5,31.0,24.39,0.0
2016,9,21,6,30,293.0,33.0,3.8,14.0,62.0,71.22,37.94
2016,9,21,6,45,396.0,43.0,4.0,14.5,107.5,121.21,78.44
2016,9,21,7,0,499.0,53.0,4.2,15.0,153.0,184.03,131.17
2016,9,21,7,15,562.5,60.0,4.3,15.0,203.0,244.22,185.01
2016,9,21,7,30,626.0,67.0,4.4,15.0,253.0,311.4,244.82
2016,9,21,7,45,459.0,107.0,4.5,15.5,257.0,312.34,251.62
2016,9,21,8,0,292.0,147.0,4.6,16.0,261.0,287.43,233.96
2016,9,21,8,15,535.5,114.5,4.6,16.0,357.5,424.48,346.89
2016,9,21,8,30,779.0,82.0,4.6,16.0,454.0,566.05,461.37
2016,9,21,8,45,622.0,137.0,4.65,16.5,452.0,563.54,457.47
2016,9,21,9,0,465.0,192.0,4.7,17.0,450.0,533.18,431.36
2016,9,21,9,15,662.0,141.5,4.7,17.0,538.5,660.66,532.51
2016,9,21,9,30,859.0,91.0,4.7,17.0,627.0,779.08,621.83
2016,9,21,9,45,874.0,92.0,4.75,17.5,663.0,825.49,653.02
2016,9,21,10,0,889.0,93.0,4.8,18.0,699.0,869.86,682.75
2016,9,21,10,15,898.5,94.0,4.8,18.0,728.0,907.07,708.08
2016,9,21,10,30,908.0,95.0,4.8,18.0,757.0,941.4,731.26
2016,9,21,10,45,916.0,95.5,4.8,18.0,779.0,970.7,750.84
2016,9,21,11,0,924.0,96.0,4.8,18.0,801.0,996.65,768.1
2016,9,21,11,15,929.0,96.5,4.8,18.0,815.0,1016.19,780.96
2016,9,21,11,30,934.0,97.0,4.8,18.0,829.0,1032.01,791.36
2016,9,21,11,45,937.0,97.0,4.85,18.5,835.5,1041.47,796.42
2016,9,21,12,0,940.0,97.0,4.9,19.0,842.0,1047.01,798.95
2016,9,21,12,15,941.0,97.0,4.95,19.0,840.0,1046.6,799.13
2016,9,21,12,30,942.0,97.0,5.0,19.0,838.0,1042.2,796.76
2016,9,21,12,45,936.5,99.0,5.05,19.0,826.5,1029.66,788.92
2016,9,21,13,0,931.0,101.0,5.1,19.0,815.0,1013.33,778.61
2016,9,21,13,15,926.5,100.0,5.15,19.0,795.5,991.06,764.23
2016,9,21,13,30,922.0,99.0,5.2,19.0,776.0,965.22,747.39
2016,9,21,13,45,918.0,96.5,5.3,19.5,750.5,934.79,726.18
2016,9,21,14,0,914.0,94.0,5.4,20.0,725.0,901.04,702.57
2016,9,21,14,15,903.5,92.0,5.45,19.5,690.5,859.29,675.45
2016,9,21,14,30,893.0,90.0,5.5,19.0,656.0,815.02,646.12
2016,9,21,14,45,883.0,86.5,5.55,19.0,616.5,767.25,612.52
2016,9,21,15,0,873.0,83.0,5.6,19.0,577.0,717.42,576.8
2016,9,21,15,15,853.5,80.5,5.6,18.5,531.5,666.0,537.92
2016,9,21,15,30,834.0,78.0,5.6,18.0,486.0,607.71,492.71
2016,9,21,15,45,810.5,74.0,5.6,18.0,437.0,545.3,441.97
2016,9,21,16,0,787.0,70.0,5.6,18.0,388.0,483.37,390.11
2016,9,21,16,15,749.0,66.0,5.5,17.5,335.5,415.77,332.72
2016,9,21,16,30,711.0,62.0,5.4,17.0,283.0,350.96,275.92
2016,9,21,16,45,653.5,56.0,5.35,16.5,230.5,281.01,213.99
2016,9,21,17,0,596.0,50.0,5.3,16.0,178.0,217.26,156.66
2016,9,21,17,15,500.0,42.0,5.2,15.5,129.0,149.99,98.82
2016,9,21,17,30,404.0,34.0,5.1,15.0,80.0,94.4,52.91
2016,9,21,17,45,202.0,17.0,5.05,15.0,40.0,33.13,0.63
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,153.5,15.5,3.8,12.5,30.0,24.57,0.0
2016,9,22,6,30,307.0,31.0,3.9,13.0,60.0,72.65,38.05
2016,9,22,6,45,414.5,40.5,4.05,13.5,106.5,124.19,80.43
2016,9,22,7,0,522.0,50.0,4.2,14.0,153.0,189.11,135.24
2016,9,22,7,15,585.5,56.5,4.1,14.5,204.0,250.32,189.98
2016,9,22,7,30,649.0,63.0,4.0,15.0,255.0,318.49,250.23
2016,9,22,7,45,698.5,66.5,3.95,15.5,307.5,383.63,307.16
2016,9,22,8,0,748.0,70.0,3.9,16.0,360.0,453.48,366.19
2016,9,22,8,15,776.5,73.0,3.7,16.5,409.0,515.19,416.73
2016,9,22,8,30,805.0,76.0,3.5,17.0,458.0,578.04,466.17
2016,9,22,8,45,829.5,77.5,3.35,17.5,504.0,637.42,511.26
2016,9,22,9,0,854.0,79.0,3.2,18.0,550.0,690.82,550.45
2016,9,22,9,15,868.5,81.0,3.1,18.0,590.5,742.18,586.54
2016,9,22,9,30,883.0,83.0,3.0,18.0,631.0,791.96,620.3
2016,9,22,9,45,897.0,83.0,2.9,18.5,666.5,837.29,649.07
2016,9,22,10,0,911.0,83.0,2.8,19.0,702.0,880.44,675.74
2016,9,22,10,15,918.5,84.0,2.75,19.0,729.5,916.48,698.75
2016,9,22,10,30,926.0,85.0,2.7,19.0,757.0,949.46,719.53
2016,9,22,10,45,930.0,86.5,2.65,19.5,777.0,976.45,734.76
2016,9,22,11,0,934.0,88.0,2.6,20.0,797.0,999.88,747.55
2016,9,22,11,15,937.0,88.5,2.65,20.0,809.5,1017.55,758.98
2016,9,22,11,30,940.0,89.0,2.7,20.0,822.0,1031.41,768.06
2016,9,22,11,45,939.5,90.0,2.75,20.5,826.0,1038.47,771.35
2016,9,22,12,0,939.0,91.0,2.8,21.0,830.0,1041.56,772.23
2016,9,22,12,15,938.0,90.5,2.8,21.0,826.5,1038.52,770.27
2016,9,22,12,30,937.0,90.0,2.8,21.0,823.0,1031.53,765.91
2016,9,22,12,45,929.5,92.0,2.85,21.0,810.0,1017.04,757.25
2016,9,22,13,0,922.0,94.0,2.9,21.0,797.0,998.84,746.27
2016,9,22,13,15,916.5,93.5,2.95,21.0,777.5,976.24,732.42
2016,9,22,13,30,911.0,93.0,3.0,21.0,758.0,950.16,716.25
2016,9,22,13,45,900.0,93.5,3.05,21.0,730.5,916.92,695.17
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,880.81,672.01
2016,9,22,14,15,877.5,92.0,3.2,21.0,669.0,838.97,644.94
2016,9,22,14,30,866.0,90.0,3.3,21.0,635.0,794.79,615.86
2016,9,22,14,45,847.0,89.5,3.4,21.0,594.5,751.74,587.15
2016,9,22,15,0,828.0,89.0,3.5,21.0,554.0,699.43,550.51
2016,9,22,15,15,807.5,86.0,3.6,20.5,509.0,642.51,509.35
2016,9,22,15,30,787.0,83.0,3.7,20.0,464.0,585.18,466.45
2016,9,22,15,45,752.5,81.0,3.85,19.5,414.5,520.95,416.72
2016,9,22,16,0,718.0,79.0,4.0,19.0,365.0,459.37,367.21
2016,9,22,16,15,677.0,74.0,4.05,18.5,314.5,392.92,312.03
2016,9,22,16,30,636.0,69.0,4.1,18.0,264.0,329.83,257.82
2016,9,22,16,45,572.5,62.5,4.2,17.5,213.0,261.59,198.59
2016,9,22,17,0,509.0,56.0,4.3,17.0,162.0,200.19,144.48
2016,9,22,17,15,410.0,46.0,4.15,16.5,115.5,135.64,89.96
2016,9,22,17,30,311.0,36.0,4.0,16.0,69.0,83.28,47.12
2016,9,22,17,45,155.5,18.0,3.9,15.5,34.5,30.41,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.5,1.85,12.5,29.5,21.59,0.0
2016,9,23,6,30,349.0,27.0,1.9,13.0,59.0,75.99,38.23
2016,9,23,6,45,447.0,35.5,1.95,14.0,104.0,127.57,81.57
2016,9,23,7,0,545.0,44.0,2.0,15.0,149.0,191.34,135.46
2016,9,23,7,15,604.5,49.5,1.9,15.5,199.0,251.57,189.03
2016,9,23,7,30,664.0,55.0,1.8,16.0,249.0,318.33,247.35
2016,9,23,7,45,703.0,59.0,1.75,16.5,299.0,380.57,300.93
2016,9,23,8,0,742.0,63.0,1.7,17.0,349.0,445.92,354.99
2016,9,23,8,15,769.0,66.5,1.65,17.5,396.5,506.89,403.63
2016,9,23,8,30,796.0,70.0,1.6,18.0,444.0,568.9,451.07
2016,9,23,8,45,816.5,72.0,1.6,19.0,488.5,620.57,488.61
2016,9,23,9,0,837.0,74.0,1.6,20.0,533.0,676.25,527.51
2016,9,23,9,15,851.0,75.5,1.55,20.5,572.0,725.87,559.72
2016,9,23,9,30,865.0,77.0,1.5,21.0,611.0,773.94,589.84
2016,9,23,9,45,875.0,78.5,1.5,21.5,644.5,816.89,616.34
2016,9,23,10,0,885.0,80.0,1.5,22.0,678.0,857.45,640.85
2016,9,23,10,15,892.5,81.5,1.55,22.0,705.0,893.19,663.72
2016,9,23,10,30,900.0,83.0,1.6,22.0,732.0,925.95,684.6
2016,9,23,10,45,904.0,84.0,1.65,22.5,751.5,951.71,699.56
2016,9,23,11,0,908.0,85.0,1.7,23.0,771.0,974.01,712.34
2016,9,23,11,15,911.0,85.5,1.8,23.0,783.0,991.21,723.97
2016,9,23,11,30,914.0,86.0,1.9,23.0,795.0,1004.7,733.37
2016,9,23,11,45,912.5,87.0,2.0,23.0,798.5,1010.51,737.99
2016,9,23,12,0,911.0,88.0,2.1,23.0,802.0,1012.45,740.31
2016,9,23,12,15,910.0,88.0,2.25,23.0,798.0,1009.92,740.47
2016,9,23,12,30,909.0,88.0,2.4,23.0,794.0,1003.55,738.21
2016,9,23,12,45,902.5,89.5,2.55,23.0,782.0,989.68,731.07
2016,9,23,13,0,896.0,91.0,2.7,23.0,770.0,972.2,721.58
2016,9,23,13,15,891.0,90.0,2.8,22.5,751.0,949.91,709.78
2016,9,23,13,30,886.0,89.0,2.9,22.0,732.0,924.23,695.62
2016,9,23,13,45,878.0,88.0,3.05,22.0,705.5,892.6,676.29
2016,9,23,14,0,870.0,87.0,3.2,22.0,679.0,858.06,654.72
2016,9,23,14,15,860.0,85.5,3.25,22.0,646.5,818.57,628.83
2016,9,23,14,30,850.0,84.0,3.3,22.0,614.0,776.71,601.0
2016,9,23,14,45,838.5,81.0,3.4,22.0,576.0,729.94,569.49
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,681.39,536.13
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,631.94,499.92
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,575.89,457.71
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,514.07,408.97
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,453.46,359.63
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,387.88,306.0
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,325.43,252.93
2016,9,23,16,45,594.0,53.0,3.6,18.5,205.5,259.84,195.7
2016,9,23,17,0,538.0,47.0,3.6,18.0,156.0,199.95,142.55
2016,9,23,17,15,441.5,38.5,3.55,17.5,110.5,135.71,88.19
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,83.36,44.79
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,29.01,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,186.0,12.5,1.35,14.5,29.0,22.18,0.0
2016,9,24,6,30,372.0,25.0,1.4,15.0,58.0,78.76,38.22
2016,9,24,6,45,472.0,32.5,1.5,16.0,104.0,131.29,82.87
2016,9,24,7,0,572.0,40.0,1.6,17.0,150.0,196.43,137.68
2016,9,24,7,15,631.5,45.5,1.65,17.5,200.0,258.53,192.59
2016,9,24,7,30,691.0,51.0,1.7,18.0,250.0,326.97,252.07
2016,9,24,7,45,731.0,54.5,1.75,18.5,301.0,390.68,306.64
2016,9,24,8,0,771.0,58.0,1.8,19.0,352.0,457.56,361.8
2016,9,24,8,15,798.0,61.0,1.9,19.5,401.0,519.5,411.45
2016,9,24,8,30,825.0,64.0,2.0,20.0,450.0,578.13,457.02
2016,9,24,8,45,846.0,66.0,2.1,21.0,495.0,635.9,499.44
2016,9,24,9,0,867.0,68.0,2.2,22.0,540.0,693.29,539.91
2016,9,24,9,15,881.5,69.5,2.2,22.5,580.5,744.57,573.49
2016,9,24,9,30,896.0,71.0,2.2,23.0,621.0,794.24,605.31
2016,9,24,9,45,909.5,71.0,2.2,23.5,656.0,839.49,633.51
2016,9,24,10,0,923.0,71.0,2.2,24.0,691.0,882.48,659.75
2016,9,24,10,15,931.0,71.5,2.15,24.5,718.5,918.63,680.59
2016,9,24,10,30,939.0,72.0,2.1,25.0,746.0,951.69,699.16
2016,9,24,10,45,944.5,73.0,2.1,25.5,766.5,979.7,714.81
2016,9,24,11,0,950.0,74.0,2.1,26.0,787.0,1004.15,728.14
2016,9,24,11,15,953.0,74.0,2.05,26.0,800.0,1021.32,737.7
2016,9,24,11,30,956.0,74.0,2.0,26.0,813.0,1034.61,744.92
2016,9,24,11,45,957.5,74.5,1.95,26.5,817.5,1043.04,747.73
2016,9,24,12,0,959.0,75.0,1.9,27.0,822.0,1047.45,748.16
2016,9,24,12,15,958.5,75.0,1.9,27.0,818.5,1045.24,746.79
2016,9,24,12,30,958.0,75.0,1.9,27.0,815.0,1038.99,743.12
2016,9,24,12,45,945.0,80.0,1.95,27.5,801.0,1022.22,732.22
2016,9,24,13,0,932.0,85.0,2.0,28.0,787.0,1001.77,719.19
2016,9,24,13,15,927.0,84.5,2.05,28.0,767.5,979.28,706.34
2016,9,24,13,30,922.0,84.0,2.1,28.0,748.0,953.25,691.22
2016,9,24,13,45,913.5,83.0,2.15,28.0,721.0,920.15,671.45
2016,9,24,14,0,905.0,82.0,2.2,28.0,694.0,884.02,649.58
2016,9,24,14,15,894.5,80.5,2.2,27.5,660.0,842.86,624.95
2016,9,24,14,30,884.0,79.0,2.2,27.0,626.0,799.24,598.32
2016,9,24,14,45,869.5,77.5,2.25,27.0,586.5,750.41,566.85
2016,9,24,15,0,855.0,76.0,2.3,27.0,547.0,699.96,533.7
2016,9,24,15,15,835.0,73.5,2.3,26.5,502.0,643.45,494.37
2016,9,24,15,30,815.0,71.0,2.3,26.0,457.0,591.03,456.36
2016,9,24,15,45,787.5,68.0,2.35,26.0,408.5,528.35,408.82
2016,9,24,16,0,760.0,65.0,2.4,26.0,360.0,466.64,360.35
2016,9,24,16,15,720.5,60.5,2.35,25.0,309.0,399.29,306.94
2016,9,24,16,30,681.0,56.0,2.3,24.0,258.0,335.05,253.88
2016,9,24,16,45,618.5,51.0,2.3,23.0,207.0,266.17,195.94
2016,9,24,17,0,556.0,46.0,2.3,22.0,156.0,204.3,142.71
2016,9,24,17,15,455.5,37.0,2.25,21.0,109.5,137.61,87.55
2016,9,24,17,30,355.0,28.0,2.2,20.0,63.0,83.39,42.76
2016,9,24,17,45,177.5,14.0,2.2,19.5,31.5,28.47,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,188.0,12.5,1.7,15.5,28.5,22.97,0.0
2016,9,25,6,30,376.0,25.0,1.8,16.0,57.0,80.81,38.36
2016,9,25,6,45,482.0,33.0,1.9,17.0,104.0,135.54,85.59
2016,9,25,7,0,588.0,41.0,2.0,18.0,151.0,203.71,142.81
2016,9,25,7,15,648.5,46.5,2.05,18.5,202.5,267.37,199.09
2016,9,25,7,30,709.0,52.0,2.1,19.0,254.0,337.43,259.93
2016,9,25,7,45,747.5,56.0,2.15,20.0,305.5,402.21,314.79
2016,9,25,8,0,786.0,60.0,2.2,21.0,357.0,469.97,369.81
2016,9,25,8,15,813.0,62.5,2.2,21.5,406.0,532.27,419.17
2016,9,25,8,30,840.0,65.0,2.2,22.0,455.0,591.07,464.17
2016,9,25,8,45,858.5,67.5,2.25,23.0,500.5,648.51,505.71
2016,9,25,9,0,877.0,70.0,2.3,24.0,546.0,705.31,544.93
2016,9,25,9,15,891.0,72.0,2.25,24.5,586.0,757.19,578.28
2016,9,25,9,30,905.0,74.0,2.2,25.0,626.0,807.4,609.72
2016,9,25,9,45,918.0,74.0,2.2,26.0,660.5,852.55,636.22
2016,9,25,10,0,931.0,74.0,2.2,27.0,695.0,895.37,660.63
2016,9,25,10,15,938.0,75.0,2.15,27.5,722.5,931.39,680.99
2016,9,25,10,30,945.0,76.0,2.1,28.0,750.0,964.23,699.07
2016,9,25,10,45,948.0,77.0,2.1,28.5,769.5,989.94,712.96
2016,9,25,11,0,951.0,78.0,2.1,29.0,789.0,1011.97,724.55
2016,9,25,11,15,953.5,78.5,2.0,29.5,801.0,1029.16,731.91
2016,9,25,11,30,956.0,79.0,1.9,30.0,813.0,1042.45,736.84
2016,9,25,11,45,955.0,80.5,1.85,30.5,817.0,1049.44,738.62
2016,9,25,12,0,954.0,82.0,1.8,31.0,821.0,1052.39,738.09
2016,9,25,12,15,952.5,81.5,1.7,31.5,817.0,1048.53,732.85
2016,9,25,12,30,951.0,81.0,1.6,32.0,813.0,1040.67,725.37
2016,9,25,12,45,946.0,82.0,1.5,32.5,800.0,1027.12,714.62
2016,9,25,13,0,941.0,83.0,1.4,33.0,787.0,1009.76,701.76
2016,9,25,13,15,936.0,82.0,1.25,33.0,767.5,986.44,686.05
2016,9,25,13,30,931.0,81.0,1.1,33.0,748.0,959.57,668.28
2016,9,25,13,45,919.5,81.5,1.0,33.5,720.0,925.14,645.44
2016,9,25,14,0,908.0,82.0,0.9,34.0,692.0,887.83,620.98
2016,9,25,14,15,897.5,80.5,0.8,33.5,658.0,846.48,596.47
2016,9,25,14,30,887.0,79.0,0.7,33.0,624.0,802.68,570.19
2016,9,25,14,45,867.5,79.0,0.6,33.0,583.0,751.54,537.81
2016,9,25,15,0,848.0,79.0,0.5,33.0,542.0,699.2,504.36
2016,9,25,15,15,828.0,76.0,0.55,32.5,497.0,647.85,471.96
2016,9,25,15,30,808.0,73.0,0.6,32.0,452.0,589.77,433.6
2016,9,25,15,45,774.5,71.0,0.65,32.0,402.5,525.06,388.05
2016,9,25,16,0,741.0,69.0,0.7,32.0,353.0,461.91,341.76
2016,9,25,16,15,700.0,64.0,0.8,30.5,302.0,394.29,292.35
2016,9,25,16,30,659.0,59.0,0.9,29.0,251.0,329.98,242.64
2016,9,25,16,45,593.0,53.0,1.05,28.0,200.0,260.68,186.96
2016,9,25,17,0,527.0,47.0,1.2,27.0,149.0,198.03,135.14
2016,9,25,17,15,424.0,37.5,1.3,26.0,103.0,132.07,82.22
2016,9,25,17,30,321.0,28.0,1.4,25.0,57.0,78.95,38.51
2016,9,25,17,45,160.5,14.0,1.5,24.0,28.5,23.35,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,17.5,23.5,19.31,0.0
2016,9,26,6,30,237.0,27.0,0.4,18.0,47.0,64.65,30.69
2016,9,26,6,45,340.0,40.0,0.35,18.5,90.5,115.7,74.51
2016,9,26,7,0,443.0,53.0,0.3,19.0,134.0,179.37,126.44
2016,9,26,7,15,510.5,61.5,0.3,19.5,183.5,239.94,177.65
2016,9,26,7,30,578.0,70.0,0.3,20.0,233.0,308.06,234.1
2016,9,26,7,45,623.5,76.5,0.3,21.0,283.5,371.53,285.15
2016,9,26,8,0,669.0,83.0,0.3,22.0,334.0,439.05,337.12
2016,9,26,8,15,701.0,88.0,0.25,22.5,382.5,501.14,383.18
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,564.95,428.46
2016,9,26,8,45,756.0,97.0,0.2,24.0,475.5,620.74,465.96
2016,9,26,9,0,779.0,101.0,0.2,25.0,520.0,678.66,503.38
2016,9,26,9,15,796.5,104.0,0.3,25.5,560.5,731.07,537.76
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,782.31,569.86
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.0,826.98,597.04
2016,9,26,10,0,838.0,112.0,0.7,28.0,669.0,869.49,622.6
2016,9,26,10,15,847.5,114.0,0.75,28.5,696.5,906.81,644.09
2016,9,26,10,30,857.0,116.0,0.8,29.0,724.0,941.35,663.74
2016,9,26,10,45,863.0,117.5,0.9,29.5,744.5,969.02,680.04
2016,9,26,11,0,869.0,119.0,1.0,30.0,765.0,993.38,694.38
2016,9,26,11,15,873.0,119.5,1.1,30.0,777.5,997.35,697.79
2016,9,26,11,30,877.0,120.0,1.2,30.0,790.0,1011.2,707.58
2016,9,26,11,45,879.0,120.0,1.3,30.5,794.5,1018.9,712.15
2016,9,26,12,0,881.0,120.0,1.4,31.0,799.0,1022.88,714.61
2016,9,26,12,15,880.0,119.5,1.5,31.0,795.0,1019.61,714.2
2016,9,26,12,30,879.0,119.0,1.6,31.0,791.0,1012.62,711.65
2016,9,26,12,45,902.5,106.0,1.75,31.5,786.5,1012.68,712.78
2016,9,26,13,0,926.0,93.0,1.9,32.0,782.0,1008.01,710.91
2016,9,26,13,15,921.0,92.0,1.95,31.5,762.5,984.89,699.23
2016,9,26,13,30,916.0,91.0,2.0,31.0,743.0,958.26,685.44
2016,9,26,13,45,909.5,89.0,2.1,31.0,716.0,925.82,666.98
2016,9,26,14,0,903.0,87.0,2.2,31.0,689.0,890.26,646.28
2016,9,26,14,15,892.0,85.5,2.2,30.5,655.0,848.57,621.68
2016,9,26,14,30,881.0,84.0,2.2,30.0,621.0,804.49,595.13
2016,9,26,14,45,868.5,81.0,2.25,30.0,581.0,755.47,563.96
2016,9,26,15,0,856.0,78.0,2.3,30.0,541.0,704.68,531.02
2016,9,26,15,15,836.0,75.5,2.25,29.5,496.0,653.46,495.57
2016,9,26,15,30,816.0,73.0,2.2,29.0,451.0,595.48,454.05
2016,9,26,15,45,791.0,69.0,2.15,28.5,402.5,532.89,407.75
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,471.04,360.22
2016,9,26,16,15,725.5,60.5,1.9,27.0,302.5,402.77,306.34
2016,9,26,16,30,685.0,56.0,1.7,26.0,251.0,337.7,252.96
2016,9,26,16,45,627.5,49.5,1.55,25.5,200.5,268.62,194.86
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,205.61,140.81
2016,9,26,17,15,467.5,34.0,1.35,24.0,103.5,138.16,85.71
2016,9,26,17,30,365.0,25.0,1.3,23.0,57.0,82.54,37.79
2016,9,26,17,45,182.5,12.5,1.3,22.0,28.5,24.01,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,151.0,12.5,0.25,16.5,24.5,21.44,0.0
2016,9,27,6,30,302.0,25.0,0.2,17.0,49.0,72.86,32.72
2016,9,27,6,45,407.0,35.0,0.2,17.5,93.5,126.38,80.54
2016,9,27,7,0,512.0,45.0,0.2,18.0,138.0,192.21,134.9
2016,9,27,7,15,577.0,52.0,0.2,18.5,188.0,254.6,188.22
2016,9,27,7,30,642.0,59.0,0.2,19.0,238.0,324.17,246.28
2016,9,27,7,45,683.5,64.0,0.2,20.0,288.5,387.08,297.21
2016,9,27,8,0,725.0,69.0,0.2,21.0,339.0,454.14,348.99
2016,9,27,8,15,754.5,73.0,0.2,21.5,387.5,516.45,395.7
2016,9,27,8,30,784.0,77.0,0.2,22.0,436.0,580.04,441.39
2016,9,27,8,45,805.5,80.0,0.25,23.0,480.5,638.16,481.11
2016,9,27,9,0,827.0,83.0,0.3,24.0,525.0,696.02,519.2
2016,9,27,9,15,842.5,85.0,0.35,24.5,565.0,747.64,551.52
2016,9,27,9,30,858.0,87.0,0.4,25.0,605.0,789.77,576.86
2016,9,27,9,45,878.5,85.0,0.5,26.0,641.0,837.18,605.1
2016,9,27,10,0,899.0,83.0,0.6,27.0,677.0,882.87,631.72
2016,9,27,10,15,907.0,84.5,0.65,27.0,704.0,919.24,653.77
2016,9,27,10,30,915.0,86.0,0.7,27.0,731.0,952.61,674.01
2016,9,27,10,45,919.0,87.0,0.8,27.5,751.0,978.43,689.3
2016,9,27,11,0,923.0,88.0,0.9,28.0,771.0,1000.71,702.53
2016,9,27,11,15,926.0,88.5,0.95,28.0,783.0,1017.81,713.1
2016,9,27,11,30,929.0,89.0,1.0,28.0,795.0,1031.14,721.57
2016,9,27,11,45,929.5,89.5,1.1,28.5,799.0,1038.12,725.91
2016,9,27,12,0,930.0,90.0,1.2,29.0,803.0,1041.19,728.03
2016,9,27,12,15,929.0,90.0,1.3,29.0,799.0,1038.26,728.08
2016,9,27,12,30,928.0,90.0,1.4,29.0,795.0,1031.43,725.85
2016,9,27,12,45,929.5,87.0,1.5,29.0,784.0,1019.79,720.75
2016,9,27,13,0,931.0,84.0,1.6,29.0,773.0,1004.25,713.26
2016,9,27,13,15,926.0,83.5,1.65,29.0,753.0,981.5,700.58
2016,9,27,13,30,921.0,83.0,1.7,29.0,733.0,955.25,685.72
2016,9,27,13,45,912.0,82.0,1.75,29.0,705.5,921.46,665.97
2016,9,27,14,0,903.0,81.0,1.8,29.0,678.0,884.7,644.16
2016,9,27,14,15,892.0,79.5,1.85,28.5,644.0,842.95,620.04
2016,9,27,14,30,881.0,78.0,1.9,28.0,610.0,798.81,593.87
2016,9,27,14,45,865.0,76.5,2.0,28.0,570.0,748.76,562.35
2016,9,27,15,0,849.0,75.0,2.1,28.0,530.0,697.26,529.11
2016,9,27,15,15,829.0,72.5,2.15,27.5,485.0,646.29,494.25
2016,9,27,15,30,809.0,70.0,2.2,27.0,440.0,588.65,453.06
2016,9,27,15,45,779.5,67.0,2.25,27.0,391.5,524.99,405.01
2016,9,27,16,0,750.0,64.0,2.3,27.0,343.0,462.55,356.14
2016,9,27,16,15,709.0,59.5,2.25,26.0,292.5,394.93,302.64
2016,9,27,16,30,668.0,55.0,2.2,25.0,242.0,330.6,249.6
2016,9,27,16,45,604.0,49.0,2.2,24.0,191.5,260.85,191.07
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,198.67,137.7
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,131.39,82.19
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,76.27,32.58
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,22.35,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,135.0,12.5,1.75,13.5,23.0,20.68,0.0
2016,9,28,6,30,270.0,25.0,1.8,14.0,46.0,69.19,30.07
2016,9,28,6,45,381.0,35.5,1.9,14.5,89.5,123.15,80.2
2016,9,28,7,0,492.0,46.0,2.0,15.0,133.0,189.8,136.63
2016,9,28,7,15,559.5,52.5,1.9,15.5,182.5,251.53,191.23
2016,9,28,7,30,627.0,59.0,1.8,16.0,232.0,320.7,251.24
2016,9,28,7,45,672.5,63.5,1.75,16.5,282.5,384.02,305.41
2016,9,28,8,0,718.0,68.0,1.7,17.0,333.0,452.06,361.31
2016,9,28,8,15,748.5,72.0,1.65,17.5,381.0,514.56,410.83
2016,9,28,8,30,779.0,76.0,1.6,18.0,429.0,578.48,459.42
2016,9,28,8,45,802.0,78.0,1.6,18.5,474.0,636.23,501.93
2016,9,28,9,0,825.0,80.0,1.6,19.0,519.0,693.84,542.91
2016,9,28,9,15,841.0,82.5,1.65,19.0,559.0,739.02,573.65
2016,9,28,9,30,857.0,85.0,1.7,19.0,599.0,789.25,607.59
2016,9,28,9,45,868.5,87.0,1.75,19.5,632.5,833.49,635.72
2016,9,28,10,0,880.0,89.0,1.8,20.0,666.0,875.46,661.98
2016,9,28,10,15,888.5,90.0,1.85,20.0,693.5,911.09,685.01
2016,9,28,10,30,897.0,91.0,1.9,20.0,721.0,943.81,706.08
2016,9,28,10,45,903.0,92.0,2.0,20.5,741.0,971.04,722.73
2016,9,28,11,0,909.0,93.0,2.1,21.0,761.0,994.89,737.2
2016,9,28,11,15,912.0,93.5,2.2,21.0,773.0,1011.7,748.58
2016,9,28,11,30,915.0,94.0,2.3,21.0,785.0,1024.8,757.73
2016,9,28,11,45,917.5,93.5,2.4,21.5,789.5,1032.49,762.05
2016,9,28,12,0,920.0,93.0,2.5,22.0,794.0,1036.33,764.02
2016,9,28,12,15,919.0,93.0,2.55,21.5,790.0,1033.34,764.12
2016,9,28,12,30,918.0,93.0,2.6,21.0,786.0,1026.48,761.88
2016,9,28,12,45,913.0,93.0,2.7,21.0,773.5,1011.85,753.7
2016,9,28,13,0,908.0,93.0,2.8,21.0,761.0,993.56,743.19
2016,9,28,13,15,902.0,92.5,2.85,21.0,741.0,970.21,728.87
2016,9,28,13,30,896.0,92.0,2.9,21.0,721.0,943.48,712.29
2016,9,28,13,45,889.0,90.0,3.0,21.0,694.0,910.95,692.09
2016,9,28,14,0,882.0,88.0,3.1,21.0,667.0,875.43,669.65
2016,9,28,14,15,870.0,86.5,3.1,20.5,633.0,833.47,643.08
2016,9,28,14,30,858.0,85.0,3.1,20.0,599.0,789.28,614.56
2016,9,28,14,45,842.5,82.5,3.15,20.0,559.0,746.56,585.79
2016,9,28,15,0,827.0,80.0,3.2,20.0,519.0,694.41,549.54
2016,9,28,15,15,805.0,77.5,3.25,19.5,474.5,636.8,507.56
2016,9,28,15,30,783.0,75.0,3.3,19.0,430.0,578.97,463.99
2016,9,28,15,45,751.5,71.5,3.35,18.5,381.0,514.84,413.94
2016,9,28,16,0,720.0,68.0,3.4,18.0,332.0,452.19,363.21
2016,9,28,16,15,675.5,63.5,3.35,17.5,282.0,384.52,306.54
2016,9,28,16,30,631.0,59.0,3.3,17.0,232.0,321.51,251.85
2016,9,28,16,45,556.0,53.0,3.3,16.5,182.0,250.21,189.76
2016,9,28,17,0,481.0,47.0,3.3,16.0,132.0,187.17,134.17
2016,9,28,17,15,366.0,36.5,3.25,15.5,88.5,120.49,77.94
2016,9,28,17,30,251.0,26.0,3.2,15.0,45.0,66.51,26.34
2016,9,28,17,45,125.5,13.0,3.15,15.0,22.5,20.19,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
