Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,19.22,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,60.96,25.24
2016,9,29,6,45,321.0,39.0,2.75,12.5,85.0,115.15,76.58
2016,9,29,7,0,437.0,51.0,2.9,13.0,128.0,181.26,132.7
2016,9,29,7,15,508.0,59.5,2.85,13.5,176.5,243.24,187.76
2016,9,29,7,30,579.0,68.0,2.8,14.0,225.0,313.14,249.0
2016,9,29,7,45,292.5,97.0,2.8,14.5,177.0,242.79,197.25
2016,9,29,8,0,6.0,126.0,2.8,15.0,129.0,105.4,83.75
2016,9,29,8,15,26.0,152.5,2.8,15.0,164.5,149.19,120.58
2016,9,29,8,30,46.0,179.0,2.8,15.0,200.0,188.23,152.87
2016,9,29,8,45,72.5,204.5,2.8,15.5,241.0,232.91,189.19
2016,9,29,9,0,99.0,230.0,2.8,16.0,282.0,280.32,227.1
2016,9,29,9,15,181.5,245.0,2.8,16.5,349.5,377.78,305.04
2016,9,29,9,30,264.0,260.0,2.8,17.0,417.0,484.74,387.76
2016,9,29,9,45,270.0,275.5,2.8,17.5,444.0,517.23,410.58
2016,9,29,10,0,276.0,291.0,2.8,18.0,471.0,549.26,433.1
2016,9,29,10,15,580.5,192.0,2.8,18.0,591.0,760.82,594.85
2016,9,29,10,30,885.0,93.0,2.8,18.0,711.0,937.1,717.38
2016,9,29,10,45,892.5,93.0,2.85,18.5,730.5,964.31,732.52
2016,9,29,11,0,900.0,93.0,2.9,19.0,750.0,988.22,746.8
2016,9,29,11,15,902.5,93.5,2.95,19.0,761.5,1004.34,757.33
2016,9,29,11,30,905.0,94.0,3.0,19.0,773.0,1016.76,765.57
2016,9,29,11,45,906.0,93.5,3.05,19.5,776.5,1022.81,768.25
2016,9,29,12,0,907.0,93.0,3.1,20.0,780.0,1025.03,768.58
2016,9,29,12,15,905.5,93.0,3.15,20.0,776.0,1021.49,766.71
2016,9,29,12,30,904.0,93.0,3.2,20.0,772.0,1014.13,762.48
2016,9,29,12,45,900.5,92.5,3.25,20.0,759.5,1000.49,754.18
2016,9,29,13,0,897.0,92.0,3.3,20.0,747.0,983.19,743.55
2016,9,29,13,15,891.0,91.0,3.3,20.0,727.0,959.41,728.21
2016,9,29,13,30,885.0,90.0,3.3,20.0,707.0,932.29,710.68
2016,9,29,13,45,876.0,89.0,3.35,20.0,680.0,899.3,689.4
2016,9,29,14,0,867.0,88.0,3.4,20.0,653.0,863.48,666.03
2016,9,29,14,15,855.5,86.5,3.45,19.5,619.5,822.38,639.95
2016,9,29,14,30,844.0,85.0,3.5,19.0,586.0,779.07,611.88
2016,9,29,14,45,827.0,83.0,3.55,19.0,546.5,736.34,582.64
2016,9,29,15,0,810.0,81.0,3.6,19.0,507.0,684.3,545.88
2016,9,29,15,15,788.5,78.0,3.65,18.5,463.0,627.19,503.75
2016,9,29,15,30,767.0,75.0,3.7,18.0,419.0,569.88,460.07
2016,9,29,15,45,735.0,71.5,3.75,18.0,371.0,506.24,409.09
2016,9,29,16,0,703.0,68.0,3.8,18.0,323.0,444.19,357.76
2016,9,29,16,15,658.5,63.0,3.75,17.5,273.5,377.86,301.91
2016,9,29,16,30,614.0,58.0,3.7,17.0,224.0,314.45,246.73
2016,9,29,16,45,544.5,51.5,3.7,16.5,175.0,245.46,186.25
2016,9,29,17,0,475.0,45.0,3.7,16.0,126.0,184.15,131.8
2016,9,29,17,15,360.5,34.5,3.55,15.5,83.5,117.96,75.67
2016,9,29,17,30,246.0,24.0,3.4,15.0,41.0,63.79,20.19
2016,9,29,17,45,123.0,12.0,3.3,14.5,20.5,19.32,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,19.79,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,64.42,24.09
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,118.52,78.38
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,184.91,135.33
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,246.64,190.74
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,316.1,252.25
2016,9,30,7,45,644.5,67.0,4.0,14.5,272.5,380.64,308.88
2016,9,30,8,0,693.0,72.0,4.1,15.0,322.0,449.49,367.36
2016,9,30,8,15,724.0,76.0,4.1,15.0,369.5,509.79,417.99
2016,9,30,8,30,755.0,80.0,4.1,15.0,417.0,572.91,469.31
2016,9,30,8,45,780.5,82.0,4.2,15.5,461.5,631.27,514.87
2016,9,30,9,0,806.0,84.0,4.3,16.0,506.0,689.75,559.37
2016,9,30,9,15,822.5,86.5,4.3,16.5,545.5,741.71,595.67
2016,9,30,9,30,839.0,89.0,4.3,17.0,585.0,792.36,630.29
2016,9,30,9,45,852.0,90.0,4.3,17.5,619.0,827.68,653.18
2016,9,30,10,0,865.0,91.0,4.3,18.0,653.0,869.19,680.43
2016,9,30,10,15,874.0,92.5,4.25,18.0,680.0,905.26,704.53
2016,9,30,10,30,883.0,94.0,4.2,18.0,707.0,938.5,726.49
2016,9,30,10,45,888.0,95.5,4.2,18.0,726.5,964.88,743.87
2016,9,30,11,0,893.0,97.0,4.2,18.0,746.0,987.89,758.97
2016,9,30,11,15,896.5,97.5,4.25,18.0,758.0,1004.81,770.26
2016,9,30,11,30,900.0,98.0,4.3,18.0,770.0,1018.09,779.2
2016,9,30,11,45,901.5,98.0,4.35,18.0,774.0,1025.09,784.0
2016,9,30,12,0,903.0,98.0,4.4,18.0,778.0,1028.29,786.46
2016,9,30,12,15,902.5,97.5,4.4,18.0,774.0,1025.12,784.35
2016,9,30,12,30,902.0,97.0,4.4,18.0,770.0,1018.14,779.82
2016,9,30,12,45,898.0,97.0,4.45,18.0,758.0,1004.49,771.35
2016,9,30,13,0,894.0,97.0,4.5,18.0,746.0,987.22,760.5
2016,9,30,13,15,888.5,96.0,4.5,18.0,726.0,963.89,745.05
2016,9,30,13,30,883.0,95.0,4.5,18.0,706.0,937.22,727.34
2016,9,30,13,45,877.0,92.5,4.55,18.0,679.5,905.23,706.26
2016,9,30,14,0,871.0,90.0,4.6,18.0,653.0,870.24,682.91
2016,9,30,14,15,859.5,88.5,4.55,18.0,619.5,828.94,654.16
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,793.58,629.63
2016,9,30,14,45,834.5,84.0,4.5,18.0,547.0,744.06,594.66
2016,9,30,15,0,821.0,81.0,4.5,18.0,508.0,692.98,558.02
2016,9,30,15,15,800.0,78.0,4.45,17.5,463.5,635.62,514.81
2016,9,30,15,30,779.0,75.0,4.4,17.0,419.0,577.99,470.08
2016,9,30,15,45,749.0,71.0,4.35,17.0,371.5,514.26,418.28
2016,9,30,16,0,719.0,67.0,4.3,17.0,324.0,451.89,366.04
2016,9,30,16,15,674.5,62.0,4.2,16.5,274.0,383.67,308.11
2016,9,30,16,30,630.0,57.0,4.1,16.0,224.0,320.29,252.39
2016,9,30,16,45,557.5,50.5,4.05,15.5,174.0,249.32,189.82
2016,9,30,17,0,485.0,44.0,4.0,15.0,124.0,186.38,133.64
2016,9,30,17,15,366.5,33.0,3.85,14.5,81.0,118.26,75.39
2016,9,30,17,30,248.0,22.0,3.7,14.0,38.0,62.07,12.79
2016,9,30,17,45,124.0,11.0,3.55,14.0,19.0,18.74,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.5,12.0,2.05,11.5,20.5,20.74,0.0
2016,10,1,6,30,249.0,24.0,2.1,12.0,41.0,67.43,21.89
2016,10,1,6,45,370.0,34.0,2.2,13.0,84.5,124.13,81.44
2016,10,1,7,0,491.0,44.0,2.3,14.0,128.0,193.37,140.48
2016,10,1,7,15,562.5,51.0,2.35,14.5,177.5,257.42,197.54
2016,10,1,7,30,634.0,58.0,2.4,15.0,227.0,329.39,260.57
2016,10,1,7,45,681.5,62.5,2.45,15.5,278.0,394.06,316.61
2016,10,1,8,0,729.0,67.0,2.5,16.0,329.0,463.93,374.92
2016,10,1,8,15,760.0,71.0,2.4,16.0,377.5,527.45,426.65
2016,10,1,8,30,791.0,75.0,2.3,16.0,426.0,592.37,477.57
2016,10,1,8,45,814.5,77.5,2.25,16.5,471.0,651.61,521.73
2016,10,1,9,0,838.0,80.0,2.2,17.0,516.0,710.72,563.89
2016,10,1,9,15,854.0,82.0,2.15,17.5,556.0,755.63,593.04
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,805.74,625.34
2016,10,1,9,45,887.0,83.5,2.1,18.5,631.0,852.14,654.75
2016,10,1,10,0,904.0,83.0,2.1,19.0,666.0,896.57,682.33
2016,10,1,10,15,912.5,84.0,2.1,19.0,693.5,932.73,705.27
2016,10,1,10,30,921.0,85.0,2.1,19.0,721.0,965.88,726.14
2016,10,1,10,45,926.0,86.0,2.1,19.5,740.5,992.48,741.2
2016,10,1,11,0,931.0,87.0,2.1,20.0,760.0,1015.57,753.96
2016,10,1,11,15,934.5,87.5,2.2,20.0,772.0,1032.95,765.74
2016,10,1,11,30,938.0,88.0,2.3,20.0,784.0,1046.54,775.24
2016,10,1,11,45,938.0,89.0,2.4,20.5,788.0,1053.32,778.97
2016,10,1,12,0,938.0,90.0,2.5,21.0,792.0,1056.13,780.31
2016,10,1,12,15,937.0,89.5,2.6,21.0,787.5,1052.28,778.97
2016,10,1,12,30,936.0,89.0,2.7,21.0,783.0,1044.49,775.21
2016,10,1,12,45,931.5,89.0,2.85,21.0,770.5,1029.91,767.59
2016,10,1,13,0,927.0,89.0,3.0,21.0,758.0,1011.6,757.51
2016,10,1,13,15,921.5,88.5,3.05,21.0,737.5,988.12,743.12
2016,10,1,13,30,916.0,88.0,3.1,21.0,717.0,961.19,726.42
2016,10,1,13,45,907.0,87.0,3.2,21.0,689.5,927.22,705.24
2016,10,1,14,0,898.0,86.0,3.3,21.0,662.0,890.31,681.85
2016,10,1,14,15,886.0,84.5,3.35,20.5,627.5,847.61,655.09
2016,10,1,14,30,874.0,83.0,3.4,20.0,593.0,802.63,626.28
2016,10,1,14,45,857.5,81.0,3.5,20.0,552.5,751.66,591.67
2016,10,1,15,0,841.0,79.0,3.6,20.0,512.0,705.81,560.23
2016,10,1,15,15,818.5,76.0,3.65,19.5,466.5,646.49,516.88
2016,10,1,15,30,796.0,73.0,3.7,19.0,421.0,586.99,471.84
2016,10,1,15,45,764.5,69.5,3.75,19.0,372.0,522.05,420.1
2016,10,1,16,0,733.0,66.0,3.8,19.0,323.0,458.57,367.8
2016,10,1,16,15,686.5,61.0,3.75,18.5,272.5,388.62,309.19
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,323.79,252.84
2016,10,1,16,45,567.5,49.0,3.7,17.5,172.0,251.69,189.81
2016,10,1,17,0,495.0,42.0,3.7,17.0,122.0,187.67,133.05
2016,10,1,17,15,367.5,31.5,3.6,16.5,79.0,117.53,73.41
2016,10,1,17,30,240.0,21.0,3.5,16.0,36.0,59.75,2.68
2016,10,1,17,45,120.0,10.5,3.45,15.5,18.0,18.14,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,113.0,11.5,2.35,12.5,19.0,19.69,0.0
2016,10,2,6,30,226.0,23.0,2.5,13.0,38.0,63.64,16.54
2016,10,2,6,45,339.5,34.0,2.65,13.5,79.0,118.92,78.02
2016,10,2,7,0,453.0,45.0,2.8,14.0,120.0,185.45,135.34
2016,10,2,7,15,524.5,52.5,2.9,14.0,168.5,247.94,191.45
2016,10,2,7,30,596.0,60.0,3.0,14.0,217.0,318.4,253.95
2016,10,2,7,45,639.0,66.0,3.15,14.5,265.5,381.62,309.35
2016,10,2,8,0,682.0,72.0,3.3,15.0,314.0,448.57,366.06
2016,10,2,8,15,465.0,125.0,3.35,15.5,301.0,411.05,336.69
2016,10,2,8,30,248.0,178.0,3.4,16.0,288.0,341.51,279.26
2016,10,2,8,45,178.5,202.0,3.45,16.5,285.0,318.33,259.44
2016,10,2,9,0,109.0,226.0,3.5,17.0,282.0,286.31,231.74
2016,10,2,9,15,120.5,245.0,3.5,17.0,312.0,334.85,270.19
2016,10,2,9,30,132.0,264.0,3.5,17.0,342.0,369.13,296.78
2016,10,2,9,45,138.5,280.5,3.55,17.0,366.5,397.16,318.23
2016,10,2,10,0,145.0,297.0,3.6,17.0,391.0,425.34,339.64
2016,10,2,10,15,83.5,276.0,3.6,17.0,330.5,331.0,264.21
2016,10,2,10,30,22.0,255.0,3.6,17.0,270.0,233.94,185.4
2016,10,2,10,45,113.0,298.5,3.65,17.5,379.0,408.41,324.66
2016,10,2,11,0,204.0,342.0,3.7,18.0,488.0,546.47,430.31
2016,10,2,11,15,200.5,348.0,3.7,18.0,494.0,552.66,433.84
2016,10,2,11,30,197.0,354.0,3.7,18.0,500.0,557.91,437.36
2016,10,2,11,45,226.5,352.0,3.75,18.0,520.5,586.66,459.67
2016,10,2,12,0,256.0,350.0,3.8,18.0,541.0,638.74,498.59
2016,10,2,12,15,578.5,225.0,3.85,18.0,652.0,860.84,668.41
2016,10,2,12,30,901.0,100.0,3.9,18.0,763.0,1023.42,781.97
2016,10,2,12,45,896.5,100.0,3.95,18.0,751.0,1009.13,771.57
2016,10,2,13,0,892.0,100.0,4.0,18.0,739.0,991.24,760.27
2016,10,2,13,15,886.0,99.0,4.05,18.0,719.0,967.31,744.87
2016,10,2,13,30,880.0,98.0,4.1,18.0,699.0,940.08,727.2
2016,10,2,13,45,872.0,96.5,4.2,18.0,672.0,907.34,705.87
2016,10,2,14,0,864.0,95.0,4.3,18.0,645.0,871.74,682.36
2016,10,2,14,15,851.0,93.0,4.3,17.5,610.5,837.91,660.74
2016,10,2,14,30,838.0,91.0,4.3,17.0,576.0,792.01,630.08
2016,10,2,14,45,818.0,89.0,4.35,17.0,535.0,738.93,592.76
2016,10,2,15,0,798.0,87.0,4.4,17.0,494.0,684.85,553.73
2016,10,2,15,15,773.5,84.0,4.35,16.5,449.0,626.02,509.2
2016,10,2,15,30,749.0,81.0,4.3,16.0,404.0,567.3,463.42
2016,10,2,15,45,714.5,76.5,4.3,16.0,356.0,503.56,411.5
2016,10,2,16,0,680.0,72.0,4.3,16.0,308.0,439.99,358.21
2016,10,2,16,15,630.5,66.5,4.2,15.5,258.0,370.95,299.4
2016,10,2,16,30,581.0,61.0,4.1,15.0,208.0,306.39,242.64
2016,10,2,16,45,510.0,52.5,4.0,15.0,160.0,236.62,180.56
2016,10,2,17,0,439.0,44.0,3.9,15.0,112.0,174.85,125.15
2016,10,2,17,15,310.0,32.5,3.7,14.5,71.5,106.85,66.82
2016,10,2,17,30,181.0,21.0,3.5,14.0,31.0,50.82,0.0
2016,10,2,17,45,90.5,10.5,3.3,14.0,15.5,15.81,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,37.5,11.0,1.55,11.5,13.0,12.31,0.0
2016,10,3,6,30,75.0,22.0,1.6,12.0,26.0,34.91,4.71
2016,10,3,6,45,133.5,39.5,1.7,13.0,57.0,72.66,48.3
2016,10,3,7,0,192.0,57.0,1.8,14.0,88.0,115.18,85.1
2016,10,3,7,15,222.0,75.5,1.8,14.0,124.0,156.15,121.7
2016,10,3,7,30,252.0,94.0,1.8,14.0,160.0,200.71,161.05
2016,10,3,7,45,271.5,111.5,1.85,14.5,196.0,242.72,197.41
2016,10,3,8,0,291.0,129.0,1.9,15.0,232.0,286.7,234.39
2016,10,3,8,15,145.5,122.5,1.9,15.0,174.0,200.85,164.38
2016,10,3,8,30,0.0,116.0,1.9,15.0,116.0,92.17,72.28
2016,10,3,8,45,0.0,123.5,1.9,15.5,123.5,98.13,77.06
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,104.17,81.68
2016,10,3,9,15,44.0,193.5,1.9,16.0,219.5,207.08,166.81
2016,10,3,9,30,88.0,256.0,1.9,16.0,308.0,308.57,248.01
2016,10,3,9,45,57.5,251.0,1.95,16.0,285.5,279.63,223.55
2016,10,3,10,0,27.0,246.0,2.0,16.0,263.0,230.27,183.25
2016,10,3,10,15,15.5,218.5,2.05,16.0,228.5,194.33,154.11
2016,10,3,10,30,4.0,191.0,2.1,16.0,194.0,158.79,125.0
2016,10,3,10,45,27.0,249.5,2.15,16.5,269.0,253.44,201.01
2016,10,3,11,0,50.0,308.0,2.2,17.0,344.0,337.51,266.29
2016,10,3,11,15,54.0,316.5,2.25,17.0,356.0,351.06,276.36
2016,10,3,11,30,58.0,325.0,2.3,17.0,368.0,364.6,286.74
2016,10,3,11,45,29.0,228.5,2.35,17.0,250.0,235.32,185.59
2016,10,3,12,0,0.0,132.0,2.4,17.0,132.0,103.91,79.64
2016,10,3,12,15,3.0,169.5,2.4,17.0,172.0,138.84,108.25
2016,10,3,12,30,6.0,207.0,2.4,17.0,212.0,174.84,137.25
2016,10,3,12,45,3.0,158.5,2.45,17.0,161.0,129.35,100.57
2016,10,3,13,0,0.0,110.0,2.5,17.0,110.0,85.63,65.05
2016,10,3,13,15,0.0,102.0,2.45,17.0,102.0,79.06,59.78
2016,10,3,13,30,0.0,94.0,2.4,17.0,94.0,72.53,54.5
2016,10,3,13,45,0.0,85.0,2.4,17.0,85.0,65.51,48.81
2016,10,3,14,0,0.0,76.0,2.4,17.0,76.0,58.5,43.11
2016,10,3,14,15,0.0,98.5,2.35,16.5,98.5,76.2,57.97
2016,10,3,14,30,0.0,121.0,2.3,16.0,121.0,95.07,73.85
2016,10,3,14,45,0.0,85.5,2.3,16.0,85.5,65.78,49.66
2016,10,3,15,0,0.0,50.0,2.3,16.0,50.0,38.3,26.76
2016,10,3,15,15,0.0,55.5,2.25,16.0,55.5,42.52,30.42
2016,10,3,15,30,0.0,61.0,2.2,16.0,61.0,46.75,34.09
2016,10,3,15,45,0.0,53.5,2.15,16.0,53.5,40.95,29.26
2016,10,3,16,0,0.0,46.0,2.1,16.0,46.0,35.16,24.4
2016,10,3,16,15,0.0,38.5,1.95,16.0,38.5,29.39,19.48
2016,10,3,16,30,0.0,31.0,1.8,16.0,31.0,23.63,14.51
2016,10,3,16,45,187.5,38.5,1.7,16.0,66.5,110.15,82.99
2016,10,3,17,0,375.0,46.0,1.6,16.0,102.0,159.62,113.79
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.0,93.65,57.32
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,40.73,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,13.15,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,7.5,10.5,1.7,13.0,11.0,9.02,0.0
2016,10,4,6,30,15.0,21.0,1.8,13.0,22.0,20.09,0.0
2016,10,4,6,45,69.5,39.5,1.95,13.5,50.0,54.82,35.96
2016,10,4,7,0,124.0,58.0,2.1,14.0,78.0,97.8,72.66
2016,10,4,7,15,150.0,78.5,2.1,14.0,111.0,135.41,105.92
2016,10,4,7,30,176.0,99.0,2.1,14.0,144.0,176.18,141.71
2016,10,4,7,45,204.0,116.5,2.1,14.5,179.5,217.75,177.38
2016,10,4,8,0,232.0,134.0,2.1,15.0,215.0,262.42,214.83
2016,10,4,8,15,220.5,156.5,2.0,15.5,242.5,292.34,239.01
2016,10,4,8,30,209.0,179.0,1.9,16.0,270.0,307.46,250.65
2016,10,4,8,45,133.0,195.0,1.85,16.5,255.0,282.34,228.67
2016,10,4,9,0,57.0,211.0,1.8,17.0,240.0,234.54,188.17
2016,10,4,9,15,454.0,148.5,1.7,17.0,408.5,527.82,424.58
2016,10,4,9,30,851.0,86.0,1.6,17.0,577.0,807.82,627.6
2016,10,4,9,45,861.5,89.0,1.55,17.5,610.5,843.38,646.04
2016,10,4,10,0,872.0,92.0,1.5,18.0,644.0,885.04,670.97
2016,10,4,10,15,881.5,93.0,1.45,18.0,671.0,920.98,692.82
2016,10,4,10,30,891.0,94.0,1.4,18.0,698.0,954.08,712.59
2016,10,4,10,45,901.0,93.5,1.4,18.5,718.5,982.91,728.85
2016,10,4,11,0,911.0,93.0,1.4,19.0,739.0,1008.51,742.97
2016,10,4,11,15,914.5,93.5,1.5,19.0,751.0,1025.38,754.6
2016,10,4,11,30,918.0,94.0,1.6,19.0,763.0,1038.54,764.07
2016,10,4,11,45,922.5,92.5,1.7,19.5,767.5,1046.64,769.0
2016,10,4,12,0,927.0,91.0,1.8,20.0,772.0,1050.89,771.6
2016,10,4,12,15,925.5,91.0,1.95,20.0,767.5,1046.89,771.23
2016,10,4,12,30,924.0,91.0,2.1,20.0,763.0,1039.01,768.44
2016,10,4,12,45,917.5,91.5,2.3,20.0,749.5,1022.92,760.88
2016,10,4,13,0,911.0,92.0,2.5,20.0,736.0,1003.21,750.81
2016,10,4,13,15,905.0,91.0,2.65,20.0,715.5,978.78,736.92
2016,10,4,13,30,899.0,90.0,2.8,20.0,695.0,950.99,720.62
2016,10,4,13,45,889.0,89.0,2.95,20.0,667.0,916.37,699.44
2016,10,4,14,0,879.0,88.0,3.1,20.0,639.0,878.95,676.03
2016,10,4,14,15,866.5,86.5,3.2,20.0,604.5,836.3,648.25
2016,10,4,14,30,854.0,85.0,3.3,20.0,570.0,799.72,624.44
2016,10,4,14,45,836.5,82.5,3.4,20.0,529.5,747.28,588.71
2016,10,4,15,0,819.0,80.0,3.5,20.0,489.0,693.63,551.48
2016,10,4,15,15,794.5,77.0,3.55,19.5,444.0,633.84,507.66
2016,10,4,15,30,770.0,74.0,3.6,19.0,399.0,574.14,462.33
2016,10,4,15,45,732.5,71.0,3.7,19.0,350.0,507.52,409.23
2016,10,4,16,0,695.0,68.0,3.8,19.0,301.0,444.64,357.29
2016,10,4,16,15,644.0,62.5,3.8,18.5,251.0,374.1,298.11
2016,10,4,16,30,593.0,57.0,3.8,18.0,201.0,308.22,240.91
2016,10,4,16,45,504.0,50.0,3.8,17.5,152.0,233.22,175.85
2016,10,4,17,0,415.0,43.0,3.8,17.0,103.0,168.24,118.98
2016,10,4,17,15,276.0,30.5,3.7,16.5,63.5,98.73,58.61
2016,10,4,17,30,137.0,18.0,3.6,16.0,24.0,33.96,0.0
2016,10,4,17,45,68.5,9.0,3.55,15.5,12.0,7.08,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,116.0,10.0,2.15,10.5,16.5,19.97,0.0
2016,10,5,6,30,232.0,20.0,2.2,11.0,33.0,63.76,0.0
2016,10,5,6,45,368.5,30.0,2.25,12.0,76.0,126.08,81.92
2016,10,5,7,0,505.0,40.0,2.3,13.0,119.0,200.93,146.97
2016,10,5,7,15,579.0,46.5,2.3,13.5,169.0,266.76,206.12
2016,10,5,7,30,653.0,53.0,2.3,14.0,219.0,339.53,270.24
2016,10,5,7,45,703.5,57.0,2.3,14.5,270.0,407.62,329.22
2016,10,5,8,0,754.0,61.0,2.3,15.0,321.0,479.96,389.46
2016,10,5,8,15,785.0,64.5,2.3,15.5,369.5,544.27,441.26
2016,10,5,8,30,816.0,68.0,2.3,16.0,418.0,609.91,492.1
2016,10,5,8,45,840.5,70.0,2.3,17.0,463.5,670.32,536.2
2016,10,5,9,0,865.0,72.0,2.3,18.0,509.0,723.96,572.48
2016,10,5,9,15,880.5,74.0,2.15,18.5,549.0,776.1,605.96
2016,10,5,9,30,896.0,76.0,2.0,19.0,589.0,826.68,637.28
2016,10,5,9,45,907.0,77.5,1.9,19.5,623.0,871.0,663.83
2016,10,5,10,0,918.0,79.0,1.8,20.0,657.0,912.87,688.11
2016,10,5,10,15,926.0,80.0,1.75,20.0,683.5,948.72,709.82
2016,10,5,10,30,934.0,81.0,1.7,20.0,710.0,981.48,729.33
2016,10,5,10,45,939.5,81.5,1.65,20.5,729.5,1007.97,743.21
2016,10,5,11,0,945.0,82.0,1.6,21.0,749.0,1030.91,754.75
2016,10,5,11,15,947.5,82.5,1.65,21.0,760.5,1047.18,765.09
2016,10,5,11,30,950.0,83.0,1.7,21.0,772.0,1059.59,773.19
2016,10,5,11,45,950.5,83.0,1.8,21.0,775.0,1065.47,778.08
2016,10,5,12,0,951.0,83.0,1.9,21.0,778.0,1067.35,780.64
2016,10,5,12,15,949.5,83.0,1.95,21.0,773.0,1063.21,778.79
2016,10,5,12,30,948.0,83.0,2.0,21.0,768.0,1055.09,774.61
2016,10,5,12,45,935.5,86.5,2.15,21.5,752.5,1036.23,763.44
2016,10,5,13,0,923.0,90.0,2.3,22.0,737.0,1013.8,749.96
2016,10,5,13,15,916.5,89.0,2.35,21.5,716.5,988.59,736.35
2016,10,5,13,30,910.0,88.0,2.4,21.0,696.0,960.0,720.41
2016,10,5,13,45,899.0,87.5,2.5,21.0,667.0,924.69,698.9
2016,10,5,14,0,888.0,87.0,2.6,21.0,638.0,886.61,675.25
2016,10,5,14,15,874.5,85.0,2.65,21.0,603.0,842.19,646.5
2016,10,5,14,30,861.0,83.0,2.7,21.0,568.0,795.67,615.89
2016,10,5,14,45,840.5,81.5,2.8,21.0,527.0,749.98,585.67
2016,10,5,15,0,820.0,80.0,2.9,21.0,486.0,695.11,548.13
2016,10,5,15,15,794.5,77.0,2.95,20.5,440.5,634.55,504.38
2016,10,5,15,30,769.0,74.0,3.0,20.0,395.0,574.19,459.1
2016,10,5,15,45,730.5,70.5,3.05,20.0,345.5,506.48,405.63
2016,10,5,16,0,692.0,67.0,3.1,20.0,296.0,442.7,353.42
2016,10,5,16,15,639.0,61.5,3.05,19.5,246.0,371.41,294.09
2016,10,5,16,30,586.0,56.0,3.0,19.0,196.0,305.04,236.89
2016,10,5,16,45,500.5,48.5,3.0,18.5,147.5,231.11,173.07
2016,10,5,17,0,415.0,41.0,3.0,18.0,99.0,166.87,116.93
2016,10,5,17,15,272.5,28.5,3.05,17.0,60.0,96.67,55.04
2016,10,5,17,30,130.0,16.0,3.1,16.0,21.0,31.49,0.0
2016,10,5,17,45,65.0,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,108.5,9.5,1.45,12.5,15.0,19.15,0.0
2016,10,6,6,30,217.0,19.0,1.5,13.0,30.0,60.89,0.0
2016,10,6,6,45,354.0,29.0,1.55,13.5,72.0,123.25,79.06
2016,10,6,7,0,491.0,39.0,1.6,14.0,114.0,197.65,143.89
2016,10,6,7,15,565.0,45.5,1.7,14.5,163.0,262.76,202.02
2016,10,6,7,30,639.0,52.0,1.8,15.0,212.0,334.78,265.1
2016,10,6,7,45,688.0,56.5,1.9,15.5,262.0,401.94,323.01
2016,10,6,8,0,737.0,61.0,2.0,16.0,312.0,473.23,382.22
2016,10,6,8,15,768.0,64.0,1.95,16.5,360.0,536.08,432.32
2016,10,6,8,30,799.0,67.0,1.9,17.0,408.0,600.27,481.4
2016,10,6,8,45,822.5,69.0,1.9,18.0,452.5,659.12,523.93
2016,10,6,9,0,846.0,71.0,1.9,19.0,497.0,711.13,558.63
2016,10,6,9,15,862.0,73.0,1.85,19.5,536.0,762.78,592.16
2016,10,6,9,30,878.0,75.0,1.8,20.0,575.0,812.98,623.83
2016,10,6,9,45,893.0,75.5,1.75,20.5,609.0,858.81,651.77
2016,10,6,10,0,908.0,76.0,1.7,21.0,643.0,902.52,677.72
2016,10,6,10,15,916.0,77.0,1.6,21.0,669.5,938.0,698.41
2016,10,6,10,30,924.0,78.0,1.5,21.0,696.0,970.42,716.84
2016,10,6,10,45,930.0,78.5,1.45,21.5,715.5,997.1,730.69
2016,10,6,11,0,936.0,79.0,1.4,22.0,735.0,1020.28,742.23
2016,10,6,11,15,939.0,79.0,1.35,22.0,746.5,1036.26,750.65
2016,10,6,11,30,942.0,79.0,1.3,22.0,758.0,1048.42,756.81
2016,10,6,11,45,943.5,79.0,1.3,22.5,761.5,1055.18,759.2
2016,10,6,12,0,945.0,79.0,1.3,23.0,765.0,1057.98,759.34
2016,10,6,12,15,943.5,78.5,1.35,23.0,760.0,1053.19,757.34
2016,10,6,12,30,942.0,78.0,1.4,23.0,755.0,1044.46,753.09
2016,10,6,12,45,936.0,79.0,1.5,23.5,741.5,1029.15,744.23
2016,10,6,13,0,930.0,80.0,1.6,24.0,728.0,1010.14,733.08
2016,10,6,13,15,924.0,79.5,1.65,24.0,707.5,985.79,719.22
2016,10,6,13,30,918.0,79.0,1.7,24.0,687.0,958.02,703.14
2016,10,6,13,45,908.0,78.5,1.75,24.0,659.0,923.37,682.47
2016,10,6,14,0,898.0,78.0,1.8,24.0,631.0,885.87,659.76
2016,10,6,14,15,885.5,76.0,1.85,23.5,596.5,841.9,633.62
2016,10,6,14,30,873.0,74.0,1.9,23.0,562.0,795.74,605.47
2016,10,6,14,45,854.5,72.5,2.0,23.0,521.0,743.67,571.8
2016,10,6,15,0,836.0,71.0,2.1,23.0,480.0,690.46,536.52
2016,10,6,15,15,812.0,68.5,2.15,22.5,435.0,637.3,499.55
2016,10,6,15,30,788.0,66.0,2.2,22.0,390.0,577.72,455.76
2016,10,6,15,45,752.5,63.0,2.25,22.0,341.5,511.44,404.36
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,447.1,352.58
2016,10,6,16,15,666.5,55.0,2.25,21.0,243.0,376.17,294.82
2016,10,6,16,30,616.0,50.0,2.2,20.0,193.0,309.71,238.43
2016,10,6,16,45,531.0,43.0,2.15,19.5,145.0,236.28,175.22
2016,10,6,17,0,446.0,36.0,2.1,19.0,97.0,171.15,118.31
2016,10,6,17,15,301.5,25.0,2.1,18.0,58.0,99.19,52.76
2016,10,6,17,30,157.0,14.0,2.1,17.0,19.0,33.98,0.0
2016,10,6,17,45,78.5,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,103.0,8.5,1.35,13.5,14.0,18.11,0.0
2016,10,7,6,30,206.0,17.0,1.4,14.0,28.0,57.73,0.0
2016,10,7,6,45,336.0,28.0,1.5,14.5,68.0,119.49,75.72
2016,10,7,7,0,466.0,39.0,1.6,15.0,108.0,192.0,139.47
2016,10,7,7,15,540.5,46.0,1.6,15.5,156.0,256.48,196.7
2016,10,7,7,30,615.0,53.0,1.6,16.0,204.0,329.27,259.83
2016,10,7,7,45,664.5,57.0,1.6,16.5,253.0,393.37,314.71
2016,10,7,8,0,714.0,61.0,1.6,17.0,302.0,463.17,372.02
2016,10,7,8,15,746.0,64.5,1.6,17.5,349.5,525.95,421.76
2016,10,7,8,30,778.0,68.0,1.6,18.0,397.0,590.24,470.7
2016,10,7,8,45,803.0,70.0,1.65,19.0,441.0,649.11,513.22
2016,10,7,9,0,828.0,72.0,1.7,20.0,485.0,707.99,553.02
2016,10,7,9,15,844.5,74.5,1.7,20.5,524.0,753.02,581.96
2016,10,7,9,30,861.0,77.0,1.7,21.0,563.0,803.46,614.19
2016,10,7,9,45,852.5,86.5,1.75,22.0,591.5,838.94,634.81
2016,10,7,10,0,844.0,96.0,1.8,23.0,620.0,880.99,659.68
2016,10,7,10,15,853.5,97.5,1.75,23.5,646.5,917.18,680.36
2016,10,7,10,30,863.0,99.0,1.7,24.0,673.0,938.88,691.3
2016,10,7,10,45,870.5,99.5,1.7,24.5,692.5,965.63,706.26
2016,10,7,11,0,878.0,100.0,1.7,25.0,712.0,989.18,719.03
2016,10,7,11,15,881.5,100.5,1.6,25.5,723.5,1005.38,725.73
2016,10,7,11,30,885.0,101.0,1.5,26.0,735.0,1018.01,730.19
2016,10,7,11,45,888.0,100.5,1.45,26.5,738.5,1025.34,732.19
2016,10,7,12,0,891.0,100.0,1.4,27.0,742.0,1028.96,732.04
2016,10,7,12,15,890.0,99.5,1.3,27.0,737.5,1024.78,727.83
2016,10,7,12,30,889.0,99.0,1.2,27.0,733.0,1016.87,721.5
2016,10,7,12,45,680.5,178.0,1.1,27.5,658.5,908.76,651.32
2016,10,7,13,0,472.0,257.0,1.0,28.0,584.0,766.77,555.36
2016,10,7,13,15,643.5,188.0,0.9,28.0,619.5,857.15,618.39
2016,10,7,13,30,815.0,119.0,0.8,28.0,655.0,919.9,656.05
2016,10,7,13,45,696.0,150.0,0.75,28.0,594.5,829.1,597.69
2016,10,7,14,0,577.0,181.0,0.7,28.0,534.0,724.19,529.7
2016,10,7,14,15,606.5,159.5,0.7,27.5,512.0,713.59,526.16
2016,10,7,14,30,636.0,138.0,0.7,27.0,490.0,689.79,512.64
2016,10,7,14,45,569.5,145.0,0.7,27.0,443.0,617.06,462.67
2016,10,7,15,0,503.0,152.0,0.7,27.0,396.0,541.09,409.76
2016,10,7,15,15,527.5,130.5,0.75,26.5,365.0,509.0,389.23
2016,10,7,15,30,552.0,109.0,0.8,26.0,334.0,480.52,369.64
2016,10,7,15,45,506.0,105.0,0.9,25.5,291.0,412.05,319.2
2016,10,7,16,0,460.0,101.0,1.0,25.0,248.0,354.8,275.35
2016,10,7,16,15,415.0,88.0,1.1,24.0,204.0,292.99,226.75
2016,10,7,16,30,370.0,75.0,1.2,23.0,160.0,235.85,179.96
2016,10,7,16,45,304.0,60.5,1.35,22.0,118.5,175.22,129.54
2016,10,7,17,0,238.0,46.0,1.5,21.0,77.0,122.64,84.95
2016,10,7,17,15,119.0,29.5,1.55,20.5,45.0,58.88,28.28
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,10.23,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,56.5,9.0,1.1,13.5,11.5,13.54,0.0
2016,10,8,6,30,113.0,18.0,1.1,14.0,23.0,41.71,0.0
2016,10,8,6,45,240.0,31.5,1.1,14.5,61.0,99.51,62.79
2016,10,8,7,0,367.0,45.0,1.1,15.0,99.0,169.48,123.76
2016,10,8,7,15,449.0,54.5,1.1,15.5,146.0,233.77,179.68
2016,10,8,7,30,531.0,64.0,1.1,16.0,193.0,307.33,242.49
2016,10,8,7,45,583.0,70.5,1.1,16.5,241.0,372.36,297.29
2016,10,8,8,0,635.0,77.0,1.1,17.0,289.0,442.11,353.83
2016,10,8,8,15,672.0,82.0,1.1,18.0,336.5,505.73,402.83
2016,10,8,8,30,709.0,87.0,1.1,19.0,384.0,571.59,451.39
2016,10,8,8,45,734.0,91.0,1.1,20.0,427.5,629.87,492.4
2016,10,8,9,0,759.0,95.0,1.1,21.0,471.0,685.11,529.7
2016,10,8,9,15,778.5,98.0,1.15,22.0,509.5,737.94,563.15
2016,10,8,9,30,798.0,101.0,1.2,23.0,548.0,789.76,595.1
2016,10,8,9,45,846.5,90.0,1.25,24.0,589.5,849.19,631.38
2016,10,8,10,0,895.0,79.0,1.3,25.0,631.0,898.31,659.96
2016,10,8,10,15,903.5,80.0,1.25,25.5,657.5,933.73,679.12
2016,10,8,10,30,912.0,81.0,1.2,26.0,684.0,966.18,696.23
2016,10,8,10,45,916.0,82.5,1.2,26.5,702.5,991.69,709.65
2016,10,8,11,0,920.0,84.0,1.2,27.0,721.0,1013.69,720.92
2016,10,8,11,15,923.5,84.5,1.1,27.0,732.5,1030.39,728.56
2016,10,8,11,30,927.0,85.0,1.0,27.0,744.0,1043.35,733.9
2016,10,8,11,45,927.0,85.5,0.9,27.5,747.0,1048.95,733.36
2016,10,8,12,0,927.0,86.0,0.8,28.0,750.0,1050.65,730.62
2016,10,8,12,15,926.0,86.0,0.7,28.0,745.5,1046.87,726.17
2016,10,8,12,30,925.0,86.0,0.6,28.0,741.0,1039.22,719.59
2016,10,8,12,45,921.5,85.0,0.5,28.5,728.0,1024.08,707.34
2016,10,8,13,0,918.0,84.0,0.4,29.0,715.0,1005.25,693.22
2016,10,8,13,15,912.0,83.5,0.35,29.0,694.5,981.01,678.64
2016,10,8,13,30,906.0,83.0,0.3,29.0,674.0,953.4,662.2
2016,10,8,13,45,897.0,81.5,0.3,29.0,646.0,918.7,642.55
2016,10,8,14,0,888.0,80.0,0.3,29.0,618.0,881.15,621.08
2016,10,8,14,15,875.5,78.5,0.4,29.0,584.0,838.02,597.76
2016,10,8,14,30,863.0,77.0,0.5,29.0,550.0,792.74,572.53
2016,10,8,14,45,845.0,75.0,0.6,29.0,509.5,740.8,542.18
2016,10,8,15,0,827.0,73.0,0.7,29.0,469.0,694.28,514.53
2016,10,8,15,15,802.5,70.0,0.8,28.5,424.0,634.07,475.94
2016,10,8,15,30,778.0,67.0,0.9,28.0,379.0,573.99,435.09
2016,10,8,15,45,742.5,63.5,1.05,27.5,330.5,507.58,387.82
2016,10,8,16,0,707.0,60.0,1.2,27.0,282.0,443.14,339.41
2016,10,8,16,15,655.5,54.5,1.2,25.5,232.5,371.72,283.92
2016,10,8,16,30,604.0,49.0,1.2,24.0,183.0,306.6,230.7
2016,10,8,16,45,519.0,41.5,1.3,23.0,135.5,231.89,168.5
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,166.98,112.72
2016,10,8,17,15,285.0,22.5,1.45,21.0,51.0,92.46,39.33
2016,10,8,17,30,136.0,11.0,1.5,20.0,14.0,28.81,0.0
2016,10,8,17,45,68.0,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,88.5,8.0,0.7,14.0,12.0,6.29,0.0
2016,10,9,6,30,177.0,16.0,0.7,14.0,24.0,52.53,0.0
