Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,6,45,309.5,27.5,0.7,14.5,63.0,115.34,71.31
2016,10,9,7,0,442.0,39.0,0.7,15.0,102.0,188.04,136.27
2016,10,9,7,15,520.0,47.0,0.65,15.5,150.0,253.76,193.71
2016,10,9,7,30,598.0,55.0,0.6,16.0,198.0,328.25,256.95
2016,10,9,7,45,647.5,60.0,0.55,17.0,247.0,394.02,311.03
2016,10,9,8,0,697.0,65.0,0.5,18.0,296.0,462.39,364.57
2016,10,9,8,15,731.0,69.0,0.5,18.5,343.5,526.2,413.28
2016,10,9,8,30,765.0,73.0,0.5,19.0,391.0,591.71,461.19
2016,10,9,8,45,788.5,76.5,0.5,20.0,435.0,650.73,501.58
2016,10,9,9,0,812.0,80.0,0.5,21.0,479.0,709.68,539.3
2016,10,9,9,15,829.5,82.5,0.55,21.5,518.0,762.37,572.7
2016,10,9,9,30,847.0,85.0,0.6,22.0,557.0,813.77,604.64
2016,10,9,9,45,864.5,85.0,0.65,23.0,591.0,851.27,625.76
2016,10,9,10,0,882.0,85.0,0.7,24.0,625.0,895.55,651.08
2016,10,9,10,15,890.5,86.0,0.8,24.5,651.5,930.54,672.25
2016,10,9,10,30,899.0,87.0,0.9,25.0,678.0,962.59,691.59
2016,10,9,10,45,903.5,89.0,1.0,25.5,696.5,988.81,707.27
2016,10,9,11,0,908.0,91.0,1.1,26.0,715.0,1011.58,720.87
2016,10,9,11,15,911.0,91.5,1.2,26.0,726.5,1027.54,731.78
2016,10,9,11,30,914.0,92.0,1.3,26.0,738.0,1039.81,740.59
2016,10,9,11,45,913.0,93.0,1.4,26.5,740.5,1044.83,743.62
2016,10,9,12,0,912.0,94.0,1.5,27.0,743.0,1046.0,744.44
2016,10,9,12,15,910.5,93.5,1.55,27.0,738.0,1041.11,742.31
2016,10,9,12,30,909.0,93.0,1.6,27.0,733.0,1032.42,738.01
2016,10,9,12,45,900.0,94.5,1.7,27.0,718.5,1014.83,728.99
2016,10,9,13,0,891.0,96.0,1.8,27.0,704.0,993.76,717.81
2016,10,9,13,15,884.5,95.0,1.85,26.5,683.5,968.93,704.94
2016,10,9,13,30,878.0,94.0,1.9,26.0,663.0,940.85,689.89
2016,10,9,13,45,866.0,93.5,1.95,26.0,634.5,905.28,668.43
2016,10,9,14,0,854.0,93.0,2.0,26.0,606.0,877.16,651.79
2016,10,9,14,15,840.0,91.0,2.05,25.5,571.5,832.53,625.0
2016,10,9,14,30,826.0,89.0,2.1,25.0,537.0,785.91,596.43
2016,10,9,14,45,806.0,86.5,2.15,25.0,496.5,732.45,561.28
2016,10,9,15,0,786.0,84.0,2.2,25.0,456.0,678.07,524.72
2016,10,9,15,15,759.5,80.0,2.2,24.5,411.5,617.12,481.38
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,556.57,436.83
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,492.51,387.83
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,428.57,337.06
2016,10,9,16,15,603.0,60.5,2.05,22.0,222.0,356.57,278.46
2016,10,9,16,30,547.0,54.0,1.9,21.0,173.0,289.93,222.18
2016,10,9,16,45,460.5,45.0,1.8,20.5,127.0,216.37,159.4
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,152.85,103.86
2016,10,9,17,15,228.5,23.0,1.6,19.0,46.0,80.44,28.0
2016,10,9,17,30,83.0,10.0,1.5,18.0,11.0,20.25,0.0
2016,10,9,17,45,41.5,5.0,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.0,1.2,13.0,8.0,0.0,0.0
2016,10,10,6,30,0.0,16.0,1.2,13.0,16.0,12.59,0.0
2016,10,10,6,45,96.0,32.5,1.3,13.5,46.0,62.47,37.95
2016,10,10,7,0,192.0,49.0,1.4,14.0,76.0,121.06,89.45
2016,10,10,7,15,234.5,67.0,1.45,14.0,113.5,159.83,124.49
2016,10,10,7,30,277.0,85.0,1.5,14.0,151.0,210.55,169.17
2016,10,10,7,45,303.5,102.5,1.55,14.5,189.5,257.77,210.01
2016,10,10,8,0,330.0,120.0,1.6,15.0,228.0,307.67,251.88
2016,10,10,8,15,357.5,132.0,1.55,15.0,265.0,368.12,301.13
2016,10,10,8,30,385.0,144.0,1.5,15.0,302.0,418.89,341.53
2016,10,10,8,45,575.5,118.0,1.5,15.5,383.5,552.89,446.26
2016,10,10,9,0,766.0,92.0,1.5,16.0,465.0,690.9,548.78
2016,10,10,9,15,785.0,95.0,1.5,16.5,503.5,743.54,582.87
2016,10,10,9,30,804.0,98.0,1.5,17.0,542.0,795.11,616.29
2016,10,10,9,45,827.5,96.0,1.5,17.5,577.0,843.53,646.82
2016,10,10,10,0,851.0,94.0,1.5,18.0,612.0,890.37,675.73
2016,10,10,10,15,860.5,95.5,1.55,18.0,638.5,926.57,699.06
2016,10,10,10,30,870.0,97.0,1.6,18.0,665.0,948.25,712.78
2016,10,10,10,45,877.0,97.5,1.65,18.5,684.0,974.47,728.38
2016,10,10,11,0,884.0,98.0,1.7,19.0,703.0,997.45,741.78
2016,10,10,11,15,888.0,98.5,1.75,19.0,714.5,1014.03,752.5
2016,10,10,11,30,892.0,99.0,1.8,19.0,726.0,1027.02,761.11
2016,10,10,11,45,892.5,100.0,1.85,19.5,729.0,1033.36,764.12
2016,10,10,12,0,893.0,101.0,1.9,20.0,732.0,1035.96,764.94
2016,10,10,12,15,891.5,100.5,1.95,20.0,727.5,1031.07,762.54
2016,10,10,12,30,890.0,100.0,2.0,20.0,723.0,1022.45,757.95
2016,10,10,12,45,877.5,103.5,2.1,20.0,708.0,1003.76,747.51
2016,10,10,13,0,865.0,107.0,2.2,20.0,693.0,994.65,743.5
2016,10,10,13,15,858.0,106.0,2.25,20.0,672.5,969.26,728.05
2016,10,10,13,30,851.0,105.0,2.3,20.0,652.0,940.67,710.55
2016,10,10,13,45,834.0,106.0,2.35,20.0,623.0,902.21,686.26
2016,10,10,14,0,817.0,107.0,2.4,20.0,594.0,861.42,660.17
2016,10,10,14,15,802.0,104.5,2.4,19.5,559.5,816.45,631.65
2016,10,10,14,30,787.0,102.0,2.4,19.0,525.0,769.66,601.36
2016,10,10,14,45,757.5,101.5,2.45,18.5,484.0,716.49,566.15
2016,10,10,15,0,728.0,101.0,2.5,18.0,443.0,659.25,526.02
2016,10,10,15,15,698.5,96.5,2.55,17.5,398.5,597.97,481.03
2016,10,10,15,30,669.0,92.0,2.6,17.0,354.0,537.56,435.09
2016,10,10,15,45,621.0,87.5,2.7,17.0,306.0,467.85,379.51
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,401.61,324.86
2016,10,10,16,15,511.5,74.5,2.75,16.5,209.5,329.35,264.13
2016,10,10,16,30,450.0,66.0,2.7,16.0,161.0,263.09,206.73
2016,10,10,16,45,356.0,54.0,2.7,15.5,116.5,187.92,141.93
2016,10,10,17,0,262.0,42.0,2.7,15.0,72.0,127.17,88.35
2016,10,10,17,15,131.0,21.0,2.6,14.5,36.0,55.94,12.33
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,6.29,0.0
2016,10,11,6,45,0.0,25.5,1.45,12.5,25.5,20.23,9.14
2016,10,11,7,0,0.0,43.0,1.5,13.0,43.0,35.1,23.62
2016,10,11,7,15,6.5,63.0,1.55,13.5,64.5,54.62,40.61
2016,10,11,7,30,13.0,83.0,1.6,14.0,86.0,74.84,58.12
2016,10,11,7,45,20.5,102.5,1.65,14.5,108.5,95.81,76.08
2016,10,11,8,0,28.0,122.0,1.7,15.0,131.0,126.33,101.77
2016,10,11,8,15,33.5,140.5,1.65,15.0,153.0,148.41,120.19
2016,10,11,8,30,39.0,159.0,1.6,15.0,175.0,171.21,138.94
2016,10,11,8,45,40.5,177.5,1.6,15.5,195.5,191.94,155.36
2016,10,11,9,0,42.0,196.0,1.6,16.0,216.0,212.94,171.73
2016,10,11,9,15,424.5,146.0,1.55,16.0,378.0,512.5,414.89
2016,10,11,9,30,807.0,96.0,1.5,16.0,540.0,797.15,622.86
2016,10,11,9,45,838.5,91.5,1.5,16.5,576.5,849.57,653.59
2016,10,11,10,0,870.0,87.0,1.5,17.0,613.0,890.61,678.57
2016,10,11,10,15,879.5,88.0,1.5,17.0,639.0,926.05,700.86
2016,10,11,10,30,889.0,89.0,1.5,17.0,665.0,958.64,721.18
2016,10,11,10,45,895.0,90.0,1.5,17.5,684.0,984.8,735.82
2016,10,11,11,0,901.0,91.0,1.5,18.0,703.0,1007.61,748.31
2016,10,11,11,15,905.0,91.5,1.5,18.0,714.5,1024.34,758.33
2016,10,11,11,30,909.0,92.0,1.5,18.0,726.0,1037.43,766.19
2016,10,11,11,45,909.0,92.5,1.5,18.5,729.0,1042.73,767.77
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,1044.21,767.16
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.0,1039.78,764.43
2016,10,11,12,30,906.0,93.0,1.5,19.0,722.0,1031.57,759.52
2016,10,11,12,45,886.5,99.0,1.55,19.0,705.0,1008.62,746.07
2016,10,11,13,0,867.0,105.0,1.6,19.0,688.0,995.25,739.05
2016,10,11,13,15,860.0,104.0,1.65,19.0,667.5,969.78,724.01
2016,10,11,13,30,853.0,103.0,1.7,19.0,647.0,941.11,706.91
2016,10,11,13,45,640.5,163.0,1.8,19.0,561.5,795.83,610.39
2016,10,11,14,0,428.0,223.0,1.9,19.0,476.0,641.07,499.25
2016,10,11,14,15,613.5,159.5,2.0,18.5,499.0,722.29,565.53
2016,10,11,14,30,799.0,96.0,2.1,18.0,522.0,773.51,605.3
2016,10,11,14,45,748.5,94.0,2.25,18.0,469.0,698.23,552.82
2016,10,11,15,0,698.0,92.0,2.4,18.0,416.0,628.27,502.92
2016,10,11,15,15,652.5,91.5,2.5,17.5,370.5,562.35,454.08
2016,10,11,15,30,607.0,91.0,2.6,17.0,325.0,498.73,405.23
2016,10,11,15,45,552.5,89.0,2.75,16.5,281.0,431.11,351.56
2016,10,11,16,0,498.0,87.0,2.9,16.0,237.0,367.42,299.17
2016,10,11,16,15,493.5,72.5,2.85,15.5,198.0,319.77,257.71
2016,10,11,16,30,489.0,58.0,2.8,15.0,159.0,271.88,214.13
2016,10,11,16,45,394.0,47.5,2.8,15.0,114.5,197.2,148.69
2016,10,11,17,0,299.0,37.0,2.8,15.0,70.0,133.63,91.46
2016,10,11,17,15,149.5,18.5,2.7,14.5,35.0,56.87,2.97
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,40.5,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,81.0,14.0,1.3,12.0,16.0,25.98,0.0
2016,10,12,6,45,211.0,29.0,1.2,12.5,52.5,93.6,54.21
2016,10,12,7,0,341.0,44.0,1.1,13.0,89.0,165.37,121.53
2016,10,12,7,15,424.5,54.0,1.0,13.0,134.5,230.04,178.74
2016,10,12,7,30,508.0,64.0,0.9,13.0,180.0,304.09,242.75
2016,10,12,7,45,567.5,70.5,0.85,13.5,228.5,371.95,300.05
2016,10,12,8,0,627.0,77.0,0.8,14.0,277.0,445.3,359.43
2016,10,12,8,15,324.0,113.5,0.8,14.5,217.5,331.75,269.99
2016,10,12,8,30,21.0,150.0,0.8,15.0,158.0,139.49,111.46
2016,10,12,8,45,125.5,176.0,0.85,15.5,235.5,264.67,215.48
2016,10,12,9,0,230.0,202.0,0.9,16.0,313.0,375.74,303.3
2016,10,12,9,15,222.0,221.0,1.0,16.0,335.0,399.48,320.45
2016,10,12,9,30,214.0,240.0,1.1,16.0,357.0,422.08,337.16
2016,10,12,9,45,181.5,257.5,1.25,16.0,361.0,420.78,335.14
2016,10,12,10,0,149.0,275.0,1.4,16.0,365.0,416.8,331.11
2016,10,12,10,15,257.5,271.5,1.6,16.0,434.5,538.94,426.19
2016,10,12,10,30,366.0,268.0,1.8,16.0,504.0,645.36,506.69
2016,10,12,10,45,609.0,189.5,2.0,16.0,595.0,837.86,649.76
2016,10,12,11,0,852.0,111.0,2.2,16.0,686.0,996.64,758.13
2016,10,12,11,15,855.5,111.5,2.2,16.0,696.5,1012.54,766.47
2016,10,12,11,30,859.0,112.0,2.2,16.0,707.0,1024.88,774.15
2016,10,12,11,45,864.5,110.0,2.2,16.5,711.0,1032.67,777.53
2016,10,12,12,0,870.0,108.0,2.2,17.0,715.0,1022.82,769.42
2016,10,12,12,15,613.0,202.0,2.15,17.0,628.5,884.37,675.56
2016,10,12,12,30,356.0,296.0,2.1,17.0,542.0,689.26,533.33
2016,10,12,12,45,610.5,199.0,2.1,17.5,610.5,865.46,664.87
2016,10,12,13,0,865.0,102.0,2.1,18.0,679.0,990.7,747.41
2016,10,12,13,15,584.0,189.0,2.15,18.0,573.5,805.35,620.13
2016,10,12,13,30,303.0,276.0,2.2,18.0,468.0,589.96,461.26
2016,10,12,13,45,350.5,252.0,2.3,18.0,465.0,597.45,470.83
2016,10,12,14,0,398.0,228.0,2.4,18.0,462.0,600.93,475.77
2016,10,12,14,15,283.0,231.0,2.45,18.0,392.5,492.86,392.9
2016,10,12,14,30,168.0,234.0,2.5,18.0,323.0,374.34,300.34
2016,10,12,14,45,123.5,213.5,2.65,18.0,276.0,311.49,251.12
2016,10,12,15,0,79.0,193.0,2.8,18.0,229.0,237.4,191.68
2016,10,12,15,15,392.0,133.5,2.65,17.5,286.0,425.03,347.45
2016,10,12,15,30,705.0,74.0,2.5,17.0,343.0,541.27,439.66
2016,10,12,15,45,668.5,68.5,2.45,17.0,296.0,475.59,385.59
2016,10,12,16,0,632.0,63.0,2.4,17.0,249.0,412.33,332.86
2016,10,12,16,15,573.0,56.5,2.3,16.5,201.5,340.52,272.15
2016,10,12,16,30,514.0,50.0,2.2,16.0,154.0,274.5,214.45
2016,10,12,16,45,420.5,41.0,2.15,15.5,110.0,200.57,150.03
2016,10,12,17,0,327.0,32.0,2.1,15.0,66.0,137.66,92.5
2016,10,12,17,15,163.5,16.0,2.1,14.5,33.0,58.84,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.5,1.9,12.0,7.5,0.0,0.0
2016,10,13,6,30,0.0,15.0,1.9,12.0,15.0,11.8,0.0
2016,10,13,6,45,150.0,27.5,1.95,12.5,47.0,77.02,42.38
2016,10,13,7,0,300.0,40.0,2.0,13.0,79.0,150.42,110.58
2016,10,13,7,15,355.5,53.0,2.1,13.5,119.0,201.48,157.13
2016,10,13,7,30,411.0,66.0,2.2,14.0,159.0,261.4,210.26
2016,10,13,7,45,451.5,77.0,2.35,14.5,201.5,317.87,259.66
2016,10,13,8,0,492.0,88.0,2.5,15.0,244.0,384.38,315.65
2016,10,13,8,15,512.5,99.5,2.45,15.0,284.0,437.6,359.66
2016,10,13,8,30,533.0,111.0,2.4,15.0,324.0,491.76,403.06
2016,10,13,8,45,439.5,146.5,2.35,15.5,335.5,484.76,395.44
2016,10,13,9,0,346.0,182.0,2.3,16.0,347.0,457.63,371.94
2016,10,13,9,15,295.5,208.5,2.25,16.5,357.0,462.3,373.27
2016,10,13,9,30,245.0,235.0,2.2,17.0,367.0,462.05,370.3
2016,10,13,9,45,135.5,232.0,2.15,17.5,305.5,353.78,283.17
2016,10,13,10,0,26.0,229.0,2.1,18.0,244.0,217.63,172.27
2016,10,13,10,15,147.5,258.0,2.05,18.0,351.5,401.55,319.91
2016,10,13,10,30,269.0,287.0,2.0,18.0,459.0,575.61,451.62
2016,10,13,10,45,266.0,296.5,2.0,18.0,471.0,589.72,460.01
2016,10,13,11,0,263.0,306.0,2.0,18.0,483.0,602.58,468.7
2016,10,13,11,15,563.5,200.5,2.05,18.0,586.5,816.37,629.54
2016,10,13,11,30,864.0,95.0,2.1,18.0,690.0,997.85,751.68
2016,10,13,11,45,866.0,94.5,2.15,18.5,692.5,1003.66,752.45
2016,10,13,12,0,868.0,94.0,2.2,19.0,695.0,1005.86,752.97
2016,10,13,12,15,643.5,185.0,2.25,19.0,629.0,899.03,681.84
2016,10,13,12,30,419.0,276.0,2.3,19.0,563.0,753.95,577.8
2016,10,13,12,45,410.5,272.5,2.35,19.5,549.0,713.8,550.57
2016,10,13,13,0,402.0,269.0,2.4,20.0,535.0,694.61,536.7
2016,10,13,13,15,330.0,275.5,2.4,19.5,490.0,624.21,485.71
2016,10,13,13,30,258.0,282.0,2.4,19.0,445.0,555.54,435.22
2016,10,13,13,45,337.5,251.5,2.4,19.0,454.5,586.06,461.22
2016,10,13,14,0,417.0,221.0,2.4,19.0,464.0,630.94,496.39
2016,10,13,14,15,351.0,219.5,2.4,18.5,416.0,538.37,427.92
2016,10,13,14,30,285.0,218.0,2.4,18.0,368.0,469.64,376.23
2016,10,13,14,45,400.0,177.5,2.4,18.0,369.5,518.15,416.49
2016,10,13,15,0,515.0,137.0,2.4,18.0,371.0,538.27,433.95
2016,10,13,15,15,522.5,120.0,2.35,18.0,336.5,498.76,403.45
2016,10,13,15,30,530.0,103.0,2.3,18.0,302.0,464.29,376.13
2016,10,13,15,45,498.5,92.5,2.3,18.0,260.0,404.91,328.18
2016,10,13,16,0,467.0,82.0,2.3,18.0,218.0,342.38,276.48
2016,10,13,16,15,422.5,70.5,2.15,17.5,175.5,281.96,225.19
2016,10,13,16,30,378.0,59.0,2.0,17.0,133.0,226.19,176.4
2016,10,13,16,45,302.0,46.0,1.95,17.0,94.0,163.22,121.42
2016,10,13,17,0,226.0,33.0,1.9,17.0,55.0,109.7,71.93
2016,10,13,17,15,113.0,16.5,1.8,16.5,27.5,46.52,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.5,4.05,16.0,0.5,0.0,0.0
2016,10,14,6,30,0.0,1.0,3.9,16.0,1.0,0.79,0.0
2016,10,14,6,45,0.0,4.0,3.75,16.0,4.0,3.02,0.0
2016,10,14,7,0,0.0,7.0,3.6,16.0,7.0,5.3,0.0
2016,10,14,7,15,0.0,11.5,3.4,16.0,11.5,8.72,1.68
2016,10,14,7,30,0.0,16.0,3.2,16.0,16.0,12.15,4.68
2016,10,14,7,45,0.0,20.5,3.0,16.0,20.5,15.59,7.68
2016,10,14,8,0,0.0,25.0,2.8,16.0,25.0,19.04,10.64
2016,10,14,8,15,0.0,29.5,2.65,16.0,29.5,22.49,13.58
2016,10,14,8,30,0.0,34.0,2.5,16.0,34.0,25.95,16.5
2016,10,14,8,45,0.0,68.0,2.45,16.5,68.0,52.16,38.57
2016,10,14,9,0,0.0,102.0,2.4,17.0,102.0,79.98,61.62
2016,10,14,9,15,0.0,132.5,2.35,17.0,133.0,106.39,83.3
2016,10,14,9,30,0.0,163.0,2.3,17.0,164.0,133.54,105.34
2016,10,14,9,45,0.0,166.0,2.3,17.0,167.0,135.61,106.74
2016,10,14,10,0,0.0,169.0,2.3,17.0,170.0,137.82,108.32
2016,10,14,10,15,1.5,176.5,2.25,17.0,178.0,145.62,114.52
2016,10,14,10,30,3.0,184.0,2.2,17.0,186.0,153.58,120.83
2016,10,14,10,45,1.5,172.5,2.15,17.5,173.5,141.47,110.59
2016,10,14,11,0,0.0,161.0,2.1,18.0,161.0,129.59,100.64
2016,10,14,11,15,8.5,203.0,2.05,18.0,209.0,175.98,138.2
2016,10,14,11,30,17.0,245.0,2.0,18.0,257.0,224.12,176.51
2016,10,14,11,45,12.0,227.0,1.95,18.0,235.5,201.85,158.5
2016,10,14,12,0,7.0,209.0,1.9,18.0,214.0,179.92,140.91
2016,10,14,12,15,14.5,232.5,1.85,18.0,242.5,209.63,164.86
2016,10,14,12,30,22.0,256.0,1.8,18.0,271.0,239.89,188.91
2016,10,14,12,45,12.0,216.5,1.8,18.0,224.5,192.13,150.86
2016,10,14,13,0,2.0,177.0,1.8,18.0,178.0,145.97,113.82
2016,10,14,13,15,6.0,192.0,1.75,18.0,195.5,163.74,128.48
2016,10,14,13,30,10.0,207.0,1.7,18.0,213.0,181.83,143.22
2016,10,14,13,45,5.0,185.0,1.65,18.0,188.0,156.95,123.23
2016,10,14,14,0,0.0,163.0,1.6,18.0,163.0,132.69,103.7
2016,10,14,14,15,0.0,132.0,1.55,18.0,132.0,105.29,81.65
2016,10,14,14,30,0.0,101.0,1.5,18.0,101.0,78.72,60.02
2016,10,14,14,45,0.0,120.0,1.5,18.0,120.0,95.61,74.18
2016,10,14,15,0,0.0,139.0,1.5,18.0,139.0,113.82,89.34
2016,10,14,15,15,0.0,104.0,1.45,17.5,104.0,82.7,63.92
2016,10,14,15,30,0.0,69.0,1.4,17.0,69.0,52.93,39.25
2016,10,14,15,45,0.0,59.5,1.4,17.0,59.5,45.58,33.12
2016,10,14,16,0,0.0,50.0,1.4,17.0,50.0,38.25,26.91
2016,10,14,16,15,0.0,40.0,1.25,16.5,40.0,30.55,20.34
2016,10,14,16,30,0.0,30.0,1.1,16.0,30.0,22.87,13.69
2016,10,14,16,45,0.0,21.0,1.0,15.5,21.0,15.98,7.64
2016,10,14,17,0,0.0,12.0,0.9,15.0,12.0,9.11,1.27
2016,10,14,17,15,0.0,6.0,0.85,14.5,6.0,4.54,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,37.0,5.5,1.8,12.5,6.5,0.0,0.0
2016,10,15,6,30,74.0,11.0,1.9,13.0,13.0,22.95,0.0
2016,10,15,6,45,210.5,24.0,2.0,13.5,46.5,90.56,43.03
2016,10,15,7,0,347.0,37.0,2.1,14.0,80.0,164.68,119.9
2016,10,15,7,15,434.5,45.5,2.2,14.5,124.0,229.78,178.25
2016,10,15,7,30,522.0,54.0,2.3,15.0,168.0,304.8,243.78
2016,10,15,7,45,268.0,82.5,2.45,15.5,142.0,236.22,192.44
2016,10,15,8,0,14.0,111.0,2.6,16.0,116.0,100.85,79.86
2016,10,15,8,15,19.0,129.0,2.9,16.0,136.0,120.03,96.22
2016,10,15,8,30,24.0,147.0,3.2,16.0,156.0,139.83,112.73
2016,10,15,8,45,33.0,167.0,3.5,16.5,181.0,178.06,144.11
2016,10,15,9,0,42.0,187.0,3.8,17.0,206.0,206.1,166.72
2016,10,15,9,15,179.0,203.0,4.0,17.0,296.5,348.86,285.24
2016,10,15,9,30,316.0,219.0,4.2,17.0,387.0,505.65,410.68
2016,10,15,9,45,285.5,239.5,4.45,17.5,399.0,514.03,414.82
2016,10,15,10,0,255.0,260.0,4.7,18.0,411.0,519.43,417.16
2016,10,15,10,15,177.0,274.5,4.85,18.0,381.0,449.55,360.92
2016,10,15,10,30,99.0,289.0,5.0,18.0,351.0,373.67,299.22
2016,10,15,10,45,290.0,265.0,5.15,18.5,455.5,580.15,464.1
2016,10,15,11,0,481.0,241.0,5.3,19.0,560.0,772.46,610.85
2016,10,15,11,15,246.5,235.0,5.4,19.0,398.5,512.35,409.56
2016,10,15,11,30,12.0,229.0,5.5,19.0,237.0,204.1,160.53
2016,10,15,11,45,12.5,229.5,5.65,19.0,238.0,205.04,161.69
2016,10,15,12,0,13.0,230.0,5.8,19.0,239.0,206.02,162.53
2016,10,15,12,15,6.5,153.5,5.85,19.0,158.0,129.54,100.74
2016,10,15,12,30,0.0,77.0,5.9,19.0,77.0,59.33,43.26
2016,10,15,12,45,0.0,76.0,6.0,19.0,76.0,58.54,42.67
2016,10,15,13,0,0.0,75.0,6.1,19.0,75.0,57.75,42.06
2016,10,15,13,15,57.0,179.5,6.1,19.0,215.0,216.16,173.52
2016,10,15,13,30,114.0,284.0,6.1,19.0,355.0,381.35,306.47
2016,10,15,13,45,81.0,261.0,6.15,19.0,310.5,323.38,259.67
2016,10,15,14,0,48.0,238.0,6.2,19.0,266.0,267.48,214.45
2016,10,15,14,15,29.0,208.0,6.15,18.5,224.5,218.17,174.89
2016,10,15,14,30,10.0,178.0,6.1,18.0,183.0,156.79,124.84
2016,10,15,14,45,5.0,157.0,6.05,18.0,159.5,133.71,106.0
2016,10,15,15,0,0.0,136.0,6.0,18.0,136.0,111.28,87.54
2016,10,15,15,15,0.0,79.0,5.8,17.5,79.0,60.95,45.82
2016,10,15,15,30,0.0,22.0,5.6,17.0,22.0,16.75,8.6
2016,10,15,15,45,0.0,18.5,5.45,17.0,18.5,14.07,6.33
2016,10,15,16,0,0.0,15.0,5.3,17.0,15.0,11.39,4.05
2016,10,15,16,15,0.0,12.0,5.15,16.5,12.0,9.1,2.08
2016,10,15,16,30,0.0,9.0,5.0,16.0,9.0,6.82,0.09
2016,10,15,16,45,0.0,6.0,4.85,16.0,6.0,4.54,0.0
2016,10,15,17,0,0.0,3.0,4.7,16.0,3.0,2.27,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.0,1.5,1.18,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,1.0,1.6,14.5,1.0,0.75,0.0
2016,10,16,7,0,0.0,2.0,1.7,15.0,2.0,1.51,0.0
2016,10,16,7,15,0.0,4.0,1.8,15.0,4.0,3.03,0.0
2016,10,16,7,30,0.0,6.0,1.9,15.0,6.0,4.54,0.0
2016,10,16,7,45,0.0,7.5,2.0,15.5,7.5,5.69,0.0
2016,10,16,8,0,0.0,9.0,2.1,16.0,9.0,6.83,0.2
2016,10,16,8,15,0.0,10.5,2.2,16.0,10.5,7.98,1.18
2016,10,16,8,30,0.0,12.0,2.3,16.0,12.0,9.13,2.15
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,39.42,27.84
2016,10,16,9,0,0.0,91.0,2.5,17.0,91.0,70.64,53.88
2016,10,16,9,15,4.5,136.0,2.55,17.0,138.5,113.43,89.36
2016,10,16,9,30,9.0,181.0,2.6,17.0,186.0,158.58,126.23
2016,10,16,9,45,4.5,113.0,2.7,17.5,115.5,92.62,71.59
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,34.5,23.16
2016,10,16,10,15,0.0,84.5,2.85,18.0,84.5,65.06,48.45
2016,10,16,10,30,0.0,124.0,2.9,18.0,124.0,97.72,75.17
2016,10,16,10,45,0.0,68.5,3.0,18.0,68.5,52.7,38.09
2016,10,16,11,0,0.0,13.0,3.1,18.0,13.0,9.96,2.64
2016,10,16,11,15,0.0,13.5,3.1,18.0,13.5,10.34,2.96
2016,10,16,11,30,0.0,14.0,3.1,18.0,14.0,10.73,3.27
2016,10,16,11,45,0.0,55.5,3.15,18.0,55.5,42.69,29.77
2016,10,16,12,0,0.0,97.0,3.2,18.0,97.0,74.99,56.33
2016,10,16,12,15,20.0,187.5,3.3,18.0,201.0,189.65,150.17
2016,10,16,12,30,40.0,278.0,3.4,18.0,305.0,305.93,242.67
2016,10,16,12,45,20.0,189.0,3.55,18.0,202.5,175.05,138.22
2016,10,16,13,0,0.0,100.0,3.7,18.0,100.0,77.46,58.39
2016,10,16,13,15,8.5,160.5,3.85,18.0,165.5,137.85,108.28
2016,10,16,13,30,17.0,221.0,4.0,18.0,231.0,202.53,160.94
2016,10,16,13,45,80.0,239.0,4.2,18.0,284.5,298.69,240.33
2016,10,16,14,0,143.0,257.0,4.4,18.0,338.0,393.04,316.78
2016,10,16,14,15,71.5,204.5,4.5,18.0,245.0,250.89,202.43
2016,10,16,14,30,0.0,152.0,4.6,18.0,152.0,124.4,97.74
2016,10,16,14,45,0.0,140.0,4.7,18.0,140.0,114.17,89.68
2016,10,16,15,0,0.0,128.0,4.8,18.0,128.0,104.06,81.54
2016,10,16,15,15,0.0,69.5,4.7,17.5,69.5,53.32,39.42
2016,10,16,15,30,0.0,11.0,4.6,17.0,11.0,8.36,1.46
2016,10,16,15,45,0.0,9.0,4.6,17.0,9.0,6.83,0.17
2016,10,16,16,0,0.0,7.0,4.6,17.0,7.0,5.31,0.0
2016,10,16,16,15,0.0,5.5,4.45,16.5,5.5,4.17,0.0
2016,10,16,16,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,16,16,45,0.0,2.5,4.2,16.0,2.5,1.89,0.0
2016,10,16,17,0,0.0,1.0,4.1,16.0,1.0,0.75,0.0
2016,10,16,17,15,0.0,0.5,4.1,15.5,0.5,0.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,134.0,21.0,1.6,13.5,36.5,66.05,22.44
2016,10,17,7,0,268.0,42.0,1.6,14.0,73.0,145.31,105.35
2016,10,17,7,15,362.5,53.0,1.6,14.0,116.5,209.51,162.72
2016,10,17,7,30,457.0,64.0,1.6,14.0,160.0,288.55,231.25
2016,10,17,7,45,525.0,70.0,1.6,14.5,207.5,358.0,290.71
2016,10,17,8,0,593.0,76.0,1.6,15.0,255.0,433.7,353.28
2016,10,17,8,15,633.5,81.0,1.6,15.5,300.0,497.57,404.44
2016,10,17,8,30,674.0,86.0,1.6,16.0,345.0,564.0,455.67
2016,10,17,8,45,710.0,88.0,1.6,16.5,388.5,625.98,501.8
2016,10,17,9,0,746.0,90.0,1.6,17.0,432.0,689.14,546.56
2016,10,17,9,15,765.5,92.5,1.6,17.0,469.5,736.79,579.07
2016,10,17,9,30,785.0,95.0,1.6,17.0,507.0,787.22,613.11
2016,10,17,9,45,802.5,96.0,1.6,17.5,539.5,832.89,642.04
2016,10,17,10,0,820.0,97.0,1.6,18.0,572.0,876.76,669.27
2016,10,17,10,15,444.0,185.5,1.6,18.0,444.0,645.79,503.3
2016,10,17,10,30,68.0,274.0,1.6,18.0,316.0,328.94,258.33
2016,10,17,10,45,463.0,186.5,1.65,18.5,487.5,688.29,537.8
2016,10,17,11,0,858.0,99.0,1.7,19.0,659.0,994.62,745.05
2016,10,17,11,15,861.0,100.0,1.75,19.0,669.5,997.18,743.1
2016,10,17,11,30,864.0,101.0,1.8,19.0,680.0,1009.09,751.22
2016,10,17,11,45,866.0,100.5,1.9,19.0,682.5,1014.7,755.93
2016,10,17,12,0,868.0,100.0,2.0,19.0,685.0,1016.7,758.48
2016,10,17,12,15,439.0,159.5,2.05,19.0,456.0,653.5,508.03
2016,10,17,12,30,10.0,219.0,2.1,19.0,227.0,193.27,150.21
2016,10,17,12,45,72.5,260.0,2.15,19.0,307.5,319.05,252.6
2016,10,17,13,0,135.0,301.0,2.2,19.0,388.0,449.45,353.52
2016,10,17,13,15,135.0,290.5,2.25,19.0,375.5,434.98,342.41
2016,10,17,13,30,135.0,280.0,2.3,19.0,363.0,420.11,331.79
2016,10,17,13,45,482.0,184.0,2.35,19.0,458.0,669.0,527.66
2016,10,17,14,0,829.0,88.0,2.4,19.0,553.0,855.25,662.25
2016,10,17,14,15,813.5,86.0,2.4,18.5,519.0,810.05,631.16
2016,10,17,14,30,798.0,84.0,2.4,18.0,485.0,763.11,600.48
2016,10,17,14,45,777.5,81.0,2.45,18.0,445.5,709.73,563.7
2016,10,17,15,0,757.0,78.0,2.5,18.0,406.0,655.62,525.6
2016,10,17,15,15,727.5,74.5,2.45,17.5,362.5,594.49,480.11
2016,10,17,15,30,698.0,71.0,2.4,17.0,319.0,536.91,435.52
2016,10,17,15,45,656.0,66.0,2.4,17.0,273.0,469.04,380.72
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,404.19,326.44
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.0,330.09,263.4
2016,10,17,16,30,482.0,48.0,2.1,16.0,133.0,262.55,204.1
2016,10,17,16,45,373.5,38.0,2.0,15.5,91.0,184.24,135.8
2016,10,17,17,0,265.0,28.0,1.9,15.0,49.0,116.81,65.31
2016,10,17,17,15,132.5,14.0,1.9,14.5,24.5,39.69,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.5,17.5,1.9,12.5,37.5,76.45,19.96
2016,10,18,7,0,359.0,35.0,1.9,13.0,75.0,169.93,122.72
2016,10,18,7,15,452.0,43.5,2.0,13.5,120.0,238.31,185.13
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,317.19,254.23
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.0,387.42,315.34
2016,10,18,8,0,674.0,61.0,2.4,15.0,261.0,461.07,377.42
2016,10,18,8,15,711.5,65.0,2.45,15.5,307.5,525.9,430.2
2016,10,18,8,30,749.0,69.0,2.5,16.0,354.0,592.76,482.64
2016,10,18,8,45,779.0,71.0,2.55,16.5,397.5,653.67,528.68
2016,10,18,9,0,809.0,73.0,2.6,17.0,441.0,715.03,571.97
2016,10,18,9,15,827.0,75.0,2.5,17.0,479.0,766.92,607.54
2016,10,18,9,30,845.0,77.0,2.4,17.0,517.0,817.56,641.47
2016,10,18,9,45,861.0,77.5,2.35,17.5,550.0,853.61,663.57
2016,10,18,10,0,877.0,78.0,2.3,18.0,583.0,896.49,690.17
2016,10,18,10,15,886.5,79.5,2.2,18.0,608.5,932.28,712.21
2016,10,18,10,30,896.0,81.0,2.1,18.0,634.0,965.23,732.08
2016,10,18,10,45,903.5,81.0,2.05,18.5,652.5,991.36,746.37
2016,10,18,11,0,911.0,81.0,2.0,19.0,671.0,1014.18,758.44
2016,10,18,11,15,914.5,81.5,1.95,19.0,681.5,1030.12,767.44
2016,10,18,11,30,918.0,82.0,1.9,19.0,692.0,1042.38,774.2
2016,10,18,11,45,921.5,80.5,1.85,19.5,695.0,1048.47,775.62
2016,10,18,12,0,925.0,79.0,1.8,20.0,698.0,1050.74,774.78
2016,10,18,12,15,923.5,78.5,1.85,20.0,693.0,1045.28,772.11
2016,10,18,12,30,922.0,78.0,1.9,20.0,688.0,1036.03,767.21
2016,10,18,12,45,915.5,79.0,1.95,20.5,674.0,1019.86,756.51
2016,10,18,13,0,909.0,80.0,2.0,21.0,660.0,1000.15,743.66
2016,10,18,13,15,902.0,79.0,2.0,21.0,639.0,974.12,727.54
2016,10,18,13,30,895.0,78.0,2.0,21.0,618.0,944.87,709.34
2016,10,18,13,45,882.5,77.5,2.05,21.0,589.0,908.17,686.62
2016,10,18,14,0,870.0,77.0,2.1,21.0,560.0,868.93,661.98
2016,10,18,14,15,855.0,75.0,2.15,20.5,525.5,823.5,633.91
2016,10,18,14,30,840.0,73.0,2.2,20.0,491.0,784.44,609.81
2016,10,18,14,45,815.0,72.0,2.25,20.0,450.5,728.45,571.8
2016,10,18,15,0,790.0,71.0,2.3,20.0,410.0,671.97,532.68
2016,10,18,15,15,761.0,67.5,2.25,19.5,365.5,609.77,487.48
2016,10,18,15,30,732.0,64.0,2.2,19.0,321.0,548.27,440.54
2016,10,18,15,45,686.5,60.0,2.2,19.0,273.5,477.85,384.3
2016,10,18,16,0,641.0,56.0,2.2,19.0,226.0,413.11,330.49
2016,10,18,16,15,575.5,50.0,2.2,18.0,179.0,338.44,268.14
2016,10,18,16,30,510.0,44.0,2.2,17.0,132.0,270.29,208.96
2016,10,18,16,45,399.5,34.5,2.2,16.5,89.5,190.3,139.01
2016,10,18,17,0,289.0,25.0,2.2,16.0,47.0,120.4,61.03
2016,10,18,17,15,144.5,12.5,2.3,15.5,23.5,41.27,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,213.5,14.5,1.9,12.5,38.0,82.05,12.51
