Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,7,0,427.0,29.0,1.9,13.0,76.0,187.45,134.2
2016,10,19,7,15,514.0,36.0,1.95,13.5,121.0,253.06,195.97
2016,10,19,7,30,601.0,43.0,2.0,14.0,166.0,331.34,265.07
2016,10,19,7,45,654.5,48.0,2.05,14.5,213.5,399.73,324.79
2016,10,19,8,0,708.0,53.0,2.1,15.0,261.0,472.76,386.04
2016,10,19,8,15,650.5,72.0,2.1,15.5,288.0,500.85,409.17
2016,10,19,8,30,593.0,91.0,2.1,16.0,315.0,518.93,423.1
2016,10,19,8,45,709.5,77.5,2.15,17.0,376.0,613.24,495.63
2016,10,19,9,0,826.0,64.0,2.2,18.0,437.0,711.11,565.13
2016,10,19,9,15,843.0,66.0,2.15,18.0,475.0,762.05,599.56
2016,10,19,9,30,860.0,68.0,2.1,18.0,513.0,811.67,632.74
2016,10,19,9,45,871.5,70.0,2.1,18.5,544.5,854.88,660.04
2016,10,19,10,0,883.0,72.0,2.1,19.0,576.0,895.8,685.37
2016,10,19,10,15,891.0,73.0,2.0,19.5,601.0,929.69,704.52
2016,10,19,10,30,899.0,74.0,1.9,20.0,626.0,960.65,721.4
2016,10,19,10,45,901.0,76.5,1.85,20.5,643.0,984.47,733.95
2016,10,19,11,0,903.0,79.0,1.8,21.0,660.0,1004.78,744.21
2016,10,19,11,15,906.0,79.5,1.75,21.0,670.0,1020.06,752.66
2016,10,19,11,30,909.0,80.0,1.7,21.0,680.0,1031.69,758.89
2016,10,19,11,45,908.0,80.5,1.7,21.5,682.0,1035.53,759.57
2016,10,19,12,0,907.0,81.0,1.7,22.0,684.0,1035.6,758.09
2016,10,19,12,15,905.5,80.5,1.7,22.0,679.0,1030.17,754.76
2016,10,19,12,30,904.0,80.0,1.7,22.0,674.0,1021.02,749.26
2016,10,19,12,45,626.5,173.5,1.75,22.0,581.5,860.83,645.03
2016,10,19,13,0,349.0,267.0,1.8,22.0,489.0,646.3,493.53
2016,10,19,13,15,615.0,172.5,1.8,22.0,547.5,823.36,625.3
2016,10,19,13,30,881.0,78.0,1.8,22.0,606.0,932.36,697.91
2016,10,19,13,45,872.0,76.5,1.85,22.0,578.5,898.0,675.36
2016,10,19,14,0,863.0,75.0,1.9,22.0,551.0,860.96,652.38
2016,10,19,14,15,848.5,73.0,1.95,22.0,516.5,816.19,623.76
2016,10,19,14,30,834.0,71.0,2.0,22.0,482.0,769.58,593.42
2016,10,19,14,45,813.0,69.0,2.05,22.0,442.5,723.9,563.15
2016,10,19,15,0,792.0,67.0,2.1,22.0,403.0,669.28,525.71
2016,10,19,15,15,763.5,64.0,2.05,21.5,359.0,607.99,481.78
2016,10,19,15,30,735.0,61.0,2.0,21.0,315.0,547.35,435.9
2016,10,19,15,45,693.0,56.5,1.95,20.5,268.5,478.31,381.8
2016,10,19,16,0,651.0,52.0,1.9,20.0,222.0,412.12,327.79
2016,10,19,16,15,586.0,46.5,1.85,19.0,175.0,339.97,267.58
2016,10,19,16,30,521.0,41.0,1.8,18.0,128.0,272.16,208.83
2016,10,19,16,45,413.5,31.5,1.75,17.5,86.0,192.63,139.08
2016,10,19,17,0,306.0,22.0,1.7,17.0,44.0,121.92,53.33
2016,10,19,17,15,153.0,11.0,1.75,16.5,22.0,42.12,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,207.0,15.0,1.45,13.5,36.5,81.14,0.65
2016,10,20,7,0,414.0,30.0,1.5,14.0,73.0,185.46,131.27
2016,10,20,7,15,505.5,37.5,1.5,14.5,119.0,255.27,196.51
2016,10,20,7,30,597.0,45.0,1.5,15.0,165.0,332.86,264.41
2016,10,20,7,45,654.5,50.0,1.55,15.5,213.0,403.28,325.14
2016,10,20,8,0,712.0,55.0,1.6,16.0,261.0,478.69,387.53
2016,10,20,8,15,748.0,58.5,1.5,16.5,307.5,543.83,438.89
2016,10,20,8,30,784.0,62.0,1.4,17.0,354.0,610.78,489.22
2016,10,20,8,45,810.0,64.0,1.35,17.5,397.0,670.25,531.5
2016,10,20,9,0,836.0,66.0,1.3,18.0,440.0,722.5,565.85
2016,10,20,9,15,853.0,68.0,1.25,18.5,478.0,773.81,598.55
2016,10,20,9,30,870.0,70.0,1.2,19.0,516.0,823.78,629.39
2016,10,20,9,45,884.5,71.0,1.2,20.0,548.5,868.67,655.47
2016,10,20,10,0,899.0,72.0,1.2,21.0,581.0,911.43,679.59
2016,10,20,10,15,907.5,73.0,1.2,21.5,606.5,946.19,699.36
2016,10,20,10,30,916.0,74.0,1.2,22.0,632.0,977.98,717.1
2016,10,20,10,45,920.5,75.0,1.25,22.5,649.5,1002.69,731.11
2016,10,20,11,0,925.0,76.0,1.3,23.0,667.0,1023.93,743.01
2016,10,20,11,15,928.0,76.5,1.3,23.5,677.0,1039.44,750.53
2016,10,20,11,30,931.0,77.0,1.3,24.0,687.0,1051.22,755.87
2016,10,20,11,45,931.0,77.0,1.3,24.5,689.5,1055.52,756.73
2016,10,20,12,0,931.0,77.0,1.3,25.0,692.0,1055.97,755.46
2016,10,20,12,15,929.5,77.0,1.3,25.0,686.5,1051.03,752.54
2016,10,20,12,30,928.0,77.0,1.3,25.0,681.0,1042.27,747.49
2016,10,20,12,45,921.5,77.5,1.35,25.5,667.0,1025.37,736.96
2016,10,20,13,0,915.0,78.0,1.4,26.0,653.0,1004.91,724.37
2016,10,20,13,15,908.0,77.0,1.4,26.0,632.0,978.72,708.84
2016,10,20,13,30,901.0,76.0,1.4,26.0,611.0,949.3,691.31
2016,10,20,13,45,891.5,74.5,1.45,26.0,583.0,913.92,670.57
2016,10,20,14,0,882.0,73.0,1.5,26.0,555.0,875.82,647.83
2016,10,20,14,15,867.5,71.0,1.5,25.5,520.0,830.39,620.5
2016,10,20,14,30,853.0,69.0,1.5,25.0,485.0,783.06,591.4
2016,10,20,14,45,833.0,66.5,1.5,25.0,445.0,729.3,556.1
2016,10,20,15,0,813.0,64.0,1.5,25.0,405.0,681.4,524.23
2016,10,20,15,15,784.0,61.0,1.5,24.5,360.5,618.85,481.08
2016,10,20,15,30,755.0,58.0,1.5,24.0,316.0,556.96,435.67
2016,10,20,15,45,713.0,54.0,1.55,23.5,269.0,487.52,382.84
2016,10,20,16,0,671.0,50.0,1.6,23.0,222.0,420.88,329.72
2016,10,20,16,15,605.0,44.5,1.6,22.0,174.5,344.77,267.46
2016,10,20,16,30,539.0,39.0,1.6,21.0,127.0,274.93,207.84
2016,10,20,16,45,423.5,30.0,1.65,20.0,84.5,195.12,138.49
2016,10,20,17,0,308.0,21.0,1.7,19.0,42.0,121.02,41.73
2016,10,20,17,15,154.0,10.5,1.7,18.5,21.0,42.12,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,6,45,193.5,14.5,1.2,15.0,34.0,77.08,0.0
2016,10,21,7,0,387.0,29.0,1.2,15.0,68.0,176.76,123.36
2016,10,21,7,15,479.0,36.5,1.15,15.5,112.5,245.18,187.62
2016,10,21,7,30,571.0,44.0,1.1,16.0,157.0,321.49,253.83
2016,10,21,7,45,628.5,49.0,1.05,16.5,204.0,390.45,312.5
2016,10,21,8,0,686.0,54.0,1.0,17.0,251.0,464.44,372.61
2016,10,21,8,15,722.5,58.0,0.9,17.5,296.5,529.05,422.58
2016,10,21,8,30,759.0,62.0,0.8,18.0,342.0,595.62,471.48
2016,10,21,8,45,785.0,64.5,0.7,18.5,384.0,654.47,511.8
2016,10,21,9,0,811.0,67.0,0.6,19.0,426.0,713.46,549.21
2016,10,21,9,15,829.0,69.0,0.55,19.5,463.5,757.16,575.44
2016,10,21,9,30,847.0,71.0,0.5,20.0,501.0,806.97,605.21
2016,10,21,9,45,857.0,74.0,0.5,20.5,532.5,849.52,630.21
2016,10,21,10,0,867.0,77.0,0.5,21.0,564.0,889.73,653.34
2016,10,21,10,15,876.0,78.0,0.5,21.5,589.0,923.99,672.34
2016,10,21,10,30,885.0,79.0,0.5,22.0,614.0,955.43,689.42
2016,10,21,10,45,890.5,80.0,0.55,22.5,632.0,980.42,703.51
2016,10,21,11,0,896.0,81.0,0.6,23.0,650.0,1002.09,715.67
2016,10,21,11,15,899.0,81.5,0.7,23.0,660.0,1017.18,726.43
2016,10,21,11,30,902.0,82.0,0.8,23.0,670.0,1028.67,735.19
2016,10,21,11,45,902.5,82.5,0.9,23.5,672.5,1033.92,738.84
2016,10,21,12,0,903.0,83.0,1.0,24.0,675.0,1035.44,740.36
2016,10,21,12,15,901.0,82.5,1.1,24.0,669.5,1029.45,738.77
2016,10,21,12,30,899.0,82.0,1.2,24.0,664.0,1019.76,735.01
2016,10,21,12,45,890.5,83.0,1.35,24.0,649.5,1001.78,726.89
2016,10,21,13,0,882.0,84.0,1.5,24.0,635.0,980.42,716.49
2016,10,21,13,15,874.5,83.0,1.65,24.0,614.0,954.39,702.82
2016,10,21,13,30,867.0,82.0,1.8,24.0,593.0,925.28,686.86
2016,10,21,13,45,855.0,81.0,1.95,24.0,565.0,889.17,665.86
2016,10,21,14,0,843.0,80.0,2.1,24.0,537.0,860.37,649.42
2016,10,21,14,15,827.5,78.5,2.2,23.5,503.0,815.36,622.15
2016,10,21,14,30,812.0,77.0,2.3,23.0,469.0,768.58,593.08
2016,10,21,14,45,789.0,74.5,2.4,23.0,429.0,713.39,556.06
2016,10,21,15,0,766.0,72.0,2.5,23.0,389.0,657.67,517.74
2016,10,21,15,15,735.5,68.5,2.5,22.5,345.5,595.55,472.83
2016,10,21,15,30,705.0,65.0,2.5,22.0,302.0,534.32,426.33
2016,10,21,15,45,660.0,60.5,2.55,21.5,256.0,467.72,373.87
2016,10,21,16,0,615.0,56.0,2.6,21.0,210.0,401.83,319.89
2016,10,21,16,15,545.0,49.0,2.6,20.0,164.0,325.37,256.08
2016,10,21,16,30,475.0,42.0,2.6,19.0,118.0,256.05,196.01
2016,10,21,16,45,357.5,32.0,2.6,18.5,77.5,175.21,124.62
2016,10,21,17,0,240.0,22.0,2.6,18.0,37.0,102.13,22.6
2016,10,21,17,15,120.0,11.0,2.65,17.5,18.5,35.2,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,52.0,17.0,1.7,12.5,22.5,35.06,0.0
2016,10,22,7,0,104.0,34.0,1.7,13.0,45.0,79.61,54.33
2016,10,22,7,15,137.0,53.0,1.7,13.0,75.0,119.11,91.91
2016,10,22,7,30,170.0,72.0,1.7,13.0,105.0,162.22,130.45
2016,10,22,7,45,191.0,91.0,1.7,13.5,137.5,202.92,166.21
2016,10,22,8,0,212.0,110.0,1.7,14.0,170.0,245.8,202.86
2016,10,22,8,15,228.5,126.5,1.65,14.0,201.5,285.03,235.9
2016,10,22,8,30,245.0,143.0,1.6,14.0,233.0,325.68,269.25
2016,10,22,8,45,253.0,161.0,1.55,14.5,263.5,363.23,298.57
2016,10,22,9,0,261.0,179.0,1.5,15.0,294.0,401.02,327.26
2016,10,22,9,15,428.0,157.5,1.4,15.5,365.0,540.73,436.17
2016,10,22,9,30,595.0,136.0,1.3,16.0,436.0,684.69,541.96
2016,10,22,9,45,603.5,143.5,1.2,16.5,464.0,723.48,565.17
2016,10,22,10,0,612.0,151.0,1.1,17.0,492.0,760.57,587.58
2016,10,22,10,15,741.0,122.5,1.1,17.0,554.5,868.55,660.32
2016,10,22,10,30,870.0,94.0,1.1,17.0,617.0,971.85,726.59
2016,10,22,10,45,661.5,166.5,1.1,17.5,571.0,875.87,659.5
2016,10,22,11,0,453.0,239.0,1.1,18.0,525.0,749.21,569.44
2016,10,22,11,15,441.5,247.0,1.15,18.0,529.0,752.86,573.31
2016,10,22,11,30,430.0,255.0,1.2,18.0,533.0,754.11,574.06
2016,10,22,11,45,508.5,226.5,1.25,18.0,557.0,806.26,612.58
2016,10,22,12,0,587.0,198.0,1.3,18.0,581.0,855.07,647.75
2016,10,22,12,15,741.0,147.0,1.35,18.0,625.5,964.14,720.79
2016,10,22,12,30,895.0,96.0,1.4,18.0,670.0,1033.21,765.47
2016,10,22,12,45,892.0,94.5,1.45,18.0,657.0,1017.72,755.86
2016,10,22,13,0,889.0,93.0,1.5,18.0,644.0,998.71,745.15
2016,10,22,13,15,742.5,130.0,1.55,18.0,579.5,901.61,682.39
2016,10,22,13,30,596.0,167.0,1.6,18.0,515.0,784.94,604.85
2016,10,22,13,45,502.0,185.0,1.7,18.0,468.5,691.85,540.26
2016,10,22,14,0,408.0,203.0,1.8,18.0,422.0,610.75,481.37
2016,10,22,14,15,246.0,204.0,1.85,18.0,334.0,440.07,351.87
2016,10,22,14,30,84.0,205.0,1.9,18.0,246.0,265.55,213.3
2016,10,22,14,45,113.0,189.0,1.95,18.0,238.5,284.66,230.33
2016,10,22,15,0,142.0,173.0,2.0,18.0,231.0,283.81,230.62
2016,10,22,15,15,134.0,155.0,2.05,17.5,205.0,252.88,206.18
2016,10,22,15,30,126.0,137.0,2.1,17.0,179.0,222.65,181.85
2016,10,22,15,45,119.0,117.0,2.15,17.0,152.0,191.39,155.75
2016,10,22,16,0,112.0,97.0,2.2,17.0,125.0,160.83,129.62
2016,10,22,16,15,96.0,77.0,2.15,16.5,97.0,126.85,100.25
2016,10,22,16,30,80.0,57.0,2.1,16.0,69.0,94.57,71.88
2016,10,22,16,45,42.0,38.5,2.1,15.5,45.0,58.33,39.73
2016,10,22,17,0,4.0,20.0,2.1,15.0,21.0,17.44,0.0
2016,10,22,17,15,2.0,10.0,2.15,14.5,10.5,8.31,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,183.0,14.5,1.35,11.5,32.0,74.37,0.0
2016,10,23,7,0,366.0,29.0,1.3,12.0,64.0,171.87,118.22
2016,10,23,7,15,464.5,37.5,1.3,12.5,108.0,242.99,187.84
2016,10,23,7,30,563.0,46.0,1.3,13.0,152.0,325.47,260.07
2016,10,23,7,45,621.0,51.5,1.3,13.5,199.5,394.6,319.97
2016,10,23,8,0,679.0,57.0,1.3,14.0,247.0,466.29,379.69
2016,10,23,8,15,717.5,61.5,1.3,14.0,293.0,532.5,433.45
2016,10,23,8,30,756.0,66.0,1.3,14.0,339.0,600.83,486.8
2016,10,23,8,45,781.0,69.0,1.3,14.5,381.0,659.51,529.56
2016,10,23,9,0,806.0,72.0,1.3,15.0,423.0,718.21,569.68
2016,10,23,9,15,824.5,74.5,1.3,15.0,461.0,770.77,605.41
2016,10,23,9,30,843.0,77.0,1.3,15.0,499.0,822.12,639.64
2016,10,23,9,45,860.0,77.5,1.35,15.5,531.5,858.57,662.43
2016,10,23,10,0,877.0,78.0,1.4,16.0,564.0,902.06,689.94
2016,10,23,10,15,886.5,79.0,1.45,16.0,589.0,936.97,712.58
2016,10,23,10,30,896.0,80.0,1.5,16.0,614.0,969.05,733.35
2016,10,23,10,45,903.5,80.0,1.55,16.5,632.0,994.9,748.62
2016,10,23,11,0,911.0,80.0,1.6,17.0,650.0,1017.46,761.8
2016,10,23,11,15,914.5,80.5,1.65,17.0,660.5,1033.15,772.03
2016,10,23,11,30,918.0,81.0,1.7,17.0,671.0,1045.2,780.11
2016,10,23,11,45,919.5,81.0,1.75,17.5,673.5,1050.86,782.76
2016,10,23,12,0,921.0,81.0,1.8,18.0,676.0,1052.73,783.18
2016,10,23,12,15,919.5,80.5,1.85,18.0,670.5,1047.12,780.41
2016,10,23,12,30,918.0,80.0,1.9,18.0,665.0,1037.75,775.41
2016,10,23,12,45,905.5,83.0,2.0,18.0,649.5,1017.97,764.37
2016,10,23,13,0,893.0,86.0,2.1,18.0,634.0,994.84,751.17
2016,10,23,13,15,885.0,84.5,2.15,18.0,613.0,967.49,734.48
2016,10,23,13,30,877.0,83.0,2.2,18.0,592.0,937.04,715.66
2016,10,23,13,45,869.0,80.5,2.25,18.0,564.0,902.48,693.88
2016,10,23,14,0,861.0,78.0,2.3,18.0,536.0,865.2,670.01
2016,10,23,14,15,740.0,98.0,2.3,18.0,474.0,769.95,604.13
2016,10,23,14,30,619.0,118.0,2.3,18.0,412.0,665.33,529.89
2016,10,23,14,45,660.5,97.5,2.35,18.0,386.5,646.74,518.33
2016,10,23,15,0,702.0,77.0,2.4,18.0,361.0,621.61,500.94
2016,10,23,15,15,658.5,77.0,2.35,17.5,319.5,557.83,452.26
2016,10,23,15,30,615.0,77.0,2.3,17.0,278.0,496.09,403.83
2016,10,23,15,45,571.0,70.0,2.3,16.5,234.5,428.95,349.74
2016,10,23,16,0,527.0,63.0,2.3,16.0,191.0,365.21,296.34
2016,10,23,16,15,463.0,53.5,2.15,15.5,147.5,293.53,234.6
2016,10,23,16,30,399.0,44.0,2.0,15.0,104.0,228.47,176.81
2016,10,23,16,45,286.5,32.0,1.9,14.5,66.5,151.81,107.02
2016,10,23,17,0,174.0,20.0,1.8,14.0,29.0,80.57,0.0
2016,10,23,17,15,87.0,10.0,1.8,13.5,14.5,27.35,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,9.0,3.45,13.5,9.0,7.08,0.0
2016,10,24,7,0,0.0,18.0,3.6,14.0,18.0,13.71,4.64
2016,10,24,7,15,0.0,32.0,3.65,14.0,32.0,24.46,14.7
2016,10,24,7,30,0.0,46.0,3.7,14.0,46.0,36.03,24.91
2016,10,24,7,45,0.0,61.0,3.8,14.5,61.0,48.65,35.88
2016,10,24,8,0,0.0,76.0,3.9,15.0,76.0,61.29,46.71
2016,10,24,8,15,0.0,90.5,4.0,15.0,90.5,73.5,57.13
2016,10,24,8,30,0.0,105.0,4.1,15.0,105.0,85.81,67.48
2016,10,24,8,45,91.0,144.0,4.25,15.5,183.0,214.28,176.9
2016,10,24,9,0,182.0,183.0,4.4,16.0,261.0,331.13,273.69
2016,10,24,9,15,217.5,196.5,4.4,16.0,298.5,381.29,314.25
2016,10,24,9,30,253.0,210.0,4.4,16.0,336.0,452.95,371.13
2016,10,24,9,45,275.0,221.5,4.4,16.0,366.0,494.54,403.44
2016,10,24,10,0,297.0,233.0,4.4,16.0,396.0,536.76,435.97
2016,10,24,10,15,162.0,231.5,4.45,16.0,321.0,395.21,321.46
2016,10,24,10,30,27.0,230.0,4.5,16.0,246.0,224.23,180.15
2016,10,24,10,45,35.0,244.5,4.55,16.5,265.5,269.33,216.46
2016,10,24,11,0,43.0,259.0,4.6,17.0,285.0,293.73,235.53
2016,10,24,11,15,49.0,267.5,4.6,17.0,298.5,309.54,248.08
2016,10,24,11,30,55.0,276.0,4.6,17.0,312.0,325.51,260.79
2016,10,24,11,45,27.5,207.0,4.65,17.5,225.0,220.51,175.85
2016,10,24,12,0,0.0,138.0,4.7,18.0,138.0,110.04,85.09
2016,10,24,12,15,10.0,186.0,4.75,18.0,192.5,163.87,129.47
2016,10,24,12,30,20.0,234.0,4.8,18.0,247.0,220.54,175.54
2016,10,24,12,45,28.5,241.0,4.85,18.0,259.0,258.82,206.54
2016,10,24,13,0,37.0,248.0,4.9,18.0,271.0,275.33,220.18
2016,10,24,13,15,18.5,174.0,4.95,18.0,185.5,161.34,128.07
2016,10,24,13,30,0.0,100.0,5.0,18.0,100.0,77.66,58.93
2016,10,24,13,45,0.0,116.5,5.05,18.0,116.5,92.0,70.94
2016,10,24,14,0,0.0,133.0,5.1,18.0,133.0,107.08,83.52
2016,10,24,14,15,7.5,151.5,4.95,17.5,155.0,131.37,104.22
2016,10,24,14,30,15.0,170.0,4.8,17.0,177.0,156.65,125.73
2016,10,24,14,45,7.5,88.0,4.7,17.0,91.5,74.19,57.16
2016,10,24,15,0,0.0,6.0,4.6,17.0,6.0,4.56,0.0
2016,10,24,15,15,0.0,5.0,4.45,16.5,5.0,3.8,0.0
2016,10,24,15,30,0.0,4.0,4.3,16.0,4.0,3.03,0.0
2016,10,24,15,45,0.0,3.5,4.15,16.0,3.5,2.65,0.0
2016,10,24,16,0,0.0,3.0,4.0,16.0,3.0,2.27,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.5,2.0,1.51,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.76,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.38,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,3.45,15.0,3.0,2.36,0.0
2016,10,25,7,0,0.0,6.0,3.6,15.0,6.0,4.54,0.0
2016,10,25,7,15,0.0,11.0,3.6,15.0,11.0,8.34,1.25
2016,10,25,7,30,0.0,16.0,3.6,15.0,16.0,12.15,4.62
2016,10,25,7,45,0.0,22.0,3.65,15.5,22.0,16.73,8.61
2016,10,25,8,0,0.0,28.0,3.7,16.0,28.0,21.33,12.57
2016,10,25,8,15,0.0,33.5,3.65,16.0,33.5,25.55,16.2
2016,10,25,8,30,0.0,39.0,3.6,16.0,39.0,29.78,19.79
2016,10,25,8,45,3.0,93.5,3.55,16.5,95.0,76.21,59.04
2016,10,25,9,0,6.0,148.0,3.5,17.0,151.0,129.44,103.18
2016,10,25,9,15,3.0,96.0,3.55,17.0,97.5,77.53,59.69
2016,10,25,9,30,0.0,44.0,3.6,17.0,44.0,33.67,22.76
2016,10,25,9,45,0.0,81.0,3.7,17.5,81.0,62.27,46.57
2016,10,25,10,0,0.0,118.0,3.8,18.0,118.0,93.42,72.13
2016,10,25,10,15,0.0,120.0,3.85,18.0,120.0,94.94,73.23
2016,10,25,10,30,0.0,122.0,3.9,18.0,122.0,96.51,74.41
2016,10,25,10,45,0.0,76.0,3.95,18.0,76.0,58.47,42.98
2016,10,25,11,0,0.0,30.0,4.0,18.0,30.0,22.99,13.52
2016,10,25,11,15,0.0,74.5,4.0,18.0,74.5,57.33,42.0
2016,10,25,11,30,0.0,119.0,4.0,18.0,119.0,93.61,71.8
2016,10,25,11,45,0.0,95.0,4.05,18.0,95.0,73.34,55.12
2016,10,25,12,0,0.0,71.0,4.1,18.0,71.0,54.63,39.71
2016,10,25,12,15,0.0,48.5,4.0,18.0,48.5,37.24,25.34
2016,10,25,12,30,0.0,26.0,3.9,18.0,26.0,19.92,10.96
2016,10,25,12,45,10.5,126.0,3.85,18.5,132.5,110.26,85.92
2016,10,25,13,0,21.0,226.0,3.8,19.0,239.0,214.46,170.19
2016,10,25,13,15,141.0,238.5,3.75,19.0,319.0,387.94,311.41
2016,10,25,13,30,261.0,251.0,3.7,19.0,399.0,534.73,426.89
2016,10,25,13,45,262.5,236.5,3.65,19.0,379.5,511.82,409.4
2016,10,25,14,0,264.0,222.0,3.6,19.0,360.0,487.95,391.9
2016,10,25,14,15,142.5,198.0,3.5,19.0,272.0,328.69,265.53
2016,10,25,14,30,21.0,174.0,3.4,19.0,184.0,166.03,132.13
2016,10,25,14,45,19.0,159.5,3.35,19.0,168.0,150.91,120.24
2016,10,25,15,0,17.0,145.0,3.3,19.0,152.0,136.09,108.25
2016,10,25,15,15,12.5,129.0,3.15,18.5,134.0,118.35,93.82
2016,10,25,15,30,8.0,113.0,3.0,18.0,116.0,101.17,79.67
2016,10,25,15,45,4.0,95.5,2.9,18.0,97.0,83.29,64.6
2016,10,25,16,0,0.0,78.0,2.8,18.0,78.0,65.92,49.79
2016,10,25,16,15,0.0,59.5,2.6,17.5,59.5,49.77,35.99
2016,10,25,16,30,0.0,41.0,2.4,17.0,41.0,33.48,21.92
2016,10,25,16,45,0.0,25.5,2.25,17.0,25.5,20.09,9.44
2016,10,25,17,0,0.0,10.0,2.1,17.0,10.0,7.6,0.0
2016,10,25,17,15,0.0,5.0,2.05,16.5,5.0,3.93,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,56.39,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,159.93,100.97
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,231.92,177.34
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,314.77,250.13
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,384.54,310.88
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,457.37,372.02
2016,10,26,8,15,702.0,57.5,1.85,16.0,275.5,521.82,425.13
2016,10,26,8,30,741.0,61.0,1.9,16.0,320.0,588.42,478.07
2016,10,26,8,45,769.0,64.0,2.0,16.5,362.0,648.31,522.74
2016,10,26,9,0,797.0,67.0,2.1,17.0,404.0,708.55,565.45
2016,10,26,9,15,815.5,69.0,2.15,17.5,441.0,759.9,600.35
2016,10,26,9,30,834.0,71.0,2.2,18.0,478.0,810.07,633.76
2016,10,26,9,45,851.5,71.5,2.3,18.5,509.5,846.5,657.35
2016,10,26,10,0,869.0,72.0,2.4,19.0,541.0,889.99,685.73
2016,10,26,10,15,878.0,73.0,2.45,19.0,566.0,924.05,708.14
2016,10,26,10,30,887.0,74.0,2.5,19.0,591.0,955.29,728.65
2016,10,26,10,45,890.5,75.5,2.6,19.5,608.0,978.76,742.98
2016,10,26,11,0,894.0,77.0,2.7,20.0,625.0,998.85,755.14
2016,10,26,11,15,898.0,77.5,2.75,20.0,635.5,1014.72,765.55
2016,10,26,11,30,902.0,78.0,2.8,20.0,646.0,1027.04,773.76
2016,10,26,11,45,900.5,79.5,2.9,20.5,648.0,1031.34,775.8
2016,10,26,12,0,899.0,81.0,3.0,21.0,650.0,1031.93,775.58
2016,10,26,12,15,898.5,80.5,3.0,21.0,645.0,1027.36,772.69
2016,10,26,12,30,898.0,80.0,3.0,21.0,640.0,1019.11,767.55
2016,10,26,12,45,891.0,81.0,3.05,21.0,626.5,1002.6,757.48
2016,10,26,13,0,884.0,82.0,3.1,21.0,613.0,982.69,745.26
2016,10,26,13,15,877.5,81.0,3.05,20.5,593.0,957.57,730.15
2016,10,26,13,30,871.0,80.0,3.0,20.0,573.0,929.34,712.93
2016,10,26,13,45,858.5,79.5,2.95,20.0,545.5,893.3,688.9
2016,10,26,14,0,846.0,79.0,2.9,20.0,518.0,864.65,669.99
2016,10,26,14,15,830.0,77.0,2.8,19.5,483.5,818.54,639.44
2016,10,26,14,30,814.0,75.0,2.7,19.0,449.0,770.74,607.34
2016,10,26,14,45,791.0,72.5,2.65,19.0,409.5,715.54,568.44
2016,10,26,15,0,768.0,70.0,2.6,19.0,370.0,659.8,528.43
2016,10,26,15,15,735.0,66.0,2.45,18.5,326.5,595.39,480.4
2016,10,26,15,30,702.0,62.0,2.3,18.0,283.0,532.13,430.85
2016,10,26,15,45,653.5,57.5,2.2,18.0,237.0,464.13,375.11
2016,10,26,16,0,605.0,53.0,2.1,18.0,191.0,396.86,318.17
2016,10,26,16,15,526.5,45.5,1.8,17.5,145.5,316.46,249.43
2016,10,26,16,30,448.0,38.0,1.5,17.0,100.0,244.22,185.57
2016,10,26,16,45,224.0,31.0,1.25,16.5,62.0,129.92,84.82
2016,10,26,17,0,0.0,24.0,1.0,16.0,24.0,18.88,0.0
2016,10,26,17,15,0.0,12.0,0.95,15.5,12.0,9.44,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,14.5,2.5,1.97,0.0
2016,10,27,7,0,0.0,5.0,2.3,15.0,5.0,3.78,0.0
2016,10,27,7,15,0.0,10.0,2.4,15.0,10.0,7.58,0.58
2016,10,27,7,30,0.0,15.0,2.5,15.0,15.0,11.39,3.96
2016,10,27,7,45,0.0,20.0,2.6,15.5,20.0,15.2,7.3
2016,10,27,8,0,0.0,25.0,2.7,16.0,25.0,19.03,10.61
2016,10,27,8,15,0.0,30.0,2.65,16.0,30.0,22.86,13.91
2016,10,27,8,30,0.0,35.0,2.6,16.0,35.0,26.7,17.19
2016,10,27,8,45,0.0,24.5,2.55,16.5,24.5,18.67,10.27
2016,10,27,9,0,0.0,14.0,2.5,17.0,14.0,10.66,3.41
2016,10,27,9,15,0.0,63.0,2.45,17.0,63.0,48.3,35.2
2016,10,27,9,30,0.0,112.0,2.4,17.0,112.0,89.03,69.1
2016,10,27,9,45,2.0,143.0,2.35,17.0,144.5,118.64,93.44
2016,10,27,10,0,4.0,174.0,2.3,17.0,177.0,149.33,118.4
2016,10,27,10,15,2.0,167.5,2.25,17.0,169.0,140.53,110.87
2016,10,27,10,30,0.0,161.0,2.2,17.0,161.0,131.99,103.67
2016,10,27,10,45,0.0,165.5,2.15,17.5,165.5,135.81,106.45
2016,10,27,11,0,0.0,170.0,2.1,18.0,170.0,139.71,109.27
2016,10,27,11,15,6.0,192.0,2.2,17.5,196.0,166.33,131.21
2016,10,27,11,30,12.0,214.0,2.3,17.0,222.0,193.63,153.59
2016,10,27,11,45,12.5,214.5,2.4,17.0,223.0,194.55,154.28
2016,10,27,12,0,13.0,215.0,2.5,17.0,224.0,195.56,155.14
2016,10,27,12,15,6.5,183.0,2.5,17.0,187.5,158.14,124.77
2016,10,27,12,30,0.0,151.0,2.5,17.0,151.0,122.04,95.27
2016,10,27,12,45,0.0,154.5,2.5,17.0,154.5,125.38,98.11
2016,10,27,13,0,0.0,158.0,2.5,17.0,158.0,128.83,101.02
2016,10,27,13,15,2.0,168.0,2.4,17.0,169.0,140.46,110.7
2016,10,27,13,30,4.0,178.0,2.3,17.0,180.0,152.44,120.66
2016,10,27,13,45,3.0,171.5,2.2,17.0,173.0,145.94,115.48
2016,10,27,14,0,2.0,165.0,2.1,17.0,166.0,139.62,110.49
2016,10,27,14,15,1.0,157.0,2.0,17.0,157.5,132.06,104.47
2016,10,27,14,30,0.0,149.0,1.9,17.0,149.0,124.73,98.63
2016,10,27,14,45,0.0,98.5,1.8,17.0,98.5,78.01,60.09
2016,10,27,15,0,0.0,48.0,1.7,17.0,48.0,36.71,25.53
2016,10,27,15,15,0.0,42.0,1.6,17.0,42.0,32.08,21.68
2016,10,27,15,30,0.0,36.0,1.5,17.0,36.0,27.46,17.77
2016,10,27,15,45,0.0,30.0,1.4,17.0,30.0,22.86,13.83
2016,10,27,16,0,0.0,24.0,1.3,17.0,24.0,18.26,9.85
2016,10,27,16,15,0.0,18.0,1.2,16.5,18.0,13.68,5.86
2016,10,27,16,30,0.0,12.0,1.1,16.0,12.0,9.1,1.85
2016,10,27,16,45,0.0,7.0,1.0,16.0,7.0,5.3,0.0
2016,10,27,17,0,0.0,2.0,0.9,16.0,2.0,1.57,0.0
2016,10,27,17,15,0.0,1.0,0.95,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.5,0.35,15.0,3.5,2.75,0.0
2016,10,28,7,0,0.0,7.0,0.3,15.0,7.0,5.3,0.0
2016,10,28,7,15,0.0,14.0,0.35,15.0,14.0,10.63,3.11
2016,10,28,7,30,0.0,21.0,0.4,15.0,21.0,15.97,7.87
2016,10,28,7,45,0.0,28.5,0.5,15.5,28.5,21.71,12.89
2016,10,28,8,0,0.0,36.0,0.6,16.0,36.0,27.47,17.86
2016,10,28,8,15,0.0,43.5,0.7,16.0,43.5,33.23,22.81
2016,10,28,8,30,0.0,51.0,0.8,16.0,51.0,39.01,27.72
2016,10,28,8,45,0.0,79.0,0.9,16.5,79.0,61.37,46.49
2016,10,28,9,0,0.0,107.0,1.0,17.0,107.0,86.0,66.84
2016,10,28,9,15,0.0,129.5,1.1,17.0,129.5,106.16,83.35
2016,10,28,9,30,0.0,152.0,1.2,17.0,152.0,126.72,100.01
2016,10,28,9,45,0.0,109.5,1.35,17.0,109.5,86.47,66.69
2016,10,28,10,0,0.0,67.0,1.5,17.0,67.0,51.44,37.55
2016,10,28,10,15,0.0,86.0,1.6,17.0,86.0,66.18,49.77
2016,10,28,10,30,0.0,105.0,1.7,17.0,105.0,81.95,62.73
2016,10,28,10,45,2.0,144.5,1.85,17.5,146.0,118.6,92.63
2016,10,28,11,0,4.0,184.0,2.0,18.0,187.0,157.16,123.61
2016,10,28,11,15,9.5,202.0,2.1,18.0,208.5,179.83,141.92
2016,10,28,11,30,15.0,220.0,2.2,18.0,230.0,202.99,160.58
2016,10,28,11,45,7.5,188.0,2.35,18.0,193.0,164.08,129.08
2016,10,28,12,0,0.0,156.0,2.5,18.0,156.0,126.57,98.53
2016,10,28,12,15,45.0,217.5,2.55,18.0,245.0,251.69,201.0
2016,10,28,12,30,90.0,279.0,2.6,18.0,334.0,368.2,293.32
2016,10,28,12,45,45.0,198.5,2.65,18.0,226.0,230.55,183.85
2016,10,28,13,0,0.0,118.0,2.7,18.0,118.0,93.06,71.36
2016,10,28,13,15,0.0,114.0,2.7,18.0,114.0,89.71,68.85
2016,10,28,13,30,0.0,110.0,2.7,18.0,110.0,86.39,66.22
2016,10,28,13,45,38.5,165.0,2.7,18.0,184.5,186.96,150.15
2016,10,28,14,0,77.0,220.0,2.7,18.0,259.0,283.48,228.7
2016,10,28,14,15,75.0,205.5,2.65,18.0,241.5,264.37,213.45
2016,10,28,14,30,73.0,191.0,2.6,18.0,224.0,245.48,198.63
2016,10,28,14,45,73.5,174.5,2.6,18.0,205.5,226.35,183.59
2016,10,28,15,0,74.0,158.0,2.6,18.0,187.0,207.29,168.39
2016,10,28,15,15,384.5,109.0,2.45,17.5,229.5,404.0,332.52
2016,10,28,15,30,695.0,60.0,2.3,17.0,272.0,526.78,429.71
2016,10,28,15,45,652.0,54.5,2.15,16.5,227.5,458.1,372.46
2016,10,28,16,0,609.0,49.0,2.0,16.0,183.0,395.83,319.33
2016,10,28,16,15,529.0,42.0,1.75,15.5,138.0,315.18,249.74
2016,10,28,16,30,449.0,35.0,1.5,15.0,93.0,242.91,184.85
2016,10,28,16,45,224.5,27.0,1.3,14.5,56.0,126.13,76.26
2016,10,28,17,0,0.0,19.0,1.1,14.0,19.0,14.95,0.0
2016,10,28,17,15,0.0,9.5,1.1,13.5,9.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,1.7,14.5,4.5,3.54,0.0
2016,10,29,7,0,0.0,9.0,1.8,15.0,9.0,6.82,0.0
2016,10,29,7,15,0.0,18.0,1.9,15.0,18.0,13.69,5.53
2016,10,29,7,30,0.0,27.0,2.0,15.0,27.0,20.58,11.68
2016,10,29,7,45,0.0,37.0,2.15,15.5,37.0,28.25,18.37
2016,10,29,8,0,0.0,47.0,2.3,16.0,47.0,35.95,25.01
