Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,0.0,57.0,2.4,16.0,57.0,43.66,31.62
2016,10,29,8,30,0.0,67.0,2.5,16.0,67.0,51.46,38.24
2016,10,29,8,45,0.0,53.0,2.6,16.5,53.0,40.56,28.87
2016,10,29,9,0,0.0,39.0,2.7,17.0,39.0,29.79,19.65
2016,10,29,9,15,0.0,37.0,2.8,17.0,37.0,28.27,18.31
2016,10,29,9,30,0.0,35.0,2.9,17.0,35.0,26.75,16.98
2016,10,29,9,45,0.0,38.0,3.05,17.5,38.0,29.07,18.84
2016,10,29,10,0,0.0,41.0,3.2,18.0,41.0,31.39,20.69
2016,10,29,10,15,0.0,58.5,3.25,18.0,58.5,44.89,31.91
2016,10,29,10,30,0.0,76.0,3.3,18.0,76.0,58.44,43.1
2016,10,29,10,45,15.5,157.0,3.35,18.5,166.0,143.49,113.37
2016,10,29,11,0,31.0,238.0,3.4,19.0,256.0,261.31,207.73
2016,10,29,11,15,27.5,237.0,3.35,19.0,253.5,233.47,185.11
2016,10,29,11,30,24.0,236.0,3.3,19.0,251.0,228.73,181.16
2016,10,29,11,45,12.0,203.5,3.3,19.0,211.5,183.92,144.9
2016,10,29,12,0,0.0,171.0,3.3,19.0,172.0,140.57,109.55
2016,10,29,12,15,81.5,227.5,3.25,19.0,277.5,300.66,240.77
2016,10,29,12,30,163.0,284.0,3.2,19.0,383.0,473.13,375.72
2016,10,29,12,45,188.5,275.5,3.15,19.0,388.0,486.83,386.37
2016,10,29,13,0,214.0,267.0,3.1,19.0,393.0,499.23,396.79
2016,10,29,13,15,541.5,172.0,3.0,19.0,474.5,748.06,590.27
2016,10,29,13,30,869.0,77.0,2.9,19.0,556.0,925.19,714.61
2016,10,29,13,45,859.5,75.0,2.85,19.0,529.0,890.15,689.28
2016,10,29,14,0,850.0,73.0,2.8,19.0,502.0,852.55,663.96
2016,10,29,14,15,833.5,71.0,2.7,19.0,468.0,815.69,638.65
2016,10,29,14,30,817.0,69.0,2.6,19.0,434.0,767.52,604.95
2016,10,29,14,45,792.5,66.5,2.55,19.0,394.5,711.23,565.19
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,654.57,524.4
2016,10,29,15,15,734.0,60.5,2.35,18.5,311.5,590.26,476.57
2016,10,29,15,30,700.0,57.0,2.2,18.0,268.0,527.21,426.96
2016,10,29,15,45,646.5,52.5,2.1,18.0,222.5,453.42,366.56
2016,10,29,16,0,593.0,48.0,2.0,18.0,177.0,387.09,310.02
2016,10,29,16,15,511.5,41.0,1.85,17.0,132.5,306.66,241.66
2016,10,29,16,30,430.0,34.0,1.7,16.0,88.0,234.83,177.63
2016,10,29,16,45,215.0,25.5,1.55,15.5,52.5,120.8,68.18
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,13.38,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,23.0,13.0,4.15,14.5,14.5,16.74,0.0
2016,10,30,7,0,46.0,26.0,4.3,15.0,29.0,46.48,18.53
2016,10,30,7,15,103.0,44.0,4.3,15.0,59.0,101.48,75.42
2016,10,30,7,30,160.0,62.0,4.3,15.0,89.0,152.85,121.34
2016,10,30,7,45,190.0,80.5,4.35,15.0,121.5,197.34,161.09
2016,10,30,8,0,220.0,99.0,4.4,15.0,154.0,244.97,202.91
2016,10,30,8,15,259.0,111.0,4.45,15.0,188.0,293.19,244.7
2016,10,30,8,30,298.0,123.0,4.5,15.0,222.0,345.22,288.86
2016,10,30,8,45,149.0,64.0,4.55,15.5,113.5,181.38,151.61
2016,10,30,9,0,0.0,5.0,4.6,16.0,5.0,3.8,0.0
2016,10,30,9,15,0.0,7.0,4.65,16.0,7.0,5.33,0.0
2016,10,30,9,30,0.0,9.0,4.7,16.0,9.0,6.86,0.17
2016,10,30,9,45,0.0,8.5,4.8,16.5,8.5,6.48,0.0
2016,10,30,10,0,0.0,8.0,4.9,17.0,8.0,6.1,0.0
2016,10,30,10,15,0.0,39.5,4.95,17.0,39.5,30.25,19.78
2016,10,30,10,30,0.0,71.0,5.0,17.0,71.0,54.56,40.07
2016,10,30,10,45,153.5,164.0,5.1,17.0,255.5,320.65,263.76
2016,10,30,11,0,307.0,257.0,5.2,17.0,440.0,607.77,490.81
2016,10,30,11,15,173.5,255.0,5.15,17.0,359.0,449.7,363.53
2016,10,30,11,30,40.0,253.0,5.1,17.0,278.0,288.26,231.23
2016,10,30,11,45,81.0,269.0,5.1,17.5,319.5,349.12,281.04
2016,10,30,12,0,122.0,285.0,5.1,18.0,361.0,434.83,348.76
2016,10,30,12,15,168.0,281.5,5.05,18.0,384.5,477.2,383.1
2016,10,30,12,30,214.0,278.0,5.0,18.0,408.0,518.49,416.44
2016,10,30,12,45,286.0,259.0,4.95,18.0,428.5,589.67,473.01
2016,10,30,13,0,358.0,240.0,4.9,18.0,449.0,633.37,508.38
2016,10,30,13,15,358.5,230.0,4.85,18.0,433.0,614.76,494.55
2016,10,30,13,30,359.0,220.0,4.8,18.0,417.0,594.79,479.94
2016,10,30,13,45,311.5,216.0,4.75,18.0,380.5,536.77,434.71
2016,10,30,14,0,264.0,212.0,4.7,18.0,344.0,480.52,390.44
2016,10,30,14,15,257.0,197.5,4.55,17.5,319.0,448.51,366.46
2016,10,30,14,30,250.0,183.0,4.4,17.0,294.0,416.32,341.89
2016,10,30,14,45,450.5,136.5,4.3,17.0,314.0,524.57,431.82
2016,10,30,15,0,651.0,90.0,4.2,17.0,334.0,604.62,496.48
2016,10,30,15,15,611.0,85.0,4.0,16.5,291.5,539.3,444.33
2016,10,30,15,30,571.0,80.0,3.8,16.0,249.0,476.02,392.99
2016,10,30,15,45,529.0,70.5,3.65,16.0,206.5,409.54,336.94
2016,10,30,16,0,487.0,61.0,3.5,16.0,164.0,346.36,281.93
2016,10,30,16,15,396.0,51.5,3.4,15.5,121.5,263.98,210.6
2016,10,30,16,30,305.0,42.0,3.3,15.0,79.0,191.05,145.28
2016,10,30,16,45,152.5,28.0,3.2,15.0,46.5,100.32,51.68
2016,10,30,17,0,0.0,14.0,3.1,15.0,14.0,11.02,0.0
2016,10,30,17,15,0.0,7.0,3.05,14.5,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,88.0,13.0,1.7,12.5,19.0,35.3,0.0
2016,10,31,7,0,176.0,26.0,1.7,13.0,38.0,103.62,39.79
2016,10,31,7,15,293.0,38.0,1.8,13.0,77.0,181.03,136.73
2016,10,31,7,30,410.0,50.0,1.9,13.0,116.0,266.56,213.21
2016,10,31,7,45,490.0,56.5,2.0,13.5,160.5,340.77,278.25
2016,10,31,8,0,570.0,63.0,2.1,14.0,205.0,422.4,347.56
2016,10,31,8,15,617.0,68.5,2.15,14.0,249.0,489.5,403.75
2016,10,31,8,30,664.0,74.0,2.2,14.0,293.0,559.81,460.68
2016,10,31,8,45,587.0,96.5,2.3,14.5,309.0,562.66,461.82
2016,10,31,9,0,510.0,119.0,2.4,15.0,325.0,548.54,449.59
2016,10,31,9,15,273.5,152.0,2.45,15.0,264.0,398.04,327.81
2016,10,31,9,30,37.0,185.0,2.5,15.0,203.0,210.18,170.46
2016,10,31,9,45,59.0,205.5,2.55,15.5,235.5,252.73,205.62
2016,10,31,10,0,81.0,226.0,2.6,16.0,268.0,296.94,240.93
2016,10,31,10,15,40.5,194.5,2.6,16.0,215.5,222.72,179.66
2016,10,31,10,30,0.0,163.0,2.6,16.0,163.0,134.7,106.35
2016,10,31,10,45,0.5,167.5,2.65,16.0,168.0,139.0,109.92
2016,10,31,11,0,1.0,172.0,2.7,16.0,173.0,143.42,113.44
2016,10,31,11,15,39.5,221.5,2.75,16.0,246.0,252.16,202.96
2016,10,31,11,30,78.0,271.0,2.8,16.0,319.0,349.27,280.74
2016,10,31,11,45,53.0,255.5,2.85,16.5,288.0,305.24,244.34
2016,10,31,12,0,28.0,240.0,2.9,17.0,257.0,237.82,189.7
2016,10,31,12,15,186.5,246.0,2.95,17.0,358.5,454.46,365.69
2016,10,31,12,30,345.0,252.0,3.0,17.0,460.0,645.48,513.04
2016,10,31,12,45,328.0,249.5,3.1,17.0,443.5,621.25,494.02
2016,10,31,13,0,311.0,247.0,3.2,17.0,427.0,596.18,475.68
2016,10,31,13,15,247.5,246.0,3.25,17.0,386.0,527.43,422.66
2016,10,31,13,30,184.0,245.0,3.3,17.0,345.0,438.64,353.7
2016,10,31,13,45,135.5,230.0,3.35,17.0,302.0,372.29,301.32
2016,10,31,14,0,87.0,215.0,3.4,17.0,259.0,288.98,234.48
2016,10,31,14,15,43.5,168.5,3.45,17.0,190.5,196.57,159.08
2016,10,31,14,30,0.0,122.0,3.5,17.0,122.0,99.59,78.0
2016,10,31,14,45,0.0,121.0,3.55,17.0,121.0,99.89,78.52
2016,10,31,15,0,0.0,120.0,3.6,17.0,120.0,100.68,79.33
2016,10,31,15,15,0.0,104.5,3.55,16.5,104.5,87.15,68.22
2016,10,31,15,30,0.0,89.0,3.5,16.0,89.0,73.73,57.05
2016,10,31,15,45,0.0,73.0,3.5,16.0,73.0,59.88,45.24
2016,10,31,16,0,0.0,57.0,3.5,16.0,57.0,46.07,33.31
2016,10,31,16,15,0.0,42.0,3.5,15.5,42.0,33.25,22.18
2016,10,31,16,30,0.0,27.0,3.5,15.0,27.0,20.62,11.08
2016,10,31,16,45,0.0,15.5,3.5,15.0,15.5,11.81,0.61
2016,10,31,17,0,0.0,4.0,3.5,15.0,4.0,3.15,0.0
2016,10,31,17,15,0.0,2.0,3.6,15.0,2.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.0,12.0,1.95,12.0,18.0,37.79,0.0
2016,11,1,7,0,198.0,24.0,1.9,12.0,36.0,108.57,31.47
2016,11,1,7,15,319.5,35.0,1.95,12.5,75.5,189.82,142.74
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,277.88,221.95
2016,11,1,7,45,516.5,53.0,2.05,13.5,159.5,351.58,286.81
2016,11,1,8,0,592.0,60.0,2.1,14.0,204.0,432.44,355.49
2016,11,1,8,15,639.0,64.5,2.15,14.0,248.5,499.37,411.64
2016,11,1,8,30,686.0,69.0,2.2,14.0,293.0,569.43,468.41
2016,11,1,8,45,718.0,73.0,2.25,14.5,334.5,630.82,515.43
2016,11,1,9,0,750.0,77.0,2.3,15.0,376.0,689.1,557.37
2016,11,1,9,15,773.0,79.5,2.25,15.0,413.0,742.83,595.33
2016,11,1,9,30,796.0,82.0,2.2,15.0,450.0,795.8,631.89
2016,11,1,9,45,812.5,84.0,2.15,15.5,481.5,841.38,661.19
2016,11,1,10,0,829.0,86.0,2.1,16.0,513.0,885.13,688.64
2016,11,1,10,15,840.0,87.5,1.95,16.0,538.0,921.02,710.36
2016,11,1,10,30,851.0,89.0,1.8,16.0,563.0,954.26,729.85
2016,11,1,10,45,857.5,90.0,1.7,16.5,580.5,979.6,742.94
2016,11,1,11,0,864.0,91.0,1.6,17.0,598.0,1001.75,753.79
2016,11,1,11,15,868.0,91.5,1.5,17.0,607.5,1017.4,761.69
2016,11,1,11,30,872.0,92.0,1.4,17.0,617.0,1029.55,767.35
2016,11,1,11,45,872.0,92.5,1.35,17.5,619.0,1034.02,767.58
2016,11,1,12,0,872.0,93.0,1.3,18.0,621.0,1034.85,765.69
2016,11,1,12,15,869.5,92.5,1.25,18.0,615.0,1028.21,760.64
2016,11,1,12,30,867.0,92.0,1.2,18.0,609.0,1017.97,753.54
2016,11,1,12,45,863.5,90.5,1.2,18.0,596.0,1001.95,743.84
2016,11,1,13,0,860.0,89.0,1.2,18.0,583.0,982.5,732.08
2016,11,1,13,15,851.0,88.0,1.15,18.0,562.0,955.05,714.32
2016,11,1,13,30,842.0,87.0,1.1,18.0,541.0,924.65,694.72
2016,11,1,13,45,828.0,85.5,1.1,18.0,512.5,886.29,670.61
2016,11,1,14,0,814.0,84.0,1.1,18.0,484.0,845.65,644.81
2016,11,1,14,15,795.5,81.5,1.1,18.0,450.0,797.99,613.81
2016,11,1,14,30,777.0,79.0,1.1,18.0,416.0,748.9,581.34
2016,11,1,14,45,748.0,76.5,1.1,18.0,376.5,690.6,541.58
2016,11,1,15,0,719.0,74.0,1.1,18.0,337.0,636.46,503.91
2016,11,1,15,15,681.0,70.0,1.15,17.5,294.5,571.01,456.61
2016,11,1,15,30,643.0,66.0,1.2,17.0,252.0,507.36,408.22
2016,11,1,15,45,587.5,60.0,1.25,17.0,207.0,433.52,348.98
2016,11,1,16,0,532.0,54.0,1.3,17.0,162.0,364.16,290.96
2016,11,1,16,15,441.0,45.0,1.45,16.0,119.0,280.09,220.48
2016,11,1,16,30,350.0,36.0,1.6,15.0,76.0,205.68,153.98
2016,11,1,16,45,206.0,23.0,1.75,14.5,43.5,113.43,43.38
2016,11,1,17,0,62.0,10.0,1.9,14.0,11.0,26.02,0.0
2016,11,1,17,15,31.0,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.0,10.5,1.8,10.0,17.5,41.66,0.0
2016,11,2,7,0,232.0,21.0,1.8,10.0,35.0,117.53,19.9
2016,11,2,7,15,351.5,31.5,1.85,10.5,74.5,200.21,150.41
2016,11,2,7,30,471.0,42.0,1.9,11.0,114.0,288.5,231.57
2016,11,2,7,45,542.0,49.0,2.0,11.5,159.0,361.17,296.37
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,440.65,364.65
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,508.42,420.99
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,575.42,474.65
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.0,636.46,520.2
2016,11,2,9,0,767.0,73.0,2.2,15.0,375.0,698.11,563.58
2016,11,2,9,15,788.5,75.5,2.15,15.5,412.0,751.18,599.72
2016,11,2,9,30,810.0,78.0,2.1,16.0,449.0,803.36,634.27
2016,11,2,9,45,835.0,77.0,2.1,16.5,482.0,853.09,666.67
2016,11,2,10,0,860.0,76.0,2.1,17.0,515.0,891.06,690.27
2016,11,2,10,15,870.0,77.5,1.95,17.0,539.5,926.15,711.37
2016,11,2,10,30,880.0,79.0,1.8,17.0,564.0,958.53,730.17
2016,11,2,10,45,885.5,80.0,1.7,17.5,581.5,982.96,742.57
2016,11,2,11,0,891.0,81.0,1.6,18.0,599.0,1004.15,752.73
2016,11,2,11,15,894.0,81.5,1.5,18.0,608.5,1018.81,759.95
2016,11,2,11,30,897.0,82.0,1.4,18.0,618.0,1029.94,764.94
2016,11,2,11,45,897.0,82.5,1.3,18.5,620.0,1034.41,764.26
2016,11,2,12,0,897.0,83.0,1.2,19.0,622.0,1035.23,761.4
2016,11,2,12,15,895.0,82.5,1.1,19.0,616.0,1029.11,755.68
2016,11,2,12,30,893.0,82.0,1.0,19.0,610.0,1019.38,747.89
2016,11,2,12,45,890.0,80.5,0.95,19.5,597.0,1003.86,736.21
2016,11,2,13,0,887.0,79.0,0.9,20.0,584.0,984.88,722.58
2016,11,2,13,15,879.0,78.0,0.85,20.0,563.0,958.37,705.64
2016,11,2,13,30,871.0,77.0,0.8,20.0,542.0,928.85,686.9
2016,11,2,13,45,858.5,75.5,0.75,20.0,514.5,891.76,663.22
2016,11,2,14,0,846.0,74.0,0.7,20.0,487.0,862.03,644.38
2016,11,2,14,15,828.5,72.0,0.7,19.5,453.0,814.91,615.7
2016,11,2,14,30,811.0,70.0,0.7,19.0,419.0,766.23,585.52
2016,11,2,14,45,785.5,67.5,0.75,19.0,379.5,709.51,548.57
2016,11,2,15,0,760.0,65.0,0.8,19.0,340.0,652.5,510.29
2016,11,2,15,15,724.5,61.5,0.85,18.5,297.0,587.57,465.04
2016,11,2,15,30,689.0,58.0,0.9,18.0,254.0,523.99,417.51
2016,11,2,15,45,633.0,53.0,0.95,18.0,208.5,452.4,360.65
2016,11,2,16,0,577.0,48.0,1.0,18.0,163.0,381.91,302.3
2016,11,2,16,15,490.5,40.0,1.1,17.0,119.5,298.77,233.0
2016,11,2,16,30,404.0,32.0,1.2,16.0,76.0,224.88,166.13
2016,11,2,16,45,202.0,16.0,1.3,15.5,38.0,104.25,29.23
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,118.5,10.0,1.95,10.5,16.5,42.15,0.0
2016,11,3,7,0,237.0,20.0,2.0,11.0,33.0,117.83,0.43
2016,11,3,7,15,359.5,30.0,2.05,11.5,72.5,202.59,150.2
2016,11,3,7,30,482.0,40.0,2.1,12.0,112.0,292.16,233.42
2016,11,3,7,45,554.0,47.0,2.15,12.5,157.0,365.83,299.05
2016,11,3,8,0,626.0,54.0,2.2,13.0,202.0,446.46,368.09
2016,11,3,8,15,671.5,58.5,2.15,13.5,246.5,510.11,421.1
2016,11,3,8,30,717.0,63.0,2.1,14.0,291.0,580.78,477.22
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.0,642.6,523.65
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,705.07,568.18
2016,11,3,9,15,801.5,72.5,2.05,15.5,411.5,758.57,604.45
2016,11,3,9,30,823.0,75.0,2.0,16.0,448.0,811.14,639.09
2016,11,3,9,45,842.0,75.5,2.0,17.0,480.0,857.8,667.9
2016,11,3,10,0,861.0,76.0,2.0,18.0,512.0,902.67,694.83
2016,11,3,10,15,871.0,77.5,1.9,18.0,537.0,927.46,709.1
2016,11,3,10,30,881.0,79.0,1.8,18.0,562.0,959.84,728.51
2016,11,3,10,45,887.5,80.0,1.7,18.5,579.0,985.25,741.51
2016,11,3,11,0,894.0,81.0,1.6,19.0,596.0,1007.45,752.25
2016,11,3,11,15,789.5,112.0,1.5,19.0,572.5,963.13,720.79
2016,11,3,11,30,685.0,143.0,1.4,19.0,549.0,908.04,682.97
2016,11,3,11,45,682.5,145.0,1.35,19.5,551.0,910.96,683.43
2016,11,3,12,0,680.0,147.0,1.3,20.0,553.0,910.84,681.28
2016,11,3,12,15,787.5,114.5,1.25,20.0,580.5,971.39,720.43
2016,11,3,12,30,895.0,82.0,1.2,20.0,608.0,1021.72,751.53
2016,11,3,12,45,889.0,81.5,1.15,20.5,594.0,1004.45,737.91
2016,11,3,13,0,883.0,81.0,1.1,21.0,580.0,983.82,723.26
2016,11,3,13,15,874.5,80.0,1.05,21.0,559.0,956.93,706.11
2016,11,3,13,30,866.0,79.0,1.0,21.0,538.0,927.08,687.13
2016,11,3,13,45,852.0,78.0,1.0,21.0,510.0,899.82,670.73
2016,11,3,14,0,838.0,77.0,1.0,21.0,482.0,859.26,645.33
2016,11,3,14,15,820.0,75.0,0.95,21.0,448.0,811.98,614.45
2016,11,3,14,30,802.0,73.0,0.9,21.0,414.0,763.18,582.17
2016,11,3,14,45,775.0,70.0,0.85,21.0,374.5,705.03,542.78
2016,11,3,15,0,748.0,67.0,0.8,21.0,335.0,646.74,502.48
2016,11,3,15,15,711.5,63.0,0.75,20.5,292.0,581.07,455.84
2016,11,3,15,30,675.0,59.0,0.7,20.0,249.0,516.88,407.46
2016,11,3,15,45,618.5,54.0,0.7,19.5,204.0,446.03,352.16
2016,11,3,16,0,562.0,49.0,0.7,19.0,159.0,375.95,295.12
2016,11,3,16,15,471.5,40.5,0.75,18.5,116.0,291.13,224.66
2016,11,3,16,30,381.0,32.0,0.8,18.0,73.0,216.04,156.7
2016,11,3,16,45,190.5,16.0,0.85,18.0,36.5,99.93,15.55
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,11.0,15.0,11.8,0.0
2016,11,4,7,0,0.0,30.0,2.0,11.0,30.0,32.09,0.0
2016,11,4,7,15,223.5,36.0,2.05,11.5,68.5,153.24,112.04
2016,11,4,7,30,447.0,42.0,2.1,12.0,107.0,278.47,222.36
2016,11,4,7,45,520.5,49.5,2.2,13.0,151.5,351.81,287.14
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,432.21,355.47
2016,11,4,8,15,642.0,62.0,2.15,14.5,240.0,500.31,411.59
2016,11,4,8,30,690.0,67.0,2.0,15.0,284.0,571.69,467.73
2016,11,4,8,45,721.0,71.5,1.95,15.5,325.0,628.8,510.58
2016,11,4,9,0,752.0,76.0,1.9,16.0,366.0,690.95,554.52
2016,11,4,9,15,775.0,78.5,1.75,16.5,403.0,744.68,590.0
2016,11,4,9,30,798.0,81.0,1.6,17.0,440.0,797.63,623.62
2016,11,4,9,45,813.5,83.5,1.45,17.5,471.5,842.91,650.64
2016,11,4,10,0,829.0,86.0,1.3,18.0,503.0,886.31,675.43
2016,11,4,10,15,840.0,87.5,1.15,18.5,527.5,922.12,694.23
2016,11,4,10,30,851.0,89.0,1.0,19.0,552.0,955.3,710.66
2016,11,4,10,45,859.0,90.0,0.9,19.5,569.5,982.06,723.37
2016,11,4,11,0,867.0,91.0,0.8,20.0,587.0,1005.69,733.86
2016,11,4,11,15,870.5,91.5,0.7,20.0,597.0,1020.85,740.25
2016,11,4,11,30,874.0,92.0,0.6,20.0,607.0,1032.49,744.54
2016,11,4,11,45,876.0,91.5,0.5,20.5,609.5,1037.76,743.56
2016,11,4,12,0,878.0,91.0,0.4,21.0,612.0,1039.38,740.55
2016,11,4,12,15,876.0,90.5,0.3,21.0,606.0,1033.26,734.51
2016,11,4,12,30,874.0,90.0,0.2,21.0,600.0,1023.53,726.76
2016,11,4,12,45,872.0,88.5,0.15,21.5,587.5,1008.97,716.15
2016,11,4,13,0,870.0,87.0,0.1,22.0,575.0,990.94,703.79
2016,11,4,13,15,861.5,85.5,0.15,22.0,554.0,963.25,688.65
2016,11,4,13,30,853.0,84.0,0.2,22.0,533.0,932.56,671.82
2016,11,4,13,45,841.5,82.0,0.25,22.0,505.5,895.7,651.0
2016,11,4,14,0,830.0,80.0,0.3,22.0,478.0,856.4,628.41
2016,11,4,14,15,811.5,77.5,0.3,22.0,444.0,808.34,598.77
2016,11,4,14,30,793.0,75.0,0.3,22.0,410.0,758.84,567.69
2016,11,4,14,45,768.0,72.0,0.35,22.0,371.0,702.58,532.03
2016,11,4,15,0,743.0,69.0,0.4,22.0,332.0,646.0,495.06
2016,11,4,15,15,705.5,65.0,0.45,21.5,289.0,579.81,449.89
2016,11,4,15,30,668.0,61.0,0.5,21.0,246.0,519.49,405.8
2016,11,4,15,45,612.0,55.0,0.55,21.0,201.0,444.24,347.6
2016,11,4,16,0,556.0,49.0,0.6,21.0,156.0,373.56,290.38
2016,11,4,16,15,463.5,40.5,0.7,20.0,113.0,288.07,220.6
2016,11,4,16,30,371.0,32.0,0.8,19.0,70.0,212.5,152.15
2016,11,4,16,45,185.5,16.0,0.9,18.5,35.0,97.88,0.57
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.0,9.0,0.65,12.0,14.0,35.68,0.0
2016,11,5,7,0,196.0,18.0,0.7,12.0,28.0,100.63,0.0
2016,11,5,7,15,317.5,29.5,0.7,12.5,65.5,186.05,132.95
2016,11,5,7,30,439.0,41.0,0.7,13.0,103.0,274.25,215.73
2016,11,5,7,45,506.5,49.0,0.75,13.5,145.5,344.53,277.29
2016,11,5,8,0,574.0,57.0,0.8,14.0,188.0,421.29,341.69
2016,11,5,8,15,621.0,62.5,0.8,14.5,231.5,488.33,395.85
2016,11,5,8,30,668.0,68.0,0.8,15.0,275.0,558.61,450.17
2016,11,5,8,45,700.0,71.5,0.85,15.5,315.0,618.41,494.66
2016,11,5,9,0,732.0,75.0,0.9,16.0,355.0,674.88,534.1
2016,11,5,9,15,678.0,92.0,0.85,16.0,371.0,687.7,541.11
2016,11,5,9,30,624.0,109.0,0.8,16.0,387.0,689.12,540.33
2016,11,5,9,45,619.0,119.5,0.8,16.5,411.5,719.95,560.16
2016,11,5,10,0,614.0,130.0,0.8,17.0,436.0,748.13,577.46
2016,11,5,10,15,724.5,108.0,0.8,17.5,486.0,844.7,641.2
2016,11,5,10,30,835.0,86.0,0.8,18.0,536.0,936.42,698.53
2016,11,5,10,45,843.5,86.0,0.85,18.5,553.0,962.05,712.66
2016,11,5,11,0,852.0,86.0,0.9,19.0,570.0,984.61,725.82
2016,11,5,11,15,854.5,86.0,1.0,19.0,579.0,997.9,735.51
2016,11,5,11,30,857.0,86.0,1.1,19.0,588.0,994.93,735.01
2016,11,5,11,45,858.0,86.0,1.2,19.0,589.5,999.63,739.76
2016,11,5,12,0,859.0,86.0,1.3,19.0,591.0,1000.86,742.27
2016,11,5,12,15,856.0,85.5,1.35,19.0,585.0,993.91,738.75
2016,11,5,12,30,853.0,85.0,1.4,19.0,579.0,983.54,733.22
2016,11,5,12,45,842.5,86.0,1.45,19.5,564.5,976.58,728.71
2016,11,5,13,0,832.0,87.0,1.5,20.0,550.0,953.85,713.87
2016,11,5,13,15,823.0,85.5,1.55,19.5,529.5,926.46,698.78
2016,11,5,13,30,814.0,84.0,1.6,19.0,509.0,896.24,681.65
2016,11,5,13,45,656.0,119.0,1.65,19.0,450.0,776.64,600.95
2016,11,5,14,0,498.0,154.0,1.7,19.0,391.0,645.14,508.34
2016,11,5,14,15,487.0,143.5,1.7,18.5,361.5,605.45,481.87
2016,11,5,14,30,476.0,133.0,1.7,18.0,332.0,564.95,453.32
2016,11,5,14,45,456.5,122.0,1.75,18.0,298.0,516.72,417.47
2016,11,5,15,0,437.0,111.0,1.8,18.0,264.0,468.85,380.96
2016,11,5,15,15,410.5,100.0,1.75,17.5,229.0,416.89,340.41
2016,11,5,15,30,384.0,89.0,1.7,17.0,194.0,366.56,299.86
2016,11,5,15,45,348.5,75.5,1.7,17.0,158.0,310.06,252.56
2016,11,5,16,0,313.0,62.0,1.7,17.0,122.0,256.79,206.53
2016,11,5,16,15,255.0,48.0,1.6,16.5,87.5,195.96,153.46
2016,11,5,16,30,197.0,34.0,1.5,16.0,53.0,141.9,101.75
2016,11,5,16,45,98.5,17.0,1.45,15.5,26.5,65.18,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,14.0,7.5,5.9,0.0
2016,11,6,7,0,0.0,15.0,0.8,14.0,15.0,11.66,0.0
2016,11,6,7,15,37.5,32.0,0.9,14.0,37.0,55.47,35.93
2016,11,6,7,30,75.0,49.0,1.0,14.0,59.0,92.71,71.04
2016,11,6,7,45,93.0,68.0,1.1,14.5,85.5,126.42,100.94
2016,11,6,8,0,111.0,87.0,1.2,15.0,112.0,161.76,131.69
2016,11,6,8,15,122.0,105.0,1.2,15.0,138.0,193.14,158.72
2016,11,6,8,30,133.0,123.0,1.2,15.0,164.0,225.57,186.01
2016,11,6,8,45,138.5,141.0,1.3,15.5,189.0,254.99,209.89
2016,11,6,9,0,144.0,159.0,1.4,16.0,214.0,284.79,233.54
2016,11,6,9,15,148.5,174.5,1.4,16.0,236.0,310.96,254.15
2016,11,6,9,30,153.0,190.0,1.4,16.0,258.0,337.32,274.59
2016,11,6,9,45,181.5,202.5,1.4,16.5,289.0,381.18,308.57
2016,11,6,10,0,210.0,215.0,1.4,17.0,320.0,426.57,342.96
2016,11,6,10,15,195.0,228.0,1.35,17.0,328.5,432.95,346.32
2016,11,6,10,30,180.0,241.0,1.3,17.0,337.0,438.08,348.98
2016,11,6,10,45,248.5,240.0,1.3,17.0,377.5,530.26,419.4
2016,11,6,11,0,317.0,239.0,1.3,17.0,418.0,601.54,472.43
2016,11,6,11,15,191.5,246.0,1.35,17.0,355.0,462.55,365.99
2016,11,6,11,30,66.0,253.0,1.4,17.0,292.0,320.35,254.19
2016,11,6,11,45,92.0,260.5,1.45,17.5,314.5,356.16,283.15
2016,11,6,12,0,118.0,268.0,1.5,18.0,337.0,416.31,329.06
2016,11,6,12,15,487.5,174.5,1.5,18.0,455.5,732.37,571.66
2016,11,6,12,30,857.0,81.0,1.5,18.0,574.0,982.8,740.74
2016,11,6,12,45,563.0,161.0,1.5,18.5,482.0,781.51,600.19
2016,11,6,13,0,269.0,241.0,1.5,19.0,390.0,552.3,431.19
2016,11,6,13,15,527.5,166.5,1.45,19.0,444.5,732.41,569.87
2016,11,6,13,30,786.0,92.0,1.4,19.0,499.0,880.01,670.61
2016,11,6,13,45,632.5,124.0,1.4,19.0,440.5,761.25,587.89
2016,11,6,14,0,479.0,156.0,1.4,19.0,382.0,631.21,495.9
2016,11,6,14,15,466.5,146.0,1.35,18.5,353.0,591.5,469.15
2016,11,6,14,30,454.0,136.0,1.3,18.0,324.0,551.15,440.47
2016,11,6,14,45,437.5,125.5,1.3,18.0,292.5,506.74,407.5
2016,11,6,15,0,421.0,115.0,1.3,18.0,261.0,462.5,373.84
2016,11,6,15,15,399.0,102.0,1.15,17.5,226.0,412.08,334.43
2016,11,6,15,30,377.0,89.0,1.0,17.0,191.0,362.87,294.82
2016,11,6,15,45,347.0,75.0,0.9,16.5,155.5,309.35,250.62
2016,11,6,16,0,317.0,61.0,0.8,16.0,120.0,258.48,207.1
2016,11,6,16,15,257.0,47.0,0.75,15.5,86.0,196.47,153.37
2016,11,6,16,30,197.0,33.0,0.7,15.0,52.0,141.47,100.12
2016,11,6,16,45,98.5,16.5,0.7,15.0,26.0,64.37,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.0,1.55,13.0,8.0,6.29,0.0
2016,11,7,7,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,7,7,15,62.0,31.5,1.5,13.5,40.0,65.68,42.31
2016,11,7,7,30,124.0,47.0,1.5,14.0,64.0,122.68,95.25
2016,11,7,7,45,149.0,65.0,1.55,14.5,93.0,162.64,131.01
2016,11,7,8,0,174.0,83.0,1.6,15.0,122.0,205.04,167.98
2016,11,7,8,15,189.5,100.5,1.55,15.5,151.0,243.24,200.46
2016,11,7,8,30,205.0,118.0,1.5,16.0,180.0,282.76,233.05
2016,11,7,8,45,214.0,134.5,1.45,16.5,207.5,317.52,260.75
2016,11,7,9,0,223.0,151.0,1.4,17.0,235.0,352.73,288.03
2016,11,7,9,15,379.0,140.0,1.35,17.5,299.0,493.05,398.62
2016,11,7,9,30,535.0,129.0,1.3,18.0,363.0,627.67,499.27
2016,11,7,9,45,462.5,156.5,1.3,18.5,369.5,615.43,485.75
2016,11,7,10,0,390.0,184.0,1.3,19.0,376.0,574.55,453.12
2016,11,7,10,15,569.0,144.5,1.25,19.0,439.5,740.56,574.54
2016,11,7,10,30,748.0,105.0,1.2,19.0,503.0,882.29,668.69
2016,11,7,10,45,756.0,106.5,1.15,19.5,519.5,907.78,681.04
2016,11,7,11,0,764.0,108.0,1.1,20.0,536.0,923.62,688.41
2016,11,7,11,15,768.5,108.5,1.05,20.0,545.5,938.65,696.69
2016,11,7,11,30,773.0,109.0,1.0,20.0,555.0,950.55,702.99
2016,11,7,11,45,611.0,162.5,1.0,20.5,516.0,857.85,640.51
2016,11,7,12,0,449.0,216.0,1.0,21.0,477.0,742.8,560.34
2016,11,7,12,15,442.0,215.5,1.0,21.0,470.5,733.16,555.08
2016,11,7,12,30,435.0,215.0,1.0,21.0,464.0,721.55,547.29
2016,11,7,12,45,447.0,206.5,1.05,21.5,457.0,718.27,545.46
2016,11,7,13,0,459.0,198.0,1.1,22.0,450.0,712.65,541.96
2016,11,7,13,15,395.0,203.5,1.05,22.0,414.5,624.01,479.17
2016,11,7,13,30,331.0,209.0,1.0,22.0,379.0,561.26,433.8
2016,11,7,13,45,257.0,206.0,1.0,22.0,334.0,481.21,374.97
2016,11,7,14,0,183.0,203.0,1.0,22.0,289.0,384.64,302.57
2016,11,7,14,15,178.0,188.0,0.95,21.5,266.5,357.5,283.43
2016,11,7,14,30,173.0,173.0,0.9,21.0,244.0,330.42,263.5
2016,11,7,14,45,166.5,157.0,0.9,21.0,220.0,301.06,241.06
2016,11,7,15,0,160.0,141.0,0.9,21.0,196.0,272.06,218.47
2016,11,7,15,15,151.0,123.5,0.8,20.5,170.0,239.87,192.99
2016,11,7,15,30,142.0,106.0,0.7,20.0,144.0,208.41,167.48
2016,11,7,15,45,126.5,87.5,0.6,20.0,116.5,172.63,137.46
2016,11,7,16,0,111.0,69.0,0.5,20.0,89.0,138.32,108.09
2016,11,7,16,15,83.0,50.5,0.5,19.5,63.0,99.49,74.77
2016,11,7,16,30,55.0,32.0,0.5,19.0,37.0,63.07,40.93
2016,11,7,16,45,27.5,16.0,0.55,19.0,18.5,27.73,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,10.5,1.3,13.0,10.5,8.26,0.0
2016,11,8,7,0,0.0,21.0,1.3,13.0,21.0,16.52,0.0
2016,11,8,7,15,200.5,29.5,1.3,13.5,55.5,137.39,90.32
2016,11,8,7,30,401.0,38.0,1.3,14.0,90.0,254.83,199.48
2016,11,8,7,45,478.0,45.5,1.35,14.5,132.0,327.25,263.66
2016,11,8,8,0,555.0,53.0,1.4,15.0,174.0,407.23,331.57
2016,11,8,8,15,604.5,58.5,1.3,15.5,216.5,474.64,386.66
2016,11,8,8,30,654.0,64.0,1.2,16.0,259.0,545.61,441.92
2016,11,8,8,45,688.5,67.5,1.15,16.5,299.0,606.35,486.9
2016,11,8,9,0,723.0,71.0,1.1,17.0,339.0,664.26,526.95
2016,11,8,9,15,746.0,74.0,1.05,17.5,374.5,717.15,561.98
2016,11,8,9,30,769.0,77.0,1.0,18.0,410.0,769.41,595.46
2016,11,8,9,45,795.5,76.0,0.95,19.0,442.0,818.89,624.84
2016,11,8,10,0,822.0,75.0,0.9,20.0,474.0,867.13,652.42
2016,11,8,10,15,833.0,76.5,0.85,20.0,498.5,902.53,673.29
2016,11,8,10,30,844.0,78.0,0.8,20.0,523.0,935.38,692.35
2016,11,8,10,45,850.0,79.0,0.8,20.5,539.5,948.13,697.98
2016,11,8,11,0,856.0,80.0,0.8,21.0,556.0,969.17,709.28
