Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,15,860.5,80.5,0.75,21.0,566.0,984.89,717.39
2016,11,8,11,30,865.0,81.0,0.7,21.0,576.0,997.28,723.52
2016,11,8,11,45,865.5,81.5,0.7,21.5,578.5,1002.16,724.84
2016,11,8,12,0,866.0,82.0,0.7,22.0,581.0,1003.57,724.25
2016,11,8,12,15,864.5,81.5,0.7,22.0,575.5,998.18,721.01
2016,11,8,12,30,863.0,81.0,0.7,22.0,570.0,989.34,715.87
2016,11,8,12,45,860.5,80.0,0.7,22.5,558.0,975.46,706.39
2016,11,8,13,0,858.0,79.0,0.7,23.0,546.0,958.28,695.04
2016,11,8,13,15,850.0,77.5,0.7,23.0,526.0,931.92,679.32
2016,11,8,13,30,842.0,76.0,0.7,23.0,506.0,913.6,668.88
2016,11,8,13,45,829.5,75.0,0.75,23.0,479.5,877.66,647.82
2016,11,8,14,0,817.0,74.0,0.8,23.0,453.0,839.39,625.12
2016,11,8,14,15,799.0,71.5,0.7,23.0,420.0,792.47,593.79
2016,11,8,14,30,781.0,69.0,0.6,23.0,387.0,744.13,561.22
2016,11,8,14,45,754.5,66.5,0.55,23.0,349.0,688.1,523.57
2016,11,8,15,0,728.0,64.0,0.5,23.0,311.0,631.92,485.0
2016,11,8,15,15,690.5,60.0,0.45,22.5,269.5,566.69,439.14
2016,11,8,15,30,653.0,56.0,0.4,22.0,228.0,503.05,391.51
2016,11,8,15,45,593.0,50.5,0.35,22.0,184.5,431.1,334.81
2016,11,8,16,0,533.0,45.0,0.3,22.0,141.0,360.1,276.87
2016,11,8,16,15,439.0,36.5,0.6,21.0,100.0,275.19,208.4
2016,11,8,16,30,345.0,28.0,0.9,20.0,59.0,200.63,135.15
2016,11,8,16,45,172.5,14.0,1.2,19.0,29.5,89.9,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.0,8.5,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,13.0,17.0,49.23,0.0
2016,11,9,7,15,227.0,27.5,1.45,13.5,50.5,146.07,92.11
2016,11,9,7,30,345.0,41.0,1.5,14.0,84.0,231.49,180.77
2016,11,9,7,45,422.0,50.5,1.55,14.5,125.5,303.34,244.76
2016,11,9,8,0,499.0,60.0,1.6,15.0,167.0,382.8,312.52
2016,11,9,8,15,550.5,66.5,1.5,15.5,208.5,450.23,368.11
2016,11,9,8,30,602.0,73.0,1.4,16.0,250.0,521.38,424.2
2016,11,9,8,45,533.5,93.5,1.35,16.5,267.0,524.22,425.04
2016,11,9,9,0,465.0,114.0,1.3,17.0,284.0,513.15,414.99
2016,11,9,9,15,484.0,123.5,1.3,17.5,316.5,559.58,449.41
2016,11,9,9,30,503.0,133.0,1.3,18.0,349.0,606.07,482.41
2016,11,9,9,45,507.5,143.5,1.35,18.5,374.5,640.74,506.15
2016,11,9,10,0,512.0,154.0,1.4,19.0,400.0,673.94,528.51
2016,11,9,10,15,665.5,121.5,1.4,19.5,458.5,806.34,620.2
2016,11,9,10,30,819.0,89.0,1.4,20.0,517.0,925.32,697.35
2016,11,9,10,45,827.0,90.0,1.4,20.5,534.0,951.41,710.98
2016,11,9,11,0,835.0,91.0,1.4,21.0,551.0,974.5,723.75
2016,11,9,11,15,839.0,91.5,1.4,21.0,561.0,989.78,732.88
2016,11,9,11,30,843.0,92.0,1.4,21.0,571.0,1001.71,740.06
2016,11,9,11,45,845.0,91.5,1.4,21.5,573.5,1006.91,741.66
2016,11,9,12,0,847.0,91.0,1.4,22.0,576.0,1008.61,741.25
2016,11,9,12,15,844.5,91.0,1.35,22.0,570.0,1002.84,736.84
2016,11,9,12,30,842.0,91.0,1.3,22.0,564.0,993.61,730.46
2016,11,9,12,45,845.0,87.0,1.3,22.5,553.0,981.44,721.84
2016,11,9,13,0,848.0,83.0,1.3,23.0,542.0,965.75,711.13
2016,11,9,13,15,839.0,82.0,1.25,23.0,521.5,938.86,693.86
2016,11,9,13,30,830.0,81.0,1.2,23.0,501.0,909.1,674.86
2016,11,9,13,45,815.5,79.5,1.15,23.0,473.5,871.0,650.32
2016,11,9,14,0,801.0,78.0,1.1,23.0,446.0,830.72,624.23
2016,11,9,14,15,782.0,75.5,1.05,23.0,413.0,783.48,593.13
2016,11,9,14,30,763.0,73.0,1.0,23.0,380.0,734.92,560.72
2016,11,9,14,45,736.0,69.5,0.95,23.0,342.0,677.98,521.8
2016,11,9,15,0,709.0,66.0,0.9,23.0,304.0,621.0,481.99
2016,11,9,15,15,669.5,62.0,0.85,22.5,263.0,559.41,437.74
2016,11,9,15,30,630.0,58.0,0.8,22.0,222.0,495.84,389.39
2016,11,9,15,45,571.5,51.5,0.75,21.5,179.0,420.59,330.21
2016,11,9,16,0,513.0,45.0,0.7,21.0,136.0,350.3,272.52
2016,11,9,16,15,417.0,36.5,0.75,20.5,95.5,265.47,201.57
2016,11,9,16,30,321.0,28.0,0.8,20.0,55.0,190.95,125.69
2016,11,9,16,45,160.5,14.0,0.85,20.0,27.5,68.79,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.5,2.0,13.5,4.5,0.0,0.0
2016,11,10,7,0,0.0,9.0,2.1,14.0,9.0,7.08,0.0
2016,11,10,7,15,16.0,26.0,2.15,14.0,28.0,32.35,15.28
2016,11,10,7,30,32.0,43.0,2.2,14.0,47.0,58.96,42.7
2016,11,10,7,45,47.0,61.5,2.25,14.5,70.0,87.26,67.9
2016,11,10,8,0,62.0,80.0,2.3,15.0,93.0,116.77,93.78
2016,11,10,8,15,72.0,98.5,2.15,15.5,117.0,144.58,117.79
2016,11,10,8,30,82.0,117.0,2.0,16.0,141.0,173.37,142.11
2016,11,10,8,45,90.5,133.5,1.9,16.5,163.5,199.44,163.65
2016,11,10,9,0,99.0,150.0,1.8,17.0,186.0,242.1,198.06
2016,11,10,9,15,49.5,140.5,1.65,17.5,158.5,175.06,141.6
2016,11,10,9,30,0.0,131.0,1.5,18.0,131.0,109.64,85.89
2016,11,10,9,45,398.5,106.5,1.4,18.5,297.0,500.2,406.09
2016,11,10,10,0,797.0,82.0,1.3,19.0,463.0,853.32,655.93
2016,11,10,10,15,702.0,111.5,1.25,19.0,459.5,828.92,633.15
2016,11,10,10,30,607.0,141.0,1.2,19.0,456.0,789.17,604.61
2016,11,10,10,45,585.0,153.5,1.15,19.5,465.5,794.46,606.26
2016,11,10,11,0,563.0,166.0,1.1,20.0,475.0,787.58,599.12
2016,11,10,11,15,701.5,127.0,1.0,20.5,518.5,901.36,672.56
2016,11,10,11,30,840.0,88.0,0.9,21.0,562.0,993.67,727.22
2016,11,10,11,45,838.5,89.0,0.8,21.5,563.5,997.19,724.39
2016,11,10,12,0,837.0,90.0,0.7,22.0,565.0,997.23,720.77
2016,11,10,12,15,834.0,89.5,0.6,22.0,559.0,990.39,714.37
2016,11,10,12,30,831.0,89.0,0.5,22.0,553.0,980.14,706.09
2016,11,10,12,45,826.0,87.5,0.4,22.5,540.0,963.3,692.58
2016,11,10,13,0,821.0,86.0,0.3,23.0,527.0,943.26,677.44
2016,11,10,13,15,811.5,85.0,0.25,23.0,507.0,916.43,660.65
2016,11,10,13,30,802.0,84.0,0.2,23.0,487.0,886.86,642.28
2016,11,10,13,45,788.0,82.0,0.15,23.0,460.0,849.35,618.88
2016,11,10,14,0,774.0,80.0,0.1,23.0,433.0,809.75,594.13
2016,11,10,14,15,754.5,77.5,0.1,23.0,400.5,763.01,565.03
2016,11,10,14,30,735.0,75.0,0.1,23.0,368.0,715.06,534.61
2016,11,10,14,45,707.0,71.5,0.15,23.0,331.0,658.46,498.08
2016,11,10,15,0,679.0,68.0,0.2,23.0,294.0,606.41,463.71
2016,11,10,15,15,639.0,63.5,0.2,22.5,253.5,541.23,417.96
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,478.17,371.26
2016,11,10,15,45,538.5,52.5,0.2,22.0,171.0,403.29,312.93
2016,11,10,16,0,478.0,46.0,0.2,22.0,129.0,333.57,256.32
2016,11,10,16,15,382.0,36.5,0.2,21.5,90.0,249.5,186.89
2016,11,10,16,30,286.0,27.0,0.2,21.0,51.0,174.91,110.79
2016,11,10,16,45,143.0,13.5,0.2,20.5,25.5,62.3,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,7.08,0.0
2016,11,11,7,15,39.5,26.0,1.3,14.5,30.5,48.73,23.53
2016,11,11,7,30,79.0,43.0,1.3,15.0,52.0,90.08,67.42
2016,11,11,7,45,105.5,61.0,1.35,15.5,79.0,127.36,100.85
2016,11,11,8,0,132.0,79.0,1.4,16.0,106.0,167.14,135.55
2016,11,11,8,15,148.0,97.0,1.25,16.0,134.0,202.91,166.38
2016,11,11,8,30,164.0,115.0,1.1,16.0,162.0,240.12,197.59
2016,11,11,8,45,178.5,130.5,1.0,16.5,188.5,274.33,225.18
2016,11,11,9,0,193.0,146.0,0.9,17.0,215.0,309.69,252.87
2016,11,11,9,15,261.5,154.0,0.85,17.5,258.0,397.95,321.98
2016,11,11,9,30,330.0,162.0,0.8,18.0,301.0,474.56,379.66
2016,11,11,9,45,259.0,184.5,0.8,18.5,298.5,450.6,357.94
2016,11,11,10,0,188.0,207.0,0.8,19.0,296.0,400.44,317.49
2016,11,11,10,15,122.0,212.0,0.8,19.0,271.0,348.41,276.0
2016,11,11,10,30,56.0,217.0,0.8,19.0,246.0,270.98,214.21
2016,11,11,10,45,117.5,232.0,0.85,19.5,295.0,372.05,293.66
2016,11,11,11,0,179.0,247.0,0.9,20.0,344.0,453.32,354.87
2016,11,11,11,15,184.0,251.5,0.95,20.0,352.5,465.6,363.41
2016,11,11,11,30,189.0,256.0,1.0,20.0,361.0,477.48,372.27
2016,11,11,11,45,211.5,254.5,1.1,20.0,373.5,499.23,389.37
2016,11,11,12,0,234.0,253.0,1.2,20.0,386.0,520.45,405.99
2016,11,11,12,15,117.5,212.5,1.2,20.0,279.5,351.07,276.53
2016,11,11,12,30,1.0,172.0,1.2,20.0,173.0,145.67,112.86
2016,11,11,12,45,0.5,155.5,1.3,20.0,156.0,129.36,100.42
2016,11,11,13,0,0.0,139.0,1.4,20.0,139.0,113.47,87.71
2016,11,11,13,15,2.5,153.5,1.4,20.0,155.0,130.34,101.63
2016,11,11,13,30,5.0,168.0,1.4,20.0,171.0,148.05,116.13
2016,11,11,13,45,108.5,181.0,1.45,20.0,230.5,296.2,237.94
2016,11,11,14,0,212.0,194.0,1.5,20.0,290.0,402.3,322.6
2016,11,11,14,15,216.5,178.5,1.45,19.5,270.5,381.58,307.08
2016,11,11,14,30,221.0,163.0,1.4,19.0,251.0,378.11,305.2
2016,11,11,14,45,212.0,148.0,1.4,19.0,225.5,344.9,279.39
2016,11,11,15,0,203.0,133.0,1.4,19.0,200.0,312.06,253.51
2016,11,11,15,15,190.5,116.0,1.3,18.5,172.0,274.77,223.69
2016,11,11,15,30,178.0,99.0,1.2,18.0,144.0,238.4,193.85
2016,11,11,15,45,160.5,81.0,1.1,18.0,115.5,198.81,160.19
2016,11,11,16,0,143.0,63.0,1.0,18.0,87.0,160.8,127.12
2016,11,11,16,15,105.0,45.5,0.95,17.5,60.5,115.34,87.37
2016,11,11,16,30,67.0,28.0,0.9,17.0,34.0,71.85,42.9
2016,11,11,16,45,33.5,14.0,0.9,16.5,17.0,23.17,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.0,5.5,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,108.0,11.0,0.9,14.0,14.0,46.71,0.0
2016,11,12,7,15,246.0,22.0,0.9,14.5,46.0,146.05,71.85
2016,11,12,7,30,384.0,33.0,0.9,15.0,78.0,243.09,185.98
2016,11,12,7,45,467.5,40.5,0.9,15.5,118.5,317.48,252.74
2016,11,12,8,0,551.0,48.0,0.9,16.0,159.0,400.34,322.41
2016,11,12,8,15,602.5,52.5,0.85,16.0,200.5,467.23,377.57
2016,11,12,8,30,654.0,57.0,0.8,16.0,242.0,533.99,430.52
2016,11,12,8,45,690.5,60.5,0.8,16.5,282.0,596.13,476.4
2016,11,12,9,0,727.0,64.0,0.8,17.0,322.0,659.53,520.73
2016,11,12,9,15,751.0,66.5,0.8,17.5,357.0,712.5,556.11
2016,11,12,9,30,775.0,69.0,0.8,18.0,392.0,764.94,590.19
2016,11,12,9,45,795.0,70.0,0.8,18.5,422.5,811.1,619.07
2016,11,12,10,0,815.0,71.0,0.8,19.0,453.0,855.76,646.39
2016,11,12,10,15,826.5,72.0,0.8,19.0,477.0,890.69,668.01
2016,11,12,10,30,838.0,73.0,0.8,19.0,501.0,911.95,680.6
2016,11,12,10,45,845.5,74.0,0.85,19.5,518.0,937.38,695.79
2016,11,12,11,0,853.0,75.0,0.9,20.0,535.0,959.87,708.99
2016,11,12,11,15,679.0,132.5,0.95,20.0,503.0,885.3,660.37
2016,11,12,11,30,505.0,190.0,1.0,20.0,471.0,769.69,583.22
2016,11,12,11,45,684.0,133.0,1.1,20.0,515.0,900.46,674.98
2016,11,12,12,0,863.0,76.0,1.2,20.0,559.0,993.21,735.6
2016,11,12,12,15,861.0,75.5,1.25,20.0,554.0,987.45,731.61
2016,11,12,12,30,859.0,75.0,1.3,20.0,549.0,978.28,726.9
2016,11,12,12,45,846.0,77.0,1.4,20.0,534.5,958.01,715.83
2016,11,12,13,0,833.0,79.0,1.5,20.0,520.0,946.6,710.68
2016,11,12,13,15,824.5,78.0,1.55,20.0,500.5,920.67,695.0
2016,11,12,13,30,816.0,77.0,1.6,20.0,481.0,891.93,677.49
2016,11,12,13,45,803.0,75.0,1.65,20.0,455.0,855.15,654.32
2016,11,12,14,0,790.0,73.0,1.7,20.0,429.0,816.19,629.36
2016,11,12,14,15,771.0,71.0,1.7,20.0,396.5,770.18,598.54
2016,11,12,14,30,752.0,69.0,1.7,20.0,364.0,722.9,566.29
2016,11,12,14,45,726.0,65.5,1.75,20.0,327.5,667.39,527.7
2016,11,12,15,0,700.0,62.0,1.8,20.0,291.0,611.81,487.97
2016,11,12,15,15,659.5,58.0,1.85,19.5,250.0,545.97,439.5
2016,11,12,15,30,619.0,54.0,1.9,19.0,209.0,486.38,392.47
2016,11,12,15,45,557.5,48.5,1.95,18.5,167.5,411.29,331.23
2016,11,12,16,0,496.0,43.0,2.0,18.0,126.0,341.4,271.73
2016,11,12,16,15,393.5,34.0,2.0,17.5,87.0,253.8,195.49
2016,11,12,16,30,291.0,25.0,2.0,17.0,48.0,174.42,106.07
2016,11,12,16,45,145.5,12.5,2.05,16.5,24.0,62.87,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,43.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,87.0,10.0,1.0,13.0,12.0,38.57,0.0
2016,11,13,7,15,220.5,22.5,0.95,13.0,43.5,135.03,56.91
2016,11,13,7,30,354.0,35.0,0.9,13.0,75.0,231.1,177.14
2016,11,13,7,45,439.5,43.0,0.85,13.5,115.5,305.8,244.95
2016,11,13,8,0,525.0,51.0,0.8,14.0,156.0,389.04,315.26
2016,11,13,8,15,578.0,57.0,0.7,14.5,197.5,457.58,371.01
2016,11,13,8,30,631.0,63.0,0.6,15.0,239.0,530.07,427.01
2016,11,13,8,45,667.5,67.0,0.55,15.5,278.5,591.67,472.29
2016,11,13,9,0,704.0,71.0,0.5,16.0,318.0,654.71,515.55
2016,11,13,9,15,729.0,74.0,0.45,16.5,353.5,703.68,547.14
2016,11,13,9,30,754.0,77.0,0.4,17.0,389.0,756.92,580.75
2016,11,13,9,45,444.0,140.5,0.35,17.5,328.0,582.45,453.41
2016,11,13,10,0,134.0,204.0,0.3,18.0,267.0,349.0,274.28
2016,11,13,10,15,471.5,145.0,0.35,18.0,381.5,641.35,499.5
2016,11,13,10,30,809.0,86.0,0.4,18.0,496.0,911.96,679.35
2016,11,13,10,45,816.5,87.5,0.5,18.5,513.0,937.97,691.7
2016,11,13,11,0,824.0,89.0,0.6,19.0,530.0,961.04,706.32
2016,11,13,11,15,829.0,89.5,0.6,19.0,540.5,977.24,715.78
2016,11,13,11,30,834.0,90.0,0.6,19.0,551.0,990.18,723.39
2016,11,13,11,45,838.5,89.0,0.65,19.0,554.0,997.35,728.69
2016,11,13,12,0,843.0,88.0,0.7,19.0,557.0,1001.08,732.06
2016,11,13,12,15,841.5,88.0,0.65,19.0,552.0,996.5,728.11
2016,11,13,12,30,840.0,88.0,0.6,19.0,547.0,988.48,722.26
2016,11,13,12,45,845.0,84.0,0.6,19.5,536.5,978.47,715.16
2016,11,13,13,0,850.0,80.0,0.6,20.0,526.0,964.91,705.98
2016,11,13,13,15,841.0,78.5,0.6,20.0,506.0,937.57,689.47
2016,11,13,13,30,832.0,77.0,0.6,20.0,486.0,907.39,671.27
2016,11,13,13,45,820.5,75.0,0.6,20.5,459.5,871.61,648.08
2016,11,13,14,0,809.0,73.0,0.6,21.0,433.0,833.51,623.26
2016,11,13,14,15,789.5,70.5,0.6,21.0,400.5,785.87,592.91
2016,11,13,14,30,770.0,68.0,0.6,21.0,368.0,736.94,561.17
2016,11,13,14,45,743.0,65.0,0.6,21.0,330.5,680.61,523.48
2016,11,13,15,0,716.0,62.0,0.6,21.0,293.0,624.2,484.69
2016,11,13,15,15,675.5,58.0,0.65,20.5,252.0,557.65,438.17
2016,11,13,15,30,635.0,54.0,0.7,20.0,211.0,497.44,392.7
2016,11,13,15,45,574.0,48.0,0.75,19.5,168.5,421.21,332.75
2016,11,13,16,0,513.0,42.0,0.8,19.0,126.0,350.15,274.08
2016,11,13,16,15,411.5,33.0,0.9,18.0,87.0,262.1,199.35
2016,11,13,16,30,310.0,24.0,1.0,17.0,48.0,181.24,104.97
2016,11,13,16,45,155.0,12.0,1.1,16.5,24.0,66.18,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,195.0,16.0,1.45,12.5,37.5,116.45,37.87
2016,11,14,7,30,390.0,32.0,1.4,13.0,75.0,245.29,187.27
2016,11,14,7,45,474.0,40.0,1.35,13.5,116.0,320.73,257.37
2016,11,14,8,0,558.0,48.0,1.3,14.0,157.0,404.74,329.19
2016,11,14,8,15,611.0,53.0,1.2,14.5,199.0,473.53,386.11
2016,11,14,8,30,664.0,58.0,1.1,15.0,241.0,541.79,440.07
2016,11,14,8,45,353.5,97.0,1.0,15.5,196.0,393.05,321.33
2016,11,14,9,0,43.0,136.0,0.9,16.0,151.0,168.53,135.91
2016,11,14,9,15,411.5,104.5,0.8,16.5,271.5,479.61,390.84
2016,11,14,9,30,780.0,73.0,0.7,17.0,392.0,773.97,600.77
2016,11,14,9,45,483.0,137.0,0.6,17.5,339.5,612.74,478.86
2016,11,14,10,0,186.0,201.0,0.5,18.0,287.0,393.16,310.27
2016,11,14,10,15,254.0,203.5,0.45,18.0,327.0,485.16,381.69
2016,11,14,10,30,322.0,206.0,0.4,18.0,367.0,559.26,435.25
2016,11,14,10,45,578.0,147.0,0.35,18.5,449.5,780.73,590.97
2016,11,14,11,0,834.0,88.0,0.3,19.0,532.0,969.67,708.01
2016,11,14,11,15,838.5,89.0,0.35,19.0,542.0,986.14,715.68
2016,11,14,11,30,843.0,90.0,0.4,19.0,552.0,999.31,724.47
2016,11,14,11,45,842.5,90.5,0.45,19.5,554.0,1003.35,726.41
2016,11,14,12,0,842.0,91.0,0.5,20.0,556.0,1003.91,726.5
2016,11,14,12,15,840.0,90.5,0.55,20.0,551.0,998.23,724.26
2016,11,14,12,30,838.0,90.0,0.6,20.0,546.0,989.12,720.09
2016,11,14,12,45,834.5,88.5,0.65,20.5,533.5,973.89,710.84
2016,11,14,13,0,831.0,87.0,0.7,21.0,521.0,955.4,699.67
2016,11,14,13,15,821.5,86.0,0.75,21.0,501.0,928.58,684.5
2016,11,14,13,30,812.0,85.0,0.8,21.0,481.0,898.97,667.48
2016,11,14,13,45,797.0,83.0,0.9,21.0,454.0,860.48,645.22
2016,11,14,14,0,782.0,81.0,1.0,21.0,427.0,819.92,621.07
2016,11,14,14,15,761.5,78.5,1.1,20.5,394.5,772.24,592.44
2016,11,14,14,30,741.0,76.0,1.2,20.0,362.0,723.36,561.97
2016,11,14,14,45,711.5,72.5,1.35,20.0,324.5,670.41,526.82
2016,11,14,15,0,682.0,69.0,1.5,20.0,287.0,612.93,486.86
2016,11,14,15,15,640.0,64.0,1.55,19.5,246.5,545.7,437.28
2016,11,14,15,30,598.0,59.0,1.6,19.0,206.0,480.74,386.56
2016,11,14,15,45,534.5,52.5,1.65,18.5,164.0,404.08,324.39
2016,11,14,16,0,471.0,46.0,1.7,18.0,122.0,332.73,263.94
2016,11,14,16,15,367.5,35.5,1.8,17.0,83.5,244.19,187.22
2016,11,14,16,30,264.0,25.0,1.9,16.0,45.0,162.23,89.51
2016,11,14,16,45,132.0,12.5,2.0,15.5,22.5,58.36,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.5,14.0,1.9,14.5,35.5,116.38,23.73
2016,11,15,7,30,407.0,28.0,2.0,15.0,71.0,249.17,187.64
2016,11,15,7,45,486.5,35.0,2.1,15.5,111.0,321.5,256.83
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,397.96,323.68
2016,11,15,8,15,617.0,46.5,2.25,16.0,191.5,465.47,381.7
2016,11,15,8,30,668.0,51.0,2.3,16.0,232.0,536.49,440.46
2016,11,15,8,45,698.5,54.5,2.35,16.5,270.5,594.61,485.21
2016,11,15,9,0,729.0,58.0,2.4,17.0,309.0,653.52,528.62
2016,11,15,9,15,752.5,61.0,2.45,17.0,344.0,706.58,567.47
2016,11,15,9,30,776.0,64.0,2.5,17.0,379.0,759.15,605.19
2016,11,15,9,45,762.5,74.5,2.6,17.0,403.5,787.99,625.41
2016,11,15,10,0,749.0,85.0,2.7,17.0,428.0,812.94,642.87
2016,11,15,10,15,445.0,154.0,2.75,17.0,360.5,627.57,504.24
2016,11,15,10,30,141.0,223.0,2.8,17.0,293.0,384.96,310.71
2016,11,15,10,45,143.5,231.0,2.85,17.5,304.5,399.21,322.09
2016,11,15,11,0,146.0,239.0,2.9,18.0,316.0,413.26,332.16
2016,11,15,11,15,174.0,242.5,3.0,18.0,336.5,447.06,359.1
2016,11,15,11,30,202.0,246.0,3.1,18.0,357.0,481.01,385.93
2016,11,15,11,45,112.5,228.0,3.25,18.0,290.0,367.57,295.37
2016,11,15,12,0,23.0,210.0,3.4,18.0,223.0,208.05,165.92
2016,11,15,12,15,63.0,226.5,3.5,17.5,261.0,291.33,235.05
2016,11,15,12,30,103.0,243.0,3.6,17.0,299.0,352.73,285.6
2016,11,15,12,45,53.0,206.5,3.7,17.0,235.5,257.02,207.67
2016,11,15,13,0,3.0,170.0,3.8,17.0,172.0,147.65,117.15
2016,11,15,13,15,23.5,184.0,3.8,17.0,196.0,182.88,147.22
2016,11,15,13,30,44.0,198.0,3.8,17.0,220.0,239.42,194.11
2016,11,15,13,45,39.5,186.0,3.85,17.0,205.0,221.44,179.51
2016,11,15,14,0,35.0,174.0,3.9,17.0,190.0,203.9,165.35
2016,11,15,14,15,17.5,143.0,3.85,16.5,151.0,138.18,111.11
2016,11,15,14,30,0.0,112.0,3.8,16.0,112.0,92.96,73.08
2016,11,15,14,45,0.0,101.0,3.75,16.0,101.0,83.5,65.26
2016,11,15,15,0,0.0,90.0,3.7,16.0,90.0,74.17,57.44
2016,11,15,15,15,0.0,77.0,3.55,15.5,77.0,62.91,47.99
2016,11,15,15,30,0.0,64.0,3.4,15.0,64.0,51.72,38.46
2016,11,15,15,45,0.0,51.0,3.25,15.0,51.0,40.58,28.77
2016,11,15,16,0,0.0,38.0,3.1,15.0,38.0,29.41,19.0
2016,11,15,16,15,0.0,25.5,2.95,14.5,25.5,19.46,10.17
2016,11,15,16,30,0.0,13.0,2.8,14.0,13.0,9.88,0.0
2016,11,15,16,45,0.0,6.5,2.7,14.0,6.5,5.11,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,198.5,16.0,2.8,10.5,36.0,116.59,6.69
2016,11,16,7,30,397.0,32.0,2.9,11.0,72.0,248.69,188.58
2016,11,16,7,45,490.0,39.5,3.05,11.5,114.0,328.73,266.84
2016,11,16,8,0,583.0,47.0,3.2,12.0,156.0,418.09,345.74
2016,11,16,8,15,637.0,52.0,3.35,12.5,199.0,488.69,407.15
2016,11,16,8,30,691.0,57.0,3.5,13.0,242.0,558.64,466.01
2016,11,16,8,45,728.5,60.0,3.7,13.5,282.5,622.65,517.03
2016,11,16,9,0,766.0,63.0,3.9,14.0,323.0,687.8,566.75
2016,11,16,9,15,789.5,65.5,3.95,14.0,359.5,741.87,607.32
2016,11,16,9,30,813.0,68.0,4.0,14.0,396.0,795.26,646.6
2016,11,16,9,45,828.5,70.5,4.05,14.5,426.5,840.65,678.01
2016,11,16,10,0,844.0,73.0,4.1,15.0,457.0,884.2,707.59
2016,11,16,10,15,855.5,74.5,4.1,15.0,481.0,920.61,732.69
2016,11,16,10,30,867.0,76.0,4.1,15.0,505.0,954.46,755.82
2016,11,16,10,45,867.5,79.0,4.1,15.0,521.0,976.73,770.6
2016,11,16,11,0,868.0,82.0,4.1,15.0,537.0,995.64,783.14
2016,11,16,11,15,871.5,82.5,4.1,15.0,547.0,1010.91,793.23
2016,11,16,11,30,875.0,83.0,4.1,15.0,557.0,1022.75,801.06
2016,11,16,11,45,864.5,87.0,4.1,15.0,556.5,1021.33,799.75
2016,11,16,12,0,854.0,91.0,4.1,15.0,556.0,1016.22,796.14
2016,11,16,12,15,851.5,90.5,4.05,15.0,551.0,1010.08,791.68
2016,11,16,12,30,849.0,90.0,4.0,15.0,546.0,1000.49,784.96
2016,11,16,12,45,849.0,87.5,4.0,15.0,534.0,987.49,776.35
2016,11,16,13,0,849.0,85.0,4.0,15.0,522.0,971.09,765.47
2016,11,16,13,15,839.0,83.5,3.95,15.0,501.5,942.96,746.01
2016,11,16,13,30,829.0,82.0,3.9,15.0,481.0,912.02,724.6
2016,11,16,13,45,808.5,82.0,3.9,15.0,453.5,870.66,695.81
2016,11,16,14,0,788.0,82.0,3.9,15.0,426.0,827.38,665.37
2016,11,16,14,15,767.0,79.0,3.85,14.5,393.0,778.58,631.36
2016,11,16,14,30,746.0,76.0,3.8,14.0,360.0,728.61,595.81
2016,11,16,14,45,706.0,74.5,3.8,14.0,321.0,670.16,552.02
2016,11,16,15,0,666.0,73.0,3.8,14.0,282.0,607.64,504.0
2016,11,16,15,15,622.0,67.5,3.7,13.5,241.5,539.08,449.39
2016,11,16,15,30,578.0,62.0,3.6,13.0,201.0,472.95,394.35
2016,11,16,15,45,499.5,55.5,3.5,13.0,158.0,388.15,321.49
2016,11,16,16,0,421.0,49.0,3.4,13.0,115.0,309.95,252.3
2016,11,16,16,15,317.0,37.0,3.3,12.5,77.5,222.23,172.98
2016,11,16,16,30,213.0,25.0,3.2,12.0,40.0,139.66,67.66
2016,11,16,16,45,106.5,12.5,3.1,11.5,20.0,49.34,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,206.5,14.5,1.35,7.5,34.5,117.23,0.0
2016,11,17,7,30,413.0,29.0,1.3,8.0,69.0,253.45,190.89
2016,11,17,7,45,503.0,36.0,1.3,8.5,110.5,331.65,269.19
2016,11,17,8,0,593.0,43.0,1.3,9.0,152.0,414.16,342.01
2016,11,17,8,15,646.5,47.5,1.3,9.5,194.5,484.8,402.32
2016,11,17,8,30,700.0,52.0,1.3,10.0,237.0,558.97,462.79
2016,11,17,8,45,738.5,55.0,1.35,10.5,278.0,623.75,512.52
2016,11,17,9,0,777.0,58.0,1.4,11.0,319.0,689.86,561.05
2016,11,17,9,15,801.0,60.0,1.3,11.5,355.0,743.95,597.61
2016,11,17,9,30,825.0,62.0,1.2,12.0,391.0,797.4,632.36
2016,11,17,9,45,843.0,63.5,1.2,13.0,422.0,834.48,654.57
2016,11,17,10,0,861.0,65.0,1.2,14.0,453.0,878.75,681.39
2016,11,17,10,15,872.5,66.5,1.15,14.0,477.5,915.03,703.81
2016,11,17,10,30,884.0,68.0,1.1,14.0,502.0,948.78,724.29
2016,11,17,10,45,893.0,68.0,1.05,14.5,520.0,975.33,738.38
2016,11,17,11,0,902.0,68.0,1.0,15.0,538.0,998.84,750.4
2016,11,17,11,15,906.0,68.5,0.95,15.0,548.0,1014.77,758.84
2016,11,17,11,30,910.0,69.0,0.9,15.0,558.0,1027.26,765.22
2016,11,17,11,45,911.5,69.0,0.85,15.5,560.5,1033.0,765.96
2016,11,17,12,0,913.0,69.0,0.8,16.0,563.0,1035.15,764.64
2016,11,17,12,15,911.0,68.5,0.8,16.0,558.0,1029.44,761.1
2016,11,17,12,30,909.0,68.0,0.8,16.0,553.0,1020.16,755.57
2016,11,17,12,45,902.5,68.0,0.85,16.0,539.5,1003.53,746.62
2016,11,17,13,0,896.0,68.0,0.9,16.0,526.0,983.59,735.64
2016,11,17,13,15,887.0,67.0,0.9,16.0,506.0,956.72,719.12
2016,11,17,13,30,878.0,66.0,0.9,16.0,486.0,926.93,700.72
2016,11,17,13,45,864.0,65.0,0.9,16.0,459.0,889.82,677.31
2016,11,17,14,0,850.0,64.0,0.9,16.0,432.0,850.49,652.21
2016,11,17,14,15,831.0,62.0,0.85,16.0,399.0,812.62,626.95
2016,11,17,14,30,812.0,60.0,0.8,16.0,366.0,763.65,593.55
2016,11,17,14,45,784.5,57.5,0.8,16.0,328.5,706.3,554.31
2016,11,17,15,0,757.0,55.0,0.8,16.0,291.0,648.84,513.89
2016,11,17,15,15,716.5,51.0,0.75,15.5,249.5,580.8,464.53
2016,11,17,15,30,676.0,47.0,0.7,15.0,208.0,514.63,413.05
2016,11,17,15,45,613.5,42.0,0.65,15.0,165.0,436.56,349.16
2016,11,17,16,0,551.0,37.0,0.6,15.0,122.0,363.31,286.6
2016,11,17,16,15,444.5,29.0,0.6,14.5,82.5,271.42,205.67
2016,11,17,16,30,338.0,21.0,0.6,14.0,43.0,184.78,81.07
2016,11,17,16,45,169.0,10.5,0.6,14.0,21.5,71.23,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,182.5,14.5,2.4,7.5,32.0,106.73,0.0
2016,11,18,7,30,365.0,29.0,2.4,8.0,64.0,231.14,172.1
2016,11,18,7,45,456.5,37.5,2.45,8.5,105.0,309.19,252.33
2016,11,18,8,0,548.0,46.0,2.5,9.0,146.0,396.83,330.54
2016,11,18,8,15,605.5,52.0,2.35,9.5,188.5,468.96,392.99
2016,11,18,8,30,663.0,58.0,2.2,10.0,231.0,545.49,456.23
2016,11,18,8,45,702.0,62.0,2.1,10.5,272.0,605.33,503.12
2016,11,18,9,0,741.0,66.0,2.0,11.0,313.0,671.71,552.16
2016,11,18,9,15,766.5,69.0,2.05,11.5,349.0,727.09,592.11
2016,11,18,9,30,792.0,72.0,2.1,12.0,385.0,782.0,630.73
2016,11,18,9,45,816.0,72.5,2.15,13.0,417.0,831.7,663.46
2016,11,18,10,0,840.0,73.0,2.2,14.0,449.0,880.05,694.49
2016,11,18,10,15,850.5,75.0,2.35,14.5,473.0,916.08,718.55
2016,11,18,10,30,861.0,77.0,2.5,15.0,497.0,949.54,740.74
2016,11,18,10,45,867.0,78.0,2.65,15.5,514.0,974.5,756.96
2016,11,18,11,0,873.0,79.0,2.8,16.0,531.0,996.32,771.08
2016,11,18,11,15,876.0,79.5,2.85,16.0,540.0,998.92,772.56
2016,11,18,11,30,879.0,80.0,2.9,16.0,549.0,1010.16,780.37
2016,11,18,11,45,877.5,80.5,3.0,16.5,550.5,1013.4,781.73
2016,11,18,12,0,876.0,81.0,3.1,17.0,552.0,1013.16,780.92
2016,11,18,12,15,873.0,80.5,3.2,17.0,546.5,1006.63,777.43
2016,11,18,12,30,870.0,80.0,3.3,17.0,541.0,1009.06,780.33
