Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,12,45,866.0,79.0,3.4,17.5,528.5,993.86,769.6
2016,11,18,13,0,862.0,78.0,3.5,18.0,516.0,975.34,756.8
2016,11,18,13,15,853.0,76.5,3.55,17.5,496.5,948.11,740.42
2016,11,18,13,30,844.0,75.0,3.6,17.0,477.0,918.01,721.92
2016,11,18,13,45,832.0,73.0,3.7,17.0,451.0,881.81,697.81
2016,11,18,14,0,820.0,71.0,3.8,17.0,425.0,843.29,671.72
2016,11,18,14,15,801.0,69.0,3.75,17.0,392.5,796.69,638.54
2016,11,18,14,30,782.0,67.0,3.7,17.0,360.0,748.7,603.86
2016,11,18,14,45,756.0,63.5,3.65,17.0,323.0,692.34,562.18
2016,11,18,15,0,730.0,60.0,3.6,17.0,286.0,635.8,519.4
2016,11,18,15,15,688.5,56.0,3.4,16.5,245.0,568.12,467.14
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,502.28,412.85
2016,11,18,15,45,582.5,46.0,3.05,15.5,161.5,428.26,349.93
2016,11,18,16,0,518.0,40.0,2.9,15.0,119.0,354.88,285.39
2016,11,18,16,15,406.5,31.0,2.8,14.5,80.0,261.48,200.4
2016,11,18,16,30,295.0,22.0,2.7,14.0,41.0,172.11,67.9
2016,11,18,16,45,147.5,11.0,2.65,13.5,20.5,63.86,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.75,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.51,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,1.89,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.27,0.0
2016,11,19,8,45,0.0,4.0,4.9,14.0,4.0,3.03,0.0
2016,11,19,9,0,0.0,5.0,4.9,14.0,5.0,3.79,0.0
2016,11,19,9,15,0.0,30.0,4.9,14.0,30.0,22.87,14.03
2016,11,19,9,30,0.0,55.0,4.9,14.0,55.0,42.11,30.47
2016,11,19,9,45,0.0,67.5,4.9,14.5,67.5,51.77,38.57
2016,11,19,10,0,0.0,80.0,4.9,15.0,80.0,61.49,46.65
2016,11,19,10,15,66.5,147.5,4.9,15.0,180.0,201.89,166.83
2016,11,19,10,30,133.0,215.0,4.9,15.0,280.0,369.73,305.12
2016,11,19,10,45,66.5,158.5,4.9,15.0,191.0,215.43,177.17
2016,11,19,11,0,0.0,102.0,4.9,15.0,102.0,80.09,61.93
2016,11,19,11,15,0.0,115.0,4.85,15.0,115.0,91.65,71.64
2016,11,19,11,30,0.0,128.0,4.8,15.0,128.0,103.5,81.49
2016,11,19,11,45,0.0,118.5,4.8,15.5,118.5,94.66,73.93
2016,11,19,12,0,0.0,109.0,4.8,16.0,109.0,86.07,66.63
2016,11,19,12,15,0.0,79.0,4.75,16.0,79.0,60.73,45.49
2016,11,19,12,30,0.0,49.0,4.7,16.0,49.0,37.55,26.05
2016,11,19,12,45,0.0,75.5,4.7,16.0,75.5,58.01,43.28
2016,11,19,13,0,0.0,102.0,4.7,16.0,102.0,80.19,61.89
2016,11,19,13,15,0.0,108.0,4.6,16.0,108.0,85.84,66.68
2016,11,19,13,30,0.0,114.0,4.5,16.0,114.0,91.79,71.74
2016,11,19,13,45,0.0,82.0,4.45,16.0,82.0,63.15,47.8
2016,11,19,14,0,0.0,50.0,4.4,16.0,50.0,38.26,26.87
2016,11,19,14,15,0.0,43.5,4.25,16.0,43.5,33.25,22.68
2016,11,19,14,30,0.0,37.0,4.1,16.0,37.0,28.25,18.46
2016,11,19,14,45,0.0,33.0,4.0,16.0,33.0,25.17,15.86
2016,11,19,15,0,0.0,29.0,3.9,16.0,29.0,22.1,13.25
2016,11,19,15,15,0.0,25.0,3.7,15.5,25.0,19.03,10.64
2016,11,19,15,30,0.0,21.0,3.5,15.0,21.0,15.97,8.0
2016,11,19,15,45,0.0,16.5,3.35,15.0,16.5,12.53,4.98
2016,11,19,16,0,0.0,12.0,3.2,15.0,12.0,9.1,1.95
2016,11,19,16,15,0.0,8.0,3.15,14.5,8.0,6.06,0.0
2016,11,19,16,30,0.0,4.0,3.1,14.0,4.0,3.02,0.0
2016,11,19,16,45,0.0,2.0,3.05,14.0,2.0,1.57,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,6.0,1.55,12.0,6.0,4.54,0.0
2016,11,20,7,30,0.0,12.0,1.5,12.0,12.0,9.11,1.11
2016,11,20,7,45,0.0,20.0,1.5,12.5,20.0,15.22,7.04
2016,11,20,8,0,0.0,28.0,1.5,13.0,28.0,21.34,12.51
2016,11,20,8,15,0.0,36.5,1.55,13.0,36.5,27.86,18.28
2016,11,20,8,30,0.0,45.0,1.6,13.0,45.0,34.4,24.03
2016,11,20,8,45,0.0,53.0,1.65,13.5,53.0,40.57,29.32
2016,11,20,9,0,0.0,61.0,1.7,14.0,61.0,46.74,34.55
2016,11,20,9,15,0.0,68.5,1.7,14.0,68.5,52.55,39.47
2016,11,20,9,30,0.0,76.0,1.7,14.0,76.0,58.68,44.63
2016,11,20,9,45,31.5,130.0,1.7,14.5,144.0,150.45,122.78
2016,11,20,10,0,63.0,184.0,1.7,15.0,212.0,243.88,199.59
2016,11,20,10,15,57.0,192.0,1.7,15.0,218.0,247.54,201.67
2016,11,20,10,30,51.0,200.0,1.7,15.0,224.0,251.08,204.0
2016,11,20,10,45,25.5,155.5,1.7,15.0,167.5,172.24,139.04
2016,11,20,11,0,0.0,111.0,1.7,15.0,111.0,88.25,68.65
2016,11,20,11,15,115.0,172.5,1.6,14.5,233.5,303.26,249.16
2016,11,20,11,30,230.0,234.0,1.5,14.0,356.0,497.3,402.18
2016,11,20,11,45,144.0,230.5,1.45,14.0,307.0,405.92,327.61
2016,11,20,12,0,58.0,227.0,1.4,14.0,258.0,289.99,234.19
2016,11,20,12,15,29.0,160.5,1.25,14.0,176.0,180.92,146.11
2016,11,20,12,30,0.0,94.0,1.1,14.0,94.0,72.96,55.99
2016,11,20,12,45,0.0,75.0,1.0,14.5,75.0,57.62,43.22
2016,11,20,13,0,0.0,56.0,0.9,15.0,56.0,42.93,30.82
2016,11,20,13,15,23.0,124.0,0.85,15.0,135.0,135.13,108.93
2016,11,20,13,30,46.0,192.0,0.8,15.0,214.0,236.83,191.98
2016,11,20,13,45,23.0,155.0,0.8,15.0,166.0,154.95,124.65
2016,11,20,14,0,0.0,118.0,0.8,15.0,118.0,97.23,76.47
2016,11,20,14,15,0.0,65.0,0.8,15.0,65.0,49.83,36.88
2016,11,20,14,30,0.0,12.0,0.8,15.0,12.0,9.13,2.19
2016,11,20,14,45,0.0,10.5,0.8,15.0,10.5,7.98,1.22
2016,11,20,15,0,0.0,9.0,0.8,15.0,9.0,6.83,0.24
2016,11,20,15,15,0.0,8.0,0.75,14.5,8.0,6.07,0.0
2016,11,20,15,30,0.0,7.0,0.7,14.0,7.0,5.3,0.0
2016,11,20,15,45,0.0,5.5,0.65,14.0,5.5,4.16,0.0
2016,11,20,16,0,0.0,4.0,0.6,14.0,4.0,3.02,0.0
2016,11,20,16,15,0.0,2.5,0.6,13.5,2.5,1.89,0.0
2016,11,20,16,30,0.0,1.0,0.6,13.0,1.0,0.75,0.0
2016,11,20,16,45,0.0,0.5,0.65,13.0,0.5,0.39,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,183.5,13.0,2.25,10.5,28.5,84.97,0.0
2016,11,21,7,30,367.0,26.0,2.3,11.0,57.0,227.96,155.99
2016,11,21,7,45,464.5,33.5,2.4,11.5,97.0,308.77,247.17
2016,11,21,8,0,562.0,41.0,2.5,12.0,137.0,393.26,323.18
2016,11,21,8,15,619.5,45.5,2.55,12.0,178.5,464.7,386.16
2016,11,21,8,30,677.0,50.0,2.6,12.0,220.0,540.07,450.12
2016,11,21,8,45,429.5,90.0,2.65,12.5,204.5,440.25,368.72
2016,11,21,9,0,182.0,130.0,2.7,13.0,189.0,286.74,240.25
2016,11,21,9,15,188.0,145.0,2.7,13.0,211.5,315.2,264.34
2016,11,21,9,30,194.0,160.0,2.7,13.0,234.0,343.86,287.53
2016,11,21,9,45,186.5,174.0,2.7,13.5,250.0,359.55,298.99
2016,11,21,10,0,179.0,188.0,2.7,14.0,266.0,374.43,309.62
2016,11,21,10,15,182.5,199.0,2.7,14.0,282.5,394.89,325.53
2016,11,21,10,30,186.0,210.0,2.7,14.0,299.0,415.18,341.15
2016,11,21,10,45,270.0,206.5,2.7,14.5,340.5,518.18,422.71
2016,11,21,11,0,354.0,203.0,2.7,15.0,382.0,601.39,486.82
2016,11,21,11,15,606.5,142.0,2.65,15.0,456.5,822.27,653.11
2016,11,21,11,30,859.0,81.0,2.6,15.0,531.0,1003.19,777.98
2016,11,21,11,45,863.0,80.5,2.55,15.5,534.5,1010.9,779.15
2016,11,21,12,0,867.0,80.0,2.5,16.0,538.0,1015.14,779.92
2016,11,21,12,15,865.5,79.5,2.5,16.0,533.5,1010.28,776.69
2016,11,21,12,30,864.0,79.0,2.5,16.0,529.0,1001.94,771.37
2016,11,21,12,45,862.5,77.0,2.5,16.5,517.0,988.2,761.09
2016,11,21,13,0,861.0,75.0,2.5,17.0,505.0,971.09,748.71
2016,11,21,13,15,852.0,74.0,2.5,16.5,485.5,944.79,732.88
2016,11,21,13,30,843.0,73.0,2.5,16.0,466.0,915.62,715.03
2016,11,21,13,45,828.0,71.5,2.5,16.0,440.0,877.6,689.46
2016,11,21,14,0,813.0,70.0,2.5,16.0,414.0,837.43,662.14
2016,11,21,14,15,792.5,68.0,2.5,16.0,381.5,790.0,629.17
2016,11,21,14,30,772.0,66.0,2.5,16.0,349.0,741.32,594.7
2016,11,21,14,45,742.0,63.0,2.5,16.0,312.0,683.03,552.26
2016,11,21,15,0,712.0,60.0,2.5,16.0,275.0,624.87,508.8
2016,11,21,15,15,668.5,56.0,2.45,15.5,234.5,556.67,456.83
2016,11,21,15,30,625.0,52.0,2.4,15.0,194.0,495.75,406.77
2016,11,21,15,45,555.0,46.0,2.35,14.5,152.5,414.68,338.69
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,339.59,272.93
2016,11,21,16,15,367.5,30.5,2.3,13.5,73.5,244.25,185.27
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,151.55,34.17
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,55.7,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,69.5,14.5,0.75,10.0,20.0,39.7,0.0
2016,11,22,7,30,139.0,29.0,0.7,10.0,40.0,123.05,79.62
2016,11,22,7,45,193.0,44.0,0.7,10.5,70.5,178.07,141.23
2016,11,22,8,0,247.0,59.0,0.7,11.0,101.0,236.45,193.47
2016,11,22,8,15,277.5,74.0,0.75,11.0,133.0,285.7,236.8
2016,11,22,8,30,308.0,89.0,0.8,11.0,165.0,337.59,281.1
2016,11,22,8,45,326.0,102.5,0.85,11.5,195.5,381.08,316.74
2016,11,22,9,0,344.0,116.0,0.9,12.0,226.0,425.46,351.98
2016,11,22,9,15,365.0,125.0,1.0,12.0,253.5,467.7,385.71
2016,11,22,9,30,386.0,134.0,1.1,12.0,281.0,510.55,419.28
2016,11,22,9,45,407.0,142.5,1.2,12.5,308.5,553.14,451.27
2016,11,22,10,0,428.0,151.0,1.3,13.0,336.0,595.76,482.7
2016,11,22,10,15,414.5,163.5,1.35,13.0,351.0,610.55,492.71
2016,11,22,10,30,401.0,176.0,1.4,13.0,366.0,623.02,501.17
2016,11,22,10,45,303.5,199.5,1.45,13.5,346.5,542.4,437.45
2016,11,22,11,0,206.0,223.0,1.5,14.0,327.0,456.79,369.35
2016,11,22,11,15,365.0,196.5,1.5,14.0,384.5,608.92,489.31
2016,11,22,11,30,524.0,170.0,1.5,14.0,442.0,767.05,606.13
2016,11,22,11,45,464.0,186.0,1.55,14.0,428.0,727.48,574.83
2016,11,22,12,0,404.0,202.0,1.6,14.0,414.0,660.89,526.16
2016,11,22,12,15,390.5,202.5,1.6,14.0,406.0,646.62,516.09
2016,11,22,12,30,377.0,203.0,1.6,14.0,398.0,631.01,504.53
2016,11,22,12,45,387.5,195.5,1.6,14.5,392.0,628.14,502.31
2016,11,22,13,0,398.0,188.0,1.6,15.0,386.0,646.98,515.45
2016,11,22,13,15,357.5,187.5,1.6,14.5,360.0,576.77,464.1
2016,11,22,13,30,317.0,187.0,1.6,14.0,334.0,530.44,429.95
2016,11,22,13,45,424.0,155.5,1.65,14.0,340.5,604.11,489.35
2016,11,22,14,0,531.0,124.0,1.7,14.0,347.0,648.34,524.62
2016,11,22,14,15,425.5,130.0,1.7,14.0,300.0,547.17,446.83
2016,11,22,14,30,320.0,136.0,1.7,14.0,253.0,432.49,357.02
2016,11,22,14,45,300.0,125.0,1.7,14.0,226.0,391.82,325.19
2016,11,22,15,0,280.0,114.0,1.7,14.0,199.0,352.23,292.98
2016,11,22,15,15,260.0,99.5,1.65,13.5,169.0,309.28,257.71
2016,11,22,15,30,240.0,85.0,1.6,13.0,139.0,267.81,222.62
2016,11,22,15,45,213.5,68.5,1.6,13.0,109.0,221.29,181.98
2016,11,22,16,0,187.0,52.0,1.6,13.0,79.0,177.11,142.28
2016,11,22,16,15,127.5,36.5,1.65,12.5,52.0,120.77,89.92
2016,11,22,16,30,68.0,21.0,1.7,12.0,25.0,62.39,7.06
2016,11,22,16,45,34.0,10.5,1.8,11.5,12.5,21.22,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,85.5,16.0,2.0,10.5,23.0,47.35,0.0
2016,11,23,7,30,171.0,32.0,1.9,11.0,46.0,141.4,87.4
2016,11,23,7,45,279.0,44.0,1.85,11.5,83.0,222.98,176.93
2016,11,23,8,0,387.0,56.0,1.8,12.0,120.0,312.66,256.16
2016,11,23,8,15,456.0,64.5,1.85,12.0,160.0,387.44,321.29
2016,11,23,8,30,525.0,73.0,1.9,12.0,200.0,467.83,389.1
2016,11,23,8,45,570.0,78.5,2.0,12.5,239.0,533.1,442.27
2016,11,23,9,0,615.0,84.0,2.1,13.0,278.0,600.51,495.01
2016,11,23,9,15,647.0,88.5,2.15,13.0,313.5,658.24,538.69
2016,11,23,9,30,679.0,93.0,2.2,13.0,349.0,716.33,581.68
2016,11,23,9,45,710.0,93.5,2.25,13.0,380.5,768.82,619.65
2016,11,23,10,0,741.0,94.0,2.3,13.0,412.0,820.65,656.55
2016,11,23,10,15,584.0,131.5,2.3,13.0,391.0,738.99,595.25
2016,11,23,10,30,427.0,169.0,2.3,13.0,370.0,639.86,519.14
2016,11,23,10,45,387.5,184.5,2.3,13.5,372.0,605.69,492.09
2016,11,23,11,0,348.0,200.0,2.3,14.0,374.0,592.25,479.61
2016,11,23,11,15,577.0,150.5,2.3,14.0,446.0,791.77,631.33
2016,11,23,11,30,806.0,101.0,2.3,14.0,518.0,973.78,758.11
2016,11,23,11,45,538.0,163.0,2.3,14.0,442.5,775.81,615.65
2016,11,23,12,0,270.0,225.0,2.3,14.0,367.0,553.55,445.87
2016,11,23,12,15,539.5,161.5,2.35,14.0,441.0,774.5,619.01
2016,11,23,12,30,809.0,98.0,2.4,14.0,515.0,970.31,757.09
2016,11,23,12,45,805.0,96.5,2.5,14.5,503.0,955.49,744.74
2016,11,23,13,0,801.0,95.0,2.6,15.0,491.0,937.52,732.53
2016,11,23,13,15,791.0,93.5,2.65,14.5,471.5,910.7,716.35
2016,11,23,13,30,781.0,92.0,2.7,14.0,452.0,881.19,698.16
2016,11,23,13,45,767.5,89.5,2.8,14.0,426.5,851.32,678.6
2016,11,23,14,0,754.0,87.0,2.9,14.0,401.0,812.87,652.46
2016,11,23,14,15,732.0,84.0,2.85,14.0,369.5,764.69,617.8
2016,11,23,14,30,710.0,81.0,2.8,14.0,338.0,715.57,581.91
2016,11,23,14,45,680.5,76.5,2.8,14.0,301.5,658.09,539.15
2016,11,23,15,0,651.0,72.0,2.8,14.0,265.0,600.94,495.53
2016,11,23,15,15,603.0,66.5,2.6,13.5,225.0,530.43,439.39
2016,11,23,15,30,555.0,61.0,2.4,13.0,185.0,462.63,382.99
2016,11,23,15,45,485.5,53.0,2.25,12.5,144.5,382.52,314.85
2016,11,23,16,0,416.0,45.0,2.1,12.0,104.0,308.27,249.28
2016,11,23,16,15,295.5,33.5,2.05,11.5,68.0,212.72,160.82
2016,11,23,16,30,175.0,22.0,2.0,11.0,32.0,119.07,10.73
2016,11,23,16,45,87.5,11.0,2.0,10.5,16.0,42.17,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,6.0,23.0,55.47,0.0
2016,11,24,7,30,215.0,30.0,1.4,6.0,46.0,158.1,93.82
2016,11,24,7,45,321.0,41.5,1.5,6.5,84.0,240.68,193.5
2016,11,24,8,0,427.0,53.0,1.6,7.0,122.0,332.53,276.49
2016,11,24,8,15,495.0,61.0,1.55,7.5,163.0,408.12,342.48
2016,11,24,8,30,563.0,69.0,1.5,8.0,204.0,488.97,410.2
2016,11,24,8,45,616.0,73.0,1.5,8.5,244.5,559.77,467.58
2016,11,24,9,0,669.0,77.0,1.5,9.0,285.0,633.24,523.76
2016,11,24,9,15,699.5,80.5,1.45,9.5,321.5,690.48,564.81
2016,11,24,9,30,730.0,84.0,1.4,10.0,358.0,747.85,604.66
2016,11,24,9,45,755.5,86.0,1.4,10.5,389.5,798.78,639.13
2016,11,24,10,0,781.0,88.0,1.4,11.0,421.0,842.15,667.46
2016,11,24,10,15,795.5,90.0,1.3,11.5,445.5,880.69,690.49
2016,11,24,10,30,810.0,92.0,1.2,12.0,470.0,916.98,711.36
2016,11,24,10,45,821.0,92.5,1.1,12.5,488.5,945.64,726.52
2016,11,24,11,0,832.0,93.0,1.0,13.0,507.0,971.46,739.49
2016,11,24,11,15,837.0,94.0,0.85,13.0,517.5,988.84,746.96
2016,11,24,11,30,842.0,95.0,0.7,13.0,528.0,1002.96,752.15
2016,11,24,11,45,846.0,94.0,0.6,13.5,531.5,1010.28,752.67
2016,11,24,12,0,850.0,93.0,0.5,14.0,535.0,1014.16,751.15
2016,11,24,12,15,848.0,93.0,0.4,14.0,530.5,1009.68,745.87
2016,11,24,12,30,846.0,93.0,0.3,14.0,526.0,1001.76,738.78
2016,11,24,12,45,841.5,91.5,0.25,14.5,514.0,986.13,726.92
2016,11,24,13,0,837.0,90.0,0.2,15.0,502.0,967.25,713.33
2016,11,24,13,15,765.5,93.5,0.2,15.0,459.0,886.34,661.89
2016,11,24,13,30,694.0,97.0,0.2,15.0,416.0,812.49,614.91
2016,11,24,13,45,709.5,87.5,0.25,15.0,397.0,795.93,606.59
2016,11,24,14,0,725.0,78.0,0.3,15.0,378.0,770.72,591.34
2016,11,24,14,15,661.0,83.0,0.35,14.5,341.0,703.23,547.43
2016,11,24,14,30,597.0,88.0,0.4,14.0,304.0,631.9,499.73
2016,11,24,14,45,550.5,88.5,0.45,14.0,271.0,570.87,456.97
2016,11,24,15,0,504.0,89.0,0.5,14.0,238.0,510.87,412.27
2016,11,24,15,15,465.0,80.5,0.55,13.5,202.5,445.24,362.37
2016,11,24,15,30,426.0,72.0,0.6,13.0,167.0,387.73,316.5
2016,11,24,15,45,371.5,60.5,0.7,13.0,130.0,320.25,260.31
2016,11,24,16,0,317.0,49.0,0.8,13.0,93.0,258.02,206.12
2016,11,24,16,15,224.5,35.0,0.9,12.5,60.5,179.59,133.6
2016,11,24,16,30,132.0,21.0,1.0,12.0,28.0,98.85,1.17
2016,11,24,16,45,66.0,10.5,1.15,11.5,14.0,33.66,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,8.5,2.0,8.5,8.5,6.69,0.0
2016,11,25,7,30,0.0,17.0,2.0,9.0,17.0,12.96,1.88
2016,11,25,7,45,0.0,32.5,2.0,9.5,32.5,26.79,16.48
2016,11,25,8,0,0.0,48.0,2.0,10.0,48.0,41.13,29.4
2016,11,25,8,15,0.0,64.5,2.0,10.0,64.5,56.35,42.93
2016,11,25,8,30,0.0,81.0,2.0,10.0,81.0,71.45,56.25
2016,11,25,8,45,3.5,96.0,2.0,10.5,97.0,87.31,70.04
2016,11,25,9,0,7.0,111.0,2.0,11.0,113.0,103.61,84.01
2016,11,25,9,15,11.0,124.0,2.0,11.0,128.0,118.48,96.77
2016,11,25,9,30,15.0,137.0,2.0,11.0,143.0,133.86,109.84
2016,11,25,9,45,36.0,156.0,2.0,11.5,171.0,188.43,156.04
2016,11,25,10,0,57.0,175.0,2.0,12.0,199.0,229.92,190.47
2016,11,25,10,15,53.0,183.5,2.0,12.0,207.0,235.92,194.85
2016,11,25,10,30,49.0,192.0,2.0,12.0,215.0,241.94,199.34
2016,11,25,10,45,37.5,192.0,2.05,12.5,210.0,229.83,188.42
2016,11,25,11,0,26.0,192.0,2.1,13.0,205.0,196.54,160.28
2016,11,25,11,15,102.0,211.0,2.1,13.0,263.0,317.18,261.26
2016,11,25,11,30,178.0,230.0,2.1,13.0,321.0,442.15,361.67
2016,11,25,11,45,103.5,216.5,2.15,13.5,270.0,325.89,266.54
2016,11,25,12,0,29.0,203.0,2.2,14.0,219.0,232.96,188.87
2016,11,25,12,15,70.5,215.5,2.15,14.0,252.0,291.06,237.78
2016,11,25,12,30,112.0,228.0,2.1,14.0,285.0,349.38,285.57
2016,11,25,12,45,143.0,222.5,2.1,14.0,294.0,395.95,323.13
2016,11,25,13,0,174.0,217.0,2.1,14.0,303.0,418.27,341.72
2016,11,25,13,15,119.5,205.0,2.1,14.0,262.5,348.04,284.76
2016,11,25,13,30,65.0,193.0,2.1,14.0,222.0,258.87,212.0
2016,11,25,13,45,90.0,185.0,2.1,14.0,223.0,272.5,224.62
2016,11,25,14,0,115.0,177.0,2.1,14.0,224.0,304.1,251.12
2016,11,25,14,15,276.5,146.5,2.1,14.0,248.5,420.7,349.31
2016,11,25,14,30,438.0,116.0,2.1,14.0,273.0,526.43,435.12
2016,11,25,14,45,411.5,109.0,2.1,14.0,244.0,479.63,397.22
2016,11,25,15,0,385.0,102.0,2.1,14.0,215.0,433.87,360.3
2016,11,25,15,15,355.5,89.5,2.0,13.5,182.0,380.83,316.98
2016,11,25,15,30,326.0,77.0,1.9,13.0,149.0,329.77,273.98
2016,11,25,15,45,288.0,63.0,1.85,13.0,116.5,274.11,225.47
2016,11,25,16,0,250.0,49.0,1.8,13.0,84.0,222.03,178.52
2016,11,25,16,15,171.5,34.5,1.8,12.5,54.5,153.32,113.57
2016,11,25,16,30,93.0,20.0,1.8,12.0,25.0,80.25,0.0
2016,11,25,16,45,46.5,10.0,1.85,11.5,12.5,25.85,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.95,11.0,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.9,11.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,20.0,2.85,11.0,20.0,15.23,6.8
2016,11,26,8,0,0.0,30.0,2.8,11.0,30.0,22.9,13.79
2016,11,26,8,15,0.0,40.5,2.75,11.0,40.5,30.97,20.99
2016,11,26,8,30,0.0,51.0,2.7,11.0,51.0,39.25,28.34
2016,11,26,8,45,0.0,61.5,2.65,11.0,61.5,48.12,36.12
2016,11,26,9,0,0.0,72.0,2.6,11.0,72.0,57.05,43.87
2016,11,26,9,15,0.0,82.0,2.7,11.0,82.0,65.58,51.2
2016,11,26,9,30,0.0,92.0,2.8,11.0,92.0,74.19,58.54
2016,11,26,9,45,11.5,126.0,2.95,11.0,131.0,117.32,95.77
2016,11,26,10,0,23.0,160.0,3.1,11.0,170.0,163.04,134.69
2016,11,26,10,15,48.0,178.5,3.3,11.0,200.5,225.37,187.55
2016,11,26,10,30,73.0,197.0,3.5,11.0,231.0,271.88,226.68
2016,11,26,10,45,51.5,195.0,3.7,11.0,219.5,247.8,205.7
2016,11,26,11,0,30.0,193.0,3.9,11.0,208.0,223.36,184.5
2016,11,26,11,15,24.0,191.5,4.0,11.0,204.0,193.75,159.62
2016,11,26,11,30,18.0,190.0,4.1,11.0,200.0,185.65,152.59
2016,11,26,11,45,9.0,172.0,4.2,11.5,177.0,157.13,128.09
2016,11,26,12,0,0.0,154.0,4.3,12.0,154.0,129.49,104.3
2016,11,26,12,15,95.5,190.5,4.3,12.0,239.0,308.67,257.0
2016,11,26,12,30,191.0,227.0,4.3,12.0,324.0,451.61,375.04
2016,11,26,12,45,292.0,206.0,4.3,12.0,350.0,547.74,454.02
2016,11,26,13,0,393.0,185.0,4.3,12.0,376.0,616.66,510.94
2016,11,26,13,15,307.0,190.0,4.15,12.0,336.0,533.14,442.64
2016,11,26,13,30,221.0,195.0,4.0,12.0,296.0,430.45,359.08
2016,11,26,13,45,344.0,164.5,3.9,12.0,311.0,521.37,435.88
2016,11,26,14,0,467.0,134.0,3.8,12.0,326.0,605.73,504.9
2016,11,26,14,15,454.0,124.5,3.7,12.0,299.0,567.3,474.22
2016,11,26,14,30,441.0,115.0,3.6,12.0,272.0,528.3,443.32
2016,11,26,14,45,392.5,112.0,3.55,12.0,241.0,468.97,394.79
2016,11,26,15,0,344.0,109.0,3.5,12.0,210.0,412.31,347.53
2016,11,26,15,15,310.5,96.5,3.5,12.0,177.0,358.39,302.01
2016,11,26,15,30,277.0,84.0,3.5,12.0,144.0,293.41,246.48
2016,11,26,15,45,221.5,69.5,3.5,12.0,111.0,230.53,191.12
2016,11,26,16,0,166.0,55.0,3.5,12.0,78.0,173.34,139.68
2016,11,26,16,15,83.0,38.5,3.6,11.5,50.0,95.48,69.08
2016,11,26,16,30,0.0,22.0,3.7,11.0,22.0,20.49,0.0
2016,11,26,16,45,0.0,11.0,3.8,11.0,11.0,8.65,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,27,7,15,113.0,12.5,3.1,9.5,20.0,55.54,0.0
2016,11,27,7,30,226.0,25.0,3.1,10.0,40.0,152.83,61.76
2016,11,27,7,45,347.0,35.0,3.15,10.5,77.5,248.22,194.45
2016,11,27,8,0,468.0,45.0,3.2,11.0,115.0,347.64,285.6
2016,11,27,8,15,537.0,51.0,3.3,11.0,156.0,422.79,352.99
2016,11,27,8,30,606.0,57.0,3.4,11.0,197.0,503.33,422.77
2016,11,27,8,45,655.5,60.5,3.55,11.5,237.0,571.93,479.91
2016,11,27,9,0,705.0,64.0,3.7,12.0,277.0,637.71,531.63
2016,11,27,9,15,664.0,74.5,3.65,12.0,294.5,653.42,543.31
2016,11,27,9,30,623.0,85.0,3.6,12.0,312.0,658.37,546.44
2016,11,27,9,45,611.0,96.5,3.6,12.5,335.0,684.56,565.0
2016,11,27,10,0,599.0,108.0,3.6,13.0,358.0,707.65,580.72
2016,11,27,10,15,719.5,92.0,3.5,13.0,409.0,817.99,662.45
2016,11,27,10,30,840.0,76.0,3.4,13.0,460.0,924.63,738.23
2016,11,27,10,45,849.5,76.5,3.3,13.5,478.0,952.26,754.19
2016,11,27,11,0,859.0,77.0,3.2,14.0,496.0,976.99,768.59
2016,11,27,11,15,863.5,77.5,3.1,14.0,506.5,993.65,778.67
2016,11,27,11,30,868.0,78.0,3.0,14.0,517.0,1007.01,786.56
2016,11,27,11,45,867.5,79.0,2.9,14.0,520.0,1012.57,789.12
2016,11,27,12,0,867.0,80.0,2.8,14.0,523.0,1014.64,789.47
2016,11,27,12,15,864.0,79.5,2.7,14.0,518.0,1008.71,784.46
2016,11,27,12,30,861.0,79.0,2.6,14.0,513.0,999.35,777.31
2016,11,27,12,45,642.5,128.0,2.55,14.5,447.5,839.4,663.27
2016,11,27,13,0,424.0,177.0,2.5,15.0,382.0,661.62,531.3
2016,11,27,13,15,357.5,181.0,2.4,14.5,349.5,570.98,464.12
2016,11,27,13,30,291.0,185.0,2.3,14.0,317.0,506.04,413.89
2016,11,27,13,45,418.5,151.0,2.25,14.0,328.5,596.11,486.98
2016,11,27,14,0,546.0,117.0,2.2,14.0,340.0,664.55,540.31
2016,11,27,14,15,442.0,123.0,2.15,14.0,294.5,555.75,456.23
2016,11,27,14,30,338.0,129.0,2.1,14.0,249.0,441.4,365.96
2016,11,27,14,45,312.0,119.5,2.1,14.0,221.0,397.32,330.98
2016,11,27,15,0,286.0,110.0,2.1,14.0,193.0,354.79,296.03
2016,11,27,15,15,263.5,95.5,2.05,13.5,163.5,309.76,258.79
2016,11,27,15,30,241.0,81.0,2.0,13.0,134.0,266.39,221.85
2016,11,27,15,45,206.0,65.5,1.95,12.5,103.5,215.91,177.87
2016,11,27,16,0,171.0,50.0,1.9,12.0,73.0,168.71,135.54
2016,11,27,16,15,85.5,35.5,1.95,11.5,47.0,101.59,73.36
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,19.13,0.0
2016,11,27,16,45,0.0,10.5,2.05,11.0,10.5,8.26,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,12.5,3.9,11.0,16.5,37.7,0.0
2016,11,28,7,30,138.0,25.0,4.0,11.0,33.0,112.18,33.75
2016,11,28,7,45,226.5,38.0,4.15,11.0,65.5,189.33,146.54
2016,11,28,8,0,315.0,51.0,4.3,11.0,98.0,265.78,218.72
2016,11,28,8,15,368.5,62.5,4.3,11.0,134.0,328.03,275.38
2016,11,28,8,30,422.0,74.0,4.3,11.0,170.0,395.27,334.74
2016,11,28,8,45,461.5,82.5,4.35,11.5,205.5,453.14,384.28
2016,11,28,9,0,501.0,91.0,4.4,12.0,241.0,513.62,434.43
2016,11,28,9,15,548.5,90.5,4.35,12.0,273.0,579.53,487.84
2016,11,28,9,30,596.0,90.0,4.3,12.0,305.0,641.31,535.98
2016,11,28,9,45,623.0,92.5,4.3,12.5,334.5,689.82,571.88
2016,11,28,10,0,650.0,95.0,4.3,13.0,364.0,737.86,606.74
2016,11,28,10,15,632.0,106.5,4.2,13.0,381.0,754.3,617.58
2016,11,28,10,30,614.0,118.0,4.1,13.0,398.0,767.15,625.98
2016,11,28,10,45,633.0,118.0,4.05,13.5,416.0,799.55,648.19
2016,11,28,11,0,652.0,118.0,4.0,14.0,434.0,830.01,668.58
2016,11,28,11,15,670.0,127.5,3.9,14.0,458.5,868.42,695.66
2016,11,28,11,30,688.0,137.0,3.8,14.0,483.0,904.11,720.46
2016,11,28,11,45,698.5,134.5,3.7,14.5,487.5,916.16,726.71
2016,11,28,12,0,709.0,132.0,3.6,15.0,492.0,925.2,731.06
2016,11,28,12,15,706.0,131.5,3.5,15.0,487.5,919.72,726.51
2016,11,28,12,30,703.0,131.0,3.4,15.0,483.0,911.24,720.09
2016,11,28,12,45,697.5,118.5,3.3,15.0,461.0,883.47,699.97
2016,11,28,13,0,692.0,106.0,3.2,15.0,439.0,852.32,677.6
2016,11,28,13,15,654.5,110.5,3.15,15.0,416.0,808.48,646.25
2016,11,28,13,30,617.0,115.0,3.1,15.0,393.0,763.05,613.56
2016,11,28,13,45,517.0,128.0,3.05,15.0,352.0,659.54,536.66
2016,11,28,14,0,417.0,141.0,3.0,15.0,311.0,570.52,467.97
2016,11,28,14,15,504.0,122.5,2.9,15.0,311.5,609.01,500.08
2016,11,28,14,30,591.0,104.0,2.8,15.0,312.0,646.66,528.92
2016,11,28,14,45,573.5,94.5,2.75,15.0,279.0,597.65,491.1
2016,11,28,15,0,556.0,85.0,2.7,15.0,246.0,548.25,452.28
2016,11,28,15,15,503.0,78.0,2.5,14.5,207.5,476.19,393.97
2016,11,28,15,30,450.0,71.0,2.3,14.0,169.0,405.42,335.12
