Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,45,398.0,59.5,2.15,13.5,132.0,338.21,277.47
2016,11,28,16,0,346.0,48.0,2.0,13.0,95.0,275.92,221.73
2016,11,28,16,15,173.0,37.5,2.05,12.5,61.0,160.42,117.3
2016,11,28,16,30,0.0,27.0,2.1,12.0,27.0,29.48,0.0
2016,11,28,16,45,0.0,13.5,2.2,11.5,13.5,10.62,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.0,9.5,2.4,7.5,20.5,82.87,0.0
2016,11,29,7,30,374.0,19.0,2.4,8.0,41.0,208.58,44.99
2016,11,29,7,45,481.5,26.0,2.4,8.5,79.5,301.73,233.84
2016,11,29,8,0,589.0,33.0,2.4,9.0,118.0,396.81,325.56
2016,11,29,8,15,650.0,37.5,2.45,9.5,159.5,470.69,391.88
2016,11,29,8,30,711.0,42.0,2.5,10.0,201.0,549.04,458.87
2016,11,29,8,45,748.5,45.0,2.6,10.5,240.5,612.84,510.38
2016,11,29,9,0,786.0,48.0,2.7,11.0,280.0,670.76,555.17
2016,11,29,9,15,811.0,50.5,2.65,11.0,316.0,725.48,596.38
2016,11,29,9,30,836.0,53.0,2.6,11.0,352.0,779.89,636.14
2016,11,29,9,45,852.5,54.5,2.55,11.5,382.5,824.8,666.66
2016,11,29,10,0,869.0,56.0,2.5,12.0,413.0,868.09,695.3
2016,11,29,10,15,880.5,57.5,2.35,12.5,437.5,904.83,717.68
2016,11,29,10,30,892.0,59.0,2.2,13.0,462.0,939.11,737.75
2016,11,29,10,45,898.0,60.5,2.1,13.5,480.0,965.38,752.34
2016,11,29,11,0,904.0,62.0,2.0,14.0,498.0,988.56,764.65
2016,11,29,11,15,908.0,62.5,1.9,14.0,508.5,1005.14,773.77
2016,11,29,11,30,912.0,63.0,1.8,14.0,519.0,1018.35,780.67
2016,11,29,11,45,910.5,64.0,1.7,14.0,522.0,1023.2,782.01
2016,11,29,12,0,909.0,65.0,1.6,14.0,525.0,1024.51,781.17
2016,11,29,12,15,907.5,65.0,1.55,14.0,521.0,1020.9,778.03
2016,11,29,12,30,906.0,65.0,1.5,14.0,517.0,1013.79,772.78
2016,11,29,12,45,889.5,68.0,1.5,14.5,503.5,992.35,757.55
2016,11,29,13,0,873.0,71.0,1.5,15.0,490.0,967.87,740.57
2016,11,29,13,15,864.5,70.0,1.5,15.0,471.0,942.95,724.72
2016,11,29,13,30,856.0,69.0,1.5,15.0,452.0,925.99,714.3
2016,11,29,13,45,843.0,67.0,1.5,15.0,427.0,889.55,690.33
2016,11,29,14,0,830.0,65.0,1.5,15.0,402.0,850.82,664.72
2016,11,29,14,15,810.0,63.0,1.45,15.0,370.5,804.0,632.39
2016,11,29,14,30,790.0,61.0,1.4,15.0,339.0,755.82,598.6
2016,11,29,14,45,761.0,58.0,1.35,15.0,302.5,698.24,557.21
2016,11,29,15,0,732.0,55.0,1.3,15.0,266.0,640.64,514.74
2016,11,29,15,15,688.5,51.0,1.25,14.5,226.0,572.0,463.4
2016,11,29,15,30,645.0,47.0,1.2,14.0,186.0,505.34,410.48
2016,11,29,15,45,575.0,41.5,1.2,13.5,145.0,423.38,342.82
2016,11,29,16,0,505.0,36.0,1.2,13.0,104.0,353.36,281.18
2016,11,29,16,15,383.0,27.0,1.15,12.5,67.5,254.62,185.95
2016,11,29,16,30,261.0,18.0,1.1,12.0,31.0,155.0,0.0
2016,11,29,16,45,130.5,9.0,1.1,12.0,15.5,58.51,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,93.5,11.0,1.15,10.0,16.5,46.28,0.0
2016,11,30,7,30,187.0,22.0,1.1,10.0,33.0,128.77,8.11
2016,11,30,7,45,297.5,33.0,1.05,10.0,67.5,220.02,167.0
2016,11,30,8,0,408.0,44.0,1.0,10.0,102.0,311.26,252.77
2016,11,30,8,15,480.0,51.0,1.1,10.5,141.0,386.22,318.41
2016,11,30,8,30,552.0,58.0,1.2,11.0,180.0,467.03,386.38
2016,11,30,8,45,603.0,62.5,1.35,11.5,219.0,535.5,442.65
2016,11,30,9,0,654.0,67.0,1.5,12.0,258.0,606.82,498.08
2016,11,30,9,15,357.0,105.5,1.6,12.0,211.5,437.52,363.9
2016,11,30,9,30,60.0,144.0,1.7,12.0,165.0,197.97,163.7
2016,11,30,9,45,58.5,156.0,1.8,12.0,178.0,210.65,174.87
2016,11,30,10,0,57.0,168.0,1.9,12.0,191.0,223.45,185.2
2016,11,30,10,15,106.0,182.5,1.9,12.0,229.0,306.62,254.54
2016,11,30,10,30,155.0,197.0,1.9,12.0,267.0,372.99,308.76
2016,11,30,10,45,78.5,178.5,1.95,12.0,214.0,254.85,210.72
2016,11,30,11,0,2.0,160.0,2.0,12.0,161.0,139.69,112.72
2016,11,30,11,15,17.5,179.5,2.05,12.0,188.5,175.32,143.26
2016,11,30,11,30,33.0,199.0,2.1,12.0,216.0,234.53,192.45
2016,11,30,11,45,61.5,210.5,2.2,12.5,242.0,277.88,228.34
2016,11,30,12,0,90.0,222.0,2.3,13.0,268.0,321.83,264.29
2016,11,30,12,15,71.0,215.0,2.4,13.0,251.0,293.4,240.67
2016,11,30,12,30,52.0,208.0,2.5,13.0,234.0,265.31,217.45
2016,11,30,12,45,48.5,202.0,2.6,13.0,225.5,254.52,208.83
2016,11,30,13,0,45.0,196.0,2.7,13.0,217.0,244.0,200.36
2016,11,30,13,15,43.0,189.0,2.65,13.0,209.0,233.95,192.26
2016,11,30,13,30,41.0,182.0,2.6,13.0,201.0,224.21,184.4
2016,11,30,13,45,40.0,172.0,2.6,13.0,189.5,211.83,174.42
2016,11,30,14,0,39.0,162.0,2.6,13.0,178.0,199.75,164.64
2016,11,30,14,15,384.5,117.0,2.5,13.0,253.0,500.6,418.47
2016,11,30,14,30,730.0,72.0,2.4,13.0,328.0,720.27,587.83
2016,11,30,14,45,699.0,68.5,2.35,13.0,292.0,668.33,546.71
2016,11,30,15,0,668.0,65.0,2.3,13.0,256.0,611.12,502.89
2016,11,30,15,15,620.5,60.0,2.15,12.5,217.0,541.18,448.0
2016,11,30,15,30,573.0,55.0,2.0,12.0,178.0,473.88,392.05
2016,11,30,15,45,496.0,48.5,1.95,12.0,137.5,389.99,320.38
2016,11,30,16,0,419.0,42.0,1.9,12.0,97.0,312.44,251.41
2016,11,30,16,15,209.5,35.0,1.9,11.5,62.5,176.45,128.81
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,31.88,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.5,14.0,11.02,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,161.0,9.0,2.15,7.5,18.0,71.74,0.0
2016,12,1,7,30,322.0,18.0,2.1,8.0,36.0,181.45,0.0
2016,12,1,7,45,441.0,26.0,2.1,8.5,74.0,279.81,212.16
2016,12,1,8,0,560.0,34.0,2.1,9.0,112.0,380.03,310.44
2016,12,1,8,15,625.0,39.0,2.3,9.5,153.5,455.68,378.73
2016,12,1,8,30,690.0,44.0,2.5,10.0,195.0,536.13,448.06
2016,12,1,8,45,732.5,47.5,2.75,10.5,235.0,603.27,503.33
2016,12,1,9,0,775.0,51.0,3.0,11.0,275.0,672.22,557.64
2016,12,1,9,15,802.5,53.5,3.1,11.0,311.5,729.38,601.72
2016,12,1,9,30,830.0,56.0,3.2,11.0,348.0,786.29,644.61
2016,12,1,9,45,841.0,60.0,3.3,11.5,378.5,830.37,675.83
2016,12,1,10,0,852.0,64.0,3.4,12.0,409.0,872.43,705.07
2016,12,1,10,15,865.0,65.5,3.45,12.0,434.0,900.38,724.6
2016,12,1,10,30,878.0,67.0,3.5,12.0,459.0,935.77,749.52
2016,12,1,10,45,887.0,67.5,3.55,12.5,477.5,963.36,767.22
2016,12,1,11,0,896.0,68.0,3.6,13.0,496.0,988.05,782.83
2016,12,1,11,15,901.0,68.5,3.55,13.0,507.0,1005.66,794.16
2016,12,1,11,30,906.0,69.0,3.5,13.0,518.0,1019.96,803.28
2016,12,1,11,45,908.0,69.0,3.5,13.5,521.5,1027.12,806.43
2016,12,1,12,0,910.0,69.0,3.5,14.0,525.0,1030.78,807.34
2016,12,1,12,15,908.0,69.0,3.45,14.0,521.0,1026.84,804.25
2016,12,1,12,30,906.0,69.0,3.4,14.0,517.0,1019.42,798.95
2016,12,1,12,45,899.5,68.5,3.35,14.5,505.0,1003.36,786.31
2016,12,1,13,0,893.0,68.0,3.3,15.0,493.0,984.03,771.62
2016,12,1,13,15,883.5,67.5,3.25,15.0,474.0,958.67,754.24
2016,12,1,13,30,874.0,67.0,3.2,15.0,455.0,930.45,734.88
2016,12,1,13,45,857.5,66.0,3.2,15.0,429.0,902.69,716.17
2016,12,1,14,0,841.0,65.0,3.2,15.0,403.0,861.95,687.88
2016,12,1,14,15,820.5,62.5,3.1,14.5,371.0,813.86,654.5
2016,12,1,14,30,800.0,60.0,3.0,14.0,339.0,764.43,619.5
2016,12,1,14,45,770.5,57.5,2.9,14.0,302.5,706.85,576.41
2016,12,1,15,0,741.0,55.0,2.8,14.0,266.0,649.22,532.25
2016,12,1,15,15,697.0,51.0,2.65,13.5,226.0,579.89,478.37
2016,12,1,15,30,653.0,47.0,2.5,13.0,186.0,512.52,423.17
2016,12,1,15,45,581.5,41.0,2.45,12.5,144.5,428.69,352.09
2016,12,1,16,0,510.0,35.0,2.4,12.0,103.0,350.42,282.43
2016,12,1,16,15,386.0,26.5,2.45,11.5,66.5,257.22,188.7
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,156.16,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,59.2,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,71.4,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,179.52,0.0
2016,12,2,7,45,435.0,26.0,3.25,8.5,71.0,276.05,207.22
2016,12,2,8,0,549.0,34.0,3.3,9.0,108.0,373.09,305.88
2016,12,2,8,15,615.0,39.0,3.4,9.5,149.5,448.82,375.04
2016,12,2,8,30,681.0,44.0,3.5,10.0,191.0,529.42,445.12
2016,12,2,8,45,722.5,47.5,3.65,10.5,230.5,595.44,499.93
2016,12,2,9,0,764.0,51.0,3.8,11.0,270.0,663.19,553.56
2016,12,2,9,15,791.0,53.5,3.9,11.5,306.0,719.51,596.47
2016,12,2,9,30,818.0,56.0,4.0,12.0,342.0,775.58,638.04
2016,12,2,9,45,831.5,59.5,4.1,12.5,372.5,820.76,670.39
2016,12,2,10,0,845.0,63.0,4.2,13.0,403.0,864.12,700.83
2016,12,2,10,15,858.0,64.5,4.1,13.0,428.0,891.92,719.68
2016,12,2,10,30,871.0,66.0,4.0,13.0,453.0,927.18,743.86
2016,12,2,10,45,879.5,66.5,3.95,13.5,471.0,954.2,760.65
2016,12,2,11,0,888.0,67.0,3.9,14.0,489.0,978.33,775.29
2016,12,2,11,15,893.0,67.5,3.85,14.0,500.0,995.91,786.69
2016,12,2,11,30,898.0,68.0,3.8,14.0,511.0,1010.21,795.9
2016,12,2,11,45,900.0,68.0,3.75,14.5,515.0,1017.41,798.75
2016,12,2,12,0,902.0,68.0,3.7,15.0,519.0,1021.14,799.36
2016,12,2,12,15,900.0,68.0,3.7,15.0,514.5,1017.32,796.74
2016,12,2,12,30,898.0,68.0,3.7,15.0,510.0,1010.04,791.92
2016,12,2,12,45,888.5,68.5,3.7,15.0,498.0,992.54,780.07
2016,12,2,13,0,879.0,69.0,3.7,15.0,486.0,971.88,766.17
2016,12,2,13,15,869.0,68.0,3.65,15.0,466.5,945.69,748.06
2016,12,2,13,30,859.0,67.0,3.6,15.0,447.0,916.72,727.98
2016,12,2,13,45,842.5,66.0,3.6,15.0,421.5,889.44,709.37
2016,12,2,14,0,826.0,65.0,3.6,15.0,396.0,849.21,681.12
2016,12,2,14,15,805.0,63.0,3.45,15.0,364.5,801.9,646.56
2016,12,2,14,30,784.0,61.0,3.3,15.0,333.0,753.3,610.57
2016,12,2,14,45,753.5,58.0,3.15,15.0,296.5,694.95,566.53
2016,12,2,15,0,723.0,55.0,3.0,15.0,260.0,636.69,521.58
2016,12,2,15,15,678.5,51.0,2.8,14.5,220.5,567.81,467.81
2016,12,2,15,30,634.0,47.0,2.6,14.0,181.0,500.98,412.86
2016,12,2,15,45,563.5,41.0,2.45,13.5,140.5,418.64,342.85
2016,12,2,16,0,493.0,35.0,2.3,13.0,100.0,348.33,279.41
2016,12,2,16,15,370.0,26.5,2.3,12.0,64.5,249.93,182.41
2016,12,2,16,30,247.0,18.0,2.3,11.0,29.0,149.76,0.0
2016,12,2,16,45,123.5,9.0,2.35,10.5,14.5,56.44,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,55.86,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,148.04,0.0
2016,12,3,7,45,363.5,26.5,1.3,9.5,64.0,246.73,180.34
2016,12,3,8,0,483.0,35.0,1.3,10.0,99.0,342.79,276.87
2016,12,3,8,15,551.5,41.0,1.35,10.5,138.5,411.26,338.58
2016,12,3,8,30,620.0,47.0,1.4,11.0,178.0,491.7,406.63
2016,12,3,8,45,670.0,50.0,1.45,11.5,217.5,560.61,462.35
2016,12,3,9,0,720.0,53.0,1.5,12.0,257.0,631.95,516.82
2016,12,3,9,15,749.0,55.5,1.55,12.5,292.5,688.16,558.04
2016,12,3,9,30,778.0,58.0,1.6,13.0,328.0,744.36,598.09
2016,12,3,9,45,703.0,77.0,1.65,13.5,337.5,736.89,590.79
2016,12,3,10,0,628.0,96.0,1.7,14.0,347.0,716.89,574.83
2016,12,3,10,15,733.5,81.5,1.65,14.0,392.5,808.39,640.19
2016,12,3,10,30,839.0,67.0,1.6,14.0,438.0,908.46,708.23
2016,12,3,10,45,848.5,68.0,1.6,14.5,456.0,925.72,716.8
2016,12,3,11,0,858.0,69.0,1.6,15.0,474.0,951.05,731.89
2016,12,3,11,15,863.0,69.5,1.6,15.0,485.0,968.29,742.71
2016,12,3,11,30,868.0,70.0,1.6,15.0,496.0,982.38,751.6
2016,12,3,11,45,868.5,70.5,1.65,15.5,499.5,988.65,754.73
2016,12,3,12,0,869.0,71.0,1.7,16.0,503.0,991.57,755.85
2016,12,3,12,15,868.0,70.5,1.75,16.0,499.5,988.24,754.38
2016,12,3,12,30,867.0,70.0,1.8,16.0,496.0,981.57,750.86
2016,12,3,12,45,862.0,69.5,1.85,16.5,485.0,967.59,741.16
2016,12,3,13,0,857.0,69.0,1.9,17.0,474.0,950.47,729.48
2016,12,3,13,15,848.5,68.0,1.85,17.0,456.0,926.22,713.17
2016,12,3,13,30,840.0,67.0,1.8,17.0,438.0,910.01,702.48
2016,12,3,13,45,822.5,66.5,1.8,17.0,412.5,872.23,677.34
2016,12,3,14,0,805.0,66.0,1.8,17.0,387.0,832.4,650.69
2016,12,3,14,15,784.5,64.0,1.7,16.5,356.5,786.25,619.3
2016,12,3,14,30,764.0,62.0,1.6,16.0,326.0,738.82,586.42
2016,12,3,14,45,728.0,60.0,1.55,16.0,290.0,678.13,542.4
2016,12,3,15,0,692.0,58.0,1.5,16.0,254.0,617.88,497.62
2016,12,3,15,15,646.5,54.0,1.45,15.5,215.0,549.49,446.01
2016,12,3,15,30,601.0,50.0,1.4,15.0,176.0,489.17,397.37
2016,12,3,15,45,520.5,44.0,1.35,14.5,136.0,402.57,325.63
2016,12,3,16,0,440.0,38.0,1.3,14.0,96.0,322.84,256.45
2016,12,3,16,15,319.0,28.0,1.35,13.5,61.5,226.31,163.07
2016,12,3,16,30,198.0,18.0,1.4,13.0,27.0,127.85,0.0
2016,12,3,16,45,99.0,9.0,1.5,12.5,13.5,46.83,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,10.62,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,31.36,0.0
2016,12,4,7,45,229.0,32.0,0.95,9.5,61.5,183.66,131.4
2016,12,4,8,0,458.0,37.0,1.0,10.0,96.0,330.5,266.14
2016,12,4,8,15,530.0,43.0,1.05,10.0,135.5,405.71,333.13
2016,12,4,8,30,602.0,49.0,1.1,10.0,175.0,486.97,402.33
2016,12,4,8,45,646.0,54.0,1.15,10.5,214.0,547.34,451.75
2016,12,4,9,0,690.0,59.0,1.2,11.0,253.0,615.73,504.14
2016,12,4,9,15,720.5,62.0,1.2,11.5,288.5,672.87,545.69
2016,12,4,9,30,751.0,65.0,1.2,12.0,324.0,730.11,585.97
2016,12,4,9,45,751.0,72.5,1.25,12.5,351.0,766.3,610.44
2016,12,4,10,0,751.0,80.0,1.3,13.0,378.0,799.89,632.81
2016,12,4,10,15,632.0,108.5,1.3,13.0,370.5,753.73,598.51
2016,12,4,10,30,513.0,137.0,1.3,13.0,363.0,681.9,546.04
2016,12,4,10,45,546.5,135.5,1.3,13.0,384.5,723.8,576.85
2016,12,4,11,0,580.0,134.0,1.3,13.0,406.0,774.84,612.6
2016,12,4,11,15,699.5,110.0,1.35,13.0,446.0,875.47,683.11
2016,12,4,11,30,819.0,86.0,1.4,13.0,486.0,965.89,744.24
2016,12,4,11,45,663.0,125.0,1.45,13.5,450.5,868.33,675.22
2016,12,4,12,0,507.0,164.0,1.5,14.0,415.0,746.92,589.82
2016,12,4,12,15,406.0,183.5,1.65,14.0,383.5,666.41,531.5
2016,12,4,12,30,305.0,203.0,1.8,14.0,352.0,562.66,453.66
2016,12,4,12,45,371.5,185.5,1.95,14.0,363.0,603.91,488.69
2016,12,4,13,0,438.0,168.0,2.1,14.0,374.0,666.99,538.01
2016,12,4,13,15,382.5,170.5,2.2,14.0,345.5,584.67,475.77
2016,12,4,13,30,327.0,173.0,2.3,14.0,317.0,527.9,432.24
2016,12,4,13,45,405.5,149.0,2.4,14.0,317.5,584.87,479.02
2016,12,4,14,0,484.0,125.0,2.5,14.0,318.0,614.21,503.83
2016,12,4,14,15,445.0,125.0,2.45,14.0,291.5,564.71,464.97
2016,12,4,14,30,406.0,125.0,2.4,14.0,265.0,516.14,426.62
2016,12,4,14,45,396.5,112.5,2.35,14.0,237.0,477.73,396.39
2016,12,4,15,0,387.0,100.0,2.3,14.0,209.0,438.96,365.03
2016,12,4,15,15,352.5,88.0,2.25,13.5,176.0,382.97,319.14
2016,12,4,15,30,318.0,76.0,2.2,13.0,143.0,329.38,273.89
2016,12,4,15,45,280.5,61.5,2.15,13.0,111.0,273.63,225.08
2016,12,4,16,0,243.0,47.0,2.1,13.0,79.0,221.32,177.53
2016,12,4,16,15,121.5,34.5,2.15,12.5,50.5,121.46,86.37
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,21.49,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,8.65,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.5,2.0,8.0,4.5,3.54,0.0
2016,12,5,7,30,0.0,9.0,2.0,8.0,9.0,6.84,0.0
2016,12,5,7,45,0.0,21.5,2.0,8.5,21.5,16.42,6.48
2016,12,5,8,0,0.0,34.0,2.0,9.0,34.0,27.38,17.37
2016,12,5,8,15,0.0,48.0,2.0,9.0,48.0,40.1,28.81
2016,12,5,8,30,0.0,62.0,2.0,9.0,62.0,52.64,40.01
2016,12,5,8,45,0.0,76.0,2.0,9.5,76.0,65.16,50.99
2016,12,5,9,0,0.0,90.0,2.0,10.0,90.0,77.75,61.87
2016,12,5,9,15,0.0,102.5,1.95,10.0,102.5,88.77,71.37
2016,12,5,9,30,0.0,115.0,1.9,10.0,115.0,99.96,80.91
2016,12,5,9,45,39.0,140.0,1.9,10.0,155.5,174.85,145.94
2016,12,5,10,0,78.0,165.0,1.9,10.0,196.0,240.53,201.84
2016,12,5,10,15,269.0,156.5,1.9,10.0,272.5,445.22,373.68
2016,12,5,10,30,460.0,148.0,1.9,10.0,349.0,644.86,531.32
2016,12,5,10,45,475.5,151.5,1.9,10.0,367.0,674.51,551.7
2016,12,5,11,0,491.0,155.0,1.9,10.0,385.0,702.92,572.52
2016,12,5,11,15,314.0,186.0,1.85,10.0,334.5,546.89,449.17
2016,12,5,11,30,137.0,217.0,1.8,10.0,284.0,387.89,319.85
2016,12,5,11,45,170.5,218.0,1.8,10.5,301.5,423.56,349.54
2016,12,5,12,0,204.0,219.0,1.8,11.0,319.0,459.14,377.64
2016,12,5,12,15,201.5,217.5,1.75,11.0,316.0,454.41,373.5
2016,12,5,12,30,199.0,216.0,1.7,11.0,313.0,449.2,369.32
2016,12,5,12,45,181.0,211.5,1.7,11.0,298.5,424.09,349.29
2016,12,5,13,0,163.0,207.0,1.7,11.0,284.0,399.0,329.31
2016,12,5,13,15,138.0,199.0,1.6,11.0,262.0,362.72,299.84
2016,12,5,13,30,113.0,191.0,1.5,11.0,240.0,327.2,270.81
2016,12,5,13,45,132.5,180.0,1.45,11.0,235.0,329.83,274.08
2016,12,5,14,0,152.0,169.0,1.4,11.0,230.0,331.31,276.13
2016,12,5,14,15,141.0,158.0,1.4,10.5,211.0,305.12,255.31
2016,12,5,14,30,130.0,147.0,1.4,10.0,192.0,279.62,234.85
2016,12,5,14,45,128.0,131.5,1.4,10.0,171.5,255.78,215.3
2016,12,5,15,0,126.0,116.0,1.4,10.0,151.0,232.04,195.41
2016,12,5,15,15,114.0,99.5,1.45,10.0,127.5,199.89,167.82
2016,12,5,15,30,102.0,83.0,1.5,10.0,104.0,168.75,140.52
2016,12,5,15,45,89.5,65.5,1.55,10.0,81.0,136.75,111.96
2016,12,5,16,0,77.0,48.0,1.6,10.0,58.0,105.56,83.48
2016,12,5,16,15,38.5,32.0,1.6,9.5,37.0,64.13,43.63
2016,12,5,16,30,0.0,16.0,1.6,9.0,16.0,12.67,0.0
2016,12,5,16,45,0.0,8.0,1.65,9.0,8.0,6.29,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,5.5,10.5,8.26,0.0
2016,12,6,7,30,0.0,21.0,2.3,6.0,21.0,16.52,0.0
2016,12,6,7,45,153.5,31.0,2.35,6.5,50.0,142.62,97.71
2016,12,6,8,0,307.0,41.0,2.4,7.0,79.0,248.77,203.37
2016,12,6,8,15,354.5,52.5,2.45,7.5,112.5,305.21,256.32
2016,12,6,8,30,402.0,64.0,2.5,8.0,146.0,367.35,311.63
2016,12,6,8,45,431.0,74.0,2.6,9.0,178.5,418.47,355.48
2016,12,6,9,0,460.0,84.0,2.7,10.0,211.0,471.38,399.17
2016,12,6,9,15,487.5,90.0,2.75,10.0,241.0,519.38,438.99
2016,12,6,9,30,515.0,96.0,2.8,10.0,271.0,576.25,484.22
2016,12,6,9,45,520.0,105.5,2.9,10.5,296.5,602.96,503.95
2016,12,6,10,0,525.0,115.0,3.0,11.0,322.0,636.3,528.69
2016,12,6,10,15,637.0,97.0,3.0,11.0,363.0,743.75,610.3
2016,12,6,10,30,749.0,79.0,3.0,11.0,404.0,837.21,678.6
2016,12,6,10,45,804.5,76.5,3.05,11.5,439.5,904.14,725.07
2016,12,6,11,0,860.0,74.0,3.1,12.0,475.0,969.97,770.09
2016,12,6,11,15,865.0,74.5,3.1,12.0,486.0,987.8,781.52
2016,12,6,11,30,870.0,75.0,3.1,12.0,497.0,1002.38,791.22
2016,12,6,11,45,754.0,100.0,3.15,12.0,467.5,929.34,739.23
2016,12,6,12,0,638.0,125.0,3.2,12.0,438.0,844.31,678.41
2016,12,6,12,15,747.5,102.5,3.25,12.0,467.0,926.64,739.44
2016,12,6,12,30,857.0,80.0,3.3,12.0,496.0,997.28,789.83
2016,12,6,12,45,651.5,122.5,3.35,12.0,435.0,843.52,678.83
2016,12,6,13,0,446.0,165.0,3.4,12.0,374.0,671.9,550.51
2016,12,6,13,15,223.0,142.5,3.45,12.0,247.0,394.75,330.18
2016,12,6,13,30,0.0,120.0,3.5,12.0,120.0,99.11,78.91
2016,12,6,13,45,0.0,67.5,3.6,12.0,67.5,51.77,38.95
2016,12,6,14,0,0.0,15.0,3.7,12.0,15.0,11.42,4.23
2016,12,6,14,15,0.0,14.0,3.65,11.5,14.0,10.65,3.6
2016,12,6,14,30,0.0,13.0,3.6,11.0,13.0,9.88,2.96
2016,12,6,14,45,0.0,11.5,3.6,11.0,11.5,8.74,1.96
2016,12,6,15,0,0.0,10.0,3.6,11.0,10.0,7.59,0.96
2016,12,6,15,15,310.0,30.0,3.45,10.5,95.0,281.67,242.91
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,504.75,425.03
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.0,425.4,353.81
2016,12,6,16,0,488.0,37.0,3.0,10.0,100.0,351.5,285.88
2016,12,6,16,15,361.0,27.5,2.9,9.5,64.5,249.49,183.32
2016,12,6,16,30,234.0,18.0,2.8,9.0,29.0,145.68,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.5,14.5,54.72,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,6.69,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,13.38,0.0
2016,12,7,7,45,96.0,29.5,1.9,6.0,41.5,99.07,64.45
2016,12,7,8,0,192.0,42.0,1.9,6.0,66.0,185.29,150.76
2016,12,7,8,15,218.0,57.5,1.95,6.0,94.0,229.18,192.59
2016,12,7,8,30,244.0,73.0,2.0,6.0,122.0,260.78,222.69
2016,12,7,8,45,262.5,87.0,2.05,6.5,150.0,300.89,258.24
2016,12,7,9,0,281.0,101.0,2.1,7.0,178.0,342.28,293.74
2016,12,7,9,15,293.0,113.5,2.05,7.0,203.5,377.58,323.54
2016,12,7,9,30,305.0,126.0,2.0,7.0,229.0,413.25,352.9
2016,12,7,9,45,236.5,145.5,2.0,7.5,230.0,389.32,330.6
2016,12,7,10,0,168.0,165.0,2.0,8.0,231.0,340.37,288.07
2016,12,7,10,15,315.0,155.0,2.0,8.0,288.0,485.56,409.55
2016,12,7,10,30,462.0,145.0,2.0,8.0,345.0,642.63,533.93
2016,12,7,10,45,275.5,173.5,2.05,8.5,294.0,484.62,404.15
2016,12,7,11,0,89.0,202.0,2.1,9.0,243.0,297.9,248.29
2016,12,7,11,15,44.5,173.0,2.2,9.0,193.5,216.07,179.92
2016,12,7,11,30,0.0,144.0,2.3,9.0,144.0,121.21,98.41
2016,12,7,11,45,8.0,162.5,2.45,9.5,166.5,148.2,121.56
2016,12,7,12,0,16.0,181.0,2.6,10.0,189.0,176.13,145.07
2016,12,7,12,15,8.0,164.0,2.7,10.0,168.0,149.75,122.55
2016,12,7,12,30,0.0,147.0,2.8,10.0,147.0,124.19,100.71
2016,12,7,12,45,0.0,78.5,2.95,10.0,78.5,60.31,46.41
2016,12,7,13,0,0.0,10.0,3.1,10.0,10.0,7.62,0.96
2016,12,7,13,15,21.0,93.0,3.15,9.5,102.5,102.41,83.92
2016,12,7,13,30,42.0,176.0,3.2,9.0,195.0,219.6,184.07
2016,12,7,13,45,21.0,124.0,3.25,9.0,133.5,136.63,113.15
2016,12,7,14,0,0.0,72.0,3.3,9.0,72.0,55.25,42.48
2016,12,7,14,15,0.0,66.5,3.3,9.0,66.5,50.99,38.89
2016,12,7,14,30,0.0,61.0,3.3,9.0,61.0,46.74,35.23
2016,12,7,14,45,0.0,54.0,3.35,9.0,54.0,41.33,30.54
2016,12,7,15,0,0.0,47.0,3.4,9.0,47.0,35.93,25.81
2016,12,7,15,15,0.0,40.0,3.3,8.5,40.0,30.55,21.09
2016,12,7,15,30,0.0,33.0,3.2,8.0,33.0,25.17,16.32
2016,12,7,15,45,0.0,25.5,3.15,8.0,25.5,19.42,11.14
2016,12,7,16,0,0.0,18.0,3.1,8.0,18.0,13.68,5.94
2016,12,7,16,15,0.0,11.5,3.05,8.0,11.5,8.73,1.07
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,3.78,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,1.97,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,3.2,12.0,6.0,4.72,0.0
2016,12,8,7,30,0.0,12.0,3.2,12.0,12.0,9.44,0.0
2016,12,8,7,45,29.0,27.0,3.2,12.5,30.5,51.32,28.62
2016,12,8,8,0,58.0,42.0,3.2,13.0,49.0,87.18,66.41
2016,12,8,8,15,74.5,59.0,3.15,13.0,71.5,119.23,95.7
2016,12,8,8,30,91.0,76.0,3.1,13.0,94.0,152.44,125.35
2016,12,8,8,45,101.0,92.5,3.05,13.0,116.5,181.71,151.17
2016,12,8,9,0,111.0,109.0,3.0,13.0,139.0,211.81,177.22
2016,12,8,9,15,118.0,123.5,2.9,13.0,159.5,237.5,199.06
2016,12,8,9,30,125.0,138.0,2.8,13.0,180.0,263.76,220.95
2016,12,8,9,45,62.5,123.0,2.75,13.5,144.0,174.07,144.31
2016,12,8,10,0,0.0,108.0,2.7,14.0,108.0,89.41,70.55
2016,12,8,10,15,0.0,125.5,2.65,14.0,125.5,106.17,84.67
2016,12,8,10,30,0.0,143.0,2.6,14.0,143.0,123.36,98.93
2016,12,8,10,45,0.0,143.0,2.55,14.0,143.0,122.19,97.8
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,121.33,96.99
2016,12,8,11,15,0.0,122.5,2.45,14.0,122.5,100.26,79.29
2016,12,8,11,30,0.0,102.0,2.4,14.0,102.0,80.7,62.86
2016,12,8,11,45,0.0,103.0,2.35,14.0,103.0,81.52,63.55
2016,12,8,12,0,0.0,104.0,2.3,14.0,104.0,82.4,64.27
2016,12,8,12,15,0.0,94.0,2.25,14.0,94.0,73.37,56.68
2016,12,8,12,30,0.0,84.0,2.2,14.0,84.0,64.59,49.3
2016,12,8,12,45,0.0,85.5,2.2,14.0,85.5,65.97,50.5
2016,12,8,13,0,0.0,87.0,2.2,14.0,87.0,67.4,51.75
2016,12,8,13,15,0.0,101.5,2.15,14.0,101.5,80.83,63.13
2016,12,8,13,30,0.0,116.0,2.1,14.0,116.0,95.25,75.34
2016,12,8,13,45,0.0,81.0,2.1,14.0,81.0,62.71,47.93
2016,12,8,14,0,0.0,46.0,2.1,14.0,46.0,35.17,24.55
2016,12,8,14,15,0.0,42.0,2.05,14.0,42.0,32.09,21.95
2016,12,8,14,30,0.0,38.0,2.0,14.0,38.0,29.01,19.34
2016,12,8,14,45,0.0,34.0,1.95,14.0,34.0,25.93,16.71
2016,12,8,15,0,0.0,30.0,1.9,14.0,30.0,22.86,14.05
2016,12,8,15,15,0.0,25.5,1.8,14.0,25.5,19.41,11.05
2016,12,8,15,30,0.0,21.0,1.7,14.0,21.0,15.97,8.02
2016,12,8,15,45,0.0,16.0,1.65,14.0,16.0,12.15,4.65
2016,12,8,16,0,0.0,11.0,1.6,14.0,11.0,8.34,1.27
2016,12,8,16,15,0.0,7.0,1.55,13.5,7.0,5.3,0.0
2016,12,8,16,30,0.0,3.0,1.5,13.0,3.0,2.27,0.0
2016,12,8,16,45,0.0,1.5,1.45,13.0,1.5,1.18,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
