Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,14.95,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,51.5,167.02,100.52
2016,12,9,8,0,443.0,32.0,1.4,13.0,84.0,313.88,247.5
2016,12,9,8,15,517.5,38.0,1.5,13.0,122.5,388.85,316.15
2016,12,9,8,30,592.0,44.0,1.6,13.0,161.0,465.22,382.46
2016,12,9,8,45,640.0,48.0,1.7,13.5,199.0,532.31,437.92
2016,12,9,9,0,688.0,52.0,1.8,14.0,237.0,601.88,492.07
2016,12,9,9,15,354.0,88.5,1.85,14.0,184.5,411.71,342.02
2016,12,9,9,30,20.0,125.0,1.9,14.0,132.0,128.97,104.23
2016,12,9,9,45,71.5,144.5,2.0,14.5,172.0,210.11,173.83
2016,12,9,10,0,123.0,164.0,2.1,15.0,212.0,299.49,247.51
2016,12,9,10,15,178.0,172.0,2.15,15.0,246.5,361.59,298.5
2016,12,9,10,30,233.0,180.0,2.2,15.0,281.0,447.95,367.37
2016,12,9,10,45,237.0,188.0,2.3,15.0,294.5,466.49,381.26
2016,12,9,11,0,241.0,196.0,2.4,15.0,308.0,484.48,395.08
2016,12,9,11,15,239.5,202.0,2.4,15.0,315.0,493.76,401.76
2016,12,9,11,30,238.0,208.0,2.4,15.0,322.0,502.22,407.88
2016,12,9,11,45,211.0,212.0,2.4,15.0,314.0,457.68,372.79
2016,12,9,12,0,184.0,216.0,2.4,15.0,306.0,435.96,355.14
2016,12,9,12,15,129.0,212.0,2.35,15.0,275.0,374.73,305.32
2016,12,9,12,30,74.0,208.0,2.3,15.0,244.0,290.7,236.91
2016,12,9,12,45,44.5,189.5,2.25,15.0,211.0,237.24,193.08
2016,12,9,13,0,15.0,171.0,2.2,15.0,178.0,165.94,133.89
2016,12,9,13,15,81.5,180.0,2.15,15.0,216.0,262.38,215.71
2016,12,9,13,30,148.0,189.0,2.1,15.0,254.0,359.05,295.06
2016,12,9,13,45,183.0,176.0,2.05,15.0,251.5,372.54,306.74
2016,12,9,14,0,218.0,163.0,2.0,15.0,249.0,404.07,332.64
2016,12,9,14,15,212.5,150.5,1.85,15.0,229.0,377.56,311.34
2016,12,9,14,30,207.0,138.0,1.7,15.0,209.0,350.94,290.04
2016,12,9,14,45,201.0,123.5,1.55,15.0,186.5,321.21,265.93
2016,12,9,15,0,195.0,109.0,1.4,15.0,164.0,291.58,241.47
2016,12,9,15,15,181.0,93.5,1.3,14.5,138.5,255.02,211.17
2016,12,9,15,30,167.0,78.0,1.2,14.0,113.0,219.41,180.9
2016,12,9,15,45,146.5,62.0,1.1,14.0,87.5,180.07,146.38
2016,12,9,16,0,126.0,46.0,1.0,14.0,62.0,142.39,112.4
2016,12,9,16,15,63.0,32.0,1.0,13.5,40.0,77.29,53.0
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,15.34,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,7.08,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.57,0.0
2016,12,10,7,45,0.0,6.5,3.6,14.0,6.5,4.92,0.0
2016,12,10,8,0,0.0,11.0,3.6,14.0,11.0,8.34,1.13
2016,12,10,8,15,0.0,17.0,3.5,14.0,17.0,12.91,5.21
2016,12,10,8,30,0.0,23.0,3.4,14.0,23.0,17.5,9.26
2016,12,10,8,45,0.0,28.5,3.3,14.0,28.5,21.71,12.97
2016,12,10,9,0,0.0,34.0,3.2,14.0,34.0,25.93,16.66
2016,12,10,9,15,0.0,39.5,3.05,14.0,39.5,30.15,20.32
2016,12,10,9,30,0.0,45.0,2.9,14.0,45.0,34.39,23.95
2016,12,10,9,45,0.0,33.5,2.8,14.0,33.5,25.56,16.35
2016,12,10,10,0,0.0,22.0,2.7,14.0,22.0,16.76,8.77
2016,12,10,10,15,0.0,30.5,2.7,14.0,30.5,23.27,14.35
2016,12,10,10,30,0.0,39.0,2.7,14.0,39.0,29.8,19.91
2016,12,10,10,45,0.0,48.0,2.7,14.5,48.0,36.73,25.74
2016,12,10,11,0,0.0,57.0,2.7,15.0,57.0,43.67,31.54
2016,12,10,11,15,0.0,58.5,2.65,15.0,58.5,44.84,32.49
2016,12,10,11,30,0.0,60.0,2.6,15.0,60.0,46.0,33.45
2016,12,10,11,45,0.0,82.5,2.55,15.0,82.5,63.42,48.13
2016,12,10,12,0,0.0,105.0,2.5,15.0,105.0,83.38,64.87
2016,12,10,12,15,0.0,56.0,2.45,14.5,56.0,42.92,30.87
2016,12,10,12,30,0.0,7.0,2.4,14.0,7.0,5.33,0.0
2016,12,10,12,45,0.0,7.0,2.35,14.0,7.0,5.33,0.0
2016,12,10,13,0,0.0,7.0,2.3,14.0,7.0,5.33,0.0
2016,12,10,13,15,0.0,14.0,2.25,14.0,14.0,10.67,3.5
2016,12,10,13,30,0.0,21.0,2.2,14.0,21.0,16.01,8.1
2016,12,10,13,45,0.0,16.0,2.15,14.0,16.0,12.19,4.83
2016,12,10,14,0,0.0,11.0,2.1,14.0,11.0,8.37,1.55
2016,12,10,14,15,0.0,10.5,2.05,14.0,10.5,7.98,1.23
2016,12,10,14,30,0.0,10.0,2.0,14.0,10.0,7.6,0.9
2016,12,10,14,45,0.0,8.5,2.0,14.0,8.5,6.45,0.0
2016,12,10,15,0,0.0,7.0,2.0,14.0,7.0,5.31,0.0
2016,12,10,15,15,0.0,6.0,1.95,13.5,6.0,4.55,0.0
2016,12,10,15,30,0.0,5.0,1.9,13.0,5.0,3.79,0.0
2016,12,10,15,45,0.0,4.0,1.85,13.0,4.0,3.03,0.0
2016,12,10,16,0,0.0,3.0,1.8,13.0,3.0,2.27,0.0
2016,12,10,16,15,0.0,1.5,1.75,12.5,1.5,1.13,0.0
2016,12,10,16,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,16,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,1.55,7.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,1.5,7.0,12.0,9.44,0.0
2016,12,11,7,45,66.0,26.0,1.45,7.0,33.5,76.81,39.47
2016,12,11,8,0,132.0,40.0,1.4,7.0,55.0,136.84,108.42
2016,12,11,8,15,155.0,56.5,1.35,7.0,81.0,176.68,146.56
2016,12,11,8,30,178.0,73.0,1.3,7.0,107.0,218.33,184.35
2016,12,11,8,45,192.0,88.0,1.3,7.5,132.5,253.42,215.29
2016,12,11,9,0,206.0,103.0,1.3,8.0,158.0,289.55,246.18
2016,12,11,9,15,213.5,117.5,1.3,8.0,181.5,320.82,272.53
2016,12,11,9,30,221.0,132.0,1.3,8.0,205.0,352.31,298.45
2016,12,11,9,45,226.5,144.0,1.3,8.5,225.0,378.86,319.27
2016,12,11,10,0,232.0,156.0,1.3,9.0,245.0,405.3,339.57
2016,12,11,10,15,116.0,143.5,1.35,9.5,188.0,267.42,224.28
2016,12,11,10,30,0.0,131.0,1.4,10.0,131.0,111.08,89.58
2016,12,11,10,45,41.0,164.0,1.45,10.5,183.0,203.37,168.8
2016,12,11,11,0,82.0,197.0,1.5,11.0,235.0,285.49,236.75
2016,12,11,11,15,84.0,202.5,1.5,11.0,242.0,294.35,243.39
2016,12,11,11,30,86.0,208.0,1.5,11.0,249.0,303.38,250.55
2016,12,11,11,45,100.5,211.5,1.55,11.5,260.0,322.54,265.98
2016,12,11,12,0,115.0,215.0,1.6,12.0,271.0,365.03,299.57
2016,12,11,12,15,117.5,214.0,1.65,12.0,271.0,366.2,300.48
2016,12,11,12,30,120.0,213.0,1.7,12.0,271.0,367.21,301.55
2016,12,11,12,45,164.0,207.0,1.75,12.0,284.5,402.85,331.66
2016,12,11,13,0,208.0,201.0,1.8,12.0,298.0,437.25,360.36
2016,12,11,13,15,104.0,173.5,1.85,12.0,222.0,297.7,246.22
2016,12,11,13,30,0.0,146.0,1.9,12.0,146.0,126.39,101.75
2016,12,11,13,45,0.0,82.5,2.0,12.0,82.5,64.09,49.47
2016,12,11,14,0,0.0,19.0,2.1,12.0,19.0,14.47,6.89
2016,12,11,14,15,0.0,17.5,1.95,11.5,17.5,13.32,5.94
2016,12,11,14,30,0.0,16.0,1.8,11.0,16.0,12.17,4.97
2016,12,11,14,45,0.0,14.0,1.65,11.0,14.0,10.64,3.64
2016,12,11,15,0,0.0,12.0,1.5,11.0,12.0,9.11,2.3
2016,12,11,15,15,0.0,10.0,1.45,10.5,10.0,7.58,0.96
2016,12,11,15,30,0.0,8.0,1.4,10.0,8.0,6.06,0.0
2016,12,11,15,45,0.0,6.0,1.35,10.0,6.0,4.54,0.0
2016,12,11,16,0,0.0,4.0,1.3,10.0,4.0,3.02,0.0
2016,12,11,16,15,0.0,2.5,1.35,9.5,2.5,1.89,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.75,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.39,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,6.5,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,12.59,0.0
2016,12,12,7,45,208.0,24.0,1.75,7.5,47.0,155.14,78.67
2016,12,12,8,0,416.0,32.0,1.8,8.0,78.0,297.25,236.75
2016,12,12,8,15,495.0,39.0,1.85,8.0,116.5,374.56,310.2
2016,12,12,8,30,574.0,46.0,1.9,8.0,155.0,459.08,384.61
2016,12,12,8,45,617.5,51.5,1.95,8.5,192.5,523.53,439.62
2016,12,12,9,0,661.0,57.0,2.0,9.0,230.0,590.5,493.21
2016,12,12,9,15,694.0,60.5,1.9,9.0,265.5,643.46,533.95
2016,12,12,9,30,727.0,64.0,1.8,9.0,301.0,702.48,577.86
2016,12,12,9,45,743.0,68.0,1.75,9.5,331.0,747.72,609.33
2016,12,12,10,0,759.0,72.0,1.7,10.0,361.0,791.6,638.98
2016,12,12,10,15,638.0,101.0,1.6,10.0,355.0,746.01,603.26
2016,12,12,10,30,517.0,130.0,1.5,10.0,349.0,674.43,548.91
2016,12,12,10,45,570.5,123.0,1.45,10.5,375.0,738.95,595.45
2016,12,12,11,0,624.0,116.0,1.4,11.0,401.0,795.18,633.32
2016,12,12,11,15,557.5,137.5,1.4,11.0,396.5,753.52,602.04
2016,12,12,11,30,491.0,159.0,1.4,11.0,392.0,719.52,577.27
2016,12,12,11,45,426.0,174.5,1.45,11.0,378.5,675.87,544.13
2016,12,12,12,0,361.0,190.0,1.5,11.0,365.0,606.05,491.57
2016,12,12,12,15,300.5,198.5,1.5,11.0,343.5,555.45,452.23
2016,12,12,12,30,240.0,207.0,1.5,11.0,322.0,504.17,411.61
2016,12,12,12,45,255.0,200.5,1.5,11.0,320.5,508.92,416.42
2016,12,12,13,0,270.0,194.0,1.5,11.0,319.0,512.51,419.92
2016,12,12,13,15,216.0,191.0,1.5,11.0,288.5,429.83,354.75
2016,12,12,13,30,162.0,188.0,1.5,11.0,258.0,371.8,307.95
2016,12,12,13,45,133.5,177.5,1.5,11.0,233.0,329.45,273.79
2016,12,12,14,0,105.0,167.0,1.5,11.0,208.0,288.43,240.12
2016,12,12,14,15,99.0,155.0,1.45,11.0,191.5,266.59,222.46
2016,12,12,14,30,93.0,143.0,1.4,11.0,175.0,227.93,190.74
2016,12,12,14,45,88.5,128.0,1.35,11.0,156.0,205.14,171.8
2016,12,12,15,0,84.0,113.0,1.3,11.0,137.0,197.8,165.28
2016,12,12,15,15,75.0,97.0,1.3,10.5,116.0,156.24,130.12
2016,12,12,15,30,66.0,81.0,1.3,10.0,95.0,130.51,107.73
2016,12,12,15,45,54.0,64.0,1.3,10.0,73.5,102.13,82.41
2016,12,12,16,0,42.0,47.0,1.3,10.0,52.0,74.53,57.47
2016,12,12,16,15,21.0,31.0,1.35,9.5,33.5,44.21,28.73
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,11.45,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,5.9,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.45,7.5,4.0,0.0,0.0
2016,12,13,7,30,0.0,8.0,1.5,8.0,8.0,6.29,0.0
2016,12,13,7,45,30.0,23.0,1.6,8.5,26.5,45.14,16.97
2016,12,13,8,0,60.0,38.0,1.7,9.0,45.0,83.75,63.37
2016,12,13,8,15,82.0,54.5,1.65,9.0,68.0,118.48,95.99
2016,12,13,8,30,104.0,71.0,1.6,9.0,91.0,154.85,128.88
2016,12,13,8,45,116.5,87.5,1.6,9.5,114.5,186.51,156.83
2016,12,13,9,0,129.0,104.0,1.6,10.0,138.0,219.14,184.98
2016,12,13,9,15,137.5,119.0,1.55,10.0,159.5,247.46,209.13
2016,12,13,9,30,146.0,134.0,1.5,10.0,181.0,276.38,233.28
2016,12,13,9,45,151.0,147.0,1.5,10.5,200.0,300.05,252.22
2016,12,13,10,0,156.0,160.0,1.5,11.0,219.0,323.94,270.98
2016,12,13,10,15,78.0,134.5,1.5,11.0,164.0,202.4,168.98
2016,12,13,10,30,0.0,109.0,1.5,11.0,109.0,88.95,70.7
2016,12,13,10,45,79.5,154.5,1.5,11.5,190.5,228.77,191.03
2016,12,13,11,0,159.0,200.0,1.5,12.0,272.0,387.19,319.76
2016,12,13,11,15,241.0,196.5,1.45,12.0,309.0,488.36,399.64
2016,12,13,11,30,323.0,193.0,1.4,12.0,346.0,568.44,461.79
2016,12,13,11,45,171.0,187.5,1.35,12.0,269.0,385.6,316.1
2016,12,13,12,0,19.0,182.0,1.3,12.0,192.0,181.11,147.01
2016,12,13,12,15,60.0,196.5,1.25,12.0,225.5,262.03,215.48
2016,12,13,12,30,101.0,211.0,1.2,12.0,259.0,322.82,265.32
2016,12,13,12,45,229.0,195.5,1.2,12.0,301.5,476.59,389.53
2016,12,13,13,0,357.0,180.0,1.2,12.0,344.0,580.49,471.13
2016,12,13,13,15,178.5,132.0,1.2,12.0,214.0,339.55,280.6
2016,12,13,13,30,0.0,84.0,1.2,12.0,84.0,65.16,49.99
2016,12,13,13,45,10.0,116.0,1.2,12.0,120.0,105.53,85.19
2016,12,13,14,0,20.0,148.0,1.2,12.0,156.0,150.41,123.29
2016,12,13,14,15,17.0,137.0,1.2,12.0,143.5,137.17,112.07
2016,12,13,14,30,14.0,126.0,1.2,12.0,131.0,124.35,101.3
2016,12,13,14,45,9.5,113.0,1.25,12.0,116.5,108.42,87.74
2016,12,13,15,0,5.0,100.0,1.3,12.0,102.0,93.03,74.5
2016,12,13,15,15,2.5,85.0,1.25,11.5,86.0,77.22,60.95
2016,12,13,15,30,0.0,70.0,1.2,11.0,70.0,61.72,47.47
2016,12,13,15,45,0.0,54.0,1.2,11.0,54.0,46.76,34.3
2016,12,13,16,0,0.0,38.0,1.2,11.0,38.0,31.57,20.86
2016,12,13,16,15,0.0,24.5,1.3,11.0,24.5,19.04,9.08
2016,12,13,16,30,0.0,11.0,1.4,11.0,11.0,8.37,0.0
2016,12,13,16,45,0.0,5.5,1.5,11.0,5.5,4.33,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.5,2.45,13.0,3.5,0.0,0.0
2016,12,14,7,30,0.0,7.0,2.5,13.0,7.0,5.51,0.0
2016,12,14,7,45,5.5,21.5,2.65,13.0,22.0,21.01,3.63
2016,12,14,8,0,11.0,36.0,2.8,13.0,37.0,44.39,30.14
2016,12,14,8,15,25.0,52.5,2.8,13.0,56.5,70.97,54.23
2016,12,14,8,30,39.0,69.0,2.8,13.0,76.0,98.34,78.58
2016,12,14,8,45,47.5,85.0,2.85,13.5,96.0,122.32,99.63
2016,12,14,9,0,56.0,101.0,2.9,14.0,116.0,147.11,121.03
2016,12,14,9,15,61.5,116.0,2.95,14.0,134.5,168.95,139.79
2016,12,14,9,30,67.0,131.0,3.0,14.0,153.0,191.39,158.79
2016,12,14,9,45,68.5,143.5,3.05,14.0,168.0,207.53,172.2
2016,12,14,10,0,70.0,156.0,3.1,14.0,183.0,223.99,185.71
2016,12,14,10,15,106.5,169.0,3.1,14.0,213.0,292.92,243.21
2016,12,14,10,30,143.0,182.0,3.1,14.0,243.0,345.14,286.26
2016,12,14,10,45,91.0,182.5,3.1,14.0,222.0,275.95,228.13
2016,12,14,11,0,39.0,183.0,3.1,14.0,201.0,225.44,184.72
2016,12,14,11,15,81.5,196.5,3.1,14.0,235.0,284.44,234.6
2016,12,14,11,30,124.0,210.0,3.1,14.0,269.0,367.53,302.5
2016,12,14,11,45,68.0,192.0,3.1,14.0,224.5,264.52,217.29
2016,12,14,12,0,12.0,174.0,3.1,14.0,180.0,165.27,133.73
2016,12,14,12,15,6.0,142.5,3.05,14.0,145.5,125.96,101.01
2016,12,14,12,30,0.0,111.0,3.0,14.0,111.0,89.15,69.97
2016,12,14,12,45,0.0,120.0,2.95,14.0,120.0,97.94,77.43
2016,12,14,13,0,0.0,129.0,2.9,14.0,129.0,107.18,85.22
2016,12,14,13,15,3.5,141.0,2.9,14.0,142.5,123.53,99.15
2016,12,14,13,30,7.0,153.0,2.9,14.0,156.0,140.82,113.83
2016,12,14,13,45,3.5,129.5,2.9,14.0,131.0,113.46,90.88
2016,12,14,14,0,0.0,106.0,2.9,14.0,106.0,87.17,68.72
2016,12,14,14,15,0.0,97.5,2.9,14.0,97.5,79.74,62.53
2016,12,14,14,30,0.0,89.0,2.9,14.0,89.0,72.42,56.39
2016,12,14,14,45,0.0,79.5,2.9,14.0,79.5,64.22,49.44
2016,12,14,15,0,0.0,70.0,2.9,14.0,70.0,56.11,42.5
2016,12,14,15,15,0.0,59.0,2.9,14.0,59.0,46.57,34.27
2016,12,14,15,30,0.0,48.0,2.9,14.0,48.0,37.09,26.02
2016,12,14,15,45,0.0,37.5,2.9,14.0,37.5,28.67,18.61
2016,12,14,16,0,0.0,27.0,2.9,14.0,27.0,20.6,11.46
2016,12,14,16,15,0.0,17.5,2.85,13.5,17.5,13.32,4.59
2016,12,14,16,30,0.0,8.0,2.8,13.0,8.0,6.07,0.0
2016,12,14,16,45,0.0,4.0,2.8,13.0,4.0,3.15,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.79,0.0
2016,12,15,7,45,0.0,5.5,4.7,13.5,5.5,4.16,0.0
2016,12,15,8,0,0.0,10.0,4.6,14.0,10.0,7.58,0.38
2016,12,15,8,15,0.0,16.0,4.35,14.0,16.0,12.15,4.51
2016,12,15,8,30,0.0,22.0,4.1,14.0,22.0,16.73,8.56
2016,12,15,8,45,0.0,27.5,3.9,14.0,27.5,20.94,12.28
2016,12,15,9,0,0.0,33.0,3.7,14.0,33.0,25.16,15.98
2016,12,15,9,15,0.0,38.5,3.6,14.0,38.5,29.39,19.65
2016,12,15,9,30,0.0,44.0,3.5,14.0,44.0,33.62,23.29
2016,12,15,9,45,0.0,49.0,3.45,14.0,49.0,37.47,26.57
2016,12,15,10,0,0.0,54.0,3.4,14.0,54.0,41.33,29.84
2016,12,15,10,15,0.0,40.5,3.3,14.0,40.5,30.94,20.92
2016,12,15,10,30,0.0,27.0,3.2,14.0,27.0,20.6,12.03
2016,12,15,10,45,0.0,45.0,3.1,14.0,45.0,34.42,23.84
2016,12,15,11,0,0.0,63.0,3.0,14.0,63.0,48.3,35.63
2016,12,15,11,15,0.0,71.0,2.95,14.0,71.0,54.5,40.84
2016,12,15,11,30,0.0,79.0,2.9,14.0,79.0,60.7,46.06
2016,12,15,11,45,0.0,79.5,2.85,14.0,79.5,61.09,46.37
2016,12,15,12,0,0.0,80.0,2.8,14.0,80.0,61.48,46.69
2016,12,15,12,15,0.0,58.0,2.8,14.0,58.0,44.46,32.27
2016,12,15,12,30,0.0,36.0,2.8,14.0,36.0,27.52,17.87
2016,12,15,12,45,0.0,48.5,2.8,14.0,48.5,37.13,26.08
2016,12,15,13,0,0.0,61.0,2.8,14.0,61.0,46.76,34.29
2016,12,15,13,15,0.0,58.0,2.75,14.0,58.0,44.44,32.35
2016,12,15,13,30,0.0,55.0,2.7,14.0,55.0,42.12,30.41
2016,12,15,13,45,0.0,42.0,2.7,14.0,42.0,32.1,21.89
2016,12,15,14,0,0.0,29.0,2.7,14.0,29.0,22.12,13.37
2016,12,15,14,15,0.0,27.0,2.6,14.0,27.0,20.58,12.07
2016,12,15,14,30,0.0,25.0,2.5,14.0,25.0,19.04,10.77
2016,12,15,14,45,0.0,22.0,2.45,14.0,22.0,16.74,8.79
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,14.45,6.8
2016,12,15,15,15,0.0,16.0,2.25,13.5,16.0,12.15,4.83
2016,12,15,15,30,0.0,13.0,2.1,13.0,13.0,9.86,2.83
2016,12,15,15,45,0.0,10.0,2.0,13.0,10.0,7.58,0.8
2016,12,15,16,0,0.0,7.0,1.9,13.0,7.0,5.3,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.0,4.5,3.4,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.51,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.79,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,7,45,221.5,15.5,4.0,7.5,38.5,147.94,44.56
2016,12,16,8,0,443.0,31.0,4.1,8.0,77.0,308.08,242.57
2016,12,16,8,15,527.5,37.5,4.2,8.0,116.5,388.96,323.72
2016,12,16,8,30,612.0,44.0,4.3,8.0,156.0,471.31,398.97
2016,12,16,8,45,662.0,49.0,4.45,8.5,196.0,541.87,461.08
2016,12,16,9,0,712.0,54.0,4.6,9.0,236.0,615.08,521.67
2016,12,16,9,15,745.5,57.5,4.6,9.0,273.0,676.07,571.06
2016,12,16,9,30,779.0,61.0,4.6,9.0,310.0,737.48,619.41
2016,12,16,9,45,804.0,62.5,4.7,9.5,342.5,789.25,658.43
2016,12,16,10,0,829.0,64.0,4.8,10.0,375.0,840.02,695.9
2016,12,16,10,15,845.0,66.0,4.8,10.0,401.5,881.99,726.72
2016,12,16,10,30,861.0,68.0,4.8,10.0,428.0,921.89,755.66
2016,12,16,10,45,870.5,69.5,4.8,10.5,447.5,952.57,776.0
2016,12,16,11,0,880.0,71.0,4.8,11.0,467.0,980.43,794.14
2016,12,16,11,15,886.5,71.5,4.75,11.0,480.0,989.27,799.35
2016,12,16,11,30,893.0,72.0,4.7,11.0,493.0,1006.32,810.81
2016,12,16,11,45,896.0,72.0,4.7,11.0,498.5,1015.89,817.32
2016,12,16,12,0,899.0,72.0,4.7,11.0,504.0,1022.07,821.58
2016,12,16,12,15,898.5,72.0,4.7,11.0,502.0,1021.26,820.96
2016,12,16,12,30,898.0,72.0,4.7,11.0,500.0,1017.01,818.07
2016,12,16,12,45,842.5,74.5,4.75,11.0,469.5,969.56,784.21
2016,12,16,13,0,787.0,77.0,4.8,11.0,439.0,907.73,739.6
2016,12,16,13,15,829.5,73.0,4.8,11.0,442.5,931.24,758.18
2016,12,16,13,30,872.0,69.0,4.8,11.0,446.0,950.11,772.79
2016,12,16,13,45,858.0,67.5,4.85,11.0,421.5,914.69,747.5
2016,12,16,14,0,844.0,66.0,4.9,11.0,397.0,876.88,720.49
2016,12,16,14,15,824.0,64.0,4.85,11.0,367.0,831.03,686.33
2016,12,16,14,30,804.0,62.0,4.8,11.0,337.0,783.65,650.52
2016,12,16,14,45,775.5,59.0,4.8,11.0,301.5,726.94,606.98
2016,12,16,15,0,747.0,56.0,4.8,11.0,266.0,669.97,562.15
2016,12,16,15,15,703.5,52.0,4.65,10.5,226.5,601.04,506.81
2016,12,16,15,30,660.0,48.0,4.5,10.0,187.0,533.8,450.92
2016,12,16,15,45,593.0,42.0,4.4,9.5,147.0,451.77,379.35
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,374.56,308.92
2016,12,16,16,15,263.0,34.5,4.2,8.5,70.0,211.49,160.66
2016,12,16,16,30,0.0,33.0,4.1,8.0,33.0,42.05,0.0
2016,12,16,16,45,0.0,16.5,4.05,8.0,16.5,12.98,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.0,14.5,1.85,4.0,39.5,155.35,37.91
2016,12,17,8,0,494.0,29.0,1.8,5.0,79.0,325.02,255.49
2016,12,17,8,15,576.0,35.5,1.85,5.5,120.0,408.03,338.33
2016,12,17,8,30,658.0,42.0,1.9,6.0,161.0,497.75,417.48
2016,12,17,8,45,708.0,46.0,1.95,6.5,201.5,569.12,478.26
2016,12,17,9,0,758.0,50.0,2.0,7.0,242.0,643.0,537.12
2016,12,17,9,15,790.0,53.0,2.0,7.0,279.5,703.93,584.45
2016,12,17,9,30,822.0,56.0,2.0,7.0,317.0,765.09,630.48
2016,12,17,9,45,842.5,58.5,2.0,7.5,350.0,815.74,666.17
2016,12,17,10,0,863.0,61.0,2.0,8.0,383.0,865.09,699.99
2016,12,17,10,15,877.5,62.5,2.0,8.0,409.5,896.08,721.1
2016,12,17,10,30,892.0,64.0,2.0,8.0,436.0,934.23,747.25
2016,12,17,10,45,900.5,65.5,2.0,8.5,456.0,964.25,765.89
2016,12,17,11,0,909.0,67.0,2.0,9.0,476.0,991.39,782.42
2016,12,17,11,15,914.5,67.5,2.0,9.0,488.5,1011.13,795.18
2016,12,17,11,30,920.0,68.0,2.0,9.0,501.0,1027.6,805.84
2016,12,17,11,45,920.5,69.0,2.0,9.5,506.0,1036.34,809.85
2016,12,17,12,0,921.0,70.0,2.0,10.0,511.0,1041.56,811.68
2016,12,17,12,15,920.0,70.0,2.0,10.0,509.0,1040.35,810.79
2016,12,17,12,30,919.0,70.0,2.0,10.0,507.0,1035.62,807.75
2016,12,17,12,45,909.0,71.0,2.0,10.0,496.0,1019.75,797.25
2016,12,17,13,0,899.0,72.0,2.0,10.0,485.0,1000.63,784.74
2016,12,17,13,15,890.0,71.0,1.95,10.0,467.5,987.98,776.17
2016,12,17,13,30,881.0,70.0,1.9,10.0,450.0,960.64,757.36
2016,12,17,13,45,866.0,68.5,1.85,10.0,425.5,924.16,732.23
2016,12,17,14,0,851.0,67.0,1.8,10.0,401.0,885.32,705.31
2016,12,17,14,15,831.0,65.0,1.75,10.0,370.5,839.31,672.92
2016,12,17,14,30,811.0,63.0,1.7,10.0,340.0,791.74,638.9
2016,12,17,14,45,780.0,60.5,1.65,10.0,304.0,733.4,596.15
2016,12,17,15,0,749.0,58.0,1.6,10.0,268.0,674.88,552.21
2016,12,17,15,15,705.0,53.5,1.6,9.5,228.5,604.85,499.27
2016,12,17,15,30,661.0,49.0,1.6,9.0,189.0,536.57,445.41
2016,12,17,15,45,590.0,43.5,1.6,8.5,148.5,452.28,374.68
2016,12,17,16,0,519.0,38.0,1.6,8.0,108.0,380.71,310.66
2016,12,17,16,15,259.5,36.0,1.65,7.5,71.0,212.24,161.32
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,43.96,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,13.38,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,250.5,14.0,2.85,2.5,39.0,155.58,27.58
2016,12,18,8,0,501.0,28.0,2.9,3.0,78.0,327.22,258.79
2016,12,18,8,15,584.5,34.0,2.95,3.5,119.0,410.67,344.68
2016,12,18,8,30,668.0,40.0,3.0,4.0,160.0,500.99,426.14
2016,12,18,8,45,718.5,44.0,3.1,4.5,201.0,572.91,488.97
2016,12,18,9,0,769.0,48.0,3.2,5.0,242.0,647.48,550.08
2016,12,18,9,15,801.5,51.0,3.15,5.5,280.0,709.17,598.17
2016,12,18,9,30,834.0,54.0,3.1,6.0,318.0,771.16,644.75
2016,12,18,9,45,852.0,57.0,3.1,6.5,351.0,820.8,680.7
2016,12,18,10,0,870.0,60.0,3.1,7.0,384.0,859.67,707.69
2016,12,18,10,15,885.5,61.5,3.0,7.0,411.0,901.15,736.7
2016,12,18,10,30,901.0,63.0,2.9,7.0,438.0,940.53,763.56
2016,12,18,10,45,911.5,64.5,2.85,7.5,458.5,972.76,783.87
2016,12,18,11,0,922.0,66.0,2.8,8.0,479.0,1002.17,801.94
2016,12,18,11,15,927.5,66.5,2.75,8.0,492.5,1022.21,814.71
2016,12,18,11,30,933.0,67.0,2.7,8.0,506.0,1038.94,825.26
2016,12,18,11,45,936.0,67.0,2.7,8.5,511.5,1049.03,830.31
2016,12,18,12,0,939.0,67.0,2.7,9.0,517.0,1055.59,833.09
2016,12,18,12,15,937.5,67.0,2.7,9.0,514.5,1053.99,831.91
2016,12,18,12,30,936.0,67.0,2.7,9.0,512.0,1048.8,828.48
2016,12,18,12,45,931.5,66.5,2.7,9.5,502.0,1036.36,818.69
2016,12,18,13,0,927.0,66.0,2.7,10.0,492.0,1020.49,806.73
2016,12,18,13,15,919.0,65.0,2.7,10.0,474.5,997.18,791.13
2016,12,18,13,30,911.0,64.0,2.7,10.0,457.0,970.78,773.41
2016,12,18,13,45,898.0,62.5,2.7,10.0,433.0,936.1,749.7
2016,12,18,14,0,885.0,61.0,2.7,10.0,409.0,898.94,724.03
2016,12,18,14,15,866.5,59.5,2.6,10.0,378.5,854.74,692.05
2016,12,18,14,30,848.0,58.0,2.5,10.0,348.0,817.47,664.81
2016,12,18,14,45,821.0,55.0,2.45,10.0,312.0,760.6,622.63
2016,12,18,15,0,794.0,52.0,2.4,10.0,276.0,703.26,579.15
2016,12,18,15,15,752.5,48.5,2.3,9.0,236.5,634.64,527.19
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,567.47,474.22
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,485.86,404.85
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,408.65,335.55
2016,12,18,16,15,464.0,27.0,2.0,6.5,75.5,305.5,235.21
2016,12,18,16,30,346.0,19.0,2.0,6.0,37.0,204.1,17.94
2016,12,18,16,45,173.0,9.5,2.0,6.0,18.5,81.65,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.0,143.51,14.22
2016,12,19,8,0,441.0,29.0,1.9,4.0,72.0,294.47,230.17
2016,12,19,8,15,525.0,35.5,1.9,4.5,111.5,375.97,313.11
2016,12,19,8,30,609.0,42.0,1.9,5.0,151.0,464.36,391.72
2016,12,19,8,45,660.5,46.5,1.9,5.5,190.5,535.03,452.66
2016,12,19,9,0,712.0,51.0,1.9,6.0,230.0,608.51,511.67
