Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,9,15,745.5,54.5,1.85,6.0,266.5,669.41,559.19
2016,12,19,9,30,779.0,58.0,1.8,6.0,303.0,730.82,605.47
2016,12,19,9,45,790.0,62.5,1.8,6.5,333.5,774.62,636.44
2016,12,19,10,0,801.0,67.0,1.8,7.0,364.0,816.67,665.42
2016,12,19,10,15,817.0,69.0,1.8,7.5,390.5,858.1,693.27
2016,12,19,10,30,833.0,71.0,1.8,8.0,417.0,897.56,719.16
2016,12,19,10,45,843.0,72.5,1.85,9.0,436.5,928.4,737.84
2016,12,19,11,0,853.0,74.0,1.9,10.0,456.0,956.55,754.47
2016,12,19,11,15,775.5,87.5,1.85,10.0,442.5,910.31,720.36
2016,12,19,11,30,698.0,101.0,1.8,10.0,429.0,866.32,688.61
2016,12,19,11,45,702.0,101.5,1.8,10.5,434.5,876.69,694.96
2016,12,19,12,0,706.0,102.0,1.8,11.0,440.0,884.27,698.8
2016,12,19,12,15,702.5,102.5,1.8,11.0,437.5,881.4,696.68
2016,12,19,12,30,699.0,103.0,1.8,11.0,435.0,875.7,692.81
2016,12,19,12,45,683.0,104.5,1.8,11.0,424.0,855.93,679.1
2016,12,19,13,0,667.0,106.0,1.8,11.0,413.0,833.65,663.79
2016,12,19,13,15,566.0,125.5,1.75,11.0,379.5,746.67,600.82
2016,12,19,13,30,465.0,145.0,1.7,11.0,346.0,652.84,531.64
2016,12,19,13,45,636.5,107.5,1.65,11.0,366.5,766.25,617.49
2016,12,19,14,0,808.0,70.0,1.6,11.0,387.0,851.75,678.3
2016,12,19,14,15,787.0,67.5,1.5,11.0,357.5,805.6,643.69
2016,12,19,14,30,766.0,65.0,1.4,11.0,328.0,758.09,609.18
2016,12,19,14,45,735.0,62.0,1.3,11.0,293.5,700.8,566.81
2016,12,19,15,0,704.0,59.0,1.2,11.0,259.0,643.48,523.5
2016,12,19,15,15,659.5,55.0,1.2,10.5,220.5,575.5,472.47
2016,12,19,15,30,615.0,51.0,1.2,10.0,182.0,515.59,425.18
2016,12,19,15,45,543.0,45.0,1.3,9.5,142.5,432.64,356.71
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,355.45,289.61
2016,12,19,16,15,354.0,29.5,1.4,9.0,68.0,257.07,196.55
2016,12,19,16,30,237.0,20.0,1.4,9.0,33.0,158.72,22.46
2016,12,19,16,45,118.5,10.0,1.4,9.0,16.5,58.87,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,184.5,14.5,2.2,5.5,32.5,125.42,1.71
2016,12,20,8,0,369.0,29.0,2.2,6.0,65.0,263.46,203.47
2016,12,20,8,15,455.5,36.0,2.15,6.5,102.0,341.59,283.02
2016,12,20,8,30,542.0,43.0,2.1,7.0,139.0,428.03,359.8
2016,12,20,8,45,596.5,48.0,2.05,8.0,177.0,497.49,418.98
2016,12,20,9,0,651.0,53.0,2.0,9.0,215.0,565.45,473.29
2016,12,20,9,15,686.0,56.0,1.95,9.5,250.5,624.51,518.71
2016,12,20,9,30,721.0,59.0,1.9,10.0,286.0,684.27,562.96
2016,12,20,9,45,752.0,60.0,1.85,10.5,318.0,738.47,601.48
2016,12,20,10,0,783.0,61.0,1.8,11.0,350.0,792.28,638.51
2016,12,20,10,15,689.0,85.5,1.75,11.5,353.0,768.29,618.05
2016,12,20,10,30,595.0,110.0,1.7,12.0,356.0,729.42,587.47
2016,12,20,10,45,567.0,123.0,1.65,12.5,366.5,731.98,587.59
2016,12,20,11,0,539.0,136.0,1.6,13.0,377.0,722.7,578.66
2016,12,20,11,15,694.0,102.0,1.5,13.0,422.0,854.82,672.16
2016,12,20,11,30,849.0,68.0,1.4,13.0,467.0,955.58,738.44
2016,12,20,11,45,754.0,91.5,1.35,13.0,448.5,908.92,704.05
2016,12,20,12,0,659.0,115.0,1.3,13.0,430.0,852.9,664.97
2016,12,20,12,15,568.0,138.5,1.25,13.0,409.5,777.32,611.75
2016,12,20,12,30,477.0,162.0,1.2,13.0,389.0,712.22,565.06
2016,12,20,12,45,443.5,165.5,1.2,13.5,373.5,678.92,540.1
2016,12,20,13,0,410.0,169.0,1.2,14.0,358.0,644.3,513.69
2016,12,20,13,15,610.0,120.5,1.2,14.0,390.0,784.51,617.84
2016,12,20,13,30,810.0,72.0,1.2,14.0,422.0,897.17,695.37
2016,12,20,13,45,797.0,70.5,1.25,14.0,400.0,864.43,672.74
2016,12,20,14,0,784.0,69.0,1.3,14.0,378.0,829.43,650.16
2016,12,20,14,15,764.5,67.0,1.25,13.5,349.5,786.04,621.09
2016,12,20,14,30,745.0,65.0,1.2,13.0,321.0,741.23,590.48
2016,12,20,14,45,719.0,61.5,1.15,13.0,287.5,688.19,552.05
2016,12,20,15,0,693.0,58.0,1.1,13.0,254.0,634.84,512.47
2016,12,20,15,15,650.5,54.0,1.05,12.5,217.0,568.85,462.94
2016,12,20,15,30,608.0,50.0,1.0,12.0,180.0,510.46,417.03
2016,12,20,15,45,545.0,43.5,1.0,11.5,142.0,432.94,353.23
2016,12,20,16,0,482.0,37.0,1.0,11.0,104.0,360.49,290.58
2016,12,20,16,15,368.5,28.5,1.05,10.5,69.0,264.42,201.49
2016,12,20,16,30,255.0,20.0,1.1,10.0,34.0,168.47,34.38
2016,12,20,16,45,127.5,10.0,1.15,10.0,17.0,62.96,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,195.0,14.0,2.25,8.5,32.5,128.98,0.0
2016,12,21,8,0,390.0,28.0,2.3,9.0,65.0,272.91,207.31
2016,12,21,8,15,476.5,34.5,2.35,9.0,102.5,351.21,288.22
2016,12,21,8,30,563.0,41.0,2.4,9.0,140.0,432.17,361.3
2016,12,21,8,45,617.5,45.5,2.5,9.5,178.5,502.58,422.4
2016,12,21,9,0,672.0,50.0,2.6,10.0,217.0,576.24,482.44
2016,12,21,9,15,707.5,53.5,2.65,10.5,253.5,637.0,529.89
2016,12,21,9,30,743.0,57.0,2.7,11.0,290.0,698.56,576.45
2016,12,21,9,45,770.0,58.5,2.8,11.5,322.0,750.78,614.85
2016,12,21,10,0,797.0,60.0,2.9,12.0,354.0,802.36,651.93
2016,12,21,10,15,814.0,62.0,2.75,12.0,380.5,844.59,680.92
2016,12,21,10,30,831.0,64.0,2.6,12.0,407.0,884.98,707.95
2016,12,21,10,45,844.0,64.5,2.5,12.5,427.5,906.45,720.0
2016,12,21,11,0,857.0,65.0,2.4,13.0,448.0,935.9,737.69
2016,12,21,11,15,864.5,65.5,2.35,13.0,461.5,957.24,751.24
2016,12,21,11,30,872.0,66.0,2.3,13.0,475.0,975.57,762.77
2016,12,21,11,45,877.0,66.0,2.3,13.5,481.5,987.54,769.11
2016,12,21,12,0,882.0,66.0,2.3,14.0,488.0,996.23,773.37
2016,12,21,12,15,882.0,66.0,2.3,14.0,487.0,996.49,773.44
2016,12,21,12,30,882.0,66.0,2.3,14.0,486.0,993.38,771.44
2016,12,21,12,45,873.5,67.0,2.3,14.5,476.5,979.76,760.98
2016,12,21,13,0,865.0,68.0,2.3,15.0,467.0,963.0,748.59
2016,12,21,13,15,857.5,67.0,2.25,15.0,451.0,941.44,733.86
2016,12,21,13,30,850.0,66.0,2.2,15.0,435.0,916.99,717.2
2016,12,21,13,45,837.5,65.0,2.2,15.0,412.0,895.63,703.22
2016,12,21,14,0,825.0,64.0,2.2,15.0,389.0,860.89,679.62
2016,12,21,14,15,806.5,62.0,2.1,14.5,360.5,817.33,649.82
2016,12,21,14,30,788.0,60.0,2.0,14.0,332.0,772.21,618.4
2016,12,21,14,45,760.0,57.5,1.95,14.0,297.5,717.44,578.43
2016,12,21,15,0,732.0,55.0,1.9,14.0,263.0,662.37,537.29
2016,12,21,15,15,690.5,51.0,1.75,13.5,225.5,595.65,486.31
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,530.53,434.85
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,450.71,368.54
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,375.53,303.08
2016,12,21,16,15,406.0,28.0,1.4,11.5,72.5,284.7,217.71
2016,12,21,16,30,293.0,20.0,1.4,11.0,36.0,188.06,49.88
2016,12,21,16,45,146.5,10.0,1.45,10.5,18.0,71.41,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.5,14.0,1.4,7.5,33.5,134.27,0.0
2016,12,22,8,0,415.0,28.0,1.3,8.0,67.0,285.44,215.33
2016,12,22,8,15,503.0,35.0,1.2,8.5,106.0,359.72,293.1
2016,12,22,8,30,591.0,42.0,1.1,9.0,145.0,449.76,370.93
2016,12,22,8,45,642.5,47.0,1.05,9.5,184.5,520.13,429.66
2016,12,22,9,0,694.0,52.0,1.0,10.0,224.0,593.41,486.51
2016,12,22,9,15,729.5,55.5,0.9,10.5,261.0,655.25,531.37
2016,12,22,9,30,765.0,59.0,0.8,11.0,298.0,717.78,574.61
2016,12,22,9,45,788.5,61.5,0.75,11.5,330.5,769.3,608.74
2016,12,22,10,0,812.0,64.0,0.7,12.0,363.0,819.89,641.11
2016,12,22,10,15,829.0,65.5,0.8,12.5,390.0,862.07,669.43
2016,12,22,10,30,846.0,67.0,0.9,13.0,417.0,902.32,696.14
2016,12,22,10,45,857.5,68.5,1.0,13.5,437.5,935.13,717.55
2016,12,22,11,0,869.0,70.0,1.1,14.0,458.0,965.29,737.14
2016,12,22,11,15,876.0,70.5,1.15,14.0,471.5,975.14,743.59
2016,12,22,11,30,883.0,71.0,1.2,14.0,485.0,993.21,755.94
2016,12,22,11,45,885.5,71.5,1.25,14.0,491.0,1003.55,763.13
2016,12,22,12,0,888.0,72.0,1.3,14.0,497.0,1010.54,768.36
2016,12,22,12,15,887.5,72.0,1.3,14.0,495.5,1010.41,768.15
2016,12,22,12,30,887.0,72.0,1.3,14.0,494.0,1006.88,765.95
2016,12,22,12,45,884.0,71.0,1.3,14.0,485.0,996.09,759.12
2016,12,22,13,0,881.0,70.0,1.3,14.0,476.0,982.01,750.32
2016,12,22,13,15,872.5,69.5,1.2,14.0,459.5,960.02,734.59
2016,12,22,13,30,864.0,69.0,1.1,14.0,443.0,946.08,724.43
2016,12,22,13,45,851.0,67.0,1.05,14.0,420.0,911.67,701.23
2016,12,22,14,0,838.0,65.0,1.0,14.0,397.0,874.84,676.5
2016,12,22,14,15,817.5,63.0,0.95,14.0,367.0,829.2,645.4
2016,12,22,14,30,797.0,61.0,0.9,14.0,337.0,782.06,612.84
2016,12,22,14,45,766.0,59.0,0.85,14.0,302.0,725.17,572.63
2016,12,22,15,0,735.0,57.0,0.8,14.0,267.0,668.1,531.34
2016,12,22,15,15,692.0,53.0,0.85,13.0,228.5,600.09,483.45
2016,12,22,15,30,649.0,49.0,0.9,12.0,190.0,533.71,434.34
2016,12,22,15,45,583.0,43.0,1.0,11.5,150.0,452.56,369.04
2016,12,22,16,0,517.0,37.0,1.1,11.0,110.0,382.83,309.01
2016,12,22,16,15,404.5,28.5,1.15,10.5,73.5,285.14,219.4
2016,12,22,16,30,292.0,20.0,1.2,10.0,37.0,188.73,60.9
2016,12,22,16,45,146.0,10.0,1.25,10.0,18.5,71.43,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,6.0,4.05,8.5,6.0,4.54,0.0
2016,12,23,8,0,0.0,12.0,4.0,9.0,12.0,9.11,1.44
2016,12,23,8,15,0.0,19.5,3.8,9.0,19.5,14.83,6.89
2016,12,23,8,30,0.0,27.0,3.6,9.0,27.0,20.57,12.08
2016,12,23,8,45,0.0,35.0,3.45,9.0,35.0,26.71,17.59
2016,12,23,9,0,0.0,43.0,3.3,9.0,43.0,32.86,23.07
2016,12,23,9,15,0.0,50.5,3.15,9.0,50.5,38.64,28.17
2016,12,23,9,30,0.0,58.0,3.0,9.0,58.0,44.43,33.24
2016,12,23,9,45,0.0,64.5,2.9,9.5,64.5,49.45,37.52
2016,12,23,10,0,0.0,71.0,2.8,10.0,71.0,54.49,41.77
2016,12,23,10,15,0.0,69.0,2.85,10.0,69.0,52.93,40.36
2016,12,23,10,30,0.0,67.0,2.9,10.0,67.0,51.38,38.98
2016,12,23,10,45,130.0,127.5,2.95,10.5,185.5,263.7,223.93
2016,12,23,11,0,260.0,188.0,3.0,11.0,304.0,491.82,410.38
2016,12,23,11,15,130.0,103.0,3.35,11.0,161.0,257.4,217.18
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,13.73,6.19
2016,12,23,11,45,0.0,25.0,4.05,11.0,25.0,19.09,10.85
2016,12,23,12,0,0.0,32.0,4.4,11.0,32.0,24.45,15.47
2016,12,23,12,15,0.0,40.0,4.55,11.0,40.0,30.6,20.76
2016,12,23,12,30,0.0,48.0,4.7,11.0,48.0,36.75,26.05
2016,12,23,12,45,191.5,112.0,4.9,11.0,200.5,332.34,283.56
2016,12,23,13,0,383.0,176.0,5.1,11.0,353.0,602.76,506.35
2016,12,23,13,15,193.0,162.5,5.1,11.0,251.5,371.35,313.99
2016,12,23,13,30,3.0,149.0,5.1,11.0,150.0,132.37,107.75
2016,12,23,13,45,51.0,159.0,5.1,11.0,179.5,208.15,174.3
2016,12,23,14,0,99.0,169.0,5.1,11.0,209.0,266.75,225.31
2016,12,23,14,15,93.0,158.0,4.95,10.5,193.0,247.31,209.22
2016,12,23,14,30,87.0,147.0,4.8,10.0,177.0,228.42,193.55
2016,12,23,14,45,81.5,132.5,4.7,10.0,158.5,205.61,174.08
2016,12,23,15,0,76.0,118.0,4.6,10.0,140.0,183.36,154.85
2016,12,23,15,15,307.0,90.0,4.35,9.5,160.0,362.81,311.03
2016,12,23,15,30,538.0,62.0,4.1,9.0,180.0,479.06,407.56
2016,12,23,15,45,471.0,54.0,3.95,9.0,142.0,399.83,337.14
2016,12,23,16,0,404.0,46.0,3.8,9.0,104.0,325.82,270.15
2016,12,23,16,15,289.5,35.5,3.7,8.5,69.5,229.92,180.94
2016,12,23,16,30,175.0,25.0,3.6,8.0,35.0,137.23,51.05
2016,12,23,16,45,87.5,12.5,3.5,8.0,17.5,48.07,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,13.5,2.7,5.5,33.0,135.24,0.0
2016,12,24,8,0,428.0,27.0,2.7,6.0,66.0,281.83,213.08
2016,12,24,8,15,516.5,33.5,2.75,6.5,105.0,364.37,301.34
2016,12,24,8,30,605.0,40.0,2.8,7.0,144.0,454.54,382.41
2016,12,24,8,45,660.5,44.0,2.85,7.5,184.0,526.89,445.74
2016,12,24,9,0,716.0,48.0,2.9,8.0,224.0,602.47,507.55
2016,12,24,9,15,750.5,51.0,2.9,8.0,261.0,663.66,556.46
2016,12,24,9,30,785.0,54.0,2.9,8.0,298.0,725.49,604.38
2016,12,24,9,45,808.5,56.0,2.95,8.5,330.5,777.02,642.25
2016,12,24,10,0,832.0,58.0,3.0,9.0,363.0,827.63,678.52
2016,12,24,10,15,848.0,59.5,3.0,9.0,390.0,859.63,701.17
2016,12,24,10,30,864.0,61.0,3.0,9.0,417.0,899.02,729.11
2016,12,24,10,45,874.0,62.0,3.05,9.5,437.5,929.81,749.44
2016,12,24,11,0,884.0,63.0,3.1,10.0,458.0,957.93,767.75
2016,12,24,11,15,890.5,64.0,3.1,10.0,471.5,979.73,782.47
2016,12,24,11,30,897.0,65.0,3.1,10.0,485.0,998.39,795.07
2016,12,24,11,45,900.0,65.0,3.1,10.0,491.5,1008.89,801.97
2016,12,24,12,0,903.0,65.0,3.1,10.0,498.0,1015.99,806.7
2016,12,24,12,15,903.0,65.0,3.1,10.0,496.5,1016.6,807.03
2016,12,24,12,30,903.0,65.0,3.1,10.0,495.0,1013.75,805.15
2016,12,24,12,45,892.5,67.0,3.1,10.5,485.5,999.7,794.05
2016,12,24,13,0,882.0,69.0,3.1,11.0,476.0,982.43,780.93
2016,12,24,13,15,874.5,68.0,3.05,11.0,460.0,960.92,765.92
2016,12,24,13,30,867.0,67.0,3.0,11.0,444.0,936.44,748.86
2016,12,24,13,45,855.5,65.5,3.0,11.0,421.5,915.27,734.6
2016,12,24,14,0,844.0,64.0,3.0,11.0,399.0,880.55,710.35
2016,12,24,14,15,826.0,62.0,2.9,10.5,370.0,837.09,680.02
2016,12,24,14,30,808.0,60.0,2.8,10.0,341.0,791.96,647.96
2016,12,24,14,45,783.0,57.0,2.75,10.0,307.0,738.42,607.98
2016,12,24,15,0,758.0,54.0,2.7,10.0,273.0,684.32,566.64
2016,12,24,15,15,717.5,50.5,2.6,9.5,234.5,617.94,515.2
2016,12,24,15,30,677.0,47.0,2.5,9.0,196.0,552.95,463.05
2016,12,24,15,45,616.0,41.5,2.4,8.5,156.0,474.31,396.5
2016,12,24,16,0,555.0,36.0,2.3,8.0,116.0,399.9,330.27
2016,12,24,16,15,443.0,28.5,2.3,7.5,78.5,300.77,237.93
2016,12,24,16,30,331.0,21.0,2.3,7.0,41.0,211.35,91.67
2016,12,24,16,45,165.5,10.5,2.35,7.0,20.5,80.85,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,209.5,13.5,2.2,4.5,32.0,132.45,0.0
2016,12,25,8,0,419.0,27.0,2.3,5.0,64.0,276.15,208.14
2016,12,25,8,15,507.5,33.5,2.35,5.0,103.0,358.19,297.13
2016,12,25,8,30,596.0,40.0,2.4,5.0,142.0,447.84,378.65
2016,12,25,8,45,648.5,45.0,2.45,5.5,181.5,518.85,441.07
2016,12,25,9,0,701.0,50.0,2.5,6.0,221.0,592.98,502.13
2016,12,25,9,15,735.5,53.0,2.5,6.0,258.0,653.7,550.82
2016,12,25,9,30,770.0,56.0,2.5,6.0,295.0,715.05,598.5
2016,12,25,9,45,785.0,60.5,2.55,6.5,326.5,762.3,633.24
2016,12,25,10,0,800.0,65.0,2.6,7.0,358.0,808.13,666.15
2016,12,25,10,15,715.5,83.0,2.6,7.5,359.5,785.58,646.82
2016,12,25,10,30,631.0,101.0,2.6,8.0,361.0,749.82,618.09
2016,12,25,10,45,520.0,132.0,2.65,8.5,353.5,686.83,568.81
2016,12,25,11,0,409.0,163.0,2.7,9.0,346.0,627.35,520.21
2016,12,25,11,15,367.5,176.5,2.75,9.0,344.5,586.28,487.89
2016,12,25,11,30,326.0,190.0,2.8,9.0,343.0,566.52,471.26
2016,12,25,11,45,322.5,193.5,2.85,9.5,346.5,570.08,473.15
2016,12,25,12,0,319.0,197.0,2.9,10.0,350.0,572.47,474.01
2016,12,25,12,15,424.0,174.5,2.9,10.0,377.0,675.32,555.93
2016,12,25,12,30,529.0,152.0,2.9,10.0,404.0,753.06,616.13
2016,12,25,12,45,490.5,157.0,2.9,10.0,388.0,716.61,588.1
2016,12,25,13,0,452.0,162.0,2.9,10.0,372.0,678.69,558.87
2016,12,25,13,15,434.0,159.5,2.9,10.0,355.5,650.96,537.91
2016,12,25,13,30,416.0,157.0,2.9,10.0,339.0,622.07,515.85
2016,12,25,13,45,341.5,159.5,2.95,10.0,303.5,523.21,437.91
2016,12,25,14,0,267.0,162.0,3.0,10.0,268.0,450.77,379.06
2016,12,25,14,15,258.0,152.0,2.95,10.0,248.5,423.2,357.22
2016,12,25,14,30,249.0,142.0,2.9,10.0,229.0,395.58,334.81
2016,12,25,14,45,242.0,128.0,2.85,10.0,205.5,364.28,309.19
2016,12,25,15,0,235.0,114.0,2.8,10.0,182.0,333.0,283.08
2016,12,25,15,15,220.5,99.5,2.75,9.5,156.5,295.63,251.63
2016,12,25,15,30,206.0,85.0,2.7,9.0,131.0,259.15,220.09
2016,12,25,15,45,186.0,69.0,2.65,8.5,104.0,217.94,183.61
2016,12,25,16,0,166.0,53.0,2.6,8.0,77.0,178.25,147.47
2016,12,25,16,15,119.5,38.0,2.7,7.5,52.0,127.29,99.6
2016,12,25,16,30,73.0,23.0,2.8,7.0,27.0,74.56,32.57
2016,12,25,16,45,36.5,11.5,2.95,7.0,13.5,25.11,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.5,13.5,2.8,2.5,32.0,130.41,0.0
2016,12,26,8,0,413.0,27.0,2.9,3.0,64.0,280.19,211.83
2016,12,26,8,15,503.0,34.0,2.95,3.5,103.0,355.01,296.59
2016,12,26,8,30,593.0,41.0,3.0,4.0,142.0,445.85,379.43
2016,12,26,8,45,645.5,46.0,3.05,4.5,181.5,516.84,442.55
2016,12,26,9,0,698.0,51.0,3.1,5.0,221.0,590.89,504.42
2016,12,26,9,15,733.5,54.5,3.1,5.5,258.5,652.96,553.89
2016,12,26,9,30,769.0,58.0,3.1,6.0,296.0,715.76,602.24
2016,12,26,9,45,790.5,61.0,3.1,6.5,328.5,766.6,639.83
2016,12,26,10,0,812.0,64.0,3.1,7.0,361.0,816.44,675.71
2016,12,26,10,15,829.0,65.5,3.05,7.5,388.5,858.95,704.93
2016,12,26,10,30,846.0,67.0,3.0,8.0,416.0,899.55,732.16
2016,12,26,10,45,858.0,68.0,3.0,8.5,437.0,932.56,753.76
2016,12,26,11,0,870.0,69.0,3.0,9.0,458.0,951.69,765.16
2016,12,26,11,15,876.5,70.0,2.95,9.0,471.5,973.46,779.56
2016,12,26,11,30,883.0,71.0,2.9,9.0,485.0,992.16,791.72
2016,12,26,11,45,887.0,71.0,2.85,9.5,491.5,1003.78,797.48
2016,12,26,12,0,891.0,71.0,2.8,10.0,498.0,1012.06,801.05
2016,12,26,12,15,890.0,71.0,2.7,10.0,497.0,1011.88,799.77
2016,12,26,12,30,889.0,71.0,2.6,10.0,496.0,1008.28,796.32
2016,12,26,12,45,884.5,70.5,2.55,10.0,487.0,997.09,788.26
2016,12,26,13,0,880.0,70.0,2.5,10.0,478.0,982.62,778.11
2016,12,26,13,15,872.0,69.0,2.45,10.0,462.0,960.85,762.94
2016,12,26,13,30,864.0,68.0,2.4,10.0,446.0,947.18,753.67
2016,12,26,13,45,850.5,67.0,2.35,10.5,423.0,914.02,729.09
2016,12,26,14,0,837.0,66.0,2.3,11.0,400.0,878.4,702.89
2016,12,26,14,15,818.5,64.0,2.15,10.5,371.0,834.82,672.29
2016,12,26,14,30,800.0,62.0,2.0,10.0,342.0,789.58,640.05
2016,12,26,14,45,773.0,59.0,1.95,10.0,308.0,734.74,599.72
2016,12,26,15,0,746.0,56.0,1.9,10.0,274.0,679.47,558.15
2016,12,26,15,15,706.0,52.0,1.85,9.5,235.5,613.3,507.85
2016,12,26,15,30,666.0,48.0,1.8,9.0,197.0,548.51,456.79
2016,12,26,15,45,605.5,42.5,1.75,8.5,157.5,470.57,391.81
2016,12,26,16,0,545.0,37.0,1.7,8.0,118.0,396.8,327.06
2016,12,26,16,15,439.5,29.0,1.8,7.5,80.5,300.99,239.45
2016,12,26,16,30,334.0,21.0,1.9,7.0,43.0,209.67,108.88
2016,12,26,16,45,167.0,10.5,2.0,6.5,21.5,82.03,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,177.5,14.0,1.7,4.5,29.5,116.9,0.0
2016,12,27,8,0,355.0,28.0,1.7,5.0,59.0,250.11,186.09
2016,12,27,8,15,446.0,36.0,1.65,5.5,97.0,330.32,272.26
2016,12,27,8,30,537.0,44.0,1.6,6.0,135.0,419.59,351.71
2016,12,27,8,45,596.5,49.0,1.55,6.5,174.5,492.06,414.09
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,563.04,471.97
2016,12,27,9,15,693.0,57.5,1.35,7.5,250.5,624.7,518.47
2016,12,27,9,30,730.0,61.0,1.2,8.0,287.0,687.26,563.36
2016,12,27,9,45,760.0,62.5,1.1,8.5,320.0,742.08,600.94
2016,12,27,10,0,790.0,64.0,1.0,9.0,353.0,796.46,636.71
2016,12,27,10,15,807.0,66.0,1.1,9.5,380.5,839.04,665.94
2016,12,27,10,30,824.0,68.0,1.2,10.0,408.0,879.8,693.6
2016,12,27,10,45,834.0,70.0,1.3,10.5,428.5,911.85,714.88
2016,12,27,11,0,844.0,72.0,1.4,11.0,449.0,941.28,734.32
2016,12,27,11,15,794.0,81.0,1.4,11.0,444.0,917.77,717.03
2016,12,27,11,30,744.0,90.0,1.4,11.0,439.0,889.25,697.01
2016,12,27,11,45,642.5,120.0,1.4,11.5,424.5,838.43,660.1
2016,12,27,12,0,541.0,150.0,1.4,12.0,410.0,763.89,606.19
2016,12,27,12,15,524.0,153.5,1.3,12.0,405.0,751.56,597.02
2016,12,27,12,30,507.0,157.0,1.2,12.0,400.0,737.08,585.66
2016,12,27,12,45,460.5,164.0,1.1,12.5,381.5,695.15,552.74
2016,12,27,13,0,414.0,171.0,1.0,13.0,363.0,651.87,518.81
2016,12,27,13,15,419.5,163.5,1.0,13.0,353.0,641.92,512.67
2016,12,27,13,30,425.0,156.0,1.0,13.0,343.0,630.08,504.76
2016,12,27,13,45,421.0,148.0,1.0,13.0,325.0,606.84,488.24
2016,12,27,14,0,417.0,140.0,1.0,13.0,307.0,582.21,470.62
2016,12,27,14,15,397.5,134.5,1.0,12.5,284.5,545.57,444.15
2016,12,27,14,30,378.0,129.0,1.0,12.0,262.0,508.77,417.09
2016,12,27,14,45,363.0,117.5,1.05,12.0,235.0,468.71,386.65
2016,12,27,15,0,348.0,106.0,1.1,12.0,208.0,428.7,355.41
2016,12,27,15,15,323.5,94.0,1.15,11.5,178.5,381.37,317.78
2016,12,27,15,30,299.0,82.0,1.2,11.0,149.0,335.42,279.96
2016,12,27,15,45,266.0,67.5,1.25,10.5,118.5,282.52,235.0
2016,12,27,16,0,233.0,53.0,1.3,10.0,88.0,232.34,190.81
2016,12,27,16,15,171.0,39.0,1.35,9.5,60.0,170.07,133.9
2016,12,27,16,30,109.0,25.0,1.4,9.0,32.0,107.42,57.11
2016,12,27,16,45,54.5,12.5,1.5,9.0,16.0,33.99,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.0,12.5,2.35,5.5,31.0,128.6,0.0
2016,12,28,8,0,426.0,25.0,2.4,6.0,62.0,276.12,204.42
2016,12,28,8,15,514.0,31.5,2.4,6.5,101.0,357.24,294.2
2016,12,28,8,30,602.0,38.0,2.4,7.0,140.0,446.36,374.41
2016,12,28,8,45,657.5,42.0,2.4,7.5,180.0,518.24,437.13
2016,12,28,9,0,713.0,46.0,2.4,8.0,220.0,593.51,498.48
2016,12,28,9,15,747.0,49.0,2.4,8.5,257.0,654.21,545.76
2016,12,28,9,30,781.0,52.0,2.4,9.0,294.0,715.6,591.89
2016,12,28,9,45,807.0,53.5,2.45,9.5,327.0,768.57,630.5
2016,12,28,10,0,833.0,55.0,2.5,10.0,360.0,811.53,660.72
2016,12,28,10,15,848.5,56.5,2.4,10.5,387.0,852.74,687.87
2016,12,28,10,30,864.0,58.0,2.3,11.0,414.0,892.05,712.93
2016,12,28,10,45,875.0,58.5,2.25,11.5,434.5,923.5,732.33
2016,12,28,11,0,886.0,59.0,2.2,12.0,455.0,952.33,749.67
2016,12,28,11,15,892.0,60.0,2.1,12.0,469.0,974.12,762.73
2016,12,28,11,30,898.0,61.0,2.0,12.0,483.0,992.77,773.59
2016,12,28,11,45,901.0,61.0,1.9,12.5,489.5,1003.72,777.73
2016,12,28,12,0,904.0,61.0,1.8,13.0,496.0,1011.29,779.67
2016,12,28,12,15,904.0,61.0,1.75,13.0,495.5,1012.36,779.51
2016,12,28,12,30,904.0,61.0,1.7,13.0,495.0,1009.96,777.23
2016,12,28,12,45,897.0,62.0,1.7,13.5,486.5,998.47,768.34
2016,12,28,13,0,890.0,63.0,1.7,14.0,478.0,983.68,757.49
2016,12,28,13,15,883.0,62.0,1.65,14.0,462.5,962.92,743.4
2016,12,28,13,30,876.0,61.0,1.6,14.0,447.0,939.13,727.35
2016,12,28,13,45,864.5,60.0,1.6,14.0,424.5,908.22,707.1
2016,12,28,14,0,853.0,59.0,1.6,14.0,402.0,874.82,685.02
2016,12,28,14,15,836.0,57.5,1.5,13.5,374.0,833.57,657.14
2016,12,28,14,30,819.0,56.0,1.4,13.0,346.0,799.63,634.11
2016,12,28,14,45,794.0,53.5,1.3,13.0,312.0,746.61,595.59
2016,12,28,15,0,769.0,51.0,1.2,13.0,278.0,693.0,555.99
2016,12,28,15,15,732.0,47.5,1.15,12.5,240.5,628.91,508.9
2016,12,28,15,30,695.0,44.0,1.1,12.0,203.0,565.95,460.91
2016,12,28,15,45,637.0,39.5,1.1,11.5,163.0,489.62,399.82
2016,12,28,16,0,579.0,35.0,1.1,11.0,123.0,417.21,338.12
2016,12,28,16,15,479.0,28.0,1.1,10.5,85.0,323.57,254.7
2016,12,28,16,30,379.0,21.0,1.1,10.0,47.0,235.01,136.54
2016,12,28,16,45,189.5,10.5,1.15,9.5,23.5,92.53,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,179.0,14.5,3.3,6.0,30.0,117.14,0.0
2016,12,29,8,0,358.0,29.0,3.4,6.0,60.0,251.01,185.33
2016,12,29,8,15,453.0,37.0,3.45,6.5,98.5,333.65,275.69
2016,12,29,8,30,548.0,45.0,3.5,7.0,137.0,425.61,358.91
2016,12,29,8,45,606.0,50.0,3.55,7.5,177.0,497.65,422.67
2016,12,29,9,0,664.0,55.0,3.6,8.0,217.0,567.73,481.95
2016,12,29,9,15,702.5,59.0,3.6,8.0,254.5,631.58,533.92
2016,12,29,9,30,741.0,63.0,3.6,8.0,292.0,696.44,585.14
2016,12,29,9,45,754.0,68.5,3.65,8.5,323.5,742.48,619.47
2016,12,29,10,0,767.0,74.0,3.7,9.0,355.0,787.03,651.93
2016,12,29,10,15,786.0,76.5,3.6,9.5,382.5,831.75,683.06
2016,12,29,10,30,805.0,79.0,3.5,10.0,410.0,874.77,712.18
2016,12,29,10,45,822.5,79.0,3.45,10.5,432.5,911.36,736.32
2016,12,29,11,0,840.0,79.0,3.4,11.0,455.0,945.58,758.43
2016,12,29,11,15,847.5,80.0,3.25,11.5,469.5,968.62,771.49
2016,12,29,11,30,855.0,81.0,3.1,12.0,484.0,988.6,782.29
2016,12,29,11,45,861.5,80.5,3.0,12.5,491.0,1002.45,789.14
2016,12,29,12,0,868.0,80.0,2.9,13.0,498.0,1012.98,793.75
2016,12,29,12,15,867.5,80.0,2.8,13.0,497.5,1013.65,793.08
2016,12,29,12,30,867.0,80.0,2.7,13.0,497.0,1010.87,790.24
2016,12,29,12,45,873.5,76.5,2.6,13.0,490.5,1007.1,786.89
2016,12,29,13,0,880.0,73.0,2.5,13.0,484.0,999.73,781.2
2016,12,29,13,15,872.0,72.0,2.4,13.0,468.5,977.93,765.62
2016,12,29,13,30,864.0,71.0,2.3,13.0,453.0,953.07,748.12
2016,12,29,13,45,853.0,69.5,2.25,13.5,430.5,921.81,725.34
2016,12,29,14,0,842.0,68.0,2.2,14.0,408.0,887.95,700.75
2016,12,29,14,15,823.5,66.0,2.1,13.5,379.0,844.39,671.11
2016,12,29,14,30,805.0,64.0,2.0,13.0,350.0,799.11,639.81
2016,12,29,14,45,779.0,61.0,1.9,13.0,316.0,744.99,600.22
2016,12,29,15,0,753.0,58.0,1.8,13.0,282.0,690.3,559.42
2016,12,29,15,15,713.0,54.0,1.7,12.5,243.5,623.79,509.48
2016,12,29,15,30,673.0,50.0,1.6,12.0,205.0,558.59,458.86
2016,12,29,15,45,611.0,45.0,1.5,11.5,164.5,479.63,394.24
2016,12,29,16,0,549.0,40.0,1.4,11.0,124.0,411.32,334.83
2016,12,29,16,15,444.5,32.0,1.45,10.5,86.0,315.6,250.02
2016,12,29,16,30,340.0,24.0,1.5,10.0,48.0,225.7,137.98
2016,12,29,16,45,170.0,12.0,1.6,9.5,24.0,85.28,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,14.5,0.7,6.5,28.0,106.19,0.0
2016,12,30,8,0,313.0,29.0,0.6,7.0,56.0,227.02,164.65
2016,12,30,8,15,406.5,38.0,0.55,7.5,93.5,307.37,248.87
2016,12,30,8,30,500.0,47.0,0.5,8.0,131.0,397.15,326.35
2016,12,30,8,45,554.5,53.5,0.45,8.5,169.5,466.53,383.99
2016,12,30,9,0,609.0,60.0,0.4,9.0,208.0,539.68,441.9
2016,12,30,9,15,648.0,64.5,0.55,9.0,244.5,601.96,490.89
2016,12,30,9,30,687.0,69.0,0.7,9.0,281.0,665.66,539.79
2016,12,30,9,45,726.0,69.5,0.85,9.5,315.5,719.45,579.29
2016,12,30,10,0,765.0,70.0,1.0,10.0,350.0,779.78,622.75
2016,12,30,10,15,783.0,72.0,1.15,10.5,377.0,822.89,653.02
2016,12,30,10,30,801.0,74.0,1.3,11.0,404.0,864.3,681.87
2016,12,30,10,45,810.0,76.0,1.45,11.5,425.0,895.2,703.06
2016,12,30,11,0,819.0,78.0,1.6,12.0,446.0,923.51,722.42
2016,12,30,11,15,827.0,79.0,1.6,12.0,460.0,946.78,737.52
2016,12,30,11,30,835.0,80.0,1.6,12.0,474.0,967.1,750.66
2016,12,30,11,45,839.0,80.5,1.65,12.5,481.0,979.65,757.95
2016,12,30,12,0,843.0,81.0,1.7,13.0,488.0,988.93,763.22
2016,12,30,12,15,843.0,81.0,1.7,13.0,487.5,990.19,763.89
2016,12,30,12,30,843.0,81.0,1.7,13.0,487.0,988.08,762.55
2016,12,30,12,45,840.5,80.0,1.75,13.0,479.5,978.81,757.24
2016,12,30,13,0,838.0,79.0,1.8,13.0,472.0,966.26,749.87
2016,12,30,13,15,830.5,78.0,1.85,13.0,456.5,945.6,736.99
2016,12,30,13,30,823.0,77.0,1.9,13.0,441.0,921.99,722.11
2016,12,30,13,45,811.0,75.0,2.0,13.0,419.5,890.04,701.84
2016,12,30,14,0,799.0,73.0,2.1,13.0,398.0,855.67,679.55
2016,12,30,14,15,780.5,71.0,2.15,12.5,369.5,813.3,651.78
2016,12,30,14,30,762.0,69.0,2.2,12.0,341.0,769.3,622.19
2016,12,30,14,45,733.0,66.0,2.3,12.0,307.5,714.12,582.6
2016,12,30,15,0,704.0,63.0,2.4,12.0,274.0,658.65,541.63
2016,12,30,15,15,663.5,59.0,2.35,11.5,236.5,599.26,496.41
2016,12,30,15,30,623.0,55.0,2.3,11.0,199.0,536.08,446.5
2016,12,30,15,45,545.0,50.5,2.25,10.5,159.0,449.74,374.46
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,369.16,304.72
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,275.17,220.82
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,188.03,120.28
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,68.13,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
